Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,15.5,3.55,5.5,31.5,91.28,0.0
2016,1,1,8,0,353.0,31.0,3.6,6.0,63.0,199.46,146.25
2016,1,1,8,15,448.5,39.5,3.65,6.0,102.5,272.21,221.32
2016,1,1,8,30,544.0,48.0,3.7,6.0,142.0,354.36,296.65
2016,1,1,8,45,601.5,53.5,3.75,6.5,183.0,420.57,356.57
2016,1,1,9,0,659.0,59.0,3.8,7.0,224.0,490.78,417.94
2016,1,1,9,15,697.5,63.0,3.8,7.0,262.0,550.37,469.41
2016,1,1,9,30,736.0,67.0,3.8,7.0,300.0,607.04,517.15
2016,1,1,9,45,762.0,70.5,3.8,7.5,334.0,659.21,557.35
2016,1,1,10,0,788.0,74.0,3.8,8.0,368.0,710.76,595.99
2016,1,1,10,15,806.0,76.0,3.75,8.0,396.5,753.23,627.69
2016,1,1,10,30,824.0,78.0,3.7,8.0,425.0,793.89,657.57
2016,1,1,10,45,835.0,79.5,3.65,8.5,446.5,825.94,679.34
2016,1,1,11,0,846.0,81.0,3.6,9.0,468.0,855.34,698.89
2016,1,1,11,15,853.0,82.0,3.5,9.0,483.0,877.73,714.08
2016,1,1,11,30,860.0,83.0,3.4,9.0,498.0,896.98,726.94
2016,1,1,11,45,862.5,84.0,3.3,9.0,505.0,908.87,734.45
2016,1,1,12,0,865.0,85.0,3.2,9.0,512.0,917.33,739.57
2016,1,1,12,15,865.0,85.0,3.1,9.0,511.5,918.75,739.72
2016,1,1,12,30,865.0,85.0,3.0,9.0,511.0,916.64,737.5
2016,1,1,12,45,865.5,83.0,2.9,9.5,503.5,908.97,730.08
2016,1,1,13,0,866.0,81.0,2.8,10.0,496.0,897.8,720.34
2016,1,1,13,15,858.0,80.0,2.65,10.0,480.5,876.95,704.64
2016,1,1,13,30,850.0,79.0,2.5,10.0,465.0,853.0,686.83
2016,1,1,13,45,839.5,77.0,2.45,10.0,443.0,822.75,665.24
2016,1,1,14,0,829.0,75.0,2.4,10.0,421.0,789.86,641.65
2016,1,1,14,15,798.0,67.5,2.35,10.0,382.0,731.59,598.81
2016,1,1,14,30,767.0,60.0,2.3,10.0,343.0,672.33,554.69
2016,1,1,14,45,721.5,64.0,2.25,10.0,310.5,616.8,512.58
2016,1,1,15,0,676.0,68.0,2.2,10.0,278.0,565.98,472.37
2016,1,1,15,15,641.0,63.0,2.15,10.0,241.5,508.44,424.99
2016,1,1,15,30,606.0,58.0,2.1,10.0,205.0,452.16,377.18
2016,1,1,15,45,541.5,53.0,2.05,10.0,166.0,381.44,316.06
2016,1,1,16,0,477.0,48.0,2.0,10.0,127.0,315.48,257.31
2016,1,1,16,15,390.0,38.0,2.05,9.5,90.0,239.73,189.45
2016,1,1,16,30,303.0,28.0,2.1,9.0,53.0,172.52,116.87
2016,1,1,16,45,151.5,14.0,2.15,9.0,26.5,77.39,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,68.0,16.5,3.7,8.5,22.5,47.04,0.0
2016,1,2,8,0,136.0,33.0,3.8,9.0,45.0,105.3,74.71
2016,1,2,8,15,184.0,48.0,3.8,9.0,74.5,151.32,120.84
2016,1,2,8,30,232.0,63.0,3.8,9.0,104.0,212.1,175.58
2016,1,2,8,45,263.0,77.5,3.85,9.0,134.5,247.34,208.43
2016,1,2,9,0,294.0,92.0,3.9,9.0,165.0,295.11,251.01
2016,1,2,9,15,313.5,105.0,3.85,9.0,194.0,335.74,286.59
2016,1,2,9,30,333.0,118.0,3.8,9.0,223.0,377.37,322.19
2016,1,2,9,45,360.0,125.0,3.8,9.5,250.0,431.8,366.93
2016,1,2,10,0,387.0,132.0,3.8,10.0,277.0,474.03,401.0
2016,1,2,10,15,193.5,108.5,3.85,10.5,181.0,287.48,244.11
2016,1,2,10,30,0.0,85.0,3.9,11.0,85.0,75.87,59.62
2016,1,2,10,45,90.0,143.0,4.0,11.5,184.5,237.41,199.05
2016,1,2,11,0,180.0,201.0,4.1,12.0,284.0,389.85,325.31
2016,1,2,11,15,203.0,206.0,4.2,12.0,302.0,418.82,348.73
2016,1,2,11,30,226.0,211.0,4.3,12.0,320.0,447.94,372.61
2016,1,2,11,45,251.5,211.0,4.4,12.0,334.0,490.28,406.82
2016,1,2,12,0,277.0,211.0,4.5,12.0,348.0,514.88,427.03
2016,1,2,12,15,330.5,201.5,4.55,12.0,365.0,552.16,458.15
2016,1,2,12,30,384.0,192.0,4.6,12.0,382.0,588.17,488.04
2016,1,2,12,45,397.0,186.0,4.65,12.5,380.0,607.72,502.56
2016,1,2,13,0,410.0,180.0,4.7,13.0,378.0,607.9,502.44
2016,1,2,13,15,210.5,172.5,4.7,13.0,274.5,399.38,332.58
2016,1,2,13,30,11.0,165.0,4.7,13.0,171.0,168.84,137.42
2016,1,2,13,45,21.5,165.0,4.7,13.0,175.0,178.54,146.4
2016,1,2,14,0,32.0,165.0,4.7,13.0,179.0,201.68,166.22
2016,1,2,14,15,204.0,149.0,4.6,13.0,225.5,346.45,291.26
2016,1,2,14,30,376.0,133.0,4.5,13.0,272.0,465.08,390.85
2016,1,2,14,45,355.5,124.0,4.4,13.0,246.0,425.5,357.66
2016,1,2,15,0,335.0,115.0,4.3,13.0,220.0,386.39,324.91
2016,1,2,15,15,314.5,102.0,4.05,12.5,190.5,343.27,288.69
2016,1,2,15,30,294.0,89.0,3.8,12.0,161.0,301.15,252.54
2016,1,2,15,45,267.0,74.5,3.55,12.0,130.5,254.92,211.65
2016,1,2,16,0,240.0,60.0,3.3,12.0,100.0,210.83,171.78
2016,1,2,16,15,189.0,45.0,3.35,11.5,71.0,157.88,124.11
2016,1,2,16,30,138.0,30.0,3.4,11.0,42.0,110.27,74.9
2016,1,2,16,45,69.0,15.0,3.45,11.0,21.0,49.5,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,4.2,10.5,9.5,8.35,0.0
2016,1,3,8,0,0.0,19.0,4.1,11.0,19.0,16.73,7.25
2016,1,3,8,15,0.0,31.5,4.0,11.0,31.5,27.79,17.66
2016,1,3,8,30,0.0,44.0,3.9,11.0,44.0,39.72,28.3
2016,1,3,8,45,0.0,57.0,3.8,11.5,57.0,52.29,39.34
2016,1,3,9,0,0.0,70.0,3.7,12.0,70.0,64.87,50.26
2016,1,3,9,15,0.0,82.5,3.6,12.0,82.5,76.94,60.72
2016,1,3,9,30,0.0,95.0,3.5,12.0,95.0,89.09,71.12
2016,1,3,9,45,0.0,105.5,3.4,12.0,105.5,99.15,79.63
2016,1,3,10,0,0.0,116.0,3.3,12.0,116.0,109.32,88.16
2016,1,3,10,15,11.5,139.0,3.35,12.0,144.0,142.58,116.56
2016,1,3,10,30,23.0,162.0,3.4,12.0,172.0,177.02,145.64
2016,1,3,10,45,52.5,180.5,3.5,12.5,204.5,237.5,196.35
2016,1,3,11,0,82.0,199.0,3.6,13.0,237.0,286.36,236.69
2016,1,3,11,15,41.0,146.0,3.8,13.0,165.0,185.15,152.08
2016,1,3,11,30,0.0,93.0,4.0,13.0,93.0,83.05,65.03
2016,1,3,11,45,78.0,158.0,4.2,13.0,197.0,232.98,193.48
2016,1,3,12,0,156.0,223.0,4.4,13.0,301.0,402.22,332.86
2016,1,3,12,15,319.0,197.0,4.4,13.0,356.0,536.03,443.65
2016,1,3,12,30,482.0,171.0,4.4,13.0,411.0,670.54,551.67
2016,1,3,12,45,453.0,174.5,4.4,13.5,397.0,645.27,529.88
2016,1,3,13,0,424.0,178.0,4.4,14.0,383.0,618.48,507.81
2016,1,3,13,15,267.5,190.0,4.05,14.0,318.0,471.9,388.95
2016,1,3,13,30,111.0,202.0,3.7,14.0,253.0,331.18,272.3
2016,1,3,13,45,55.5,150.5,3.35,14.0,176.0,202.66,166.52
2016,1,3,14,0,0.0,99.0,3.0,14.0,99.0,89.89,70.78
2016,1,3,14,15,0.0,93.5,2.65,14.0,93.5,84.77,66.66
2016,1,3,14,30,0.0,88.0,2.3,14.0,88.0,79.71,62.47
2016,1,3,14,45,0.0,79.5,2.0,14.0,79.5,71.66,55.71
2016,1,3,15,0,0.0,71.0,1.7,14.0,71.0,63.66,48.96
2016,1,3,15,15,0.0,61.5,1.55,13.5,61.5,54.71,41.4
2016,1,3,15,30,0.0,52.0,1.4,13.0,52.0,45.92,33.88
2016,1,3,15,45,0.0,42.0,1.3,13.0,42.0,37.05,26.12
2016,1,3,16,0,0.0,32.0,1.2,13.0,32.0,28.2,18.32
2016,1,3,16,15,0.0,22.5,1.3,13.0,22.5,19.8,10.86
2016,1,3,16,30,0.0,13.0,1.4,13.0,13.0,11.42,2.98
2016,1,3,16,45,0.0,6.5,1.5,13.0,6.5,5.7,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,88.5,15.5,5.05,12.5,23.5,57.75,0.0
2016,1,4,8,0,177.0,31.0,5.1,13.0,47.0,127.09,89.5
2016,1,4,8,15,222.0,45.5,5.15,13.0,76.5,173.78,137.34
2016,1,4,8,30,267.0,60.0,5.2,13.0,106.0,225.12,184.23
2016,1,4,8,45,294.5,73.5,5.3,13.5,136.5,269.76,224.37
2016,1,4,9,0,322.0,87.0,5.4,14.0,167.0,316.53,265.33
2016,1,4,9,15,336.5,100.0,5.5,14.0,196.0,356.15,299.84
2016,1,4,9,30,351.0,113.0,5.6,14.0,225.0,396.16,333.9
2016,1,4,9,45,354.0,125.5,5.7,14.0,248.5,427.43,360.0
2016,1,4,10,0,357.0,138.0,5.8,14.0,272.0,442.96,373.12
2016,1,4,10,15,307.0,157.0,5.9,14.0,278.5,438.39,368.12
2016,1,4,10,30,257.0,176.0,6.0,14.0,285.0,429.8,359.62
2016,1,4,10,45,368.0,165.5,6.15,14.5,330.5,516.07,431.49
2016,1,4,11,0,479.0,155.0,6.3,15.0,376.0,624.86,519.14
2016,1,4,11,15,525.0,149.0,6.4,15.0,398.0,667.16,553.09
2016,1,4,11,30,571.0,143.0,6.5,15.0,420.0,708.62,585.58
2016,1,4,11,45,452.5,173.5,6.6,15.0,395.0,644.04,532.64
2016,1,4,12,0,334.0,204.0,6.7,15.0,370.0,558.05,461.9
2016,1,4,12,15,353.5,200.0,6.75,14.5,376.0,571.47,474.34
2016,1,4,12,30,373.0,196.0,6.8,14.0,382.0,583.53,485.49
2016,1,4,12,45,188.5,180.0,6.9,14.0,274.5,376.16,314.15
2016,1,4,13,0,4.0,164.0,7.0,14.0,167.0,160.21,129.58
2016,1,4,13,15,44.0,182.0,7.0,14.0,202.5,231.21,190.57
2016,1,4,13,30,84.0,200.0,7.0,14.0,238.0,289.18,239.98
2016,1,4,13,45,42.0,107.5,7.0,14.0,126.5,141.35,115.91
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,13.2,5.65
2016,1,4,14,15,43.0,86.0,6.75,14.0,102.5,117.13,95.87
2016,1,4,14,30,86.0,157.0,6.5,14.0,190.0,234.7,195.69
2016,1,4,14,45,79.0,143.5,6.3,14.0,171.5,212.03,176.41
2016,1,4,15,0,72.0,130.0,6.1,14.0,153.0,189.93,157.61
2016,1,4,15,15,65.0,114.0,5.95,14.0,133.0,165.11,136.32
2016,1,4,15,30,58.0,98.0,5.8,14.0,113.0,140.94,115.32
2016,1,4,15,45,49.5,81.0,5.7,14.0,92.0,115.22,92.75
2016,1,4,16,0,41.0,64.0,5.6,14.0,71.0,90.24,70.62
2016,1,4,16,15,21.5,47.0,5.55,14.0,51.0,60.95,44.79
2016,1,4,16,30,2.0,30.0,5.5,14.0,31.0,29.92,17.1
2016,1,4,16,45,1.0,15.0,5.5,14.0,15.5,13.56,0.0
2016,1,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,4.45,12.0,13.0,11.45,0.0
2016,1,5,8,0,0.0,26.0,4.7,12.0,26.0,23.75,12.57
2016,1,5,8,15,0.0,42.5,4.8,12.0,42.5,40.82,28.43
2016,1,5,8,30,0.0,59.0,4.9,12.0,59.0,57.45,43.2
2016,1,5,8,45,4.0,74.5,5.0,12.5,75.5,74.89,58.48
2016,1,5,9,0,8.0,90.0,5.1,13.0,92.0,92.74,73.96
2016,1,5,9,15,12.5,104.5,5.1,13.0,108.0,110.14,89.06
2016,1,5,9,30,17.0,119.0,5.1,13.0,124.0,128.03,104.43
2016,1,5,9,45,19.5,131.0,5.1,13.0,138.0,142.02,116.3
2016,1,5,10,0,22.0,143.0,5.1,13.0,152.0,156.34,128.34
2016,1,5,10,15,78.0,164.0,5.15,13.0,197.0,237.39,197.85
2016,1,5,10,30,134.0,185.0,5.2,13.0,242.0,325.15,271.64
2016,1,5,10,45,67.0,135.5,5.3,13.0,164.0,194.34,161.38
2016,1,5,11,0,0.0,86.0,5.4,13.0,86.0,76.44,59.58
2016,1,5,11,15,0.0,75.5,5.5,12.5,75.5,66.79,51.5
2016,1,5,11,30,0.0,65.0,5.6,12.0,65.0,57.47,43.61
2016,1,5,11,45,0.0,58.0,5.7,12.0,58.0,51.25,38.28
2016,1,5,12,0,0.0,51.0,5.8,12.0,51.0,45.05,32.97
2016,1,5,12,15,51.0,137.0,5.8,12.0,162.5,184.25,152.94
2016,1,5,12,30,102.0,223.0,5.8,12.0,274.0,335.45,279.44
2016,1,5,12,45,132.5,220.5,5.8,12.0,286.0,376.77,313.96
2016,1,5,13,0,163.0,218.0,5.8,12.0,298.0,400.15,334.1
2016,1,5,13,15,254.0,200.5,5.7,12.0,320.5,473.56,396.45
2016,1,5,13,30,345.0,183.0,5.6,12.0,343.0,526.08,441.3
2016,1,5,13,45,189.0,176.0,5.55,12.0,263.0,362.14,304.42
2016,1,5,14,0,33.0,169.0,5.5,12.0,183.0,206.94,171.17
2016,1,5,14,15,274.5,140.5,5.45,12.0,245.0,391.87,332.44
2016,1,5,14,30,516.0,112.0,5.4,12.0,307.0,547.56,463.54
2016,1,5,14,45,591.5,92.5,5.4,12.0,296.5,566.16,478.86
2016,1,5,15,0,667.0,73.0,5.4,12.0,286.0,570.77,482.79
2016,1,5,15,15,627.5,68.5,5.15,12.0,249.0,511.14,431.86
2016,1,5,15,30,588.0,64.0,4.9,12.0,212.0,453.07,381.31
2016,1,5,15,45,521.5,58.5,4.7,12.0,172.5,380.88,317.99
2016,1,5,16,0,455.0,53.0,4.5,12.0,133.0,313.6,257.59
2016,1,5,16,15,358.0,43.5,4.25,12.0,95.5,234.05,186.32
2016,1,5,16,30,261.0,34.0,4.0,12.0,58.0,164.72,118.66
2016,1,5,16,45,130.5,17.0,3.75,12.0,29.0,74.79,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.5,6.45,13.0,2.5,2.19,0.0
2016,1,6,8,0,0.0,5.0,6.3,13.0,5.0,4.38,0.0
2016,1,6,8,15,0.0,9.5,6.3,13.0,9.5,8.34,1.29
2016,1,6,8,30,0.0,14.0,6.3,13.0,14.0,12.29,4.79
2016,1,6,8,45,0.0,18.0,6.3,13.0,18.0,15.82,7.91
2016,1,6,9,0,0.0,22.0,6.3,13.0,22.0,19.35,11.02
2016,1,6,9,15,0.0,26.0,6.35,13.0,26.0,22.88,14.1
2016,1,6,9,30,0.0,30.0,6.4,13.0,30.0,26.42,17.16
2016,1,6,9,45,0.0,33.5,6.5,13.0,33.5,29.51,19.81
2016,1,6,10,0,0.0,37.0,6.6,13.0,37.0,32.61,22.45
2016,1,6,10,15,13.5,101.0,6.7,13.0,107.0,103.01,83.05
2016,1,6,10,30,27.0,165.0,6.8,13.0,177.0,196.87,162.46
2016,1,6,10,45,27.0,177.0,6.95,13.0,189.0,196.43,161.84
2016,1,6,11,0,27.0,189.0,7.1,13.0,201.0,209.59,172.65
2016,1,6,11,15,131.5,212.0,7.0,13.0,276.0,362.77,302.78
2016,1,6,11,30,236.0,235.0,6.9,13.0,351.0,487.69,406.83
2016,1,6,11,45,296.5,218.0,6.85,13.0,365.5,539.81,450.09
2016,1,6,12,0,357.0,201.0,6.8,13.0,380.0,575.4,480.29
2016,1,6,12,15,178.5,105.0,6.65,13.0,194.5,292.48,246.98
2016,1,6,12,30,0.0,9.0,6.5,13.0,9.0,7.93,1.12
2016,1,6,12,45,0.0,30.0,6.35,13.0,30.0,26.46,16.99
2016,1,6,13,0,0.0,51.0,6.2,13.0,51.0,45.04,32.86
2016,1,6,13,15,41.5,126.5,6.15,13.0,146.0,162.99,134.4
2016,1,6,13,30,83.0,202.0,6.1,13.0,241.0,290.5,241.59
2016,1,6,13,45,77.0,191.5,6.05,13.0,226.5,271.76,225.92
2016,1,6,14,0,71.0,181.0,6.0,13.0,212.0,253.32,210.68
2016,1,6,14,15,319.5,142.0,5.9,12.5,265.5,429.73,364.22
2016,1,6,14,30,568.0,103.0,5.8,12.0,319.0,583.71,494.27
2016,1,6,14,45,514.0,105.5,5.75,12.0,287.5,520.23,441.13
2016,1,6,15,0,460.0,108.0,5.7,12.0,256.0,466.0,395.29
2016,1,6,15,15,426.5,98.5,5.55,12.0,222.5,413.33,350.36
2016,1,6,15,30,393.0,89.0,5.4,12.0,189.0,362.48,306.04
2016,1,6,15,45,336.5,78.0,5.25,12.0,153.0,299.28,250.43
2016,1,6,16,0,280.0,67.0,5.1,12.0,117.0,240.98,198.22
2016,1,6,16,15,208.0,52.5,5.05,11.5,84.0,176.84,141.07
2016,1,6,16,30,136.0,38.0,5.0,11.0,51.0,112.45,81.39
2016,1,6,16,45,68.0,19.0,4.95,11.0,25.5,50.9,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,113.0,17.5,2.15,10.5,28.0,68.48,0.0
2016,1,7,8,0,226.0,35.0,2.2,11.0,56.0,151.07,107.69
2016,1,7,8,15,322.5,46.0,2.3,11.0,93.0,218.18,173.39
2016,1,7,8,30,419.0,57.0,2.4,11.0,130.0,297.06,243.45
2016,1,7,8,45,505.5,60.5,2.5,11.5,171.5,371.82,308.63
2016,1,7,9,0,592.0,64.0,2.6,12.0,213.0,452.94,377.4
2016,1,7,9,15,632.5,68.5,2.6,12.0,250.5,511.92,426.93
2016,1,7,9,30,673.0,73.0,2.6,12.0,288.0,572.57,476.38
2016,1,7,9,45,727.0,70.0,2.6,12.0,325.0,630.76,521.93
2016,1,7,10,0,781.0,67.0,2.6,12.0,362.0,694.89,570.08
2016,1,7,10,15,798.5,69.0,2.55,12.0,390.5,737.17,600.44
2016,1,7,10,30,816.0,71.0,2.5,12.0,419.0,777.72,629.16
2016,1,7,10,45,827.0,72.5,2.5,12.0,441.0,810.13,651.86
2016,1,7,11,0,838.0,74.0,2.5,12.0,463.0,839.97,672.58
2016,1,7,11,15,845.0,75.0,2.5,12.0,478.0,862.84,688.19
2016,1,7,11,30,852.0,76.0,2.5,12.0,493.0,882.63,701.67
2016,1,7,11,45,855.5,76.5,2.5,12.0,501.0,895.37,710.19
2016,1,7,12,0,859.0,77.0,2.5,12.0,509.0,904.72,716.49
2016,1,7,12,15,859.5,77.0,2.55,12.0,509.0,907.22,718.53
2016,1,7,12,30,860.0,77.0,2.6,12.0,509.0,906.23,718.31
2016,1,7,12,45,859.5,75.5,2.7,12.0,502.5,898.88,714.13
2016,1,7,13,0,859.0,74.0,2.8,12.0,496.0,879.1,701.14
2016,1,7,13,15,852.0,73.0,2.85,12.0,481.5,868.74,694.72
2016,1,7,13,30,845.0,72.0,2.9,12.0,467.0,846.3,679.47
2016,1,7,13,45,836.5,70.0,2.95,12.0,446.0,818.29,660.19
2016,1,7,14,0,828.0,68.0,3.0,12.0,425.0,787.55,638.77
2016,1,7,14,15,811.5,66.5,2.9,12.0,397.0,748.54,610.08
2016,1,7,14,30,795.0,65.0,2.8,12.0,369.0,707.64,579.75
2016,1,7,14,45,773.0,62.0,2.75,12.0,336.0,659.26,543.49
2016,1,7,15,0,751.0,59.0,2.7,12.0,303.0,610.0,505.89
2016,1,7,15,15,716.5,55.5,2.5,12.0,265.0,551.48,458.2
2016,1,7,15,30,682.0,52.0,2.3,12.0,227.0,493.8,409.47
2016,1,7,15,45,630.5,47.0,2.1,12.0,187.0,426.19,351.33
2016,1,7,16,0,579.0,42.0,1.9,12.0,147.0,361.89,294.3
2016,1,7,16,15,492.0,35.0,1.85,11.5,107.5,287.23,228.12
2016,1,7,16,30,405.0,28.0,1.8,11.0,68.0,217.45,160.35
2016,1,7,16,45,202.5,14.0,1.75,11.0,34.0,99.51,11.99
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,36.0,16.0,1.4,10.0,19.5,30.85,0.0
2016,1,8,8,0,72.0,32.0,1.5,10.0,39.0,77.05,53.35
2016,1,8,8,15,101.0,49.0,1.6,10.0,64.0,113.99,89.49
2016,1,8,8,30,130.0,66.0,1.7,10.0,89.0,153.54,125.22
2016,1,8,8,45,148.0,82.5,1.8,10.5,115.0,189.08,156.81
2016,1,8,9,0,166.0,99.0,1.9,11.0,141.0,215.63,180.38
2016,1,8,9,15,175.5,115.0,1.85,11.0,166.0,247.1,207.52
2016,1,8,9,30,185.0,131.0,1.8,11.0,191.0,279.12,234.48
2016,1,8,9,45,187.0,145.0,1.75,11.0,210.5,303.53,254.52
2016,1,8,10,0,189.0,159.0,1.7,11.0,230.0,327.75,274.03
2016,1,8,10,15,96.5,154.5,1.65,11.0,191.0,253.25,210.6
2016,1,8,10,30,4.0,150.0,1.6,11.0,152.0,147.29,119.8
2016,1,8,10,45,2.0,143.5,1.6,11.0,144.5,137.5,111.65
2016,1,8,11,0,0.0,137.0,1.6,11.0,137.0,128.15,103.62
2016,1,8,11,15,22.5,170.0,1.65,11.0,181.0,183.29,150.43
2016,1,8,11,30,45.0,203.0,1.7,11.0,225.0,257.47,211.8
2016,1,8,11,45,148.0,211.5,1.75,11.5,286.0,378.77,311.95
2016,1,8,12,0,251.0,220.0,1.8,12.0,347.0,502.42,409.91
2016,1,8,12,15,272.0,217.0,1.85,12.0,354.5,518.51,422.16
2016,1,8,12,30,293.0,214.0,1.9,12.0,362.0,533.57,434.44
2016,1,8,12,45,279.0,213.0,2.0,12.0,352.5,517.99,422.52
2016,1,8,13,0,265.0,212.0,2.1,12.0,343.0,501.57,410.1
2016,1,8,13,15,262.5,205.5,2.1,12.0,332.0,487.77,399.75
2016,1,8,13,30,260.0,199.0,2.1,12.0,321.0,473.11,388.69
2016,1,8,13,45,209.5,193.5,2.15,12.0,289.0,402.02,332.17
2016,1,8,14,0,159.0,188.0,2.2,12.0,257.0,349.42,289.44
2016,1,8,14,15,100.5,171.0,2.2,12.0,214.0,263.68,218.86
2016,1,8,14,30,42.0,154.0,2.2,12.0,171.0,196.34,161.98
2016,1,8,14,45,37.0,141.0,2.25,12.0,155.0,177.24,146.26
2016,1,8,15,0,32.0,128.0,2.3,12.0,139.0,158.66,130.66
2016,1,8,15,15,27.0,113.0,2.15,12.0,121.5,138.04,113.1
2016,1,8,15,30,22.0,98.0,2.0,12.0,104.0,117.98,95.83
2016,1,8,15,45,14.5,81.5,1.9,12.0,85.5,88.23,70.1
2016,1,8,16,0,7.0,65.0,1.8,12.0,67.0,67.33,51.75
2016,1,8,16,15,3.5,47.5,1.85,12.0,48.5,47.62,34.38
2016,1,8,16,30,0.0,30.0,1.9,12.0,30.0,27.88,16.67
2016,1,8,16,45,0.0,15.0,2.0,12.0,15.0,13.21,0.0
2016,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,15.5,5.6,12.0,16.5,17.81,0.0
2016,1,9,8,0,18.0,31.0,5.7,12.0,33.0,40.57,25.48
2016,1,9,8,15,39.5,48.5,5.7,12.0,55.0,70.64,53.25
2016,1,9,8,30,61.0,66.0,5.7,12.0,77.0,110.27,88.22
2016,1,9,8,45,71.5,83.5,5.7,12.0,99.5,138.77,113.71
2016,1,9,9,0,82.0,101.0,5.7,12.0,122.0,168.17,139.7
2016,1,9,9,15,89.5,117.0,5.55,12.0,143.5,194.54,162.69
2016,1,9,9,30,97.0,133.0,5.4,12.0,165.0,221.53,185.85
2016,1,9,9,45,94.0,146.5,5.25,12.5,180.0,225.75,189.03
2016,1,9,10,0,91.0,160.0,5.1,13.0,195.0,241.34,201.47
2016,1,9,10,15,175.5,169.0,4.85,13.0,242.5,334.03,280.14
2016,1,9,10,30,260.0,178.0,4.6,13.0,290.0,433.82,362.53
2016,1,9,10,45,213.0,192.5,4.4,13.0,287.0,402.68,335.32
2016,1,9,11,0,166.0,207.0,4.2,13.0,284.0,384.16,318.38
2016,1,9,11,15,96.0,199.5,3.9,13.0,244.5,298.28,246.41
2016,1,9,11,30,26.0,192.0,3.6,13.0,205.0,210.65,172.04
2016,1,9,11,45,110.5,209.5,3.3,13.0,265.5,341.92,281.86
2016,1,9,12,0,195.0,227.0,3.0,13.0,326.0,442.24,363.31
2016,1,9,12,15,234.5,222.5,2.75,13.0,342.0,473.16,387.81
2016,1,9,12,30,274.0,218.0,2.5,13.0,358.0,521.25,425.22
2016,1,9,12,45,316.0,207.5,2.25,13.0,366.5,544.93,443.68
2016,1,9,13,0,358.0,197.0,2.0,13.0,375.0,566.78,460.55
2016,1,9,13,15,319.5,197.5,1.8,13.0,352.5,528.52,429.57
2016,1,9,13,30,281.0,198.0,1.6,13.0,330.0,490.3,398.93
2016,1,9,13,45,188.5,193.0,1.4,13.0,280.0,383.5,313.62
2016,1,9,14,0,96.0,188.0,1.2,13.0,230.0,282.3,231.06
2016,1,9,14,15,134.0,176.0,1.05,13.0,230.5,310.95,255.55
2016,1,9,14,30,172.0,164.0,0.9,13.0,231.0,322.14,265.12
2016,1,9,14,45,166.5,151.0,0.75,13.5,211.0,297.35,244.34
2016,1,9,15,0,161.0,138.0,0.6,14.0,191.0,272.71,223.71
2016,1,9,15,15,151.5,122.0,0.55,13.5,167.5,241.68,198.68
2016,1,9,15,30,142.0,106.0,0.5,13.0,144.0,211.27,173.57
2016,1,9,15,45,127.0,89.0,0.45,13.0,118.5,177.1,144.41
2016,1,9,16,0,112.0,72.0,0.4,13.0,93.0,144.19,115.76
2016,1,9,16,15,86.5,54.5,0.45,13.0,68.0,107.0,83.21
2016,1,9,16,30,61.0,37.0,0.5,13.0,43.0,71.99,51.44
2016,1,9,16,45,30.5,18.5,0.6,13.0,21.5,32.71,7.04
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,154.0,15.5,3.4,10.5,30.0,81.15,0.0
2016,1,10,8,0,308.0,31.0,3.6,11.0,60.0,177.22,127.49
2016,1,10,8,15,401.0,40.0,3.7,11.0,98.0,246.34,196.42
2016,1,10,8,30,494.0,49.0,3.8,11.0,136.0,324.93,267.24
2016,1,10,8,45,556.0,55.0,3.9,11.5,176.5,391.82,326.71
2016,1,10,9,0,618.0,61.0,4.0,12.0,217.0,463.41,388.36
2016,1,10,9,15,656.0,65.0,4.0,12.0,255.0,521.38,437.84
2016,1,10,9,30,694.0,69.0,4.0,12.0,293.0,580.8,487.06
2016,1,10,9,45,560.0,99.0,4.0,12.0,292.5,548.12,459.65
2016,1,10,10,0,426.0,129.0,4.0,12.0,292.0,498.1,417.75
2016,1,10,10,15,346.5,153.5,3.85,12.0,292.5,463.89,388.66
2016,1,10,10,30,267.0,178.0,3.7,12.0,293.0,439.37,366.5
2016,1,10,10,45,312.5,180.5,3.6,12.5,322.0,487.4,404.9
2016,1,10,11,0,358.0,183.0,3.5,13.0,351.0,536.62,443.22
2016,1,10,11,15,245.0,202.5,3.3,13.0,319.0,467.4,384.75
2016,1,10,11,30,132.0,222.0,3.1,13.0,287.0,376.41,308.92
2016,1,10,11,45,117.5,224.5,2.95,13.5,283.5,367.28,300.61
2016,1,10,12,0,103.0,227.0,2.8,14.0,280.0,340.38,278.05
2016,1,10,12,15,51.5,159.5,2.75,14.0,186.0,210.24,171.69
2016,1,10,12,30,0.0,92.0,2.7,14.0,92.0,81.88,63.59
2016,1,10,12,45,0.0,92.5,2.65,14.0,92.5,82.39,64.17
2016,1,10,13,0,0.0,93.0,2.6,14.0,93.0,82.92,64.65
2016,1,10,13,15,0.0,70.5,2.55,14.0,70.5,62.35,47.38
2016,1,10,13,30,0.0,48.0,2.5,14.0,48.0,42.38,30.52
2016,1,10,13,45,0.0,45.5,2.5,14.0,45.5,40.16,28.68
2016,1,10,14,0,0.0,43.0,2.5,14.0,43.0,37.94,26.83
2016,1,10,14,15,0.0,30.5,2.45,14.0,30.5,26.88,17.42
2016,1,10,14,30,0.0,18.0,2.4,14.0,18.0,15.84,7.98
2016,1,10,14,45,0.0,16.5,2.4,14.0,16.5,14.52,6.86
2016,1,10,15,0,0.0,15.0,2.4,14.0,15.0,13.19,5.73
2016,1,10,15,15,0.0,13.0,2.3,13.5,13.0,11.42,4.22
2016,1,10,15,30,0.0,11.0,2.2,13.0,11.0,9.66,2.7
2016,1,10,15,45,0.0,9.0,2.15,13.0,9.0,7.9,1.16
2016,1,10,16,0,0.0,7.0,2.1,13.0,7.0,6.14,0.0
2016,1,10,16,15,0.0,5.0,2.15,12.5,5.0,4.38,0.0
2016,1,10,16,30,0.0,3.0,2.2,12.0,3.0,2.63,0.0
2016,1,10,16,45,0.0,1.5,2.3,12.0,1.5,1.31,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,11.5,16.0,3.1,12.5,17.0,19.2,0.0
2016,1,11,8,0,23.0,32.0,3.1,13.0,34.0,43.78,28.0
2016,1,11,8,15,44.5,49.0,3.15,13.0,56.0,73.19,55.19
2016,1,11,8,30,66.0,66.0,3.2,13.0,78.0,112.25,89.5
2016,1,11,8,45,77.5,83.5,3.25,13.0,101.0,141.51,115.45
2016,1,11,9,0,89.0,101.0,3.3,13.0,124.0,171.78,141.93
2016,1,11,9,15,96.0,117.5,3.25,13.0,145.5,198.81,165.21
2016,1,11,9,30,103.0,134.0,3.2,13.0,167.0,226.38,188.55
2016,1,11,9,45,108.0,148.0,3.15,13.0,186.5,249.71,207.98
2016,1,11,10,0,113.0,162.0,3.1,13.0,206.0,273.34,227.37
2016,1,11,10,15,65.5,162.5,3.0,13.0,188.0,224.29,185.42
2016,1,11,10,30,18.0,163.0,2.9,13.0,170.0,173.0,141.2
2016,1,11,10,45,78.0,186.0,2.85,13.5,222.0,264.39,218.1
2016,1,11,11,0,138.0,209.0,2.8,14.0,274.0,361.98,297.44
2016,1,11,11,15,171.5,214.5,2.75,14.0,298.0,400.36,328.23
2016,1,11,11,30,205.0,220.0,2.7,14.0,322.0,439.41,359.46
2016,1,11,11,45,119.0,212.5,2.65,14.5,272.0,353.09,287.79
2016,1,11,12,0,33.0,205.0,2.6,15.0,222.0,247.92,200.36
2016,1,11,12,15,27.0,200.5,2.55,15.0,214.5,220.34,178.13
2016,1,11,12,30,21.0,196.0,2.5,15.0,207.0,209.76,169.37
2016,1,11,12,45,50.0,207.5,2.45,15.0,232.5,266.7,216.55
2016,1,11,13,0,79.0,219.0,2.4,15.0,258.0,307.72,250.27
2016,1,11,13,15,60.0,207.0,2.35,15.0,236.0,275.34,223.68
