Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,41.0,195.0,2.3,15.0,214.0,243.64,197.72
2016,1,11,13,45,50.0,189.5,2.25,15.0,212.5,244.93,199.39
2016,1,11,14,0,59.0,184.0,2.2,15.0,211.0,245.95,200.72
2016,1,11,14,15,73.0,175.0,2.1,15.0,205.5,246.13,201.5
2016,1,11,14,30,87.0,166.0,2.0,15.0,200.0,245.56,201.59
2016,1,11,14,45,83.0,152.0,1.95,15.0,182.5,224.34,184.29
2016,1,11,15,0,79.0,138.0,1.9,15.0,165.0,203.45,167.12
2016,1,11,15,15,73.5,122.5,1.75,15.0,145.0,179.95,147.47
2016,1,11,15,30,68.0,107.0,1.6,15.0,125.0,156.96,127.96
2016,1,11,15,45,59.0,89.5,1.45,15.0,103.5,129.82,104.64
2016,1,11,16,0,50.0,72.0,1.3,15.0,82.0,103.47,81.71
2016,1,11,16,15,34.5,55.0,1.25,14.5,61.0,75.58,57.41
2016,1,11,16,30,19.0,38.0,1.2,14.0,40.0,48.94,33.8
2016,1,11,16,45,9.5,22.5,1.2,14.0,23.5,26.55,8.49
2016,1,11,17,0,0.0,7.0,1.2,14.0,7.0,6.37,0.0
2016,1,11,17,15,0.0,3.5,1.2,14.0,3.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,75.5,16.5,3.65,11.5,23.5,53.83,0.0
2016,1,12,8,0,151.0,33.0,3.6,12.0,47.0,117.04,83.5
2016,1,12,8,15,194.5,48.0,3.5,12.0,76.5,161.94,128.11
2016,1,12,8,30,238.0,63.0,3.4,12.0,106.0,211.47,173.0
2016,1,12,8,45,263.5,78.0,3.35,12.0,136.5,244.64,203.66
2016,1,12,9,0,289.0,93.0,3.3,12.0,167.0,289.85,243.45
2016,1,12,9,15,304.0,107.0,3.15,12.0,196.0,328.86,276.99
2016,1,12,9,30,319.0,121.0,3.0,12.0,225.0,368.53,310.2
2016,1,12,9,45,334.0,132.0,2.95,12.5,251.0,404.82,339.46
2016,1,12,10,0,349.0,143.0,2.9,13.0,277.0,441.39,368.23
2016,1,12,10,15,387.0,148.0,2.95,13.0,307.5,504.41,418.45
2016,1,12,10,30,425.0,153.0,3.0,13.0,338.0,553.82,457.39
2016,1,12,10,45,430.0,161.5,3.05,13.5,356.5,579.99,476.33
2016,1,12,11,0,435.0,170.0,3.1,14.0,375.0,604.74,494.07
2016,1,12,11,15,435.0,176.5,3.1,14.0,387.5,621.17,506.02
2016,1,12,11,30,435.0,183.0,3.1,14.0,400.0,635.79,516.62
2016,1,12,11,45,397.5,194.5,3.15,14.0,395.5,602.43,490.44
2016,1,12,12,0,360.0,206.0,3.2,14.0,391.0,585.02,476.21
2016,1,12,12,15,354.5,207.5,3.2,14.0,390.0,582.85,474.44
2016,1,12,12,30,349.0,209.0,3.2,14.0,389.0,579.27,471.55
2016,1,12,12,45,192.0,206.0,3.25,14.5,304.5,411.88,337.0
2016,1,12,13,0,35.0,203.0,3.3,15.0,220.0,247.29,200.3
2016,1,12,13,15,285.0,177.0,3.3,15.0,313.5,472.63,388.94
2016,1,12,13,30,535.0,151.0,3.3,15.0,407.0,673.92,548.45
2016,1,12,13,45,403.0,167.5,3.35,15.0,356.0,568.73,464.4
2016,1,12,14,0,271.0,184.0,3.4,15.0,305.0,452.85,371.99
2016,1,12,14,15,255.0,173.5,3.45,15.0,281.5,419.67,346.32
2016,1,12,14,30,239.0,163.0,3.5,15.0,258.0,386.71,320.08
2016,1,12,14,45,227.5,150.5,3.6,15.0,235.0,354.94,294.63
2016,1,12,15,0,216.0,138.0,3.7,15.0,212.0,323.48,268.97
2016,1,12,15,15,205.5,122.5,3.75,14.5,186.0,289.25,241.05
2016,1,12,15,30,195.0,107.0,3.8,14.0,160.0,255.52,212.82
2016,1,12,15,45,178.0,90.5,3.9,14.0,133.0,217.39,179.81
2016,1,12,16,0,161.0,74.0,4.0,14.0,106.0,180.61,147.29
2016,1,12,16,15,133.0,57.0,4.1,14.0,79.0,139.46,110.61
2016,1,12,16,30,105.0,40.0,4.2,14.0,52.0,100.9,75.3
2016,1,12,16,45,52.5,25.0,4.3,14.0,31.0,50.27,23.33
2016,1,12,17,0,0.0,10.0,4.4,14.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,144.5,17.0,5.6,13.5,30.5,79.44,0.0
2016,1,13,8,0,289.0,34.0,5.8,14.0,61.0,171.24,123.2
2016,1,13,8,15,386.0,43.0,5.9,14.0,100.0,241.46,191.4
2016,1,13,8,30,483.0,52.0,6.0,14.0,139.0,321.38,263.11
2016,1,13,8,45,542.5,58.5,6.15,14.0,179.5,387.18,322.45
2016,1,13,9,0,602.0,65.0,6.3,14.0,220.0,457.48,384.28
2016,1,13,9,15,642.5,69.5,6.4,14.0,258.5,517.27,436.07
2016,1,13,9,30,683.0,74.0,6.5,14.0,297.0,578.77,488.02
2016,1,13,9,45,704.0,79.0,6.65,14.5,331.0,628.12,527.61
2016,1,13,10,0,725.0,84.0,6.8,15.0,365.0,676.84,565.02
2016,1,13,10,15,745.0,87.0,6.9,15.0,394.0,721.32,599.48
2016,1,13,10,30,765.0,90.0,7.0,15.0,423.0,764.43,632.55
2016,1,13,10,45,608.5,128.5,7.1,15.0,402.5,698.59,580.12
2016,1,13,11,0,452.0,167.0,7.2,15.0,382.0,616.1,512.2
2016,1,13,11,15,294.0,196.5,7.2,15.0,338.0,503.07,418.0
2016,1,13,11,30,136.0,226.0,7.2,15.0,294.0,384.44,317.31
2016,1,13,11,45,250.0,216.0,7.25,15.0,344.0,494.65,409.86
2016,1,13,12,0,364.0,206.0,7.3,15.0,394.0,588.82,487.95
2016,1,13,12,15,425.5,192.5,7.25,14.5,412.5,648.31,536.96
2016,1,13,12,30,487.0,179.0,7.2,14.0,431.0,688.78,571.29
2016,1,13,12,45,653.5,136.5,7.2,14.0,469.5,796.22,657.09
2016,1,13,13,0,820.0,94.0,7.2,14.0,508.0,884.45,725.13
2016,1,13,13,15,812.0,93.0,7.15,14.0,493.5,865.09,710.25
2016,1,13,13,30,804.0,92.0,7.1,14.0,479.0,842.68,693.54
2016,1,13,13,45,792.5,90.0,7.05,14.0,458.0,813.2,671.41
2016,1,13,14,0,781.0,88.0,7.0,14.0,437.0,781.16,647.26
2016,1,13,14,15,763.5,85.5,6.7,14.0,409.5,741.36,616.13
2016,1,13,14,30,746.0,83.0,6.4,14.0,382.0,704.45,587.16
2016,1,13,14,45,726.5,79.0,6.15,14.0,349.5,658.16,550.65
2016,1,13,15,0,707.0,75.0,5.9,14.0,317.0,610.93,512.88
2016,1,13,15,15,671.5,71.0,5.5,13.5,279.0,552.51,464.48
2016,1,13,15,30,636.0,67.0,5.1,13.0,241.0,495.11,415.78
2016,1,13,15,45,594.5,60.0,4.75,13.0,202.0,432.23,360.74
2016,1,13,16,0,553.0,53.0,4.4,13.0,163.0,371.9,306.48
2016,1,13,16,15,467.5,45.0,4.2,12.5,122.5,292.89,236.55
2016,1,13,16,30,382.0,37.0,4.0,12.0,82.0,222.0,171.3
2016,1,13,16,45,240.0,25.5,3.8,12.0,49.5,132.93,75.49
2016,1,13,17,0,98.0,14.0,3.6,12.0,17.0,42.4,0.0
2016,1,13,17,15,49.0,7.0,3.5,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,122.0,16.0,2.75,11.5,27.5,68.33,0.0
2016,1,14,8,0,244.0,32.0,2.9,12.0,55.0,150.73,109.05
2016,1,14,8,15,298.0,45.0,3.1,12.0,88.5,202.84,161.09
2016,1,14,8,30,352.0,58.0,3.3,12.0,122.0,260.67,213.69
2016,1,14,8,45,386.0,69.5,3.5,12.0,156.0,310.84,259.08
2016,1,14,9,0,420.0,81.0,3.7,12.0,190.0,363.7,305.64
2016,1,14,9,15,439.0,92.5,3.85,12.0,222.0,409.25,344.97
2016,1,14,9,30,458.0,104.0,4.0,12.0,254.0,455.37,383.79
2016,1,14,9,45,472.5,112.5,4.2,12.5,282.0,494.89,415.94
2016,1,14,10,0,487.0,121.0,4.4,13.0,310.0,534.1,447.21
2016,1,14,10,15,447.5,140.0,4.55,13.0,323.5,542.65,453.17
2016,1,14,10,30,408.0,159.0,4.7,13.0,337.0,546.88,455.55
2016,1,14,10,45,433.0,163.0,4.85,13.0,361.0,584.39,485.78
2016,1,14,11,0,458.0,167.0,5.0,13.0,385.0,621.44,515.29
2016,1,14,11,15,289.5,196.5,5.2,13.0,336.0,499.02,414.49
2016,1,14,11,30,121.0,226.0,5.4,13.0,287.0,370.62,306.35
2016,1,14,11,45,118.0,230.5,5.65,13.0,291.0,374.44,309.7
2016,1,14,12,0,115.0,235.0,5.9,13.0,295.0,377.94,312.49
2016,1,14,12,15,89.5,230.0,6.1,13.0,276.5,330.71,273.44
2016,1,14,12,30,64.0,225.0,6.3,13.0,258.0,300.75,248.17
2016,1,14,12,45,55.0,218.5,6.5,13.0,246.5,284.26,234.51
2016,1,14,13,0,46.0,212.0,6.7,13.0,235.0,267.96,220.95
2016,1,14,13,15,31.5,197.0,6.75,13.0,213.0,236.41,194.51
2016,1,14,13,30,17.0,182.0,6.8,13.0,191.0,191.09,156.49
2016,1,14,13,45,8.5,144.5,6.85,13.0,149.0,143.14,116.24
2016,1,14,14,0,0.0,107.0,6.9,13.0,107.0,97.35,77.41
2016,1,14,14,15,0.0,74.0,6.75,13.0,74.0,65.45,50.42
2016,1,14,14,30,0.0,41.0,6.6,13.0,41.0,36.16,25.45
2016,1,14,14,45,0.0,37.0,6.5,13.0,37.0,32.61,22.45
2016,1,14,15,0,0.0,33.0,6.4,13.0,33.0,29.07,19.43
2016,1,14,15,15,0.0,29.0,6.3,13.0,29.0,25.53,16.4
2016,1,14,15,30,0.0,25.0,6.2,13.0,25.0,22.0,13.34
2016,1,14,15,45,0.0,20.5,6.15,13.0,20.5,18.02,9.87
2016,1,14,16,0,0.0,16.0,6.1,13.0,16.0,14.06,6.38
2016,1,14,16,15,0.0,12.0,6.1,13.0,12.0,10.53,3.26
2016,1,14,16,30,0.0,8.0,6.1,13.0,8.0,7.02,0.12
2016,1,14,16,45,0.0,4.5,6.2,13.0,4.5,3.94,0.0
2016,1,14,17,0,0.0,1.0,6.3,13.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,6.35,13.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.5,0.4,13.0,30.5,79.33,0.0
2016,1,15,8,0,292.0,33.0,0.4,13.0,61.0,171.03,123.18
2016,1,15,8,15,384.5,42.5,0.55,13.0,99.5,239.62,187.61
2016,1,15,8,30,477.0,52.0,0.7,13.0,138.0,317.7,255.39
2016,1,15,8,45,536.5,58.0,0.9,13.0,178.5,382.67,311.84
2016,1,15,9,0,596.0,64.0,1.1,13.0,219.0,452.15,370.57
2016,1,15,9,15,585.5,76.5,1.3,13.0,248.5,488.64,401.66
2016,1,15,9,30,575.0,89.0,1.5,13.0,278.0,522.46,429.78
2016,1,15,9,45,605.5,90.5,1.7,13.5,309.0,570.78,468.09
2016,1,15,10,0,636.0,92.0,1.9,14.0,340.0,619.23,504.98
2016,1,15,10,15,627.5,102.5,1.95,14.0,362.5,647.46,525.45
2016,1,15,10,30,619.0,113.0,2.0,14.0,385.0,672.81,543.75
2016,1,15,10,45,651.0,110.5,2.15,14.0,410.0,714.51,574.77
2016,1,15,11,0,683.0,108.0,2.3,14.0,435.0,755.01,604.55
2016,1,15,11,15,618.0,132.0,2.25,14.0,435.5,739.25,591.62
2016,1,15,11,30,553.0,156.0,2.2,14.0,436.0,711.1,570.17
2016,1,15,11,45,425.0,189.0,2.2,14.0,406.5,639.64,514.07
2016,1,15,12,0,297.0,222.0,2.2,14.0,377.0,547.21,441.49
2016,1,15,12,15,210.0,229.5,2.15,14.0,339.0,458.92,372.0
2016,1,15,12,30,123.0,237.0,2.1,14.0,301.0,387.79,314.13
2016,1,15,12,45,471.0,163.0,2.05,14.0,404.5,653.34,527.84
2016,1,15,13,0,819.0,89.0,2.0,14.0,508.0,879.77,691.01
2016,1,15,13,15,810.5,88.0,1.9,14.0,493.0,860.1,674.1
2016,1,15,13,30,802.0,87.0,1.8,14.0,478.0,837.43,657.85
2016,1,15,13,45,797.5,83.0,1.75,14.0,458.0,811.68,640.01
2016,1,15,14,0,793.0,79.0,1.7,14.0,438.0,783.06,620.11
2016,1,15,14,15,775.0,77.0,1.6,14.0,410.0,743.26,591.56
2016,1,15,14,30,757.0,75.0,1.5,14.0,382.0,701.72,561.58
2016,1,15,14,45,733.5,72.0,1.45,14.5,349.0,653.42,525.69
2016,1,15,15,0,710.0,69.0,1.4,15.0,316.0,604.37,488.78
2016,1,15,15,15,675.0,65.0,1.3,14.5,278.5,549.74,447.02
2016,1,15,15,30,640.0,61.0,1.2,14.0,241.0,492.58,401.66
2016,1,15,15,45,586.0,56.5,1.1,14.0,201.0,425.38,346.2
2016,1,15,16,0,532.0,52.0,1.0,14.0,161.0,361.85,292.1
2016,1,15,16,15,452.5,44.5,1.0,14.0,122.0,287.03,227.99
2016,1,15,16,30,373.0,37.0,1.0,14.0,83.0,219.76,168.05
2016,1,15,16,45,240.5,25.5,1.05,14.0,50.5,136.0,84.83
2016,1,15,17,0,108.0,14.0,1.1,14.0,18.0,45.79,0.0
2016,1,15,17,15,54.0,7.0,1.15,14.0,9.0,6.37,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,8.5,4.35,14.0,8.5,7.46,0.0
2016,1,16,8,0,0.0,17.0,4.4,14.0,17.0,14.95,6.1
2016,1,16,8,15,0.0,27.5,4.35,14.0,27.5,24.23,14.57
2016,1,16,8,30,0.0,38.0,4.3,14.0,38.0,33.52,22.78
2016,1,16,8,45,0.0,49.5,4.3,14.5,49.5,43.82,31.74
2016,1,16,9,0,0.0,61.0,4.3,15.0,61.0,54.68,41.06
2016,1,16,9,15,0.0,72.0,4.2,15.0,72.0,65.07,49.96
2016,1,16,9,30,0.0,83.0,4.1,15.0,83.0,75.52,58.82
2016,1,16,9,45,0.0,103.0,4.0,15.0,103.0,95.51,75.63
2016,1,16,10,0,0.0,123.0,3.9,15.0,123.0,115.81,92.54
2016,1,16,10,15,0.0,126.0,3.8,15.0,126.0,117.93,94.14
2016,1,16,10,30,0.0,129.0,3.7,15.0,129.0,120.26,95.92
2016,1,16,10,45,53.0,171.0,3.65,15.0,196.5,223.33,182.94
2016,1,16,11,0,106.0,213.0,3.6,15.0,264.0,321.85,263.97
2016,1,16,11,15,98.0,219.0,3.55,15.0,267.5,322.99,264.01
2016,1,16,11,30,90.0,225.0,3.5,15.0,271.0,323.77,264.09
2016,1,16,11,45,47.0,200.0,3.5,15.0,224.5,253.39,205.89
2016,1,16,12,0,4.0,175.0,3.5,15.0,178.0,170.09,136.37
2016,1,16,12,15,118.5,204.5,3.5,15.0,267.0,342.51,280.53
2016,1,16,12,30,233.0,234.0,3.5,15.0,356.0,485.72,396.02
2016,1,16,12,45,132.5,220.0,3.5,15.0,289.5,374.35,305.05
2016,1,16,13,0,32.0,206.0,3.5,15.0,223.0,247.08,200.03
2016,1,16,13,15,44.0,207.0,3.4,15.0,229.5,259.46,210.94
2016,1,16,13,30,56.0,208.0,3.3,15.0,236.0,271.66,221.33
2016,1,16,13,45,54.5,200.0,3.2,15.5,226.0,260.51,212.0
2016,1,16,14,0,53.0,192.0,3.1,16.0,216.0,249.49,202.88
2016,1,16,14,15,26.5,119.5,3.0,16.0,131.5,140.61,113.29
2016,1,16,14,30,0.0,47.0,2.9,16.0,47.0,41.47,29.6
2016,1,16,14,45,0.0,68.5,2.8,16.0,68.5,60.55,45.85
2016,1,16,15,0,0.0,90.0,2.7,16.0,90.0,82.19,64.16
2016,1,16,15,15,0.0,79.5,2.55,15.5,79.5,72.21,55.88
2016,1,16,15,30,0.0,69.0,2.4,15.0,69.0,62.3,47.59
2016,1,16,15,45,0.0,57.5,2.3,15.0,57.5,51.41,38.24
2016,1,16,16,0,0.0,46.0,2.2,15.0,46.0,40.61,28.88
2016,1,16,16,15,0.0,35.0,2.15,15.0,35.0,30.86,20.34
2016,1,16,16,30,0.0,24.0,2.1,15.0,24.0,21.14,11.76
2016,1,16,16,45,0.0,14.5,2.1,15.0,14.5,12.75,3.51
2016,1,16,17,0,0.0,5.0,2.1,15.0,5.0,4.55,0.0
2016,1,16,17,15,0.0,2.5,2.15,14.5,2.5,2.27,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,5.65,14.0,5.0,4.38,0.0
2016,1,17,8,0,0.0,10.0,5.7,14.0,10.0,8.78,1.27
2016,1,17,8,15,0.0,16.5,5.7,14.0,16.5,14.5,6.46
2016,1,17,8,30,0.0,23.0,5.7,14.0,23.0,20.23,11.53
2016,1,17,8,45,0.0,29.5,5.75,14.5,29.5,25.97,16.54
2016,1,17,9,0,0.0,36.0,5.8,15.0,36.0,31.72,21.5
2016,1,17,9,15,0.0,42.0,5.8,15.0,42.0,37.03,26.07
2016,1,17,9,30,0.0,48.0,5.8,15.0,48.0,42.35,30.61
2016,1,17,9,45,0.0,81.0,5.8,15.0,81.0,72.71,56.39
2016,1,17,10,0,0.0,114.0,5.8,15.0,114.0,106.03,84.42
2016,1,17,10,15,0.0,83.5,5.75,15.0,83.5,74.38,57.59
2016,1,17,10,30,0.0,53.0,5.7,15.0,53.0,46.8,34.18
2016,1,17,10,45,0.0,78.5,5.7,15.0,78.5,69.46,53.28
2016,1,17,11,0,0.0,104.0,5.7,15.0,104.0,93.79,73.65
2016,1,17,11,15,0.0,104.5,5.7,15.0,104.5,94.11,73.82
2016,1,17,11,30,0.0,105.0,5.7,15.0,105.0,94.47,74.05
2016,1,17,11,45,0.0,126.0,5.75,15.0,126.0,115.24,91.34
2016,1,17,12,0,0.0,147.0,5.8,15.0,147.0,136.6,109.05
2016,1,17,12,15,14.0,177.5,5.85,15.0,185.0,181.82,147.05
2016,1,17,12,30,28.0,208.0,5.9,15.0,223.0,228.48,185.91
2016,1,17,12,45,14.0,142.0,5.95,15.0,149.5,144.4,116.12
2016,1,17,13,0,0.0,76.0,6.0,15.0,76.0,67.26,51.18
2016,1,17,13,15,0.5,119.0,6.0,15.0,119.5,108.85,86.14
2016,1,17,13,30,1.0,162.0,6.0,15.0,163.0,154.37,124.13
2016,1,17,13,45,0.5,111.0,6.0,15.0,111.5,101.27,79.93
2016,1,17,14,0,0.0,60.0,6.0,15.0,60.0,53.02,39.39
2016,1,17,14,15,0.0,62.5,5.95,15.0,62.5,55.23,41.35
2016,1,17,14,30,0.0,65.0,5.9,15.0,65.0,57.44,43.3
2016,1,17,14,45,0.0,71.0,5.85,15.0,71.0,62.78,47.9
2016,1,17,15,0,0.0,77.0,5.8,15.0,77.0,68.87,53.14
2016,1,17,15,15,0.0,68.0,5.65,15.0,68.0,60.44,46.02
2016,1,17,15,30,0.0,59.0,5.5,15.0,59.0,52.12,38.93
2016,1,17,15,45,0.0,49.5,5.4,15.0,49.5,43.69,31.67
2016,1,17,16,0,0.0,40.0,5.3,15.0,40.0,35.28,24.35
2016,1,17,16,15,0.0,30.5,5.25,14.5,30.5,26.87,17.03
2016,1,17,16,30,0.0,21.0,5.2,14.0,21.0,18.48,9.64
2016,1,17,16,45,0.0,13.0,5.2,14.0,13.0,11.42,2.8
2016,1,17,17,0,0.0,5.0,5.2,14.0,5.0,4.38,0.0
2016,1,17,17,15,0.0,2.5,5.2,14.0,2.5,2.27,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,14.5,2.5,12.5,34.5,93.81,14.1
2016,1,18,8,0,396.0,29.0,2.7,13.0,69.0,206.05,151.37
2016,1,18,8,15,483.0,36.5,2.65,13.0,109.5,275.2,217.96
2016,1,18,8,30,570.0,44.0,2.6,13.0,150.0,353.28,287.45
2016,1,18,8,45,627.0,48.5,2.6,13.5,192.0,416.2,342.73
2016,1,18,9,0,684.0,53.0,2.6,14.0,234.0,486.84,402.17
2016,1,18,9,15,718.5,57.0,2.6,14.0,273.5,546.1,451.33
2016,1,18,9,30,753.0,61.0,2.6,14.0,313.0,606.39,499.7
2016,1,18,9,45,430.0,115.0,2.6,14.5,262.0,466.81,385.82
2016,1,18,10,0,107.0,169.0,2.6,15.0,211.0,275.65,226.1
2016,1,18,10,15,99.5,181.0,2.7,15.0,223.0,272.73,224.11
2016,1,18,10,30,92.0,193.0,2.8,15.0,235.0,282.58,231.63
2016,1,18,10,45,399.0,148.5,2.95,15.0,341.5,538.65,442.63
2016,1,18,11,0,706.0,104.0,3.1,15.0,448.0,771.37,620.2
2016,1,18,11,15,656.0,123.5,3.2,15.0,451.0,764.73,613.32
2016,1,18,11,30,606.0,143.0,3.3,15.0,454.0,752.54,604.29
2016,1,18,11,45,405.0,191.0,3.4,15.0,400.5,624.48,504.87
2016,1,18,12,0,204.0,239.0,3.5,15.0,347.0,464.44,377.06
2016,1,18,12,15,202.5,240.0,3.5,15.0,347.5,464.87,378.02
2016,1,18,12,30,201.0,241.0,3.5,15.0,348.0,464.66,377.79
2016,1,18,12,45,278.5,226.0,3.5,15.0,372.0,534.67,434.42
2016,1,18,13,0,356.0,211.0,3.5,15.0,396.0,584.71,474.94
2016,1,18,13,15,283.5,215.5,3.5,15.0,361.0,520.35,423.41
2016,1,18,13,30,211.0,220.0,3.5,15.0,326.0,440.18,359.6
2016,1,18,13,45,231.5,208.5,3.5,15.0,319.5,439.97,360.8
2016,1,18,14,0,252.0,197.0,3.5,15.0,313.0,454.07,372.63
2016,1,18,14,15,157.5,185.0,3.4,15.0,256.5,340.21,279.98
2016,1,18,14,30,63.0,173.0,3.3,15.0,200.0,233.64,191.39
2016,1,18,14,45,90.5,161.5,3.25,15.0,196.0,240.03,197.92
2016,1,18,15,0,118.0,150.0,3.2,15.0,192.0,256.66,212.23
2016,1,18,15,15,111.0,134.0,2.95,15.0,170.5,229.0,189.12
2016,1,18,15,30,104.0,118.0,2.7,15.0,149.0,201.85,166.22
2016,1,18,15,45,92.0,100.5,2.45,15.0,125.0,170.38,139.29
2016,1,18,16,0,80.0,83.0,2.2,15.0,101.0,139.98,112.9
2016,1,18,16,15,65.0,65.0,2.2,14.5,77.5,108.55,85.53
2016,1,18,16,30,50.0,47.0,2.2,14.0,54.0,78.42,58.92
2016,1,18,16,45,25.0,30.5,2.2,14.0,34.0,42.04,25.82
2016,1,18,17,0,0.0,14.0,2.2,14.0,14.0,12.34,0.0
2016,1,18,17,15,0.0,7.0,2.2,14.0,7.0,6.37,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,2.19,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,4.38,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,7.02,0.19
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,9.66,2.51
2016,1,19,8,45,0.0,14.0,9.25,15.0,14.0,12.3,4.83
2016,1,19,9,0,0.0,17.0,9.4,15.0,17.0,14.94,7.14
2016,1,19,9,15,0.0,20.5,9.25,15.0,20.5,18.03,9.8
2016,1,19,9,30,0.0,24.0,9.1,15.0,24.0,21.12,12.44
2016,1,19,9,45,41.5,96.0,9.0,15.5,112.5,124.45,101.39
2016,1,19,10,0,83.0,168.0,8.9,16.0,201.0,242.5,200.76
2016,1,19,10,15,41.5,134.5,8.6,16.0,151.0,169.44,138.52
2016,1,19,10,30,0.0,101.0,8.3,16.0,101.0,91.27,71.44
2016,1,19,10,45,0.0,106.5,8.05,16.0,106.5,96.44,75.68
2016,1,19,11,0,0.0,112.0,7.8,16.0,112.0,101.65,79.93
2016,1,19,11,15,14.5,158.0,7.65,16.0,166.0,161.69,130.39
2016,1,19,11,30,29.0,204.0,7.5,16.0,220.0,241.13,196.12
2016,1,19,11,45,230.5,202.0,7.4,16.0,325.0,459.03,379.64
2016,1,19,12,0,432.0,200.0,7.3,16.0,430.0,663.7,545.91
2016,1,19,12,15,526.5,173.0,7.05,16.0,454.0,721.77,592.58
2016,1,19,12,30,621.0,146.0,6.8,16.0,478.0,785.32,641.33
2016,1,19,12,45,608.0,148.0,6.55,16.0,470.0,772.41,630.48
2016,1,19,13,0,595.0,150.0,6.3,16.0,462.0,756.93,618.06
2016,1,19,13,15,637.5,133.0,6.3,15.5,459.5,768.22,628.44
2016,1,19,13,30,680.0,116.0,6.3,15.0,457.0,774.77,635.23
2016,1,19,13,45,626.5,125.5,6.35,15.0,429.5,724.75,597.31
2016,1,19,14,0,573.0,135.0,6.4,15.0,402.0,673.63,558.35
2016,1,19,14,15,499.0,141.0,6.35,15.0,363.5,597.14,497.25
2016,1,19,14,30,425.0,147.0,6.3,15.0,325.0,529.63,442.17
2016,1,19,14,45,378.5,140.5,6.25,15.0,290.0,471.34,394.62
2016,1,19,15,0,332.0,134.0,6.2,15.0,255.0,401.55,337.2
2016,1,19,15,15,299.5,126.0,5.95,14.5,226.0,357.09,300.2
2016,1,19,15,30,267.0,118.0,5.7,14.0,197.0,314.87,264.35
2016,1,19,15,45,249.5,101.5,5.5,14.0,166.5,272.94,227.98
2016,1,19,16,0,232.0,85.0,5.3,14.0,136.0,232.24,191.93
2016,1,19,16,15,194.0,68.5,4.9,14.0,104.5,183.14,148.16
2016,1,19,16,30,156.0,52.0,4.5,14.0,73.0,137.83,107.27
2016,1,19,16,45,78.0,36.0,4.15,14.0,46.5,75.8,51.52
2016,1,19,17,0,0.0,20.0,3.8,14.0,20.0,19.29,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.5,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,90.0,18.0,1.45,12.0,27.5,60.66,14.11
2016,1,20,8,0,180.0,36.0,1.6,12.0,55.0,129.18,95.42
2016,1,20,8,15,219.0,52.0,1.75,12.0,86.0,174.97,138.97
2016,1,20,8,30,258.0,68.0,1.9,12.0,117.0,224.81,183.79
2016,1,20,8,45,285.5,82.0,2.05,12.5,148.5,269.74,223.41
2016,1,20,9,0,313.0,96.0,2.2,13.0,180.0,316.95,263.9
2016,1,20,9,15,331.5,108.5,2.25,13.0,210.0,358.6,299.17
2016,1,20,9,30,350.0,121.0,2.3,13.0,240.0,401.11,334.29
2016,1,20,9,45,540.0,97.5,2.4,13.0,303.5,531.66,441.44
2016,1,20,10,0,730.0,74.0,2.5,13.0,367.0,665.13,545.02
2016,1,20,10,15,599.0,113.5,2.45,13.0,365.5,638.44,522.51
2016,1,20,10,30,468.0,153.0,2.4,13.0,364.0,589.58,482.3
2016,1,20,10,45,491.5,156.5,2.35,13.5,388.5,627.21,510.21
2016,1,20,11,0,515.0,160.0,2.3,14.0,413.0,664.14,536.44
2016,1,20,11,15,430.5,186.0,2.15,14.0,402.5,629.84,507.08
2016,1,20,11,30,346.0,212.0,2.0,14.0,392.0,573.92,462.23
2016,1,20,11,45,458.5,187.0,1.95,14.5,429.5,669.76,535.43
2016,1,20,12,0,571.0,162.0,1.9,15.0,467.0,748.41,592.61
2016,1,20,12,15,721.0,120.5,1.75,15.0,507.0,849.85,662.56
2016,1,20,12,30,871.0,79.0,1.6,15.0,547.0,922.99,710.24
2016,1,20,12,45,872.5,77.0,1.45,15.0,541.5,917.95,703.98
2016,1,20,13,0,874.0,75.0,1.3,15.0,536.0,909.37,696.33
2016,1,20,13,15,794.5,91.0,1.25,15.0,502.0,855.55,659.37
2016,1,20,13,30,715.0,107.0,1.2,15.0,468.0,795.98,618.58
2016,1,20,13,45,677.5,111.5,1.15,15.5,442.5,753.69,588.48
2016,1,20,14,0,640.0,116.0,1.1,16.0,417.0,710.05,557.04
2016,1,20,14,15,596.0,119.0,1.1,16.0,386.5,658.41,521.08
2016,1,20,14,30,552.0,122.0,1.1,16.0,356.0,600.33,479.35
2016,1,20,14,45,485.0,122.5,1.1,16.0,316.0,530.71,427.11
2016,1,20,15,0,418.0,123.0,1.1,16.0,276.0,464.25,376.06
2016,1,20,15,15,402.0,111.5,1.1,15.5,245.5,421.88,343.99
2016,1,20,15,30,386.0,100.0,1.1,15.0,215.0,379.77,310.87
2016,1,20,15,45,360.0,87.5,1.1,15.0,182.5,331.16,270.83
2016,1,20,16,0,334.0,75.0,1.1,15.0,150.0,284.29,231.03
2016,1,20,16,15,298.5,60.5,1.05,14.5,116.5,232.45,186.37
2016,1,20,16,30,263.0,46.0,1.0,14.0,83.0,183.94,143.22
2016,1,20,16,45,131.5,35.0,1.0,14.0,53.5,100.21,70.23
2016,1,20,17,0,0.0,24.0,1.0,14.0,24.0,24.5,0.0
2016,1,20,17,15,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,12.5,34.5,88.71,27.23
2016,1,21,8,0,347.0,33.0,4.4,13.0,69.0,190.54,142.05
2016,1,21,8,15,433.5,41.0,4.3,13.0,109.0,257.79,205.6
2016,1,21,8,30,520.0,49.0,4.2,13.0,149.0,333.85,273.66
2016,1,21,8,45,578.5,54.0,4.15,13.5,190.5,399.27,331.28
2016,1,21,9,0,637.0,59.0,4.1,14.0,232.0,469.17,390.72
2016,1,21,9,15,672.5,63.0,3.95,14.0,270.5,527.11,439.31
2016,1,21,9,30,708.0,67.0,3.8,14.0,309.0,583.12,484.93
2016,1,21,9,45,520.5,110.5,3.7,14.5,299.0,526.56,436.82
2016,1,21,10,0,333.0,154.0,3.6,15.0,289.0,441.55,365.41
2016,1,21,10,15,562.0,115.5,3.65,15.0,363.0,611.56,503.58
2016,1,21,10,30,791.0,77.0,3.7,15.0,437.0,768.21,621.41
2016,1,21,10,45,655.5,118.5,3.8,15.5,427.5,729.97,590.04
2016,1,21,11,0,520.0,160.0,3.9,16.0,418.0,668.81,541.82
2016,1,21,11,15,430.0,187.5,4.0,16.0,405.5,631.39,511.3
2016,1,21,11,30,340.0,215.0,4.1,16.0,393.0,572.22,463.95
2016,1,21,11,45,335.0,220.5,4.2,16.0,398.0,578.38,468.76
2016,1,21,12,0,330.0,226.0,4.3,16.0,403.0,583.13,472.32
2016,1,21,12,15,377.5,216.0,4.3,16.0,419.5,616.39,499.07
2016,1,21,12,30,425.0,206.0,4.3,16.0,436.0,666.49,537.85
2016,1,21,12,45,353.5,218.0,4.35,16.0,407.5,594.77,481.78
2016,1,21,13,0,282.0,230.0,4.4,16.0,379.0,540.77,438.76
2016,1,21,13,15,200.0,229.0,4.4,16.0,333.5,444.04,361.77
2016,1,21,13,30,118.0,228.0,4.4,16.0,288.0,366.95,298.7
2016,1,21,13,45,182.5,215.5,4.45,16.0,304.0,405.93,332.47
2016,1,21,14,0,247.0,203.0,4.5,16.0,320.0,457.55,375.31
2016,1,21,14,15,271.0,187.5,4.55,15.5,309.0,451.49,372.26
2016,1,21,14,30,295.0,172.0,4.6,15.0,298.0,443.14,367.45
2016,1,21,14,45,147.5,142.5,4.7,15.0,205.5,271.49,225.68
2016,1,21,15,0,0.0,113.0,4.8,15.0,113.0,105.78,84.13
2016,1,21,15,15,0.0,100.5,4.8,15.0,100.5,93.71,74.18
2016,1,21,15,30,0.0,88.0,4.8,15.0,88.0,81.73,64.08
2016,1,21,15,45,0.0,74.5,4.85,15.0,74.5,68.75,53.01
2016,1,21,16,0,0.0,61.0,4.9,15.0,61.0,55.83,41.85
2016,1,21,16,15,0.0,47.5,4.9,15.0,47.5,42.92,30.61
2016,1,21,16,30,0.0,34.0,4.9,15.0,34.0,30.0,19.3
2016,1,21,16,45,0.0,22.0,4.95,15.0,22.0,19.38,9.59
2016,1,21,17,0,0.0,10.0,5.0,15.0,10.0,8.79,0.0
2016,1,21,17,15,0.0,5.0,5.05,15.0,5.0,4.55,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
