Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,131.5,7.5,6.9,9.0,12.5,34.25,0.0
2016,2,1,7,30,263.0,15.0,7.0,9.0,25.0,83.24,0.0
2016,2,1,7,45,403.5,24.0,7.1,9.5,65.0,172.37,115.37
2016,2,1,8,0,544.0,33.0,7.2,10.0,105.0,260.44,203.9
2016,2,1,8,15,618.5,39.0,7.25,10.0,151.0,332.11,272.0
2016,2,1,8,30,693.0,45.0,7.3,10.0,197.0,410.83,344.64
2016,2,1,8,45,739.5,48.5,7.35,10.5,243.0,477.83,405.34
2016,2,1,9,0,786.0,52.0,7.4,11.0,289.0,547.74,466.48
2016,2,1,9,15,816.5,55.0,7.3,11.0,331.5,609.21,519.44
2016,2,1,9,30,847.0,58.0,7.2,11.0,374.0,665.53,565.74
2016,2,1,9,45,855.5,63.5,7.1,11.5,410.5,714.17,602.48
2016,2,1,10,0,864.0,69.0,7.0,12.0,447.0,767.48,642.13
2016,2,1,10,15,879.0,71.0,6.85,12.0,479.0,805.88,670.41
2016,2,1,10,30,894.0,73.0,6.7,12.0,511.0,848.95,701.98
2016,2,1,10,45,898.5,76.0,6.6,12.0,535.0,881.85,725.57
2016,2,1,11,0,903.0,79.0,6.5,12.0,559.0,911.61,746.66
2016,2,1,11,15,909.5,80.0,6.4,12.0,577.0,937.4,764.65
2016,2,1,11,30,916.0,81.0,6.3,12.0,595.0,959.83,780.12
2016,2,1,11,45,911.5,84.5,6.2,12.0,603.5,971.56,787.64
2016,2,1,12,0,907.0,88.0,6.1,12.0,612.0,979.45,792.48
2016,2,1,12,15,907.0,88.0,6.0,12.0,614.0,983.49,794.61
2016,2,1,12,30,907.0,88.0,5.9,12.0,616.0,983.78,794.15
2016,2,1,12,45,905.5,87.5,5.8,12.5,610.0,978.26,788.08
2016,2,1,13,0,904.0,87.0,5.7,13.0,604.0,969.04,779.5
2016,2,1,13,15,778.0,114.0,5.7,13.0,552.0,888.59,720.23
2016,2,1,13,30,652.0,141.0,5.7,13.0,500.0,792.67,648.59
2016,2,1,13,45,766.5,110.5,5.7,13.0,517.5,844.83,689.58
2016,2,1,14,0,881.0,80.0,5.7,13.0,535.0,883.51,719.51
2016,2,1,14,15,867.5,78.5,5.65,12.5,506.5,845.43,692.62
2016,2,1,14,30,854.0,77.0,5.6,12.0,478.0,804.91,663.99
2016,2,1,14,45,839.0,73.5,5.6,12.0,443.5,758.58,629.52
2016,2,1,15,0,824.0,70.0,5.6,12.0,409.0,710.49,593.21
2016,2,1,15,15,797.5,67.0,5.35,12.0,369.5,653.51,548.43
2016,2,1,15,30,771.0,64.0,5.1,12.0,330.0,596.32,501.41
2016,2,1,15,45,733.0,60.0,4.95,12.0,286.0,531.17,446.44
2016,2,1,16,0,695.0,56.0,4.8,12.0,242.0,467.68,391.31
2016,2,1,16,15,636.0,50.5,4.65,11.5,196.5,394.07,326.93
2016,2,1,16,30,577.0,45.0,4.5,11.0,151.0,328.6,267.45
2016,2,1,16,45,480.5,37.0,4.4,11.0,108.0,248.13,194.38
2016,2,1,17,0,384.0,29.0,4.3,11.0,65.0,178.29,125.02
2016,2,1,17,15,192.0,14.5,4.3,10.5,32.5,77.8,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,10.0,5.0,4.55,0.0
2016,2,2,7,30,0.0,10.0,3.6,10.0,10.0,8.79,0.0
2016,2,2,7,45,0.0,26.5,3.65,10.5,26.5,24.31,12.92
2016,2,2,8,0,0.0,43.0,3.7,11.0,43.0,40.58,28.42
2016,2,2,8,15,6.5,62.0,3.65,11.0,63.5,62.31,47.59
2016,2,2,8,30,13.0,81.0,3.6,11.0,84.0,84.59,67.23
2016,2,2,8,45,21.0,99.0,3.6,11.0,105.0,107.17,87.03
2016,2,2,9,0,29.0,117.0,3.6,11.0,126.0,138.91,114.43
2016,2,2,9,15,35.5,133.5,3.5,11.0,146.0,161.67,133.86
2016,2,2,9,30,42.0,150.0,3.4,11.0,166.0,185.14,153.67
2016,2,2,9,45,206.5,158.0,3.3,11.0,247.5,340.38,286.31
2016,2,2,10,0,371.0,166.0,3.2,11.0,329.0,484.49,405.23
2016,2,2,10,15,320.0,188.0,3.05,11.0,336.0,482.94,401.24
2016,2,2,10,30,269.0,210.0,2.9,11.0,343.0,476.93,394.24
2016,2,2,10,45,284.0,219.0,2.8,11.0,366.0,508.36,418.6
2016,2,2,11,0,299.0,228.0,2.7,11.0,389.0,539.6,442.29
2016,2,2,11,15,383.0,217.0,2.65,11.0,430.0,609.1,497.34
2016,2,2,11,30,467.0,206.0,2.6,11.0,471.0,698.79,565.73
2016,2,2,11,45,432.0,219.5,2.6,11.5,467.5,687.74,554.37
2016,2,2,12,0,397.0,233.0,2.6,12.0,464.0,656.53,529.23
2016,2,2,12,15,479.5,208.5,2.7,12.0,489.0,726.88,584.31
2016,2,2,12,30,562.0,184.0,2.8,12.0,514.0,777.26,623.75
2016,2,2,12,45,568.0,180.5,2.95,12.0,511.0,776.55,623.91
2016,2,2,13,0,574.0,177.0,3.1,12.0,508.0,773.27,622.6
2016,2,2,13,15,542.0,183.5,3.15,12.0,490.0,743.81,600.74
2016,2,2,13,30,510.0,190.0,3.2,12.0,472.0,712.75,577.52
2016,2,2,13,45,506.0,183.0,3.25,12.5,454.0,690.03,560.34
2016,2,2,14,0,502.0,176.0,3.3,13.0,436.0,665.41,541.59
2016,2,2,14,15,678.5,124.0,3.3,13.0,456.5,746.5,605.68
2016,2,2,14,30,855.0,72.0,3.3,13.0,477.0,800.79,646.67
2016,2,2,14,45,838.5,69.5,3.3,13.0,443.0,754.5,612.86
2016,2,2,15,0,822.0,67.0,3.3,13.0,409.0,706.54,578.07
2016,2,2,15,15,796.0,64.5,3.2,12.5,369.5,650.59,537.08
2016,2,2,15,30,770.0,62.0,3.1,12.0,330.0,594.39,493.69
2016,2,2,15,45,731.0,58.5,3.05,12.0,286.5,529.24,440.25
2016,2,2,16,0,692.0,55.0,3.0,12.0,243.0,465.84,386.53
2016,2,2,16,15,635.0,49.5,2.95,11.5,198.0,393.34,324.3
2016,2,2,16,30,578.0,44.0,2.9,11.0,153.0,325.41,263.82
2016,2,2,16,45,482.0,36.5,2.85,11.0,109.5,248.57,194.48
2016,2,2,17,0,386.0,29.0,2.8,11.0,66.0,179.24,127.31
2016,2,2,17,15,193.0,14.5,2.85,11.0,33.0,78.71,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.8,8.5,8.5,7.73,0.0
2016,2,3,7,30,0.0,17.0,2.9,9.0,17.0,15.52,0.0
2016,2,3,7,45,55.5,33.5,3.05,9.5,41.5,59.14,39.29
2016,2,3,8,0,111.0,50.0,3.2,10.0,66.0,107.8,83.61
2016,2,3,8,15,134.0,69.0,3.2,10.0,95.0,145.91,118.28
2016,2,3,8,30,157.0,88.0,3.2,10.0,124.0,186.35,154.56
2016,2,3,8,45,171.0,106.5,3.25,10.5,153.0,214.1,179.32
2016,2,3,9,0,185.0,125.0,3.3,11.0,182.0,251.48,211.43
2016,2,3,9,15,198.0,141.0,3.3,11.0,209.5,286.17,240.97
2016,2,3,9,30,211.0,157.0,3.3,11.0,237.0,321.75,270.7
2016,2,3,9,45,187.5,175.0,3.3,11.5,251.5,333.77,279.27
2016,2,3,10,0,164.0,193.0,3.3,12.0,266.0,343.49,285.69
2016,2,3,10,15,293.0,188.0,3.2,12.0,330.0,461.07,382.81
2016,2,3,10,30,422.0,183.0,3.1,12.0,394.0,588.89,484.34
2016,2,3,10,45,490.5,174.5,3.05,12.5,431.0,651.74,531.73
2016,2,3,11,0,559.0,166.0,3.0,13.0,468.0,715.87,579.43
2016,2,3,11,15,518.5,185.5,3.0,13.0,472.5,714.08,575.9
2016,2,3,11,30,478.0,205.0,3.0,13.0,477.0,708.32,569.94
2016,2,3,11,45,292.0,237.0,3.0,13.0,404.0,559.05,452.45
2016,2,3,12,0,106.0,269.0,3.0,13.0,331.0,387.13,313.77
2016,2,3,12,15,153.0,271.0,3.0,13.0,361.0,452.87,367.44
2016,2,3,12,30,200.0,273.0,3.0,13.0,391.0,500.34,405.43
2016,2,3,12,45,155.0,270.0,3.05,13.0,361.0,453.1,367.29
2016,2,3,13,0,110.0,267.0,3.1,13.0,331.0,388.08,315.38
2016,2,3,13,15,265.5,241.0,3.1,13.0,390.5,536.13,436.33
2016,2,3,13,30,421.0,215.0,3.1,13.0,450.0,660.28,534.44
2016,2,3,13,45,237.0,218.0,3.15,13.0,349.5,473.03,386.24
2016,2,3,14,0,53.0,221.0,3.2,13.0,249.0,277.94,226.62
2016,2,3,14,15,58.5,212.0,3.15,13.0,241.0,271.66,222.61
2016,2,3,14,30,64.0,203.0,3.1,13.0,233.0,265.09,217.78
2016,2,3,14,45,62.5,188.5,3.1,13.0,216.5,246.01,202.51
2016,2,3,15,0,61.0,174.0,3.1,13.0,200.0,227.08,187.25
2016,2,3,15,15,55.5,158.0,3.05,12.5,180.0,203.67,168.3
2016,2,3,15,30,50.0,142.0,3.0,12.0,160.0,180.82,149.53
2016,2,3,15,45,43.0,124.0,3.0,12.0,138.5,155.16,127.82
2016,2,3,16,0,36.0,106.0,3.0,12.0,117.0,130.26,106.45
2016,2,3,16,15,27.0,87.5,2.95,12.0,95.0,104.5,84.05
2016,2,3,16,30,18.0,69.0,2.9,12.0,73.0,79.7,62.28
2016,2,3,16,45,9.0,50.5,2.9,12.0,52.5,52.02,38.03
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,30.01,18.34
2016,2,3,17,15,0.0,16.0,2.9,12.0,16.0,14.1,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,9.0,13.5,26.77,0.0
2016,2,4,7,30,179.0,18.0,3.7,9.0,27.0,76.14,0.0
2016,2,4,7,45,304.5,29.5,3.8,9.5,64.5,149.19,105.09
2016,2,4,8,0,430.0,41.0,3.9,10.0,102.0,228.81,179.7
2016,2,4,8,15,505.5,48.5,3.85,10.0,146.0,296.42,241.91
2016,2,4,8,30,581.0,56.0,3.8,10.0,190.0,371.58,309.3
2016,2,4,8,45,629.0,61.5,3.75,10.5,234.0,436.29,365.95
2016,2,4,9,0,677.0,67.0,3.7,11.0,278.0,504.48,423.46
2016,2,4,9,15,710.0,71.0,3.7,11.0,319.5,564.1,473.1
2016,2,4,9,30,743.0,75.0,3.7,11.0,361.0,621.69,519.83
2016,2,4,9,45,765.5,78.5,3.7,11.5,398.0,674.68,559.1
2016,2,4,10,0,788.0,82.0,3.7,12.0,435.0,726.96,596.82
2016,2,4,10,15,804.5,84.0,3.65,12.0,466.5,771.57,628.91
2016,2,4,10,30,821.0,86.0,3.6,12.0,498.0,814.37,659.25
2016,2,4,10,45,832.5,87.5,3.6,12.5,523.0,850.14,683.06
2016,2,4,11,0,844.0,89.0,3.6,13.0,548.0,883.31,704.77
2016,2,4,11,15,851.5,90.5,3.5,13.0,566.0,909.98,722.35
2016,2,4,11,30,859.0,92.0,3.4,13.0,584.0,933.49,737.63
2016,2,4,11,45,862.0,93.0,3.35,13.0,594.0,948.81,747.44
2016,2,4,12,0,865.0,94.0,3.3,13.0,604.0,960.57,754.91
2016,2,4,12,15,866.0,94.0,3.15,13.0,606.5,965.57,756.97
2016,2,4,12,30,867.0,94.0,3.0,13.0,609.0,966.89,756.6
2016,2,4,12,45,867.0,93.0,2.9,13.5,604.0,962.33,751.29
2016,2,4,13,0,867.0,92.0,2.8,14.0,599.0,954.1,743.65
2016,2,4,13,15,861.5,91.0,2.65,14.0,585.5,937.09,730.99
2016,2,4,13,30,856.0,90.0,2.5,14.0,572.0,916.67,716.13
2016,2,4,13,45,842.5,90.5,2.45,14.0,550.5,887.61,696.21
2016,2,4,14,0,829.0,91.0,2.4,14.0,529.0,855.74,674.35
2016,2,4,14,15,672.0,122.5,2.3,14.0,465.5,741.27,592.02
2016,2,4,14,30,515.0,154.0,2.2,14.0,402.0,619.96,501.38
2016,2,4,14,45,442.0,155.5,2.15,14.0,358.0,545.61,444.6
2016,2,4,15,0,369.0,157.0,2.1,14.0,314.0,460.82,378.38
2016,2,4,15,15,339.5,145.5,2.05,14.0,279.0,411.36,339.4
2016,2,4,15,30,310.0,134.0,2.0,14.0,244.0,363.6,300.78
2016,2,4,15,45,289.0,120.0,2.0,14.0,212.5,319.99,264.95
2016,2,4,16,0,268.0,106.0,2.0,14.0,181.0,277.89,229.44
2016,2,4,16,15,395.0,79.0,2.0,13.5,167.5,306.32,251.29
2016,2,4,16,30,522.0,52.0,2.0,13.0,154.0,313.52,252.48
2016,2,4,16,45,433.0,42.5,2.05,13.0,111.5,236.74,184.51
2016,2,4,17,0,344.0,33.0,2.1,13.0,69.0,169.76,122.44
2016,2,4,17,15,172.0,16.5,2.2,12.5,34.5,76.65,15.59
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,9.5,3.15,9.0,14.5,28.34,0.0
2016,2,5,7,30,190.0,19.0,3.2,9.0,29.0,80.56,0.0
2016,2,5,7,45,316.0,31.0,3.3,9.5,68.0,154.35,110.13
2016,2,5,8,0,442.0,43.0,3.4,10.0,107.0,235.52,185.22
2016,2,5,8,15,518.0,51.0,3.35,10.0,152.0,304.79,248.61
2016,2,5,8,30,594.0,59.0,3.3,10.0,197.0,381.64,317.09
2016,2,5,8,45,641.0,65.0,3.3,10.5,242.0,447.27,374.18
2016,2,5,9,0,688.0,71.0,3.3,11.0,287.0,516.23,431.97
2016,2,5,9,15,562.5,99.5,3.25,11.5,292.5,501.72,419.58
2016,2,5,9,30,437.0,128.0,3.2,12.0,298.0,469.09,391.73
2016,2,5,9,45,480.0,133.5,3.15,12.5,337.0,526.58,437.47
2016,2,5,10,0,523.0,139.0,3.1,13.0,376.0,586.04,483.11
2016,2,5,10,15,686.0,112.5,2.85,13.0,446.0,714.6,580.92
2016,2,5,10,30,849.0,86.0,2.6,13.0,516.0,838.88,669.04
2016,2,5,10,45,859.0,88.0,2.4,13.5,541.0,874.83,689.72
2016,2,5,11,0,869.0,90.0,2.2,14.0,566.0,907.99,708.61
2016,2,5,11,15,876.0,91.5,2.0,14.0,584.0,934.79,723.89
2016,2,5,11,30,883.0,93.0,1.8,14.0,602.0,958.3,736.55
2016,2,5,11,45,880.5,96.0,1.6,14.5,611.0,971.23,740.34
2016,2,5,12,0,878.0,99.0,1.4,15.0,620.0,980.39,741.47
2016,2,5,12,15,878.5,99.0,1.2,15.0,622.0,985.01,740.77
2016,2,5,12,30,879.0,99.0,1.0,15.0,624.0,985.88,737.46
2016,2,5,12,45,875.5,99.0,0.8,15.0,618.0,979.18,729.08
2016,2,5,13,0,872.0,99.0,0.6,15.0,612.0,968.79,718.34
2016,2,5,13,15,866.0,97.5,0.8,15.0,598.0,950.62,711.52
2016,2,5,13,30,860.0,96.0,1.0,15.0,584.0,929.03,702.06
2016,2,5,13,45,860.0,91.5,1.25,15.0,564.5,905.88,691.84
2016,2,5,14,0,860.0,87.0,1.5,15.0,545.0,879.3,678.47
2016,2,5,14,15,847.5,85.0,1.6,15.0,517.0,841.84,655.05
2016,2,5,14,30,835.0,83.0,1.7,15.0,489.0,801.92,629.54
2016,2,5,14,45,821.5,79.5,1.85,15.0,455.5,757.21,600.46
2016,2,5,15,0,808.0,76.0,2.0,15.0,422.0,710.65,569.21
2016,2,5,15,15,783.5,73.0,1.9,15.0,383.0,655.36,528.92
2016,2,5,15,30,759.0,70.0,1.8,15.0,344.0,599.69,486.27
2016,2,5,15,45,718.5,66.5,1.75,15.0,299.5,533.65,434.05
2016,2,5,16,0,678.0,63.0,1.7,15.0,255.0,472.68,384.05
2016,2,5,16,15,621.5,57.0,1.7,14.5,209.5,400.15,324.07
2016,2,5,16,30,565.0,51.0,1.7,14.0,164.0,332.34,265.7
2016,2,5,16,45,462.5,43.0,1.7,13.5,119.0,249.3,193.9
2016,2,5,17,0,360.0,35.0,1.7,13.0,74.0,177.34,128.91
2016,2,5,17,15,180.0,17.5,1.75,13.0,37.0,80.74,25.41
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,10.0,3.55,9.0,15.5,31.9,0.0
2016,2,6,7,30,220.0,20.0,3.7,9.0,31.0,90.06,4.72
2016,2,6,7,45,336.0,31.0,3.85,9.5,70.0,160.83,116.03
2016,2,6,8,0,452.0,42.0,4.0,10.0,109.0,238.42,188.03
2016,2,6,8,15,524.5,49.5,3.9,10.0,153.5,306.14,250.29
2016,2,6,8,30,597.0,57.0,3.8,10.0,198.0,381.07,317.37
2016,2,6,8,45,647.5,61.5,3.7,10.5,243.0,447.0,374.8
2016,2,6,9,0,698.0,66.0,3.6,11.0,288.0,513.67,430.87
2016,2,6,9,15,729.0,69.5,3.5,11.5,329.5,572.7,478.72
2016,2,6,9,30,760.0,73.0,3.4,12.0,371.0,632.43,525.33
2016,2,6,9,45,786.5,74.5,3.35,12.5,409.0,686.82,564.8
2016,2,6,10,0,813.0,76.0,3.3,13.0,447.0,740.72,602.95
2016,2,6,10,15,828.0,78.0,3.1,13.0,478.5,785.05,633.49
2016,2,6,10,30,843.0,80.0,2.9,13.0,510.0,827.43,661.95
2016,2,6,10,45,856.0,80.5,2.75,13.5,535.0,863.96,684.66
2016,2,6,11,0,869.0,81.0,2.6,14.0,560.0,889.2,698.92
2016,2,6,11,15,875.5,82.0,2.5,14.0,577.5,914.59,714.9
2016,2,6,11,30,882.0,83.0,2.4,14.0,595.0,936.74,728.5
2016,2,6,11,45,887.0,82.5,2.35,14.5,605.5,952.22,736.61
2016,2,6,12,0,892.0,82.0,2.3,15.0,616.0,964.16,742.4
2016,2,6,12,15,892.5,82.0,2.4,15.0,618.0,968.77,746.29
2016,2,6,12,30,893.0,82.0,2.5,15.0,620.0,969.66,747.86
2016,2,6,12,45,889.5,82.5,2.6,15.5,614.0,963.61,743.42
2016,2,6,13,0,886.0,83.0,2.7,16.0,608.0,953.91,736.65
2016,2,6,13,15,881.0,82.0,2.7,16.0,595.0,937.36,725.75
2016,2,6,13,30,876.0,81.0,2.7,16.0,582.0,917.36,712.61
2016,2,6,13,45,868.0,80.0,2.75,16.0,561.0,891.33,695.72
2016,2,6,14,0,860.0,79.0,2.8,16.0,540.0,862.26,676.65
2016,2,6,14,15,684.5,119.5,2.8,16.0,474.5,750.27,596.95
2016,2,6,14,30,509.0,160.0,2.8,16.0,409.0,623.15,502.26
2016,2,6,14,45,448.0,159.0,2.8,16.0,367.5,555.18,450.76
2016,2,6,15,0,387.0,158.0,2.8,16.0,326.0,489.99,399.95
2016,2,6,15,15,479.0,126.5,2.65,16.0,314.5,501.38,410.66
2016,2,6,15,30,571.0,95.0,2.5,16.0,303.0,509.01,416.98
2016,2,6,15,45,627.0,76.0,2.35,16.0,278.5,492.85,403.15
2016,2,6,16,0,683.0,57.0,2.2,16.0,254.0,466.46,380.1
2016,2,6,16,15,629.0,52.0,2.15,15.5,209.0,396.03,321.13
2016,2,6,16,30,575.0,47.0,2.1,15.0,164.0,332.7,266.03
2016,2,6,16,45,489.0,39.5,2.05,14.5,120.5,256.23,199.17
2016,2,6,17,0,403.0,32.0,2.0,14.0,77.0,189.09,137.86
2016,2,6,17,15,201.5,16.0,1.95,14.0,38.5,85.43,33.95
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,9.5,3.2,12.0,18.0,39.5,0.0
2016,2,7,7,30,298.0,19.0,3.4,12.0,36.0,110.44,20.94
2016,2,7,7,45,421.5,27.5,3.6,12.5,77.0,181.87,130.48
2016,2,7,8,0,545.0,36.0,3.8,13.0,118.0,264.83,206.42
2016,2,7,8,15,612.5,41.5,3.9,13.0,164.0,333.48,269.51
2016,2,7,8,30,680.0,47.0,4.0,13.0,210.0,408.46,336.45
2016,2,7,8,45,725.0,50.5,4.15,13.5,256.0,474.53,393.93
2016,2,7,9,0,770.0,54.0,4.3,14.0,302.0,543.47,451.84
2016,2,7,9,15,799.0,57.0,4.2,14.0,344.5,603.8,501.14
2016,2,7,9,30,828.0,60.0,4.1,14.0,387.0,658.93,543.85
2016,2,7,9,45,845.0,63.0,4.05,14.5,425.0,710.32,580.78
2016,2,7,10,0,862.0,66.0,4.0,15.0,463.0,760.42,615.89
2016,2,7,10,15,876.5,68.0,3.8,15.0,495.0,805.59,647.14
2016,2,7,10,30,891.0,70.0,3.6,15.0,527.0,848.67,676.26
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.5,884.12,698.32
2016,2,7,11,0,908.0,74.0,3.3,16.0,578.0,916.63,717.94
2016,2,7,11,15,915.0,74.5,3.2,16.0,596.5,942.71,734.49
2016,2,7,11,30,922.0,75.0,3.1,16.0,615.0,965.42,748.65
2016,2,7,11,45,925.0,76.0,3.05,16.5,625.5,981.43,757.17
2016,2,7,12,0,928.0,77.0,3.0,17.0,636.0,993.7,763.24
2016,2,7,12,15,929.0,77.0,2.95,17.0,638.5,998.98,766.1
2016,2,7,12,30,930.0,77.0,2.9,17.0,641.0,1000.38,766.54
2016,2,7,12,45,931.0,75.5,2.9,17.0,636.0,996.02,763.69
2016,2,7,13,0,932.0,74.0,2.9,17.0,631.0,987.76,758.41
2016,2,7,13,15,927.0,73.5,2.9,17.0,617.5,971.27,747.64
2016,2,7,13,30,922.0,73.0,2.9,17.0,604.0,951.14,734.55
2016,2,7,13,45,913.5,72.5,2.95,17.5,582.5,924.34,715.95
2016,2,7,14,0,905.0,72.0,3.0,18.0,561.0,894.34,695.16
2016,2,7,14,15,893.0,70.5,2.95,18.0,533.0,857.08,669.79
2016,2,7,14,30,881.0,69.0,2.9,18.0,505.0,817.24,642.46
2016,2,7,14,45,864.0,67.0,2.9,18.0,470.0,770.5,610.19
2016,2,7,15,0,847.0,65.0,2.9,18.0,435.0,722.08,576.22
2016,2,7,15,15,823.5,62.5,2.7,17.5,395.0,672.82,541.13
2016,2,7,15,30,800.0,60.0,2.5,17.0,355.0,616.72,499.43
2016,2,7,15,45,766.5,56.5,2.35,17.0,311.0,553.09,448.7
2016,2,7,16,0,733.0,53.0,2.2,17.0,267.0,490.66,397.39
2016,2,7,16,15,682.0,48.5,2.15,16.5,221.0,419.73,338.62
2016,2,7,16,30,631.0,44.0,2.1,16.0,175.0,352.69,280.81
2016,2,7,16,45,548.0,37.5,2.05,16.0,130.0,275.1,212.7
2016,2,7,17,0,465.0,31.0,2.0,16.0,85.0,206.04,149.66
2016,2,7,17,15,311.5,20.5,2.0,16.0,49.0,122.41,57.63
2016,2,7,17,30,158.0,10.0,2.0,16.0,13.0,43.82,0.0
2016,2,7,17,45,79.0,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,11.0,4.5,12.5,18.0,34.76,0.0
2016,2,8,7,30,239.0,22.0,4.6,13.0,36.0,98.3,28.55
2016,2,8,7,45,359.5,32.5,4.75,13.5,76.5,169.99,123.07
2016,2,8,8,0,480.0,43.0,4.9,14.0,117.0,250.47,195.72
2016,2,8,8,15,553.5,50.0,4.8,14.0,163.5,319.85,258.77
2016,2,8,8,30,627.0,57.0,4.7,14.0,210.0,396.51,326.63
2016,2,8,8,45,671.5,62.0,4.6,14.5,255.5,461.5,382.66
2016,2,8,9,0,716.0,67.0,4.5,15.0,301.0,526.7,436.9
2016,2,8,9,15,748.0,70.5,4.35,15.0,343.5,587.42,486.29
2016,2,8,9,30,780.0,74.0,4.2,15.0,386.0,648.91,534.37
2016,2,8,9,45,817.0,73.0,4.05,15.5,427.0,709.08,577.6
2016,2,8,10,0,854.0,72.0,3.9,16.0,468.0,769.39,619.74
2016,2,8,10,15,869.0,73.5,3.8,16.5,500.5,807.38,644.59
2016,2,8,10,30,884.0,75.0,3.7,17.0,533.0,850.09,672.55
2016,2,8,10,45,896.0,76.0,3.6,17.5,559.0,887.21,695.97
2016,2,8,11,0,908.0,77.0,3.5,18.0,585.0,921.58,717.11
2016,2,8,11,15,914.5,77.5,3.4,18.0,603.0,947.27,733.31
2016,2,8,11,30,921.0,78.0,3.3,18.0,621.0,969.55,747.15
2016,2,8,11,45,925.0,78.0,3.2,18.5,631.5,985.28,755.06
2016,2,8,12,0,929.0,78.0,3.1,19.0,642.0,997.28,760.5
2016,2,8,12,15,929.5,78.5,3.0,19.0,644.5,1002.72,763.03
2016,2,8,12,30,930.0,79.0,2.9,19.0,647.0,1004.29,763.13
2016,2,8,12,45,930.0,78.0,2.8,19.5,641.5,999.6,757.73
2016,2,8,13,0,930.0,77.0,2.7,20.0,636.0,991.04,749.95
2016,2,8,13,15,925.0,76.0,2.65,20.0,622.5,973.93,738.49
2016,2,8,13,30,920.0,75.0,2.6,20.0,609.0,953.19,724.78
2016,2,8,13,45,911.0,74.5,2.55,20.0,587.5,925.94,706.73
2016,2,8,14,0,902.0,74.0,2.5,20.0,566.0,895.52,686.57
2016,2,8,14,15,890.5,72.5,2.4,20.0,538.0,858.72,661.55
2016,2,8,14,30,879.0,71.0,2.3,20.0,510.0,819.32,634.63
2016,2,8,14,45,861.5,69.5,2.25,20.0,475.0,772.82,602.86
2016,2,8,15,0,844.0,68.0,2.2,20.0,440.0,730.99,574.11
2016,2,8,15,15,820.5,65.5,2.05,19.5,400.0,675.43,535.23
2016,2,8,15,30,797.0,63.0,1.9,19.0,360.0,619.33,494.44
2016,2,8,15,45,762.5,59.5,1.75,19.0,315.5,555.08,444.12
2016,2,8,16,0,728.0,56.0,1.6,19.0,271.0,492.12,393.28
2016,2,8,16,15,676.5,51.5,1.6,18.5,225.0,421.0,335.66
2016,2,8,16,30,625.0,47.0,1.6,18.0,179.0,353.78,278.84
2016,2,8,16,45,541.5,40.0,1.65,18.0,133.5,278.28,213.53
2016,2,8,17,0,458.0,33.0,1.7,18.0,88.0,209.21,151.66
2016,2,8,17,15,304.0,22.0,1.7,18.0,51.5,122.82,63.36
2016,2,8,17,30,150.0,11.0,1.7,18.0,15.0,43.04,0.0
2016,2,8,17,45,75.0,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,11.0,3.2,12.5,19.5,38.39,0.0
2016,2,9,7,30,274.0,22.0,3.4,13.0,39.0,108.39,40.97
2016,2,9,7,45,391.5,32.0,3.6,13.5,81.0,179.94,130.94
2016,2,9,8,0,509.0,42.0,3.8,14.0,123.0,260.71,203.49
2016,2,9,8,15,580.0,49.0,3.85,14.0,170.0,330.66,266.84
2016,2,9,8,30,651.0,56.0,3.9,14.0,217.0,407.62,334.64
2016,2,9,8,45,648.0,66.0,3.95,14.5,253.0,453.68,375.1
2016,2,9,9,0,645.0,76.0,4.0,15.0,289.0,497.93,412.29
2016,2,9,9,15,691.0,74.0,3.75,15.0,329.5,557.86,461.16
2016,2,9,9,30,737.0,72.0,3.5,15.0,370.0,617.31,507.91
2016,2,9,9,45,700.5,90.0,3.25,15.5,394.5,647.28,527.77
2016,2,9,10,0,664.0,108.0,3.0,16.0,419.0,669.02,541.0
2016,2,9,10,15,774.5,93.5,2.7,16.0,480.0,762.74,607.9
2016,2,9,10,30,885.0,79.0,2.4,16.0,541.0,856.97,671.75
2016,2,9,10,45,784.5,107.0,2.15,16.5,531.0,836.17,651.66
2016,2,9,11,0,684.0,135.0,1.9,17.0,521.0,804.35,625.07
2016,2,9,11,15,800.0,109.5,1.75,17.5,574.5,890.84,681.97
2016,2,9,11,30,916.0,84.0,1.6,18.0,628.0,973.6,732.78
2016,2,9,11,45,917.0,85.5,1.45,18.5,638.0,988.3,737.23
2016,2,9,12,0,918.0,87.0,1.3,19.0,648.0,999.23,739.92
2016,2,9,12,15,918.0,87.0,1.2,19.0,650.5,1003.53,740.58
2016,2,9,12,30,918.0,87.0,1.1,19.0,653.0,1003.99,738.92
2016,2,9,12,45,816.0,114.0,1.05,19.0,613.5,944.98,699.98
2016,2,9,13,0,714.0,141.0,1.0,19.0,574.0,878.98,656.85
2016,2,9,13,15,812.0,112.0,1.05,19.0,594.5,922.08,687.5
2016,2,9,13,30,910.0,83.0,1.1,19.0,615.0,955.23,710.11
2016,2,9,13,45,653.0,149.5,1.2,19.0,524.5,796.65,605.87
2016,2,9,14,0,396.0,216.0,1.3,19.0,434.0,604.93,470.29
2016,2,9,14,15,308.0,218.5,1.35,18.5,383.0,521.47,410.69
2016,2,9,14,30,220.0,221.0,1.4,18.0,332.0,427.14,340.0
2016,2,9,14,45,219.5,205.0,1.5,18.0,309.5,400.75,321.32
2016,2,9,15,0,219.0,189.0,1.6,18.0,287.0,373.83,301.37
2016,2,9,15,15,263.5,166.5,1.5,17.5,273.5,383.05,310.09
2016,2,9,15,30,308.0,144.0,1.4,17.0,260.0,374.29,304.29
2016,2,9,15,45,288.5,129.5,1.35,17.0,228.0,330.88,269.29
2016,2,9,16,0,269.0,115.0,1.3,17.0,196.0,288.82,234.77
2016,2,9,16,15,246.5,98.0,1.25,16.5,162.5,243.76,197.34
2016,2,9,16,30,224.0,81.0,1.2,16.0,129.0,200.79,160.59
2016,2,9,16,45,192.0,62.5,1.15,16.0,96.5,154.39,120.03
2016,2,9,17,0,160.0,44.0,1.1,16.0,64.0,111.39,81.68
2016,2,9,17,15,80.0,27.5,1.1,15.5,37.5,59.62,32.23
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.0,2.0,13.0,20.0,36.0,0.0
2016,2,10,7,30,242.0,24.0,2.0,13.0,40.0,102.49,45.64
2016,2,10,7,45,354.0,35.5,2.0,13.5,81.0,171.31,125.31
2016,2,10,8,0,466.0,47.0,2.0,14.0,122.0,249.58,194.49
2016,2,10,8,15,535.5,54.5,2.0,14.0,168.0,317.35,254.89
2016,2,10,8,30,605.0,62.0,2.0,14.0,214.0,391.93,319.47
2016,2,10,8,45,579.0,74.5,2.0,14.0,242.5,425.61,349.61
2016,2,10,9,0,553.0,87.0,2.0,14.0,271.0,455.21,374.98
2016,2,10,9,15,647.5,79.5,1.85,14.0,322.5,536.66,440.26
2016,2,10,9,30,742.0,72.0,1.7,14.0,374.0,621.52,505.34
2016,2,10,9,45,777.5,78.5,1.6,14.5,421.0,688.07,551.44
2016,2,10,10,0,813.0,85.0,1.5,15.0,468.0,754.99,596.29
2016,2,10,10,15,828.5,87.0,1.5,15.0,500.5,800.14,626.49
2016,2,10,10,30,844.0,89.0,1.5,15.0,533.0,843.32,655.12
2016,2,10,10,45,855.0,90.5,1.55,15.5,558.5,879.71,678.11
2016,2,10,11,0,866.0,92.0,1.6,16.0,584.0,913.36,699.1
2016,2,10,11,15,872.5,93.0,1.65,16.0,602.0,939.27,716.09
2016,2,10,11,30,879.0,94.0,1.7,16.0,620.0,961.86,730.99
2016,2,10,11,45,884.0,94.0,1.8,16.5,631.0,968.47,734.6
2016,2,10,12,0,889.0,94.0,1.9,17.0,642.0,981.14,742.57
2016,2,10,12,15,889.5,94.0,1.9,17.0,644.0,985.81,745.35
2016,2,10,12,30,890.0,94.0,1.9,17.0,646.0,986.75,745.9
2016,2,10,12,45,889.0,93.5,1.95,17.5,640.5,981.89,742.03
2016,2,10,13,0,888.0,93.0,2.0,18.0,635.0,973.32,735.89
2016,2,10,13,15,883.0,92.5,2.0,18.0,621.5,957.3,725.7
2016,2,10,13,30,878.0,92.0,2.0,18.0,608.0,947.15,719.68
2016,2,10,13,45,867.0,91.5,2.0,18.0,586.5,918.47,701.12
2016,2,10,14,0,856.0,91.0,2.0,18.0,565.0,886.78,680.65
2016,2,10,14,15,694.5,126.0,1.95,18.0,498.0,769.94,599.75
2016,2,10,14,30,533.0,161.0,1.9,18.0,431.0,646.07,510.57
2016,2,10,14,45,509.5,157.0,1.9,18.0,401.0,602.98,479.92
2016,2,10,15,0,486.0,153.0,1.9,18.0,371.0,559.8,447.92
2016,2,10,15,15,352.5,154.5,1.8,17.5,305.5,431.74,349.26
2016,2,10,15,30,219.0,156.0,1.7,17.0,240.0,329.44,267.81
2016,2,10,15,45,202.5,140.0,1.6,17.0,210.0,290.36,236.53
2016,2,10,16,0,186.0,124.0,1.5,17.0,180.0,242.97,197.7
2016,2,10,16,15,169.5,104.5,1.5,16.5,149.5,203.37,164.78
2016,2,10,16,30,153.0,85.0,1.5,16.0,119.0,172.99,138.5
2016,2,10,16,45,130.0,65.5,1.55,16.0,89.5,133.03,103.59
2016,2,10,17,0,107.0,46.0,1.6,16.0,60.0,95.51,70.28
2016,2,10,17,15,53.5,28.5,1.6,16.0,35.5,48.8,27.13
2016,2,10,17,30,0.0,11.0,1.6,16.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.6,16.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,12.0,1.85,13.5,20.5,36.24,0.0
2016,2,11,7,30,244.0,24.0,1.9,14.0,41.0,103.86,51.69
2016,2,11,7,45,337.0,36.5,1.95,14.5,80.5,166.81,122.24
2016,2,11,8,0,430.0,49.0,2.0,15.0,120.0,237.89,185.17
2016,2,11,8,15,491.5,58.0,1.8,15.0,164.0,301.81,241.77
2016,2,11,8,30,553.0,67.0,1.6,15.0,208.0,371.8,301.69
2016,2,11,8,45,604.5,69.0,1.45,15.0,250.0,433.9,353.58
2016,2,11,9,0,656.0,71.0,1.3,15.0,292.0,499.59,406.24
2016,2,11,9,15,433.5,121.5,1.1,15.0,276.0,439.42,357.0
2016,2,11,9,30,211.0,172.0,0.9,15.0,260.0,337.64,274.0
2016,2,11,9,45,264.5,182.0,0.75,15.5,302.0,410.29,330.63
2016,2,11,10,0,318.0,192.0,0.6,16.0,344.0,474.33,377.51
2016,2,11,10,15,301.5,209.5,0.6,16.0,361.5,493.08,389.8
2016,2,11,10,30,285.0,227.0,0.6,16.0,379.0,509.72,400.8
2016,2,11,10,45,449.0,194.0,0.6,16.0,445.5,640.81,498.81
2016,2,11,11,0,613.0,161.0,0.6,16.0,512.0,770.92,590.18
2016,2,11,11,15,463.5,212.0,0.6,16.0,482.5,697.51,534.17
2016,2,11,11,30,314.0,263.0,0.6,16.0,453.0,606.9,467.12
2016,2,11,11,45,308.5,271.0,0.6,16.0,460.0,615.43,473.72
2016,2,11,12,0,303.0,279.0,0.6,16.0,467.0,622.53,478.14
2016,2,11,12,15,245.0,286.5,0.6,16.0,439.0,558.09,430.81
2016,2,11,12,30,187.0,294.0,0.6,16.0,411.0,510.98,395.72
2016,2,11,12,45,298.0,271.0,0.65,16.5,455.5,608.62,469.31
2016,2,11,13,0,409.0,248.0,0.7,17.0,500.0,685.21,524.85
2016,2,11,13,15,459.0,227.0,0.65,17.0,504.0,720.77,549.17
2016,2,11,13,30,509.0,206.0,0.6,17.0,508.0,735.35,559.79
2016,2,11,13,45,576.5,175.5,0.6,17.0,506.5,750.52,572.39
2016,2,11,14,0,644.0,145.0,0.6,17.0,505.0,768.33,585.22
