Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,15,624.0,142.5,0.65,17.0,477.5,728.92,559.5
2016,2,11,14,30,604.0,140.0,0.7,17.0,450.0,688.17,533.19
2016,2,11,14,45,512.0,151.0,0.8,17.0,401.5,598.45,469.8
2016,2,11,15,0,420.0,162.0,0.9,17.0,353.0,520.59,413.06
2016,2,11,15,15,518.0,133.0,0.95,17.0,347.0,538.42,429.34
2016,2,11,15,30,616.0,104.0,1.0,17.0,341.0,551.76,440.4
2016,2,11,15,45,579.5,97.0,1.1,17.0,299.0,489.88,393.06
2016,2,11,16,0,543.0,90.0,1.2,17.0,257.0,429.91,346.06
2016,2,11,16,15,488.5,81.0,1.3,16.5,212.5,360.96,290.7
2016,2,11,16,30,434.0,72.0,1.4,16.0,168.0,294.77,235.5
2016,2,11,16,45,359.5,59.0,1.5,16.0,126.0,224.68,175.37
2016,2,11,17,0,285.0,46.0,1.6,16.0,84.0,163.0,121.28
2016,2,11,17,15,142.5,30.5,1.65,15.5,49.5,87.98,54.26
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,13.64,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,6.82,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.5,13.5,1.65,13.0,22.5,37.95,0.0
2016,2,12,7,30,247.0,27.0,1.7,13.0,45.0,108.29,59.11
2016,2,12,7,45,357.5,37.5,1.8,13.5,86.5,174.66,129.07
2016,2,12,8,0,468.0,48.0,1.9,14.0,128.0,251.85,196.86
2016,2,12,8,15,468.0,63.0,1.8,14.0,163.5,296.79,238.88
2016,2,12,8,30,468.0,78.0,1.7,14.0,199.0,340.96,278.45
2016,2,12,8,45,519.5,82.0,1.65,14.0,240.5,401.55,329.77
2016,2,12,9,0,571.0,86.0,1.6,14.0,282.0,465.89,382.35
2016,2,12,9,15,496.0,115.0,1.55,14.0,300.5,473.11,387.52
2016,2,12,9,30,421.0,144.0,1.5,14.0,319.0,477.49,389.7
2016,2,12,9,45,405.0,162.5,1.5,14.5,343.5,505.78,410.15
2016,2,12,10,0,389.0,181.0,1.5,15.0,368.0,516.91,417.13
2016,2,12,10,15,488.0,167.5,1.6,15.0,418.0,612.94,491.09
2016,2,12,10,30,587.0,154.0,1.7,15.0,468.0,705.57,560.27
2016,2,12,10,45,465.5,198.0,1.8,15.0,454.5,660.23,523.51
2016,2,12,11,0,344.0,242.0,1.9,15.0,441.0,596.67,474.02
2016,2,12,11,15,594.5,172.5,1.95,15.0,528.5,781.21,614.79
2016,2,12,11,30,845.0,103.0,2.0,15.0,616.0,943.1,726.11
2016,2,12,11,45,844.0,105.5,2.15,15.0,625.5,956.47,734.59
2016,2,12,12,0,843.0,108.0,2.3,15.0,635.0,966.21,742.39
2016,2,12,12,15,843.5,108.0,2.35,15.0,637.0,970.79,745.75
2016,2,12,12,30,844.0,108.0,2.4,15.0,639.0,971.72,746.84
2016,2,12,12,45,720.5,147.0,2.5,15.0,597.5,901.13,699.1
2016,2,12,13,0,597.0,186.0,2.6,15.0,556.0,819.66,643.25
2016,2,12,13,15,708.0,147.0,2.65,15.0,577.0,873.98,683.47
2016,2,12,13,30,819.0,108.0,2.7,15.0,598.0,913.79,712.04
2016,2,12,13,45,727.5,129.0,2.75,15.0,552.5,843.4,662.95
2016,2,12,14,0,636.0,150.0,2.8,15.0,507.0,767.55,609.91
2016,2,12,14,15,565.5,162.5,2.8,15.0,468.5,694.61,557.17
2016,2,12,14,30,495.0,175.0,2.8,15.0,430.0,631.54,509.43
2016,2,12,14,45,375.0,183.5,2.8,15.0,369.5,512.21,417.13
2016,2,12,15,0,255.0,192.0,2.8,15.0,309.0,417.29,341.27
2016,2,12,15,15,241.0,178.0,2.65,15.0,280.5,380.23,312.13
2016,2,12,15,30,227.0,164.0,2.5,15.0,252.0,343.82,282.8
2016,2,12,15,45,214.0,145.5,2.45,15.0,221.0,303.5,250.01
2016,2,12,16,0,201.0,127.0,2.4,15.0,190.0,264.07,217.27
2016,2,12,16,15,181.5,108.0,2.45,14.5,158.0,221.73,181.77
2016,2,12,16,30,162.0,89.0,2.5,14.0,126.0,181.28,146.96
2016,2,12,16,45,130.5,69.5,2.55,14.0,94.5,130.71,102.94
2016,2,12,17,0,99.0,50.0,2.6,14.0,63.0,91.23,68.0
2016,2,12,17,15,49.5,32.0,2.65,14.0,38.5,52.03,32.02
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,6.37,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.5,3.8,12.0,26.0,46.56,0.0
2016,2,13,7,30,338.0,25.0,3.8,12.0,52.0,131.89,76.99
2016,2,13,7,45,451.0,34.0,3.85,12.5,96.5,201.93,150.57
2016,2,13,8,0,564.0,43.0,3.9,13.0,141.0,283.99,223.87
2016,2,13,8,15,628.0,48.5,3.75,13.0,188.5,350.32,284.43
2016,2,13,8,30,692.0,54.0,3.6,13.0,236.0,425.26,350.41
2016,2,13,8,45,734.5,58.0,3.45,13.5,283.5,491.96,406.98
2016,2,13,9,0,777.0,62.0,3.3,14.0,331.0,561.23,463.3
2016,2,13,9,15,805.0,65.0,3.15,14.0,374.5,621.94,511.66
2016,2,13,9,30,833.0,68.0,3.0,14.0,418.0,682.93,557.52
2016,2,13,9,45,858.5,68.0,2.9,14.5,457.5,732.06,591.3
2016,2,13,10,0,884.0,68.0,2.8,15.0,497.0,786.07,627.86
2016,2,13,10,15,898.0,70.0,2.65,15.0,530.5,832.06,658.5
2016,2,13,10,30,912.0,72.0,2.5,15.0,564.0,875.81,686.94
2016,2,13,10,45,922.5,72.5,2.45,15.5,590.0,912.09,709.16
2016,2,13,11,0,933.0,73.0,2.4,16.0,616.0,945.41,729.08
2016,2,13,11,15,939.5,74.0,2.45,16.0,635.0,972.45,746.93
2016,2,13,11,30,946.0,75.0,2.5,16.0,654.0,995.97,762.5
2016,2,13,11,45,950.5,75.0,2.6,16.5,665.0,1012.64,772.61
2016,2,13,12,0,955.0,75.0,2.7,17.0,676.0,1025.46,780.29
2016,2,13,12,15,956.0,75.0,2.8,17.0,678.5,1030.93,784.66
2016,2,13,12,30,957.0,75.0,2.9,17.0,681.0,1032.39,786.54
2016,2,13,12,45,947.5,78.5,3.0,17.0,674.0,1023.99,781.93
2016,2,13,13,0,938.0,82.0,3.1,17.0,667.0,1011.69,774.85
2016,2,13,13,15,933.5,81.0,3.35,17.0,653.0,994.86,765.97
2016,2,13,13,30,929.0,80.0,3.6,17.0,639.0,974.31,754.39
2016,2,13,13,45,919.0,80.0,3.9,17.0,617.0,946.37,737.76
2016,2,13,14,0,909.0,80.0,4.2,17.0,595.0,915.24,718.53
2016,2,13,14,15,896.5,78.5,4.5,16.5,566.0,877.12,695.78
2016,2,13,14,30,884.0,77.0,4.8,16.0,537.0,836.4,670.7
2016,2,13,14,45,866.0,75.0,5.1,16.0,501.0,795.27,643.22
2016,2,13,15,0,848.0,73.0,5.4,16.0,465.0,744.99,608.01
2016,2,13,15,15,824.5,70.5,5.3,15.5,424.0,688.8,566.93
2016,2,13,15,30,801.0,68.0,5.2,15.0,383.0,632.05,523.89
2016,2,13,15,45,762.5,65.5,5.1,15.0,337.5,565.76,469.66
2016,2,13,16,0,724.0,63.0,5.0,15.0,292.0,501.06,415.27
2016,2,13,16,15,674.0,58.0,4.8,14.5,244.5,429.69,354.46
2016,2,13,16,30,624.0,53.0,4.6,14.0,197.0,364.7,297.03
2016,2,13,16,45,538.5,46.5,4.45,14.0,149.5,285.72,226.65
2016,2,13,17,0,453.0,40.0,4.3,14.0,102.0,215.74,163.11
2016,2,13,17,15,226.5,32.0,4.25,13.5,63.0,112.99,74.56
2016,2,13,17,30,0.0,24.0,4.2,13.0,24.0,23.9,0.0
2016,2,13,17,45,0.0,12.0,4.2,13.0,12.0,10.91,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.5,45.52,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,53.0,129.81,79.46
2016,2,14,7,45,428.0,35.0,4.55,12.5,95.5,195.57,146.63
2016,2,14,8,0,533.0,44.0,4.6,13.0,138.0,273.31,216.35
2016,2,14,8,15,583.5,50.5,4.5,13.5,182.0,335.42,273.01
2016,2,14,8,30,634.0,57.0,4.4,14.0,226.0,402.24,331.84
2016,2,14,8,45,681.0,59.0,4.3,14.5,271.0,463.92,384.69
2016,2,14,9,0,728.0,61.0,4.2,15.0,316.0,530.95,439.81
2016,2,14,9,15,738.5,67.5,4.15,15.0,354.0,581.98,481.17
2016,2,14,9,30,749.0,74.0,4.1,15.0,392.0,631.89,520.12
2016,2,14,9,45,720.0,90.5,4.05,15.5,418.5,665.86,543.75
2016,2,14,10,0,691.0,107.0,4.0,16.0,445.0,692.49,561.48
2016,2,14,10,15,594.0,147.5,4.0,16.0,451.5,684.68,553.84
2016,2,14,10,30,497.0,188.0,4.0,16.0,458.0,661.91,533.75
2016,2,14,10,45,469.5,205.5,4.05,16.0,470.0,672.96,540.93
2016,2,14,11,0,442.0,223.0,4.1,16.0,482.0,680.53,545.24
2016,2,14,11,15,659.0,155.0,4.1,16.0,555.0,823.62,654.51
2016,2,14,11,30,876.0,87.0,4.1,16.0,628.0,945.72,740.85
2016,2,14,11,45,749.0,135.0,4.15,16.5,602.5,908.19,711.58
2016,2,14,12,0,622.0,183.0,4.2,17.0,577.0,846.6,666.19
2016,2,14,12,15,477.5,231.0,4.2,17.0,534.0,756.49,597.83
2016,2,14,12,30,333.0,279.0,4.2,17.0,491.0,653.26,517.9
2016,2,14,12,45,613.5,182.0,4.2,17.5,569.0,838.29,660.62
2016,2,14,13,0,894.0,85.0,4.2,18.0,647.0,974.25,755.15
2016,2,14,13,15,890.5,84.5,4.25,18.0,634.5,959.48,744.52
2016,2,14,13,30,887.0,84.0,4.3,18.0,622.0,941.15,732.63
2016,2,14,13,45,876.5,84.5,4.4,18.0,601.0,914.16,715.09
2016,2,14,14,0,866.0,85.0,4.5,18.0,580.0,884.14,695.5
2016,2,14,14,15,855.0,83.5,4.55,18.0,552.0,856.49,677.14
2016,2,14,14,30,844.0,82.0,4.6,18.0,524.0,817.76,650.53
2016,2,14,14,45,730.5,101.0,4.65,18.0,465.5,723.06,581.82
2016,2,14,15,0,617.0,120.0,4.7,18.0,407.0,629.41,511.7
2016,2,14,15,15,651.0,100.5,4.75,17.5,380.0,604.03,494.47
2016,2,14,15,30,685.0,81.0,4.8,17.0,353.0,573.08,471.72
2016,2,14,15,45,634.0,82.0,4.85,17.0,311.0,508.39,419.2
2016,2,14,16,0,583.0,83.0,4.9,17.0,269.0,446.49,367.69
2016,2,14,16,15,537.0,75.0,4.85,16.5,225.5,380.84,312.46
2016,2,14,16,30,491.0,67.0,4.8,16.0,182.0,318.95,258.69
2016,2,14,16,45,421.5,56.5,4.75,16.0,139.0,249.22,197.06
2016,2,14,17,0,352.0,46.0,4.7,16.0,96.0,186.93,141.11
2016,2,14,17,15,176.0,35.0,4.75,15.5,60.0,101.98,68.25
2016,2,14,17,30,0.0,24.0,4.8,15.0,24.0,23.59,0.0
2016,2,14,17,45,0.0,12.0,4.9,15.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.0,12.5,2.65,15.0,30.5,54.65,0.0
2016,2,15,7,30,414.0,25.0,2.7,15.0,61.0,151.13,94.19
2016,2,15,7,45,515.0,32.5,2.75,15.5,106.0,219.5,162.37
2016,2,15,8,0,616.0,40.0,2.8,16.0,151.0,299.42,233.15
2016,2,15,8,15,674.5,44.5,2.8,16.0,199.5,367.82,294.54
2016,2,15,8,30,733.0,49.0,2.8,16.0,248.0,441.45,358.4
2016,2,15,8,45,770.5,52.5,2.8,16.5,295.5,506.94,413.06
2016,2,15,9,0,808.0,56.0,2.8,17.0,343.0,574.47,467.13
2016,2,15,9,15,834.0,58.5,2.85,17.0,386.5,629.74,511.16
2016,2,15,9,30,860.0,61.0,2.9,17.0,430.0,689.55,555.49
2016,2,15,9,45,878.0,63.0,2.95,17.5,469.0,742.43,592.21
2016,2,15,10,0,896.0,65.0,3.0,18.0,508.0,793.96,627.24
2016,2,15,10,15,908.5,66.5,3.0,18.0,540.5,838.63,657.67
2016,2,15,10,30,921.0,68.0,3.0,18.0,573.0,880.93,686.1
2016,2,15,10,45,929.5,69.0,3.05,18.0,598.5,916.41,709.88
2016,2,15,11,0,938.0,70.0,3.1,18.0,624.0,948.79,731.47
2016,2,15,11,15,943.0,70.5,3.1,18.0,642.0,973.97,747.71
2016,2,15,11,30,948.0,71.0,3.1,18.0,660.0,995.55,761.56
2016,2,15,11,45,950.0,72.0,3.15,18.5,670.5,1011.11,770.4
2016,2,15,12,0,952.0,73.0,3.2,19.0,681.0,1022.77,776.74
2016,2,15,12,15,952.5,73.0,3.25,19.0,683.5,1027.74,780.22
2016,2,15,12,30,953.0,73.0,3.3,19.0,686.0,1028.69,781.21
2016,2,15,12,45,946.5,75.0,3.35,19.0,679.5,1021.3,776.76
2016,2,15,13,0,940.0,77.0,3.4,19.0,673.0,1009.99,769.85
2016,2,15,13,15,935.5,76.5,3.4,19.0,659.0,993.68,759.31
2016,2,15,13,30,931.0,76.0,3.4,19.0,645.0,973.65,746.35
2016,2,15,13,45,921.0,76.0,3.45,19.0,623.0,945.58,728.28
2016,2,15,14,0,911.0,76.0,3.5,19.0,601.0,914.3,707.96
2016,2,15,14,15,900.0,74.5,3.45,19.0,572.5,877.3,682.9
2016,2,15,14,30,889.0,73.0,3.4,19.0,544.0,837.58,655.81
2016,2,15,14,45,643.5,123.5,3.4,19.0,453.0,680.68,542.68
2016,2,15,15,0,398.0,174.0,3.4,19.0,362.0,518.02,416.77
2016,2,15,15,15,603.0,120.0,3.2,18.5,376.5,591.8,478.2
2016,2,15,15,30,808.0,66.0,3.0,18.0,391.0,635.66,513.9
2016,2,15,15,45,776.0,63.0,2.85,18.0,346.0,572.37,463.29
2016,2,15,16,0,744.0,60.0,2.7,18.0,301.0,510.06,412.68
2016,2,15,16,15,698.0,55.5,2.55,17.5,253.5,440.18,355.21
2016,2,15,16,30,652.0,51.0,2.4,17.0,206.0,373.63,298.41
2016,2,15,16,45,580.0,44.5,2.3,17.0,159.0,298.18,232.58
2016,2,15,17,0,508.0,38.0,2.2,17.0,112.0,232.68,173.64
2016,2,15,17,15,378.0,28.0,2.1,17.0,71.0,152.76,102.07
2016,2,15,17,30,248.0,18.0,2.0,17.0,30.0,82.1,0.0
2016,2,15,17,45,124.0,9.0,1.9,17.0,15.0,28.47,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,2.3,14.0,31.0,61.87,0.0
2016,2,16,7,30,394.0,27.0,2.4,14.0,62.0,150.72,97.28
2016,2,16,7,45,491.5,35.0,2.5,14.5,107.0,216.95,161.83
2016,2,16,8,0,589.0,43.0,2.6,15.0,152.0,292.47,228.98
2016,2,16,8,15,648.0,48.5,2.5,15.0,200.5,360.91,290.14
2016,2,16,8,30,707.0,54.0,2.4,15.0,249.0,434.71,353.75
2016,2,16,8,45,744.5,58.0,2.3,15.5,296.0,499.63,407.45
2016,2,16,9,0,782.0,62.0,2.2,16.0,343.0,566.63,460.45
2016,2,16,9,15,808.0,65.0,2.15,16.0,386.5,626.48,507.0
2016,2,16,9,30,834.0,68.0,2.1,16.0,430.0,686.42,550.88
2016,2,16,9,45,856.5,69.0,2.1,16.5,469.0,734.81,583.6
2016,2,16,10,0,879.0,70.0,2.1,17.0,508.0,787.87,619.03
2016,2,16,10,15,892.0,71.5,2.15,17.0,541.0,832.4,649.29
2016,2,16,10,30,905.0,73.0,2.2,17.0,574.0,874.64,677.72
2016,2,16,10,45,912.5,74.5,2.25,17.5,599.5,909.43,699.47
2016,2,16,11,0,920.0,76.0,2.3,18.0,625.0,941.12,719.01
2016,2,16,11,15,926.0,77.0,2.35,18.0,643.0,967.5,736.28
2016,2,16,11,30,932.0,78.0,2.4,18.0,661.0,990.37,751.28
2016,2,16,11,45,934.0,79.0,2.45,18.5,671.5,1005.72,759.92
2016,2,16,12,0,936.0,80.0,2.5,19.0,682.0,1017.22,766.16
2016,2,16,12,15,936.5,80.0,2.5,19.0,684.0,1022.11,769.11
2016,2,16,12,30,937.0,80.0,2.5,19.0,686.0,1023.04,769.65
2016,2,16,12,45,936.5,79.0,2.55,19.5,680.5,1017.8,765.37
2016,2,16,13,0,936.0,78.0,2.6,20.0,675.0,1008.61,758.68
2016,2,16,13,15,931.5,77.5,2.6,20.0,661.5,992.31,748.36
2016,2,16,13,30,927.0,77.0,2.6,20.0,648.0,972.3,735.7
2016,2,16,13,45,919.5,76.0,2.6,20.5,626.5,945.31,717.05
2016,2,16,14,0,912.0,75.0,2.6,21.0,605.0,915.01,696.25
2016,2,16,14,15,901.0,73.5,2.55,21.0,576.0,877.92,671.69
2016,2,16,14,30,890.0,72.0,2.5,21.0,547.0,838.11,645.15
2016,2,16,14,45,833.5,76.5,2.45,21.0,498.5,773.78,601.03
2016,2,16,15,0,777.0,81.0,2.4,21.0,450.0,703.12,551.74
2016,2,16,15,15,797.5,72.5,2.2,21.0,423.0,674.01,531.18
2016,2,16,15,30,818.0,64.0,2.0,21.0,396.0,640.54,506.55
2016,2,16,15,45,786.5,61.0,1.85,21.0,350.5,577.03,457.48
2016,2,16,16,0,755.0,58.0,1.7,21.0,305.0,514.46,407.9
2016,2,16,16,15,710.5,53.5,1.55,20.5,257.5,444.74,351.97
2016,2,16,16,30,666.0,49.0,1.4,20.0,210.0,378.21,296.5
2016,2,16,16,45,591.5,43.0,1.3,20.0,162.5,301.49,231.2
2016,2,16,17,0,517.0,37.0,1.2,20.0,115.0,232.34,170.73
2016,2,16,17,15,393.5,27.5,1.15,19.5,73.5,156.48,104.31
2016,2,16,17,30,270.0,18.0,1.1,19.0,32.0,87.51,2.05
2016,2,16,17,45,135.0,9.0,1.05,19.0,16.0,30.24,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,63.5,16.5,7.55,16.0,22.5,33.11,0.0
2016,2,17,7,30,127.0,33.0,7.6,16.0,45.0,77.22,50.21
2016,2,17,7,45,176.5,51.0,7.65,16.0,78.5,121.33,91.0
2016,2,17,8,0,226.0,69.0,7.7,16.0,112.0,171.22,135.33
2016,2,17,8,15,258.0,86.5,7.6,16.0,148.5,218.21,177.43
2016,2,17,8,30,290.0,104.0,7.5,16.0,185.0,268.54,221.78
2016,2,17,8,45,314.0,118.5,7.45,16.0,220.5,313.93,261.3
2016,2,17,9,0,338.0,133.0,7.4,16.0,256.0,361.31,301.66
2016,2,17,9,15,191.0,155.0,7.55,16.0,226.5,294.42,244.79
2016,2,17,9,30,44.0,177.0,7.7,16.0,197.0,211.84,173.08
2016,2,17,9,45,203.5,188.0,7.85,16.0,289.5,357.31,296.71
2016,2,17,10,0,363.0,199.0,8.0,16.0,382.0,517.95,429.58
2016,2,17,10,15,317.5,222.0,8.05,16.0,389.5,520.59,429.62
2016,2,17,10,30,272.0,245.0,8.1,16.0,397.0,519.05,426.49
2016,2,17,10,45,403.5,222.5,8.15,16.0,459.0,634.25,520.68
2016,2,17,11,0,535.0,200.0,8.2,16.0,521.0,740.88,606.58
2016,2,17,11,15,280.5,223.0,8.1,16.0,392.0,522.69,428.71
2016,2,17,11,30,26.0,246.0,8.0,16.0,263.0,259.66,209.07
2016,2,17,11,45,168.5,268.0,7.95,16.0,377.5,457.79,373.46
2016,2,17,12,0,311.0,290.0,7.9,16.0,492.0,642.85,522.02
2016,2,17,12,15,401.0,265.0,7.9,16.0,526.0,703.18,571.14
2016,2,17,12,30,491.0,240.0,7.9,16.0,560.0,781.3,633.3
2016,2,17,12,45,247.5,216.0,7.95,16.0,377.5,494.25,404.58
2016,2,17,13,0,4.0,192.0,8.0,16.0,195.0,182.35,145.21
2016,2,17,13,15,39.0,235.5,8.05,16.0,260.0,277.06,224.09
2016,2,17,13,30,74.0,279.0,8.1,16.0,325.0,360.33,292.47
2016,2,17,13,45,39.5,234.0,8.15,16.0,258.5,275.26,222.88
2016,2,17,14,0,5.0,189.0,8.2,16.0,192.0,181.06,144.98
2016,2,17,14,15,5.0,183.5,8.2,16.0,186.5,175.81,140.96
2016,2,17,14,30,5.0,178.0,8.2,16.0,181.0,170.65,136.97
2016,2,17,14,45,3.0,167.0,8.25,16.0,169.0,158.29,126.96
2016,2,17,15,0,1.0,156.0,8.3,16.0,157.0,146.18,117.13
2016,2,17,15,15,0.5,102.0,8.3,15.5,102.5,92.2,72.41
2016,2,17,15,30,0.0,48.0,8.3,15.0,48.0,42.36,30.48
2016,2,17,15,45,0.0,42.5,8.35,15.0,42.5,37.48,26.4
2016,2,17,16,0,0.0,37.0,8.4,15.0,37.0,32.61,22.27
2016,2,17,16,15,0.0,31.0,8.45,15.0,31.0,27.3,17.73
2016,2,17,16,30,0.0,25.0,8.5,15.0,25.0,22.0,13.14
2016,2,17,16,45,0.0,19.0,8.55,15.0,19.0,16.7,8.52
2016,2,17,17,0,0.0,13.0,8.6,15.0,13.0,11.41,3.89
2016,2,17,17,15,0.0,8.0,8.6,15.0,8.0,7.02,0.0
2016,2,17,17,30,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,2,17,17,45,0.0,1.5,8.6,15.0,1.5,1.36,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,23.0,18.5,6.0,13.0,21.0,24.68,0.0
2016,2,18,7,30,46.0,37.0,6.1,13.0,42.0,55.19,36.61
2016,2,18,7,45,84.5,57.5,6.25,13.0,72.0,92.89,70.41
2016,2,18,8,0,123.0,78.0,6.4,13.0,102.0,134.93,107.54
2016,2,18,8,15,150.0,98.5,6.35,13.0,136.0,176.17,144.22
2016,2,18,8,30,177.0,119.0,6.3,13.0,170.0,220.36,183.06
2016,2,18,8,45,211.5,132.5,6.3,13.5,203.5,272.62,227.8
2016,2,18,9,0,246.0,146.0,6.3,14.0,237.0,319.96,267.76
2016,2,18,9,15,199.0,169.0,6.2,14.0,248.0,315.92,263.8
2016,2,18,9,30,152.0,192.0,6.1,14.0,259.0,317.52,263.86
2016,2,18,9,45,444.5,155.0,6.1,14.0,375.5,528.56,441.26
2016,2,18,10,0,737.0,118.0,6.1,14.0,492.0,744.83,614.44
2016,2,18,10,15,754.0,121.0,6.05,14.0,524.5,790.56,647.34
2016,2,18,10,30,771.0,124.0,6.0,14.0,557.0,834.65,679.33
2016,2,18,10,45,785.0,125.0,6.0,14.0,583.0,871.75,706.02
2016,2,18,11,0,799.0,126.0,6.0,14.0,609.0,906.45,730.81
2016,2,18,11,15,661.0,172.5,5.95,14.0,580.0,848.07,685.8
2016,2,18,11,30,523.0,219.0,5.9,14.0,551.0,773.87,627.13
2016,2,18,11,45,513.0,230.0,5.85,14.0,560.0,784.12,634.19
2016,2,18,12,0,503.0,241.0,5.8,14.0,569.0,791.73,638.93
2016,2,18,12,15,663.5,185.5,5.7,14.0,620.0,896.39,719.55
2016,2,18,12,30,824.0,130.0,5.6,14.0,671.0,984.29,782.92
2016,2,18,12,45,845.5,119.0,5.6,14.0,670.0,989.52,786.35
2016,2,18,13,0,867.0,108.0,5.6,14.0,669.0,990.44,787.33
2016,2,18,13,15,630.5,182.0,5.5,14.0,585.5,843.72,679.07
2016,2,18,13,30,394.0,256.0,5.4,14.0,502.0,669.29,542.54
2016,2,18,13,45,614.5,180.5,5.35,14.0,549.5,801.64,649.72
2016,2,18,14,0,835.0,105.0,5.3,14.0,597.0,892.68,717.77
2016,2,18,14,15,633.0,154.0,5.2,14.0,517.0,753.72,613.37
2016,2,18,14,30,431.0,203.0,5.1,14.0,437.0,610.98,500.41
2016,2,18,14,45,604.5,149.0,5.0,14.0,454.0,678.68,557.67
2016,2,18,15,0,778.0,95.0,4.9,14.0,471.0,721.23,591.88
2016,2,18,15,15,753.5,91.5,4.75,14.0,430.5,668.79,551.76
2016,2,18,15,30,729.0,88.0,4.6,14.0,390.0,612.64,507.09
2016,2,18,15,45,700.0,82.5,4.5,14.0,346.0,551.45,457.43
2016,2,18,16,0,671.0,77.0,4.4,14.0,302.0,491.23,407.23
2016,2,18,16,15,621.5,71.0,4.1,13.5,255.0,421.13,347.85
2016,2,18,16,30,572.0,65.0,3.8,13.0,208.0,354.99,290.27
2016,2,18,16,45,500.5,56.5,3.55,13.0,161.5,281.65,225.17
2016,2,18,17,0,429.0,48.0,3.3,13.0,115.0,215.8,165.62
2016,2,18,17,15,306.0,35.5,3.15,13.0,74.5,139.51,98.26
2016,2,18,17,30,183.0,23.0,3.0,13.0,34.0,73.15,19.84
2016,2,18,17,45,91.5,11.5,2.95,13.0,17.0,25.38,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.0,16.5,5.8,13.0,33.5,59.13,0.05
2016,2,19,7,30,322.0,33.0,6.1,13.0,67.0,137.44,94.57
2016,2,19,7,45,412.5,43.5,6.4,13.5,110.5,200.44,152.9
2016,2,19,8,0,503.0,54.0,6.7,14.0,154.0,274.1,218.95
2016,2,19,8,15,563.5,61.0,6.85,14.0,201.0,340.37,279.33
2016,2,19,8,30,624.0,68.0,7.0,14.0,248.0,412.45,343.48
2016,2,19,8,45,659.0,74.0,7.2,14.0,293.0,474.3,397.93
2016,2,19,9,0,694.0,80.0,7.4,14.0,338.0,538.25,452.75
2016,2,19,9,15,714.5,81.5,7.45,14.0,374.5,588.87,495.38
2016,2,19,9,30,735.0,83.0,7.5,14.0,411.0,636.67,534.62
2016,2,19,9,45,504.5,150.5,7.55,14.5,385.0,569.05,475.21
2016,2,19,10,0,274.0,218.0,7.6,15.0,359.0,469.45,388.73
2016,2,19,10,15,239.5,238.0,7.5,15.0,366.5,459.32,379.38
2016,2,19,10,30,205.0,258.0,7.4,15.0,374.0,460.36,378.49
2016,2,19,10,45,258.5,262.0,7.35,15.0,415.5,534.82,438.54
2016,2,19,11,0,312.0,266.0,7.3,15.0,457.0,595.52,487.1
2016,2,19,11,15,428.5,239.0,7.1,14.5,509.0,697.9,570.14
2016,2,19,11,30,545.0,212.0,6.9,14.0,561.0,787.45,642.16
2016,2,19,11,45,566.5,208.0,6.75,14.0,576.0,811.47,659.86
2016,2,19,12,0,588.0,204.0,6.6,14.0,591.0,833.35,676.1
2016,2,19,12,15,446.5,251.0,6.35,14.0,545.5,750.33,607.68
2016,2,19,12,30,305.0,298.0,6.1,14.0,500.0,647.81,524.35
2016,2,19,12,45,323.5,291.0,5.9,14.0,503.5,656.46,531.58
2016,2,19,13,0,342.0,284.0,5.7,14.0,507.0,663.43,537.12
2016,2,19,13,15,278.0,289.0,5.4,14.0,468.0,603.42,488.49
2016,2,19,13,30,214.0,294.0,5.1,14.0,429.0,526.42,426.91
2016,2,19,13,45,107.0,184.5,4.85,14.0,252.0,296.74,243.05
2016,2,19,14,0,0.0,75.0,4.6,14.0,75.0,66.41,50.27
2016,2,19,14,15,0.0,83.5,4.35,14.0,83.5,73.96,56.81
2016,2,19,14,30,0.0,92.0,4.1,14.0,92.0,81.64,63.36
2016,2,19,14,45,0.0,119.5,3.95,14.0,119.5,108.03,85.6
2016,2,19,15,0,0.0,147.0,3.8,14.0,147.0,135.82,108.95
2016,2,19,15,15,8.5,151.0,3.75,13.5,154.5,146.94,118.94
2016,2,19,15,30,17.0,155.0,3.7,13.0,162.0,157.81,128.71
2016,2,19,15,45,12.5,139.0,3.7,13.0,144.0,138.84,112.9
2016,2,19,16,0,8.0,123.0,3.7,13.0,126.0,120.41,97.43
2016,2,19,16,15,4.0,105.0,3.65,12.5,106.5,100.67,80.83
2016,2,19,16,30,0.0,87.0,3.6,12.0,87.0,81.44,64.41
2016,2,19,16,45,0.0,67.5,3.55,12.0,67.5,62.72,48.1
2016,2,19,17,0,0.0,48.0,3.5,12.0,48.0,43.98,31.62
2016,2,19,17,15,0.0,31.0,3.45,12.0,31.0,27.82,17.14
2016,2,19,17,30,0.0,14.0,3.4,12.0,14.0,12.32,0.37
2016,2,19,17,45,0.0,7.0,3.4,12.0,7.0,6.37,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,110.0,19.0,3.6,10.0,31.0,49.99,7.81
2016,2,20,7,30,220.0,38.0,3.6,10.0,62.0,113.67,80.35
2016,2,20,7,45,288.0,53.5,3.6,10.5,102.0,167.6,129.72
2016,2,20,8,0,356.0,69.0,3.6,11.0,142.0,229.74,185.23
2016,2,20,8,15,400.0,82.0,3.45,11.0,184.0,285.88,235.78
2016,2,20,8,30,444.0,95.0,3.3,11.0,226.0,346.48,288.9
2016,2,20,8,45,490.5,100.0,3.15,11.0,266.5,403.5,337.87
2016,2,20,9,0,537.0,105.0,3.0,11.0,307.0,469.69,392.73
2016,2,20,9,15,532.0,121.0,2.85,11.0,341.0,506.69,422.32
2016,2,20,9,30,527.0,137.0,2.7,11.0,375.0,547.14,453.57
2016,2,20,9,45,529.0,150.5,2.55,11.5,407.0,587.99,483.42
2016,2,20,10,0,531.0,164.0,2.4,12.0,439.0,627.29,511.11
2016,2,20,10,15,522.0,179.0,2.25,12.0,463.0,657.45,531.87
2016,2,20,10,30,513.0,194.0,2.1,12.0,487.0,685.04,550.28
2016,2,20,10,45,441.5,225.0,1.95,12.5,485.0,671.82,535.69
2016,2,20,11,0,370.0,256.0,1.8,13.0,483.0,637.12,505.97
2016,2,20,11,15,380.5,261.5,1.65,13.0,501.0,661.66,522.98
2016,2,20,11,30,391.0,267.0,1.5,13.0,519.0,685.03,538.29
2016,2,20,11,45,431.0,259.5,1.4,13.0,541.0,738.01,575.46
2016,2,20,12,0,471.0,252.0,1.3,13.0,563.0,773.39,599.56
2016,2,20,12,15,477.5,250.0,1.3,13.0,566.5,780.05,603.89
2016,2,20,12,30,484.0,248.0,1.3,13.0,570.0,784.44,607.05
2016,2,20,12,45,696.0,171.5,1.35,13.5,630.5,911.89,697.76
2016,2,20,13,0,908.0,95.0,1.4,14.0,691.0,1006.6,759.18
2016,2,20,13,15,904.0,94.5,1.5,14.0,677.5,990.95,749.65
2016,2,20,13,30,900.0,94.0,1.6,14.0,664.0,971.66,739.15
2016,2,20,13,45,893.5,92.5,1.7,14.0,643.0,945.33,723.84
2016,2,20,14,0,887.0,91.0,1.8,14.0,622.0,915.71,706.16
2016,2,20,14,15,876.5,89.0,1.9,14.0,593.5,887.03,688.92
2016,2,20,14,30,866.0,87.0,2.0,14.0,565.0,846.99,663.4
2016,2,20,14,45,855.0,84.0,2.15,14.0,530.5,802.86,635.01
2016,2,20,15,0,844.0,81.0,2.3,14.0,496.0,756.54,604.31
2016,2,20,15,15,823.0,78.0,2.4,14.0,455.0,701.07,565.7
2016,2,20,15,30,802.0,75.0,2.5,14.0,414.0,644.81,524.9
2016,2,20,15,45,773.5,71.0,2.6,14.0,368.5,582.27,476.46
2016,2,20,16,0,745.0,67.0,2.7,14.0,323.0,520.39,426.77
2016,2,20,16,15,700.5,62.0,2.65,13.5,274.5,450.11,368.83
2016,2,20,16,30,656.0,57.0,2.6,13.0,226.0,385.16,313.04
2016,2,20,16,45,587.0,50.5,2.55,13.0,177.5,310.28,247.08
2016,2,20,17,0,518.0,44.0,2.5,13.0,129.0,242.53,185.79
2016,2,20,17,15,400.5,33.5,2.5,12.5,85.5,164.35,116.79
2016,2,20,17,30,283.0,23.0,2.5,12.0,42.0,97.41,41.79
2016,2,20,17,45,141.5,11.5,2.55,12.0,21.0,33.46,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,3.2,11.0,40.0,71.06,21.05
2016,2,21,7,30,423.0,33.0,3.3,11.0,80.0,165.73,116.77
2016,2,21,7,45,517.0,41.0,3.45,11.5,128.0,233.63,179.25
2016,2,21,8,0,611.0,49.0,3.6,12.0,176.0,312.39,249.77
2016,2,21,8,15,667.0,54.5,3.6,12.0,225.5,379.23,310.42
2016,2,21,8,30,723.0,60.0,3.6,12.0,275.0,453.22,375.16
2016,2,21,8,45,762.5,63.5,3.6,12.5,324.0,520.12,431.48
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,589.21,487.47
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,650.12,535.94
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,711.01,581.54
2016,2,21,9,45,872.5,75.0,3.5,13.0,502.0,759.52,616.37
2016,2,21,10,0,892.0,77.0,3.5,13.0,542.0,812.38,653.98
2016,2,21,10,15,905.0,78.5,3.45,13.0,575.5,857.61,685.14
2016,2,21,10,30,918.0,80.0,3.4,13.0,609.0,900.47,714.23
2016,2,21,10,45,927.0,81.0,3.4,13.5,635.5,936.5,737.12
2016,2,21,11,0,936.0,82.0,3.4,14.0,662.0,969.42,757.66
2016,2,21,11,15,941.5,83.0,3.4,14.0,680.5,995.73,774.91
2016,2,21,11,30,947.0,84.0,3.4,14.0,699.0,1018.42,789.72
2016,2,21,11,45,950.0,84.5,3.4,14.5,709.5,1034.3,798.45
2016,2,21,12,0,953.0,85.0,3.4,15.0,720.0,1046.25,804.65
2016,2,21,12,15,953.5,85.0,3.5,15.0,722.5,1051.14,808.52
2016,2,21,12,30,954.0,85.0,3.6,15.0,725.0,1051.96,809.84
2016,2,21,12,45,952.0,85.0,3.7,15.0,719.0,1046.25,806.86
2016,2,21,13,0,950.0,85.0,3.8,15.0,713.0,1036.53,801.3
2016,2,21,13,15,945.0,84.5,3.9,15.0,698.5,1019.36,790.71
2016,2,21,13,30,940.0,84.0,4.0,15.0,684.0,998.4,777.57
2016,2,21,13,45,929.0,84.5,4.15,15.0,661.0,969.44,759.12
2016,2,21,14,0,918.0,85.0,4.3,15.0,638.0,937.25,738.34
2016,2,21,14,15,906.5,83.5,4.45,15.0,608.5,899.21,713.57
2016,2,21,14,30,895.0,82.0,4.6,15.0,579.0,858.45,686.43
2016,2,21,14,45,729.5,113.5,4.75,15.0,502.0,740.82,601.03
2016,2,21,15,0,564.0,145.0,4.9,15.0,425.0,612.57,503.05
2016,2,21,15,15,656.5,109.5,4.95,14.5,409.5,620.82,513.03
2016,2,21,15,30,749.0,74.0,5.0,14.0,394.0,608.21,505.59
2016,2,21,15,45,700.5,77.0,5.05,14.0,350.5,545.92,454.58
2016,2,21,16,0,652.0,80.0,5.1,14.0,307.0,484.19,402.95
2016,2,21,16,15,611.5,73.0,4.95,13.5,261.0,418.41,347.21
2016,2,21,16,30,571.0,66.0,4.8,13.0,215.0,355.71,292.34
2016,2,21,16,45,503.0,58.0,4.65,13.0,169.0,284.19,228.51
2016,2,21,17,0,435.0,50.0,4.5,13.0,123.0,219.77,169.94
