Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,334.0,37.5,4.4,12.5,82.0,149.16,107.25
2016,2,21,17,30,233.0,25.0,4.3,12.0,41.0,88.59,42.57
2016,2,21,17,45,116.5,12.5,4.25,12.0,20.5,30.27,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,16.5,2.95,11.0,42.5,74.34,28.74
2016,2,22,7,30,448.0,33.0,3.0,11.0,85.0,172.93,122.66
2016,2,22,7,45,535.0,40.5,3.1,11.5,132.5,239.55,184.01
2016,2,22,8,0,622.0,48.0,3.2,12.0,180.0,314.25,251.22
2016,2,22,8,15,676.0,53.5,3.15,12.0,230.0,383.0,313.16
2016,2,22,8,30,730.0,59.0,3.1,12.0,280.0,456.52,377.1
2016,2,22,8,45,740.0,61.5,3.05,12.5,317.0,505.9,419.04
2016,2,22,9,0,750.0,64.0,3.0,13.0,354.0,554.37,458.51
2016,2,22,9,15,779.5,67.0,3.0,13.5,398.5,615.4,506.33
2016,2,22,9,30,809.0,70.0,3.0,14.0,443.0,676.94,551.55
2016,2,22,9,45,848.0,73.5,3.0,14.5,493.0,740.22,596.25
2016,2,22,10,0,887.0,77.0,3.0,15.0,543.0,809.53,644.25
2016,2,22,10,15,900.0,78.5,2.95,15.0,576.5,854.62,674.6
2016,2,22,10,30,913.0,80.0,2.9,15.0,610.0,897.34,703.05
2016,2,22,10,45,921.0,82.0,2.9,15.5,636.5,933.56,725.65
2016,2,22,11,0,929.0,84.0,2.9,16.0,663.0,966.62,745.9
2016,2,22,11,15,822.5,120.5,2.9,16.0,644.0,938.47,725.22
2016,2,22,11,30,716.0,157.0,2.9,16.0,625.0,899.08,697.32
2016,2,22,11,45,733.5,153.5,2.95,16.0,639.5,922.04,713.64
2016,2,22,12,0,751.0,150.0,3.0,16.0,654.0,942.03,727.4
2016,2,22,12,15,849.5,119.0,3.05,16.0,691.0,1000.54,767.82
2016,2,22,12,30,948.0,88.0,3.1,16.0,728.0,1050.79,801.94
2016,2,22,12,45,803.5,135.0,3.2,16.5,674.5,970.22,745.9
2016,2,22,13,0,659.0,182.0,3.3,17.0,621.0,882.56,685.07
2016,2,22,13,15,795.0,136.0,3.35,17.0,654.5,945.79,730.97
2016,2,22,13,30,931.0,90.0,3.4,17.0,688.0,998.03,767.66
2016,2,22,13,45,925.0,88.5,3.45,17.0,666.5,971.41,749.99
2016,2,22,14,0,919.0,87.0,3.5,17.0,645.0,941.35,730.58
2016,2,22,14,15,909.5,85.5,3.45,17.0,616.0,904.95,706.0
2016,2,22,14,30,900.0,84.0,3.4,17.0,587.0,865.69,679.3
2016,2,22,14,45,850.5,82.0,3.4,17.0,534.0,797.97,632.04
2016,2,22,15,0,801.0,80.0,3.4,17.0,481.0,723.44,579.03
2016,2,22,15,15,755.5,82.0,3.2,17.0,435.5,657.82,530.86
2016,2,22,15,30,710.0,84.0,3.0,17.0,390.0,596.1,483.45
2016,2,22,15,45,668.5,84.5,2.9,17.0,348.0,534.8,434.96
2016,2,22,16,0,627.0,85.0,2.8,17.0,306.0,475.46,386.76
2016,2,22,16,15,591.0,77.0,2.65,16.5,261.0,412.13,334.8
2016,2,22,16,30,555.0,69.0,2.5,16.0,216.0,351.45,283.24
2016,2,22,16,45,488.5,61.0,2.45,15.5,171.0,281.33,222.82
2016,2,22,17,0,422.0,53.0,2.4,15.0,126.0,218.1,166.95
2016,2,22,17,15,330.5,39.5,2.35,14.5,85.0,149.93,107.24
2016,2,22,17,30,239.0,26.0,2.3,14.0,44.0,91.39,47.18
2016,2,22,17,45,119.5,13.0,2.25,14.0,22.0,31.17,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,10.91,0.0
2016,2,23,7,15,185.0,25.0,2.15,13.0,47.5,74.69,34.54
2016,2,23,7,30,370.0,38.0,2.3,13.0,83.0,156.5,111.41
2016,2,23,7,45,457.0,47.5,2.5,13.5,128.5,220.93,169.21
2016,2,23,8,0,544.0,57.0,2.7,14.0,174.0,295.41,234.89
2016,2,23,8,15,597.5,63.0,2.85,14.0,221.5,360.17,292.65
2016,2,23,8,30,651.0,69.0,3.0,14.0,269.0,429.84,352.95
2016,2,23,8,45,709.5,65.5,3.15,14.0,316.0,493.94,407.51
2016,2,23,9,0,768.0,62.0,3.3,14.0,363.0,564.05,465.38
2016,2,23,9,15,792.0,65.5,3.25,14.0,406.5,622.91,512.01
2016,2,23,9,30,816.0,69.0,3.2,14.0,450.0,681.74,555.79
2016,2,23,9,45,862.0,74.5,3.15,14.5,506.5,753.15,606.37
2016,2,23,10,0,908.0,80.0,3.1,15.0,563.0,831.09,660.19
2016,2,23,10,15,921.0,82.0,2.9,15.0,597.0,877.58,690.26
2016,2,23,10,30,934.0,84.0,2.7,15.0,631.0,921.62,718.11
2016,2,23,10,45,943.0,85.0,2.5,15.5,658.0,958.15,738.71
2016,2,23,11,0,952.0,86.0,2.3,16.0,685.0,991.5,756.59
2016,2,23,11,15,957.5,87.0,2.15,16.0,704.0,1018.15,771.51
2016,2,23,11,30,963.0,88.0,2.0,16.0,723.0,1041.09,783.79
2016,2,23,11,45,963.5,89.5,1.9,16.5,733.0,1055.91,789.83
2016,2,23,12,0,964.0,91.0,1.8,17.0,743.0,1066.68,793.31
2016,2,23,12,15,964.0,91.5,1.7,17.0,745.0,1071.66,794.62
2016,2,23,12,30,964.0,92.0,1.6,17.0,747.0,1072.52,793.43
2016,2,23,12,45,960.0,92.5,1.55,17.5,740.0,1065.31,786.61
2016,2,23,13,0,956.0,93.0,1.5,18.0,733.0,1054.06,777.49
2016,2,23,13,15,951.0,92.0,1.45,18.0,718.5,1036.11,765.73
2016,2,23,13,30,946.0,91.0,1.4,18.0,704.0,1014.33,751.72
2016,2,23,13,45,937.0,90.5,1.35,18.0,681.0,985.74,733.4
2016,2,23,14,0,928.0,90.0,1.3,18.0,658.0,953.79,712.99
2016,2,23,14,15,916.5,88.5,1.35,18.0,627.5,915.32,689.77
2016,2,23,14,30,905.0,87.0,1.4,18.0,597.0,874.07,664.42
2016,2,23,14,45,888.5,85.0,1.45,18.0,560.0,832.67,638.56
2016,2,23,15,0,872.0,83.0,1.5,18.0,523.0,781.78,605.59
2016,2,23,15,15,834.5,74.5,1.5,17.5,468.0,706.42,555.02
2016,2,23,15,30,797.0,66.0,1.5,17.0,413.0,631.72,503.31
2016,2,23,15,45,742.0,72.0,1.5,17.0,367.5,564.37,452.13
2016,2,23,16,0,687.0,78.0,1.5,17.0,322.0,502.17,403.12
2016,2,23,16,15,642.5,72.5,1.5,16.5,275.0,434.01,348.88
2016,2,23,16,30,598.0,67.0,1.5,16.0,228.0,369.26,295.22
2016,2,23,16,45,517.5,61.0,1.55,16.0,179.5,293.05,230.47
2016,2,23,17,0,437.0,55.0,1.6,16.0,131.0,225.14,171.33
2016,2,23,17,15,337.0,41.5,1.65,15.5,88.5,153.53,109.68
2016,2,23,17,30,237.0,28.0,1.7,15.0,46.0,93.27,51.01
2016,2,23,17,45,118.5,14.0,1.75,15.0,23.0,31.87,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,10.91,0.0
2016,2,24,7,15,175.0,25.5,1.3,12.0,47.5,73.66,38.04
2016,2,24,7,30,350.0,39.0,1.4,12.0,83.0,152.19,109.36
2016,2,24,7,45,443.0,48.5,1.55,12.5,129.5,217.58,167.25
2016,2,24,8,0,536.0,58.0,1.7,13.0,176.0,293.77,233.83
2016,2,24,8,15,592.0,64.5,1.65,13.0,224.5,359.88,291.82
2016,2,24,8,30,648.0,71.0,1.6,13.0,273.0,431.22,352.22
2016,2,24,8,45,690.0,75.0,1.6,13.0,321.0,496.45,406.02
2016,2,24,9,0,732.0,79.0,1.6,13.0,369.0,562.02,458.35
2016,2,24,9,15,758.5,82.5,1.5,13.5,412.5,621.15,502.4
2016,2,24,9,30,785.0,86.0,1.4,14.0,456.0,680.5,544.13
2016,2,24,9,45,805.0,88.5,1.3,14.5,495.0,733.59,578.71
2016,2,24,10,0,825.0,91.0,1.2,15.0,534.0,785.6,611.43
2016,2,24,10,15,838.5,93.5,1.15,15.5,566.5,830.75,639.06
2016,2,24,10,30,852.0,96.0,1.1,16.0,599.0,873.73,664.65
2016,2,24,10,45,861.0,97.5,1.05,16.5,624.5,909.03,684.59
2016,2,24,11,0,870.0,99.0,1.0,17.0,650.0,941.39,702.33
2016,2,24,11,15,876.0,100.0,0.95,17.0,668.5,957.56,710.67
2016,2,24,11,30,882.0,101.0,0.9,17.0,687.0,979.58,723.04
2016,2,24,11,45,884.0,102.0,0.9,17.5,696.5,994.18,730.22
2016,2,24,12,0,886.0,103.0,0.9,18.0,706.0,1005.09,735.24
2016,2,24,12,15,886.5,103.0,1.0,18.0,708.0,1009.59,739.82
2016,2,24,12,30,887.0,103.0,1.1,18.0,710.0,1010.29,742.17
2016,2,24,12,45,890.0,100.5,1.2,18.0,705.5,1006.72,741.92
2016,2,24,13,0,893.0,98.0,1.3,18.0,701.0,999.3,739.29
2016,2,24,13,15,888.0,97.5,1.4,18.0,686.5,982.67,730.73
2016,2,24,13,30,883.0,97.0,1.5,18.0,672.0,962.47,719.87
2016,2,24,13,45,875.0,95.5,1.65,18.0,650.0,934.87,704.68
2016,2,24,14,0,867.0,94.0,1.8,18.0,628.0,912.79,692.97
2016,2,24,14,15,855.5,92.5,1.85,17.5,599.5,875.49,670.7
2016,2,24,14,30,844.0,91.0,1.9,17.0,571.0,835.59,646.4
2016,2,24,14,45,827.0,89.0,1.95,17.0,535.0,788.3,615.25
2016,2,24,15,0,810.0,87.0,2.0,17.0,499.0,739.33,582.39
2016,2,24,15,15,788.0,84.0,2.0,17.0,458.0,684.21,544.03
2016,2,24,15,30,766.0,81.0,2.0,17.0,417.0,628.5,503.58
2016,2,24,15,45,641.0,91.5,2.05,17.0,352.5,525.64,424.35
2016,2,24,16,0,516.0,102.0,2.1,17.0,288.0,429.58,348.36
2016,2,24,16,15,475.0,93.5,2.05,16.5,245.5,364.67,296.02
2016,2,24,16,30,434.0,85.0,2.0,16.0,203.0,308.23,248.59
2016,2,24,16,45,458.5,66.5,1.95,15.5,169.0,274.44,217.48
2016,2,24,17,0,483.0,48.0,1.9,15.0,135.0,233.99,178.81
2016,2,24,17,15,377.5,37.0,1.9,14.5,92.0,160.56,115.05
2016,2,24,17,30,272.0,26.0,1.9,14.0,49.0,99.77,56.93
2016,2,24,17,45,136.0,13.0,1.95,14.0,24.5,33.74,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,13.0,7.0,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,14.0,21.03,0.0
2016,2,25,7,15,187.0,28.0,0.25,13.0,49.0,79.86,44.58
2016,2,25,7,30,309.0,44.0,0.3,13.0,84.0,144.67,104.07
2016,2,25,7,45,391.0,55.5,0.35,13.5,129.0,207.1,158.18
2016,2,25,8,0,473.0,67.0,0.4,14.0,174.0,278.12,218.78
2016,2,25,8,15,529.5,75.0,0.45,14.0,221.5,342.82,273.92
2016,2,25,8,30,586.0,83.0,0.5,14.0,269.0,412.9,331.73
2016,2,25,8,45,495.5,110.5,0.55,14.5,285.0,419.96,338.1
2016,2,25,9,0,405.0,138.0,0.6,15.0,301.0,420.93,338.63
2016,2,25,9,15,564.0,120.5,0.65,15.0,374.0,536.01,428.38
2016,2,25,9,30,723.0,103.0,0.7,15.0,447.0,659.3,520.0
2016,2,25,9,45,748.5,104.5,0.75,15.5,486.0,713.11,555.53
2016,2,25,10,0,774.0,106.0,0.8,16.0,525.0,762.7,587.89
2016,2,25,10,15,694.5,136.5,0.8,16.0,529.5,764.52,587.25
2016,2,25,10,30,615.0,167.0,0.8,16.0,534.0,752.94,578.13
2016,2,25,10,45,547.0,201.5,0.8,16.5,538.0,742.51,567.7
2016,2,25,11,0,479.0,236.0,0.8,17.0,542.0,732.8,557.51
2016,2,25,11,15,368.5,273.0,0.75,17.0,512.5,663.79,506.04
2016,2,25,11,30,258.0,310.0,0.7,17.0,483.0,606.53,462.36
2016,2,25,11,45,258.5,315.0,0.65,17.5,490.5,616.51,468.3
2016,2,25,12,0,259.0,320.0,0.6,18.0,498.0,625.3,472.62
2016,2,25,12,15,554.5,218.5,0.45,18.0,600.0,822.53,612.43
2016,2,25,12,30,850.0,117.0,0.3,18.0,702.0,1001.66,721.97
2016,2,25,12,45,859.0,111.5,0.2,18.5,699.0,1000.49,714.7
2016,2,25,13,0,868.0,106.0,0.1,19.0,696.0,995.38,708.69
2016,2,25,13,15,863.5,105.5,0.2,19.0,682.5,979.24,701.08
2016,2,25,13,30,859.0,105.0,0.3,19.0,669.0,959.53,691.8
2016,2,25,13,45,848.0,105.0,0.4,19.0,647.0,930.92,677.02
2016,2,25,14,0,837.0,105.0,0.5,19.0,625.0,899.3,660.26
2016,2,25,14,15,826.0,103.5,0.7,19.0,596.5,863.14,642.13
2016,2,25,14,30,815.0,102.0,0.9,19.0,568.0,824.43,621.42
2016,2,25,14,45,794.5,100.5,1.1,19.0,532.0,775.72,592.81
2016,2,25,15,0,774.0,99.0,1.3,19.0,496.0,725.66,562.05
2016,2,25,15,15,692.5,105.5,1.55,18.5,439.5,642.95,507.12
2016,2,25,15,30,611.0,112.0,1.8,18.0,383.0,561.27,448.58
2016,2,25,15,45,641.0,97.0,2.05,17.5,354.5,531.78,428.47
2016,2,25,16,0,671.0,82.0,2.3,17.0,326.0,497.44,402.61
2016,2,25,16,15,627.0,76.0,2.25,16.5,278.5,429.65,347.69
2016,2,25,16,30,583.0,70.0,2.2,16.0,231.0,365.27,293.76
2016,2,25,16,45,527.0,60.5,2.15,16.0,184.5,296.09,233.9
2016,2,25,17,0,471.0,51.0,2.1,16.0,138.0,232.72,177.57
2016,2,25,17,15,367.5,39.5,2.0,15.5,94.5,159.99,114.76
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,100.14,59.07
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,33.95,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,14.0,11.0,10.01,0.0
2016,2,26,7,15,39.0,30.0,1.4,14.0,35.0,41.8,23.73
2016,2,26,7,30,78.0,49.0,1.5,14.0,59.0,75.13,54.39
2016,2,26,7,45,102.5,70.0,1.65,14.0,89.5,110.49,85.5
2016,2,26,8,0,127.0,91.0,1.8,14.0,120.0,148.71,119.01
2016,2,26,8,15,142.5,112.0,1.85,14.0,152.0,185.59,151.11
2016,2,26,8,30,158.0,133.0,1.9,14.0,184.0,224.15,184.0
2016,2,26,8,45,172.5,151.5,1.95,14.5,214.5,260.82,214.31
2016,2,26,9,0,187.0,170.0,2.0,15.0,245.0,298.82,245.0
2016,2,26,9,15,263.5,179.5,2.0,15.0,299.0,381.07,311.61
2016,2,26,9,30,340.0,189.0,2.0,15.0,353.0,459.59,373.75
2016,2,26,9,45,310.5,212.0,2.05,15.0,370.5,478.29,386.71
2016,2,26,10,0,281.0,235.0,2.1,15.0,388.0,493.66,397.17
2016,2,26,10,15,298.0,247.0,2.05,15.0,418.5,532.48,426.13
2016,2,26,10,30,315.0,259.0,2.0,15.0,449.0,571.46,454.62
2016,2,26,10,45,447.5,229.0,2.0,15.5,511.0,683.47,538.65
2016,2,26,11,0,580.0,199.0,2.0,16.0,573.0,785.71,612.61
2016,2,26,11,15,516.0,231.5,2.0,16.0,571.0,774.7,601.3
2016,2,26,11,30,452.0,264.0,2.0,16.0,569.0,758.28,587.3
2016,2,26,11,45,401.0,283.5,2.05,16.0,557.0,719.57,558.84
2016,2,26,12,0,350.0,303.0,2.1,16.0,545.0,695.37,540.33
2016,2,26,12,15,416.0,282.0,2.15,16.0,570.5,755.6,585.46
2016,2,26,12,30,482.0,261.0,2.2,16.0,596.0,798.42,617.45
2016,2,26,12,45,367.5,291.0,2.3,16.0,545.0,698.97,544.21
2016,2,26,13,0,253.0,321.0,2.4,16.0,494.0,617.93,483.16
2016,2,26,13,15,301.0,303.5,2.45,16.0,505.5,640.64,502.52
2016,2,26,13,30,349.0,286.0,2.5,16.0,517.0,660.63,519.11
2016,2,26,13,45,310.0,284.0,2.65,16.0,484.5,614.2,484.93
2016,2,26,14,0,271.0,282.0,2.8,16.0,452.0,568.26,451.01
2016,2,26,14,15,248.5,271.5,2.85,16.0,421.5,528.06,421.18
2016,2,26,14,30,226.0,261.0,2.9,16.0,391.0,473.3,380.0
2016,2,26,14,45,170.0,245.5,2.95,16.0,340.0,402.4,324.59
2016,2,26,15,0,114.0,230.0,3.0,16.0,289.0,335.32,271.2
2016,2,26,15,15,73.0,202.5,3.05,15.5,239.5,257.79,209.41
2016,2,26,15,30,32.0,175.0,3.1,15.0,190.0,197.0,159.82
2016,2,26,15,45,16.0,117.0,3.15,15.0,124.5,116.97,93.62
2016,2,26,16,0,0.0,59.0,3.2,15.0,59.0,52.11,38.85
2016,2,26,16,15,0.0,50.5,3.1,14.5,50.5,44.56,32.59
2016,2,26,16,30,0.0,42.0,3.0,14.0,42.0,37.03,26.2
2016,2,26,16,45,0.0,33.5,2.9,14.0,33.5,29.51,19.66
2016,2,26,17,0,0.0,25.0,2.8,14.0,25.0,22.0,13.06
2016,2,26,17,15,0.0,17.0,2.55,13.5,17.0,14.94,6.84
2016,2,26,17,30,0.0,9.0,2.3,13.0,9.0,7.9,0.35
2016,2,26,17,45,0.0,4.5,2.05,13.0,4.5,4.09,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,20.01,0.0
2016,2,27,7,15,217.5,30.5,2.1,13.0,61.0,89.93,55.02
2016,2,27,7,30,435.0,39.0,2.2,13.0,100.0,177.16,128.38
2016,2,27,7,45,522.5,46.0,2.3,13.5,148.5,243.51,187.58
2016,2,27,8,0,610.0,53.0,2.4,14.0,197.0,319.82,254.67
2016,2,27,8,15,660.5,58.0,2.35,14.0,246.0,384.54,311.9
2016,2,27,8,30,711.0,63.0,2.3,14.0,295.0,455.33,372.13
2016,2,27,8,45,746.0,67.0,2.3,14.0,343.0,520.01,425.68
2016,2,27,9,0,781.0,71.0,2.3,14.0,391.0,586.49,478.82
2016,2,27,9,15,637.0,115.0,2.25,14.0,394.5,580.86,472.72
2016,2,27,9,30,493.0,159.0,2.2,14.0,398.0,550.24,446.98
2016,2,27,9,45,675.5,121.0,2.15,14.5,477.0,677.83,545.27
2016,2,27,10,0,858.0,83.0,2.1,15.0,556.0,805.86,634.79
2016,2,27,10,15,871.0,85.0,2.05,15.0,588.5,843.73,658.63
2016,2,27,10,30,884.0,87.0,2.0,15.0,621.0,886.19,686.24
2016,2,27,10,45,889.5,89.5,1.95,15.5,646.5,919.89,706.08
2016,2,27,11,0,895.0,92.0,1.9,16.0,672.0,950.41,723.58
2016,2,27,11,15,901.0,92.5,1.9,16.0,690.0,975.69,739.42
2016,2,27,11,30,907.0,93.0,1.9,16.0,708.0,997.49,753.03
2016,2,27,11,45,908.5,94.5,1.95,16.0,718.0,1012.43,762.86
2016,2,27,12,0,910.0,96.0,2.0,16.0,728.0,1023.56,770.38
2016,2,27,12,15,911.0,96.0,2.05,16.0,730.5,1028.54,774.04
2016,2,27,12,30,912.0,96.0,2.1,16.0,733.0,1029.62,775.34
2016,2,27,12,45,901.5,99.5,2.2,16.0,725.0,1019.49,770.0
2016,2,27,13,0,891.0,103.0,2.3,16.0,717.0,1005.6,762.33
2016,2,27,13,15,887.5,102.5,2.35,16.0,703.5,990.27,753.22
2016,2,27,13,30,884.0,102.0,2.4,16.0,690.0,971.32,741.72
2016,2,27,13,45,882.5,98.5,2.45,16.0,669.5,947.23,726.78
2016,2,27,14,0,881.0,95.0,2.5,16.0,649.0,919.64,709.43
2016,2,27,14,15,870.5,93.0,2.5,16.0,620.0,890.68,690.65
2016,2,27,14,30,860.0,91.0,2.5,16.0,591.0,850.32,663.76
2016,2,27,14,45,772.0,104.5,2.5,16.0,532.5,762.61,602.57
2016,2,27,15,0,684.0,118.0,2.5,16.0,474.0,682.15,545.55
2016,2,27,15,15,598.5,128.5,2.5,15.5,422.5,600.35,484.93
2016,2,27,15,30,513.0,139.0,2.5,15.0,371.0,518.23,422.13
2016,2,27,15,45,628.0,105.0,2.5,15.0,359.0,532.22,434.28
2016,2,27,16,0,743.0,71.0,2.5,15.0,347.0,524.4,427.63
2016,2,27,16,15,701.5,66.5,2.45,14.5,298.0,455.82,371.47
2016,2,27,16,30,660.0,62.0,2.4,14.0,249.0,391.94,317.36
2016,2,27,16,45,603.0,54.5,2.35,14.0,200.5,320.09,254.61
2016,2,27,17,0,546.0,47.0,2.3,14.0,152.0,254.04,195.23
2016,2,27,17,15,441.5,38.0,2.4,13.5,106.0,179.06,129.65
2016,2,27,17,30,337.0,29.0,2.5,13.0,60.0,116.85,72.47
2016,2,27,17,45,168.5,14.5,2.6,13.0,30.0,46.29,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.75,11.5,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,2.8,12.0,16.0,14.25,0.0
2016,2,28,7,15,59.5,35.0,2.85,12.0,43.5,51.62,32.51
2016,2,28,7,30,119.0,54.0,2.9,12.0,71.0,96.51,71.85
2016,2,28,7,45,147.5,74.5,3.0,12.5,104.0,136.05,106.95
2016,2,28,8,0,176.0,95.0,3.1,13.0,137.0,179.01,144.75
2016,2,28,8,15,193.5,115.5,3.05,13.0,171.5,220.12,180.8
2016,2,28,8,30,211.0,136.0,3.0,13.0,206.0,263.07,217.61
2016,2,28,8,45,228.5,152.5,2.95,13.5,238.5,303.16,250.86
2016,2,28,9,0,246.0,169.0,2.9,14.0,271.0,344.75,284.5
2016,2,28,9,15,123.0,162.5,2.8,14.0,213.5,254.88,209.61
2016,2,28,9,30,0.0,156.0,2.7,14.0,156.0,144.15,115.47
2016,2,28,9,45,16.0,188.5,2.65,14.5,197.5,188.7,152.24
2016,2,28,10,0,32.0,221.0,2.6,15.0,239.0,248.22,200.11
2016,2,28,10,15,238.5,226.5,2.55,15.0,371.5,458.63,371.43
2016,2,28,10,30,445.0,232.0,2.5,15.0,504.0,670.39,533.71
2016,2,28,10,45,355.0,265.5,2.5,15.0,488.0,624.73,495.51
2016,2,28,11,0,265.0,299.0,2.5,15.0,472.0,588.7,465.71
2016,2,28,11,15,343.0,288.5,2.55,15.0,519.0,657.2,518.69
2016,2,28,11,30,421.0,278.0,2.6,15.0,566.0,743.74,582.77
2016,2,28,11,45,369.5,297.0,2.65,15.5,552.5,704.1,551.09
2016,2,28,12,0,318.0,316.0,2.7,16.0,539.0,678.31,530.01
2016,2,28,12,15,274.0,325.5,2.75,16.0,518.0,646.92,506.06
2016,2,28,12,30,230.0,335.0,2.8,16.0,497.0,595.39,467.42
2016,2,28,12,45,209.0,334.0,2.9,16.0,480.5,572.4,450.47
2016,2,28,13,0,188.0,333.0,3.0,16.0,464.0,548.79,432.77
2016,2,28,13,15,311.0,301.5,3.05,16.0,512.5,647.43,510.48
2016,2,28,13,30,434.0,270.0,3.1,16.0,561.0,739.29,580.85
2016,2,28,13,45,365.5,276.0,3.15,16.0,515.5,656.15,518.62
2016,2,28,14,0,297.0,282.0,3.2,16.0,470.0,591.06,469.51
2016,2,28,14,15,203.5,274.5,3.2,16.0,401.0,475.29,380.43
2016,2,28,14,30,110.0,267.0,3.2,16.0,332.0,366.5,294.44
2016,2,28,14,45,174.5,248.0,3.25,16.0,343.5,407.88,329.67
2016,2,28,15,0,239.0,229.0,3.3,16.0,355.0,429.24,348.46
2016,2,28,15,15,145.0,207.5,3.3,15.5,282.0,326.71,266.24
2016,2,28,15,30,51.0,186.0,3.3,15.0,209.0,221.4,180.04
2016,2,28,15,45,25.5,101.5,3.3,15.0,113.0,112.53,90.09
2016,2,28,16,0,0.0,17.0,3.3,15.0,17.0,14.96,7.16
2016,2,28,16,15,0.0,14.5,3.3,14.5,14.5,12.75,5.32
2016,2,28,16,30,0.0,12.0,3.3,14.0,12.0,10.54,3.44
2016,2,28,16,45,0.0,9.5,3.3,14.0,9.5,8.34,1.51
2016,2,28,17,0,0.0,7.0,3.3,14.0,7.0,6.14,0.0
2016,2,28,17,15,0.0,5.0,3.3,14.0,5.0,4.38,0.0
2016,2,28,17,30,0.0,3.0,3.3,14.0,3.0,2.63,0.0
2016,2,28,17,45,0.0,1.5,3.3,14.0,1.5,1.31,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,11.5,13.5,17.31,0.0
2016,2,29,7,0,183.0,18.0,2.4,12.0,27.0,53.07,0.0
2016,2,29,7,15,314.5,29.5,2.45,12.0,67.5,112.13,72.86
2016,2,29,7,30,446.0,41.0,2.5,12.0,108.0,183.56,135.11
2016,2,29,7,45,532.5,48.0,2.6,12.5,157.0,250.66,195.08
2016,2,29,8,0,619.0,55.0,2.7,13.0,206.0,327.61,262.87
2016,2,29,8,15,667.5,60.0,2.7,13.0,256.0,392.39,320.29
2016,2,29,8,30,716.0,65.0,2.7,13.0,306.0,462.79,380.47
2016,2,29,8,45,749.0,69.0,2.7,13.5,354.0,526.78,432.88
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,592.33,484.58
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.0,651.4,529.31
2016,2,29,9,30,829.0,79.0,2.6,15.0,490.0,710.29,570.82
2016,2,29,9,45,840.5,83.5,2.55,15.5,528.0,761.15,604.97
2016,2,29,10,0,852.0,88.0,2.5,16.0,566.0,810.13,637.06
2016,2,29,10,15,864.5,90.0,2.4,16.0,598.5,854.86,666.32
2016,2,29,10,30,877.0,92.0,2.3,16.0,631.0,889.13,687.8
2016,2,29,10,45,887.5,92.5,2.25,16.5,657.0,924.8,709.23
2016,2,29,11,0,898.0,93.0,2.2,17.0,683.0,957.53,728.34
2016,2,29,11,15,904.0,93.5,2.1,17.0,701.5,982.81,743.07
2016,2,29,11,30,910.0,94.0,2.0,17.0,720.0,1004.59,755.42
2016,2,29,11,45,917.0,93.0,1.95,17.5,731.5,1021.94,764.05
2016,2,29,12,0,924.0,92.0,1.9,18.0,743.0,1035.54,770.28
2016,2,29,12,15,925.0,92.0,1.9,18.0,745.0,1040.44,773.15
2016,2,29,12,30,926.0,92.0,1.9,18.0,747.0,1041.37,773.7
2016,2,29,12,45,927.5,90.5,1.9,18.0,742.0,1037.04,771.03
2016,2,29,13,0,929.0,89.0,1.9,18.0,737.0,1028.7,765.97
2016,2,29,13,15,924.5,88.0,1.85,18.0,722.5,1011.14,754.37
2016,2,29,13,30,920.0,87.0,1.8,18.0,708.0,989.84,740.53
2016,2,29,13,45,797.5,125.5,1.8,18.5,651.5,909.72,686.79
2016,2,29,14,0,675.0,164.0,1.8,19.0,595.0,826.32,630.46
2016,2,29,14,15,776.0,125.0,1.75,19.0,599.0,845.09,644.76
2016,2,29,14,30,877.0,86.0,1.7,19.0,603.0,852.17,650.06
2016,2,29,14,45,854.0,86.5,1.65,19.0,565.0,808.79,620.83
2016,2,29,15,0,831.0,87.0,1.6,19.0,527.0,756.66,585.7
2016,2,29,15,15,810.5,84.5,1.5,19.0,485.5,701.88,547.8
2016,2,29,15,30,790.0,82.0,1.4,19.0,444.0,646.32,508.02
2016,2,29,15,45,756.5,79.0,1.3,19.0,397.5,581.54,459.22
2016,2,29,16,0,723.0,76.0,1.2,19.0,351.0,517.97,410.0
2016,2,29,16,15,682.0,71.5,1.1,18.5,302.5,452.31,358.32
2016,2,29,16,30,641.0,67.0,1.0,18.0,254.0,387.8,305.69
2016,2,29,16,45,573.5,60.5,0.95,18.0,204.0,313.65,243.66
2016,2,29,17,0,506.0,54.0,0.9,18.0,154.0,246.52,185.88
2016,2,29,17,15,407.0,43.5,0.85,18.0,108.5,173.81,124.04
2016,2,29,17,30,308.0,33.0,0.8,18.0,63.0,113.24,71.68
2016,2,29,17,45,154.0,16.5,0.8,18.0,31.5,46.34,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,105.0,10.0,2.15,13.5,15.5,19.63,0.0
2016,3,1,7,0,210.0,20.0,2.3,14.0,31.0,60.08,8.71
2016,3,1,7,15,341.0,31.5,2.35,14.0,73.0,120.36,78.73
2016,3,1,7,30,472.0,43.0,2.4,14.0,115.0,193.57,141.86
2016,3,1,7,45,551.0,50.0,2.5,14.5,165.0,259.86,200.97
2016,3,1,8,0,630.0,57.0,2.6,15.0,215.0,335.03,266.84
2016,3,1,8,15,491.0,88.0,2.5,15.0,227.0,337.73,274.24
2016,3,1,8,30,352.0,119.0,2.4,15.0,239.0,327.41,268.12
2016,3,1,8,45,329.5,142.5,2.35,15.5,267.5,350.27,287.03
2016,3,1,9,0,307.0,166.0,2.3,16.0,296.0,379.66,309.81
2016,3,1,9,15,572.5,123.0,2.35,16.0,397.5,548.24,445.07
2016,3,1,9,30,838.0,80.0,2.4,16.0,499.0,719.07,574.72
2016,3,1,9,45,861.0,80.0,2.45,16.0,539.5,767.66,607.65
2016,3,1,10,0,884.0,80.0,2.5,16.0,580.0,820.89,644.47
2016,3,1,10,15,896.0,81.5,2.5,16.0,613.0,865.16,674.06
2016,3,1,10,30,908.0,83.0,2.5,16.0,646.0,906.97,701.67
2016,3,1,10,45,918.0,83.5,2.55,16.5,672.5,943.04,724.21
2016,3,1,11,0,928.0,84.0,2.6,17.0,699.0,976.04,744.54
2016,3,1,11,15,934.0,84.5,2.55,17.0,717.5,1001.91,760.4
2016,3,1,11,30,940.0,85.0,2.5,17.0,736.0,1024.15,773.88
2016,3,1,11,45,945.5,84.5,2.5,17.0,747.0,1040.94,784.34
2016,3,1,12,0,951.0,84.0,2.5,17.0,758.0,1053.82,792.37
2016,3,1,12,15,952.0,84.0,2.5,17.0,760.5,1058.79,795.35
2016,3,1,12,30,953.0,84.0,2.5,17.0,763.0,1059.66,795.88
2016,3,1,12,45,952.5,83.5,2.5,17.0,757.0,1054.33,792.52
2016,3,1,13,0,952.0,83.0,2.5,17.0,751.0,1044.93,786.68
2016,3,1,13,15,947.5,82.0,2.5,17.0,736.5,1027.01,775.34
2016,3,1,13,30,943.0,81.0,2.5,17.0,722.0,1005.24,761.62
2016,3,1,13,45,936.5,80.0,2.55,17.0,699.5,977.88,744.7
2016,3,1,14,0,930.0,79.0,2.6,17.0,677.0,947.05,725.4
2016,3,1,14,15,919.5,78.0,2.6,16.5,646.5,909.4,702.16
2016,3,1,14,30,909.0,77.0,2.6,16.0,616.0,868.89,676.7
2016,3,1,14,45,895.5,75.0,2.6,16.0,579.5,822.16,645.24
2016,3,1,15,0,882.0,73.0,2.6,16.0,543.0,773.32,611.89
2016,3,1,15,15,862.0,70.5,2.55,16.0,500.5,717.34,572.49
2016,3,1,15,30,842.0,68.0,2.5,16.0,458.0,660.43,531.77
2016,3,1,15,45,814.0,65.5,2.5,16.0,411.0,602.17,486.94
2016,3,1,16,0,786.0,63.0,2.5,16.0,364.0,539.62,437.34
2016,3,1,16,15,746.5,59.0,2.3,15.5,314.5,470.27,380.91
2016,3,1,16,30,707.0,55.0,2.1,15.0,265.0,403.59,324.69
2016,3,1,16,45,644.5,50.5,1.95,15.0,214.0,330.04,260.92
2016,3,1,17,0,582.0,46.0,1.8,15.0,163.0,263.89,201.84
2016,3,1,17,15,485.5,37.5,1.7,14.5,116.0,189.48,136.9
2016,3,1,17,30,389.0,29.0,1.6,14.0,69.0,126.84,81.41
2016,3,1,17,45,194.5,14.5,1.55,14.0,34.5,50.66,3.73
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,13.5,9.5,8.64,0.0
2016,3,2,7,0,0.0,19.0,2.2,14.0,19.0,16.83,1.79
2016,3,2,7,15,27.5,38.0,2.3,14.0,42.5,43.04,28.38
2016,3,2,7,30,55.0,57.0,2.4,14.0,66.0,75.56,56.35
2016,3,2,7,45,68.0,78.5,2.5,14.5,93.5,105.98,82.92
2016,3,2,8,0,81.0,100.0,2.6,15.0,121.0,137.99,110.6
2016,3,2,8,15,91.5,120.5,2.5,15.0,149.0,169.27,137.44
2016,3,2,8,30,102.0,141.0,2.4,15.0,177.0,201.77,164.8
2016,3,2,8,45,230.0,150.5,2.3,15.0,245.5,301.17,247.46
2016,3,2,9,0,358.0,160.0,2.2,15.0,314.0,405.37,332.06
2016,3,2,9,15,256.5,192.0,2.2,15.0,308.5,389.63,317.41
2016,3,2,9,30,155.0,224.0,2.2,15.0,303.0,351.29,284.8
2016,3,2,9,45,206.0,238.0,2.25,15.5,351.0,412.9,333.51
2016,3,2,10,0,257.0,252.0,2.3,16.0,399.0,492.41,394.19
2016,3,2,10,15,204.0,272.5,2.35,16.0,393.0,465.55,371.53
2016,3,2,10,30,151.0,293.0,2.4,16.0,387.0,448.63,356.67
2016,3,2,10,45,177.5,304.5,2.5,16.5,420.0,490.29,388.19
2016,3,2,11,0,204.0,316.0,2.6,17.0,453.0,532.76,419.62
2016,3,2,11,15,212.0,324.5,2.7,17.0,469.5,554.51,435.65
2016,3,2,11,30,220.0,333.0,2.8,17.0,486.0,575.72,451.38
2016,3,2,11,45,170.5,338.0,2.95,17.0,458.0,535.4,419.9
2016,3,2,12,0,121.0,343.0,3.1,17.0,430.0,493.29,387.03
2016,3,2,12,15,209.5,337.0,3.2,17.0,487.5,575.49,451.96
2016,3,2,12,30,298.0,331.0,3.3,17.0,545.0,675.83,528.05
2016,3,2,12,45,239.5,336.5,3.4,17.0,507.5,603.77,473.45
2016,3,2,13,0,181.0,342.0,3.5,17.0,470.0,550.16,432.44
2016,3,2,13,15,174.5,339.5,3.5,16.5,461.0,538.51,424.82
2016,3,2,13,30,168.0,337.0,3.5,16.0,452.0,526.34,416.57
2016,3,2,13,45,110.0,308.0,3.5,16.0,382.5,418.36,333.1
2016,3,2,14,0,52.0,279.0,3.5,16.0,313.0,330.41,263.49
2016,3,2,14,15,49.5,268.0,3.45,16.0,299.0,314.93,251.86
2016,3,2,14,30,47.0,257.0,3.4,16.0,285.0,299.56,240.07
2016,3,2,14,45,24.0,212.5,3.4,16.0,226.5,218.54,175.1
2016,3,2,15,0,1.0,168.0,3.4,16.0,168.0,155.53,123.66
2016,3,2,15,15,41.0,183.5,3.35,15.5,202.5,210.86,170.79
2016,3,2,15,30,81.0,199.0,3.3,15.0,237.0,254.47,207.71
2016,3,2,15,45,86.5,180.0,3.3,15.0,217.0,234.27,191.52
2016,3,2,16,0,92.0,161.0,3.3,15.0,197.0,213.48,174.68
2016,3,2,16,15,81.0,141.0,3.15,15.0,169.5,182.32,148.65
2016,3,2,16,30,70.0,121.0,3.0,15.0,142.0,152.39,123.32
2016,3,2,16,45,61.5,99.5,2.95,15.0,115.5,123.11,98.18
2016,3,2,17,0,53.0,78.0,2.9,15.0,89.0,94.89,73.59
2016,3,2,17,15,34.0,57.0,2.8,14.5,63.5,65.28,48.09
2016,3,2,17,30,15.0,36.0,2.7,14.0,38.0,37.97,24.52
2016,3,2,17,45,7.5,18.0,2.6,14.0,19.0,17.71,0.51
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
