Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,14.0,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,2.2,14.0,20.0,17.72,4.09
2016,3,3,7,15,31.0,39.5,2.3,14.0,45.0,45.21,30.25
2016,3,3,7,30,62.0,59.0,2.4,14.0,70.0,79.52,59.59
2016,3,3,7,45,81.0,80.5,2.5,14.5,99.0,112.47,88.23
2016,3,3,8,0,100.0,102.0,2.6,15.0,128.0,147.75,118.65
2016,3,3,8,15,111.5,123.0,2.5,15.0,157.5,181.18,147.33
2016,3,3,8,30,123.0,144.0,2.4,15.0,187.0,215.9,176.54
2016,3,3,8,45,81.0,158.0,2.3,15.0,188.5,203.76,166.2
2016,3,3,9,0,39.0,172.0,2.2,15.0,190.0,195.13,158.2
2016,3,3,9,15,19.5,167.0,2.1,15.0,176.0,168.4,135.57
2016,3,3,9,30,0.0,162.0,2.0,15.0,162.0,149.19,118.96
2016,3,3,9,45,7.5,185.0,1.95,15.0,189.5,177.4,141.95
2016,3,3,10,0,15.0,208.0,1.9,15.0,217.0,206.42,165.24
2016,3,3,10,15,62.0,250.0,1.9,15.0,289.0,304.21,244.19
2016,3,3,10,30,109.0,292.0,1.9,15.0,361.0,394.4,314.83
2016,3,3,10,45,131.0,306.5,1.95,15.5,392.5,449.62,356.05
2016,3,3,11,0,153.0,321.0,2.0,16.0,424.0,490.17,385.88
2016,3,3,11,15,86.5,291.5,2.2,16.0,350.0,378.79,299.66
2016,3,3,11,30,20.0,262.0,2.4,16.0,276.0,266.12,210.25
2016,3,3,11,45,20.5,264.5,2.6,16.0,279.5,269.23,213.11
2016,3,3,12,0,21.0,267.0,2.8,16.0,283.0,272.34,215.61
2016,3,3,12,15,54.5,303.0,2.7,15.5,343.0,362.63,287.62
2016,3,3,12,30,88.0,339.0,2.6,15.0,403.0,437.02,345.83
2016,3,3,12,45,71.5,327.0,2.55,15.0,378.5,406.52,321.58
2016,3,3,13,0,55.0,315.0,2.5,15.0,354.0,376.09,297.79
2016,3,3,13,15,55.5,308.0,2.4,15.0,347.0,368.15,291.89
2016,3,3,13,30,56.0,301.0,2.3,15.0,340.0,360.06,285.8
2016,3,3,13,45,28.0,229.0,2.25,15.0,248.5,253.39,201.77
2016,3,3,14,0,0.0,157.0,2.2,15.0,157.0,142.71,112.34
2016,3,3,14,15,20.0,202.5,2.1,15.0,215.0,205.25,164.16
2016,3,3,14,30,40.0,248.0,2.0,15.0,273.0,283.06,226.85
2016,3,3,14,45,24.5,217.0,1.95,15.0,232.0,223.3,178.86
2016,3,3,15,0,9.0,186.0,1.9,15.0,191.0,179.56,143.57
2016,3,3,15,15,17.0,183.0,1.9,15.0,191.5,182.75,146.88
2016,3,3,15,30,25.0,180.0,1.9,15.0,192.0,185.37,149.56
2016,3,3,15,45,24.5,164.0,1.9,15.0,174.5,168.6,136.11
2016,3,3,16,0,24.0,148.0,1.9,15.0,157.0,151.92,122.61
2016,3,3,16,15,18.5,129.0,1.75,15.0,135.5,129.64,104.16
2016,3,3,16,30,13.0,110.0,1.6,15.0,114.0,108.05,86.08
2016,3,3,16,45,6.5,90.5,1.5,15.0,92.5,86.24,67.61
2016,3,3,17,0,0.0,71.0,1.4,15.0,71.0,65.26,49.68
2016,3,3,17,15,0.0,51.0,1.3,15.0,51.0,46.46,33.34
2016,3,3,17,30,0.0,31.0,1.2,15.0,31.0,27.65,16.8
2016,3,3,17,45,0.0,15.5,1.2,15.0,15.5,13.65,0.51
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,16.74,4.83
2016,3,4,7,15,6.5,39.0,2.05,14.0,40.0,37.01,24.59
2016,3,4,7,30,13.0,59.0,2.2,14.0,61.0,58.13,43.09
2016,3,4,7,45,23.5,79.5,2.35,14.5,85.0,85.59,66.68
2016,3,4,8,0,34.0,100.0,2.5,15.0,109.0,111.77,89.06
2016,3,4,8,15,41.5,120.5,2.65,15.0,133.5,137.87,111.29
2016,3,4,8,30,49.0,141.0,2.8,15.0,158.0,164.92,134.01
2016,3,4,8,45,24.5,140.5,2.95,15.5,149.0,151.24,122.03
2016,3,4,9,0,0.0,140.0,3.1,16.0,140.0,128.53,102.3
2016,3,4,9,15,0.0,147.5,3.3,16.0,147.5,135.25,107.61
2016,3,4,9,30,0.0,155.0,3.5,16.0,155.0,142.07,112.93
2016,3,4,9,45,0.5,165.0,3.7,16.0,165.5,151.82,120.66
2016,3,4,10,0,1.0,175.0,3.9,16.0,176.0,161.69,128.45
2016,3,4,10,15,0.5,155.0,3.9,16.0,155.5,141.44,111.64
2016,3,4,10,30,0.0,135.0,3.9,16.0,135.0,121.71,95.31
2016,3,4,10,45,0.0,105.5,3.95,16.0,105.5,94.0,72.45
2016,3,4,11,0,0.0,76.0,4.0,16.0,76.0,67.37,50.42
2016,3,4,11,15,0.0,111.5,4.0,16.0,111.5,99.57,76.89
2016,3,4,11,30,0.0,147.0,4.0,16.0,147.0,132.92,104.01
2016,3,4,11,45,0.0,121.5,4.05,16.0,121.5,108.9,84.33
2016,3,4,12,0,0.0,96.0,4.1,16.0,96.0,85.3,64.99
2016,3,4,12,15,3.0,150.5,4.2,16.0,152.5,139.22,109.19
2016,3,4,12,30,6.0,205.0,4.3,16.0,209.0,194.93,154.26
2016,3,4,12,45,9.0,222.5,4.4,16.0,229.5,215.24,170.64
2016,3,4,13,0,12.0,240.0,4.5,16.0,250.0,235.71,187.21
2016,3,4,13,15,12.0,235.5,4.45,15.5,245.0,231.16,183.99
2016,3,4,13,30,12.0,231.0,4.4,15.0,240.0,226.62,180.84
2016,3,4,13,45,6.0,192.0,4.35,15.0,196.5,182.16,144.9
2016,3,4,14,0,0.0,153.0,4.3,15.0,153.0,138.8,109.55
2016,3,4,14,15,39.0,212.0,4.1,15.0,236.0,243.4,196.29
2016,3,4,14,30,78.0,271.0,3.9,15.0,319.0,340.54,274.92
2016,3,4,14,45,39.0,202.0,3.75,15.0,226.0,230.66,186.06
2016,3,4,15,0,0.0,133.0,3.6,15.0,133.0,120.29,95.03
2016,3,4,15,15,0.0,88.5,3.55,15.0,88.5,78.44,60.54
2016,3,4,15,30,0.0,44.0,3.5,15.0,44.0,38.84,27.36
2016,3,4,15,45,0.0,25.0,3.5,15.0,25.0,22.03,13.16
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,3.8,15.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,3.9,15.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,4.05,15.0,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.5,6.75,15.0,3.5,3.07,0.0
2016,3,5,8,0,0.0,5.0,7.0,15.0,5.0,4.39,0.0
2016,3,5,8,15,0.0,6.0,7.0,15.0,6.0,5.27,0.0
2016,3,5,8,30,0.0,7.0,7.0,15.0,7.0,6.15,0.0
2016,3,5,8,45,0.0,37.0,7.0,15.5,37.0,32.62,22.16
2016,3,5,9,0,0.0,67.0,7.0,16.0,67.0,59.23,44.52
2016,3,5,9,15,0.0,86.0,7.0,16.0,86.0,76.2,58.63
2016,3,5,9,30,0.0,105.0,7.0,16.0,105.0,93.8,73.16
2016,3,5,9,45,1.5,143.0,7.05,16.0,144.0,130.98,103.85
2016,3,5,10,0,3.0,181.0,7.1,16.0,183.0,169.1,135.0
2016,3,5,10,15,1.5,155.0,7.3,16.0,156.0,142.21,112.6
2016,3,5,10,30,0.0,129.0,7.5,16.0,129.0,115.99,90.78
2016,3,5,10,45,0.0,109.0,7.75,16.5,109.0,97.24,75.05
2016,3,5,11,0,0.0,89.0,8.0,17.0,89.0,78.95,59.77
2016,3,5,11,15,0.0,105.5,8.1,17.0,105.5,94.01,72.09
2016,3,5,11,30,0.0,122.0,8.2,17.0,122.0,109.35,84.58
2016,3,5,11,45,0.0,123.5,8.3,17.0,123.5,110.75,85.67
2016,3,5,12,0,0.0,125.0,8.4,17.0,125.0,112.16,86.79
2016,3,5,12,15,24.5,222.5,8.5,16.5,240.5,244.05,195.2
2016,3,5,12,30,49.0,320.0,8.6,16.0,356.0,375.21,301.17
2016,3,5,12,45,24.5,232.0,8.7,16.0,250.0,254.03,203.43
2016,3,5,13,0,0.0,144.0,8.8,16.0,144.0,130.02,101.77
2016,3,5,13,15,0.0,141.0,9.25,16.0,141.0,127.19,99.59
2016,3,5,13,30,0.0,138.0,9.7,16.0,138.0,124.37,97.38
2016,3,5,13,45,0.0,84.5,10.15,16.0,84.5,74.94,56.7
2016,3,5,14,0,0.0,31.0,10.6,16.0,31.0,27.41,17.25
2016,3,5,14,15,0.0,26.0,11.15,16.0,26.0,22.97,13.58
2016,3,5,14,30,0.0,21.0,11.7,16.0,21.0,18.54,9.9
2016,3,5,14,45,0.0,16.5,12.3,16.0,16.5,14.56,6.58
2016,3,5,15,0,0.0,12.0,12.9,16.0,12.0,10.58,3.26
2016,3,5,15,15,0.0,14.0,13.1,16.0,14.0,12.34,4.76
2016,3,5,15,30,0.0,16.0,13.3,16.0,16.0,14.1,6.28
2016,3,5,15,45,0.0,14.0,13.5,16.0,14.0,12.33,4.81
2016,3,5,16,0,0.0,12.0,13.7,16.0,12.0,10.56,3.33
2016,3,5,16,15,0.0,10.0,13.65,15.5,10.0,8.79,1.85
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.03,0.36
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,13.0,21.0,20.94,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,56.61,30.99
2016,3,6,7,15,226.0,49.5,4.95,13.0,84.5,111.79,78.93
2016,3,6,7,30,339.0,66.0,5.1,13.0,127.0,178.11,135.39
2016,3,6,7,45,412.0,78.0,5.25,13.5,175.0,239.41,189.77
2016,3,6,8,0,485.0,90.0,5.4,14.0,223.0,309.24,251.1
2016,3,6,8,15,538.5,98.0,5.45,14.0,272.5,377.05,310.5
2016,3,6,8,30,592.0,106.0,5.5,14.0,322.0,447.33,370.71
2016,3,6,8,45,627.5,112.5,5.6,14.0,369.5,509.95,423.49
2016,3,6,9,0,663.0,119.0,5.7,14.0,417.0,574.65,476.72
2016,3,6,9,15,690.0,123.5,5.65,14.0,460.5,633.03,523.39
2016,3,6,9,30,717.0,128.0,5.6,14.0,504.0,691.8,569.31
2016,3,6,9,45,739.5,130.0,5.6,14.0,543.5,744.32,609.02
2016,3,6,10,0,762.0,132.0,5.6,14.0,583.0,796.05,646.88
2016,3,6,10,15,776.5,135.0,5.5,14.0,615.5,840.94,678.66
2016,3,6,10,30,791.0,138.0,5.4,14.0,648.0,883.85,708.62
2016,3,6,10,45,806.5,137.0,5.35,14.0,674.5,915.36,730.19
2016,3,6,11,0,822.0,136.0,5.3,14.0,701.0,949.81,753.88
2016,3,6,11,15,828.5,137.5,5.35,14.0,719.0,975.52,771.84
2016,3,6,11,30,835.0,139.0,5.4,14.0,737.0,997.9,787.53
2016,3,6,11,45,682.0,199.0,5.45,14.0,692.0,930.4,738.36
2016,3,6,12,0,529.0,259.0,5.5,14.0,647.0,842.18,671.12
2016,3,6,12,15,315.0,305.0,5.65,14.0,536.5,662.18,531.39
2016,3,6,12,30,101.0,351.0,5.8,14.0,426.0,462.02,370.74
2016,3,6,12,45,94.5,346.0,5.95,14.0,415.5,449.4,361.47
2016,3,6,13,0,88.0,341.0,6.1,14.0,405.0,436.56,351.51
2016,3,6,13,15,87.0,334.5,6.25,14.0,397.0,427.24,344.57
2016,3,6,13,30,86.0,328.0,6.4,14.0,389.0,417.69,337.45
2016,3,6,13,45,97.5,319.5,6.55,14.0,386.5,417.39,338.19
2016,3,6,14,0,109.0,311.0,6.7,14.0,384.0,416.29,338.29
2016,3,6,14,15,182.0,294.5,6.8,14.0,409.5,474.77,387.72
2016,3,6,14,30,255.0,278.0,6.9,14.0,435.0,526.85,431.5
2016,3,6,14,45,147.5,252.0,7.05,14.0,341.5,386.22,317.2
2016,3,6,15,0,40.0,226.0,7.2,14.0,248.0,255.83,208.75
2016,3,6,15,15,26.0,199.0,7.3,14.0,213.0,204.85,166.95
2016,3,6,15,30,12.0,172.0,7.4,14.0,178.0,167.62,136.06
2016,3,6,15,45,6.0,135.0,7.5,14.0,138.0,127.13,102.36
2016,3,6,16,0,0.0,98.0,7.6,14.0,98.0,87.97,69.42
2016,3,6,16,15,0.0,84.5,7.65,13.5,84.5,75.53,59.12
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,63.15,48.71
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,50.36,37.7
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,37.93,26.88
2016,3,6,17,15,0.0,31.0,7.95,13.0,31.0,27.31,17.52
2016,3,6,17,30,0.0,19.0,8.0,13.0,19.0,16.71,8.15
2016,3,6,17,45,0.0,10.0,8.1,13.0,10.0,8.78,0.0
2016,3,6,18,0,0.0,1.0,8.2,13.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,8.25,13.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.0,4.8,11.0,10.0,9.1,0.0
2016,3,7,7,0,0.0,20.0,5.0,11.0,20.0,17.62,7.66
2016,3,7,7,15,0.0,38.0,5.2,11.0,38.0,33.98,22.93
2016,3,7,7,30,0.0,56.0,5.4,11.0,56.0,50.63,37.75
2016,3,7,7,45,0.0,76.0,5.65,11.0,76.0,69.31,54.2
2016,3,7,8,0,0.0,96.0,5.9,11.0,96.0,88.07,70.53
2016,3,7,8,15,5.0,114.5,5.95,11.0,116.5,107.8,87.47
2016,3,7,8,30,10.0,133.0,6.0,11.0,137.0,128.19,104.83
2016,3,7,8,45,77.0,165.0,6.05,11.0,200.0,207.68,173.0
2016,3,7,9,0,144.0,197.0,6.1,11.0,263.0,298.44,249.78
2016,3,7,9,15,194.0,214.0,6.1,11.0,311.5,358.58,300.12
2016,3,7,9,30,244.0,231.0,6.1,11.0,360.0,435.44,363.35
2016,3,7,9,45,287.5,241.5,6.1,11.0,405.0,492.46,409.77
2016,3,7,10,0,331.0,252.0,6.1,11.0,450.0,552.2,457.82
2016,3,7,10,15,260.0,279.0,6.2,11.0,439.5,534.2,440.83
2016,3,7,10,30,189.0,306.0,6.3,11.0,429.0,494.88,407.05
2016,3,7,10,45,330.5,284.5,6.4,11.5,509.0,622.92,511.39
2016,3,7,11,0,472.0,263.0,6.5,12.0,589.0,758.31,618.14
2016,3,7,11,15,446.5,281.5,6.65,12.0,596.5,764.66,621.5
2016,3,7,11,30,421.0,300.0,6.8,12.0,604.0,767.87,623.0
2016,3,7,11,45,212.0,240.5,6.95,12.0,393.5,482.55,396.43
2016,3,7,12,0,3.0,181.0,7.1,12.0,183.0,168.27,134.68
2016,3,7,12,15,467.0,138.0,7.25,12.0,483.5,653.83,542.0
2016,3,7,12,30,931.0,95.0,7.4,12.0,784.0,1054.46,847.73
2016,3,7,12,45,691.0,192.5,7.6,12.5,702.0,937.56,758.3
2016,3,7,13,0,451.0,290.0,7.8,13.0,620.0,791.88,642.13
2016,3,7,13,15,465.5,278.0,7.85,13.0,612.0,786.19,639.31
2016,3,7,13,30,480.0,266.0,7.9,13.0,604.0,777.8,634.02
2016,3,7,13,45,648.0,198.5,7.95,13.0,640.0,856.77,699.97
2016,3,7,14,0,816.0,131.0,8.0,13.0,676.0,912.59,743.56
2016,3,7,14,15,408.0,80.0,8.0,13.0,352.5,469.66,393.93
2016,3,7,14,30,0.0,29.0,8.0,13.0,29.0,25.62,16.02
2016,3,7,14,45,320.5,86.0,8.05,13.0,264.5,376.09,318.44
2016,3,7,15,0,641.0,143.0,8.1,13.0,500.0,675.02,563.79
2016,3,7,15,15,363.0,176.5,8.0,13.0,375.5,472.3,394.98
2016,3,7,15,30,85.0,210.0,7.9,13.0,251.0,266.86,220.72
2016,3,7,15,45,93.0,190.0,7.85,13.0,231.5,246.98,204.87
2016,3,7,16,0,101.0,170.0,7.8,13.0,212.0,234.94,195.03
2016,3,7,16,15,349.0,127.0,7.7,13.0,242.5,330.01,275.97
2016,3,7,16,30,597.0,84.0,7.6,13.0,273.0,382.35,316.66
2016,3,7,16,45,531.0,76.5,7.5,13.0,222.5,309.86,251.94
2016,3,7,17,0,465.0,69.0,7.4,13.0,172.0,244.28,192.56
2016,3,7,17,15,369.0,57.0,7.35,12.5,125.5,171.55,128.5
2016,3,7,17,30,273.0,45.0,7.3,12.0,79.0,113.36,77.97
2016,3,7,17,45,147.0,28.0,7.3,12.0,45.0,56.48,27.3
2016,3,7,18,0,21.0,11.0,7.3,12.0,11.0,11.91,0.0
2016,3,7,18,15,10.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.5,4.0,11.5,21.0,22.1,0.0
2016,3,8,7,0,119.0,31.0,4.0,12.0,42.0,54.99,32.22
2016,3,8,7,15,173.0,50.0,3.95,12.0,77.0,95.52,68.21
2016,3,8,7,30,227.0,69.0,3.9,12.0,112.0,142.91,109.74
2016,3,8,7,45,254.0,88.5,3.9,12.5,150.0,187.76,149.97
2016,3,8,8,0,281.0,108.0,3.9,13.0,188.0,235.75,192.23
2016,3,8,8,15,311.0,122.0,3.8,13.0,226.5,282.13,232.69
2016,3,8,8,30,341.0,136.0,3.7,13.0,265.0,331.52,274.79
2016,3,8,8,45,537.5,117.5,3.65,13.0,351.0,463.18,383.69
2016,3,8,9,0,734.0,99.0,3.6,13.0,437.0,600.2,493.89
2016,3,8,9,15,756.0,102.5,3.5,13.0,480.0,657.11,537.6
2016,3,8,9,30,778.0,106.0,3.4,13.0,523.0,710.93,577.59
2016,3,8,9,45,602.5,168.5,3.3,13.0,505.0,679.31,549.69
2016,3,8,10,0,427.0,231.0,3.2,13.0,487.0,621.99,501.64
2016,3,8,10,15,405.0,251.5,3.15,13.0,505.0,628.06,505.39
2016,3,8,10,30,383.0,272.0,3.1,13.0,523.0,645.3,516.72
2016,3,8,10,45,272.0,303.5,3.05,13.0,485.0,590.08,471.17
2016,3,8,11,0,161.0,335.0,3.0,13.0,447.0,511.1,407.58
2016,3,8,11,15,149.5,343.5,2.9,13.0,450.0,513.13,408.5
2016,3,8,11,30,138.0,352.0,2.8,13.0,453.0,514.11,408.2
2016,3,8,11,45,79.0,314.0,2.75,13.0,372.5,396.42,316.24
2016,3,8,12,0,20.0,276.0,2.7,13.0,292.0,279.29,222.67
2016,3,8,12,15,145.0,314.5,2.7,13.0,423.0,482.53,385.73
2016,3,8,12,30,270.0,353.0,2.7,13.0,554.0,670.09,527.92
2016,3,8,12,45,214.5,355.5,2.75,13.0,514.0,597.46,471.82
2016,3,8,13,0,159.0,358.0,2.8,13.0,474.0,543.11,430.08
2016,3,8,13,15,84.5,292.5,2.9,13.0,354.5,376.82,301.76
2016,3,8,13,30,10.0,227.0,3.0,13.0,235.0,220.0,175.7
2016,3,8,13,45,46.5,267.5,3.2,13.0,299.5,310.73,250.39
2016,3,8,14,0,83.0,308.0,3.4,13.0,364.0,387.97,312.61
2016,3,8,14,15,89.0,296.0,3.3,13.0,354.0,377.91,304.98
2016,3,8,14,30,95.0,284.0,3.2,13.0,344.0,367.29,297.23
2016,3,8,14,45,50.0,233.5,3.15,13.0,265.0,272.17,220.67
2016,3,8,15,0,5.0,183.0,3.1,13.0,186.0,172.52,138.82
2016,3,8,15,15,2.5,153.0,2.8,12.5,154.5,141.44,113.77
2016,3,8,15,30,0.0,123.0,2.5,12.0,123.0,111.0,88.76
2016,3,8,15,45,3.5,133.0,2.25,12.0,134.5,123.33,99.49
2016,3,8,16,0,7.0,143.0,2.0,12.0,146.0,135.82,110.24
2016,3,8,16,15,3.5,125.5,1.65,11.5,127.0,117.13,94.79
2016,3,8,16,30,0.0,108.0,1.3,11.0,108.0,98.92,79.61
2016,3,8,16,45,0.0,88.5,1.0,11.0,88.5,80.64,64.0
2016,3,8,17,0,0.0,69.0,0.7,11.0,69.0,62.45,48.24
2016,3,8,17,15,0.0,50.5,1.05,11.0,50.5,45.32,33.17
2016,3,8,17,30,0.0,32.0,1.4,11.0,32.0,28.26,18.05
2016,3,8,17,45,0.0,18.5,1.75,11.0,18.5,16.29,5.91
2016,3,8,18,0,0.0,5.0,2.1,11.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,2.2,11.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,4.35,13.0,3.5,3.07,0.0
2016,3,9,7,0,0.0,7.0,4.4,13.0,7.0,6.14,0.0
2016,3,9,7,15,0.0,13.5,4.4,13.0,13.5,11.86,4.32
2016,3,9,7,30,0.0,20.0,4.4,13.0,20.0,17.58,9.39
2016,3,9,7,45,0.0,26.5,4.4,13.5,26.5,23.32,14.41
2016,3,9,8,0,0.0,33.0,4.4,14.0,33.0,29.07,19.37
2016,3,9,8,15,0.0,40.0,4.3,14.0,40.0,35.26,24.68
2016,3,9,8,30,0.0,47.0,4.2,14.0,47.0,41.47,29.93
2016,3,9,8,45,0.0,70.5,4.1,14.0,70.5,62.33,47.6
2016,3,9,9,0,0.0,94.0,4.0,14.0,94.0,83.7,65.48
2016,3,9,9,15,76.0,168.5,3.9,14.0,209.5,216.2,177.32
2016,3,9,9,30,152.0,243.0,3.8,14.0,325.0,367.66,300.5
2016,3,9,9,45,136.0,260.5,3.75,14.5,338.0,380.96,308.95
2016,3,9,10,0,120.0,278.0,3.7,15.0,351.0,392.63,316.39
2016,3,9,10,15,105.0,290.5,3.7,15.0,357.0,383.49,308.3
2016,3,9,10,30,90.0,303.0,3.7,15.0,363.0,386.83,309.93
2016,3,9,10,45,46.5,245.0,3.7,15.5,276.5,285.39,228.14
2016,3,9,11,0,3.0,187.0,3.7,16.0,190.0,173.93,137.08
2016,3,9,11,15,27.0,253.5,3.7,16.0,273.5,277.55,220.77
2016,3,9,11,30,51.0,320.0,3.7,16.0,357.0,374.23,296.61
2016,3,9,11,45,68.0,336.0,3.75,16.0,386.0,409.54,324.0
2016,3,9,12,0,85.0,352.0,3.8,16.0,415.0,445.07,351.6
2016,3,9,12,15,51.0,309.0,3.8,16.0,347.0,363.05,287.26
2016,3,9,12,30,17.0,266.0,3.8,16.0,279.0,265.95,210.3
2016,3,9,12,45,29.0,289.5,3.85,16.0,311.5,319.32,253.01
2016,3,9,13,0,41.0,313.0,3.9,16.0,344.0,356.86,282.67
2016,3,9,13,15,55.0,319.0,3.9,16.0,359.0,376.8,298.74
2016,3,9,13,30,69.0,325.0,3.9,16.0,374.0,396.2,314.44
2016,3,9,13,45,78.0,318.5,3.9,16.0,372.5,396.18,315.03
2016,3,9,14,0,87.0,312.0,3.9,16.0,371.0,395.52,315.24
2016,3,9,14,15,83.5,297.0,3.9,16.0,351.5,373.59,298.53
2016,3,9,14,30,80.0,282.0,3.9,16.0,332.0,351.73,281.87
2016,3,9,14,45,134.0,269.0,3.9,16.0,347.0,392.4,315.98
2016,3,9,15,0,188.0,256.0,3.9,16.0,362.0,414.19,334.86
2016,3,9,15,15,107.0,223.0,3.85,16.0,282.5,310.61,251.5
2016,3,9,15,30,26.0,190.0,3.8,16.0,203.0,194.62,156.6
2016,3,9,15,45,50.0,180.5,3.8,16.0,202.0,208.58,169.08
2016,3,9,16,0,74.0,171.0,3.8,16.0,201.0,210.75,171.41
2016,3,9,16,15,66.5,150.5,3.65,15.5,175.0,181.97,147.87
2016,3,9,16,30,59.0,130.0,3.5,15.0,149.0,154.07,124.72
2016,3,9,16,45,51.5,108.5,3.35,15.0,123.0,126.05,100.84
2016,3,9,17,0,44.0,87.0,3.2,15.0,97.0,99.01,77.47
2016,3,9,17,15,29.5,65.5,3.15,14.5,71.5,71.01,53.43
2016,3,9,17,30,15.0,44.0,3.1,14.0,46.0,44.92,31.04
2016,3,9,17,45,7.5,26.0,3.1,14.0,27.0,25.43,12.48
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,6,45,14.0,17.0,6.05,14.5,18.0,16.98,0.0
2016,3,10,7,0,28.0,34.0,6.2,15.0,36.0,37.0,22.55
2016,3,10,7,15,55.5,55.0,6.3,15.0,64.0,69.08,50.04
2016,3,10,7,30,83.0,76.0,6.4,15.0,92.0,102.35,78.75
2016,3,10,7,45,98.0,98.0,6.5,15.0,122.5,135.64,108.01
2016,3,10,8,0,113.0,120.0,6.6,15.0,153.0,170.82,138.63
2016,3,10,8,15,126.5,140.5,6.8,15.0,184.0,205.44,168.46
2016,3,10,8,30,140.0,161.0,7.0,15.0,215.0,241.56,199.14
2016,3,10,8,45,80.5,168.5,7.2,15.5,200.5,212.56,174.17
2016,3,10,9,0,21.0,176.0,7.4,16.0,186.0,176.83,142.94
2016,3,10,9,15,13.5,178.5,7.4,16.0,185.5,174.3,140.34
2016,3,10,9,30,6.0,181.0,7.4,16.0,185.0,171.19,137.2
2016,3,10,9,45,3.0,148.5,7.4,16.0,150.5,137.01,108.66
2016,3,10,10,0,0.0,116.0,7.4,16.0,116.0,103.75,80.87
2016,3,10,10,15,50.5,212.5,7.3,16.0,246.5,251.48,203.46
2016,3,10,10,30,101.0,309.0,7.2,16.0,377.0,402.86,325.47
2016,3,10,10,45,80.5,312.0,7.1,16.0,367.5,389.68,313.55
2016,3,10,11,0,60.0,315.0,7.0,16.0,358.0,375.23,300.93
2016,3,10,11,15,30.0,226.5,6.85,16.0,248.0,251.47,201.19
2016,3,10,11,30,0.0,138.0,6.7,16.0,138.0,124.24,96.83
2016,3,10,11,45,0.0,139.5,6.6,16.0,139.5,125.65,98.0
2016,3,10,12,0,0.0,141.0,6.5,16.0,141.0,127.06,99.1
2016,3,10,12,15,9.5,209.0,6.35,16.0,216.0,201.72,160.06
2016,3,10,12,30,19.0,277.0,6.2,16.0,291.0,278.85,222.07
2016,3,10,12,45,9.5,173.5,6.05,16.0,180.5,167.39,132.2
2016,3,10,13,0,0.0,70.0,5.9,16.0,70.0,62.1,45.83
2016,3,10,13,15,4.5,147.0,5.65,16.0,150.0,137.11,107.65
2016,3,10,13,30,9.0,224.0,5.4,16.0,230.0,215.75,171.47
2016,3,10,13,45,4.5,144.5,5.2,16.0,147.5,134.59,105.64
2016,3,10,14,0,0.0,65.0,5.0,16.0,65.0,57.59,42.31
2016,3,10,14,15,0.0,39.5,4.8,16.0,39.5,34.94,23.57
2016,3,10,14,30,0.0,14.0,4.6,16.0,14.0,12.36,4.72
2016,3,10,14,45,0.0,22.0,4.45,16.0,22.0,19.42,10.68
2016,3,10,15,0,0.0,30.0,4.3,16.0,30.0,26.49,16.66
2016,3,10,15,15,0.0,43.0,4.2,15.5,43.0,37.98,26.45
2016,3,10,15,30,0.0,56.0,4.1,15.0,56.0,49.48,36.31
2016,3,10,15,45,0.0,35.0,4.05,15.0,35.0,30.87,20.64
2016,3,10,16,0,0.0,14.0,4.0,15.0,14.0,12.32,4.89
2016,3,10,16,15,0.0,12.5,4.0,15.0,12.5,10.99,3.77
2016,3,10,16,30,0.0,11.0,4.0,15.0,11.0,9.67,2.65
2016,3,10,16,45,0.0,9.0,4.0,15.0,9.0,7.9,1.13
2016,3,10,17,0,0.0,7.0,4.0,15.0,7.0,6.14,0.0
2016,3,10,17,15,0.0,5.0,4.2,15.0,5.0,4.38,0.0
2016,3,10,17,30,0.0,3.0,4.4,15.0,3.0,2.63,0.0
2016,3,10,17,45,0.0,1.5,4.6,15.0,1.5,1.31,0.0
2016,3,10,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,10.85,14.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,10.9,14.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,3.5,10.5,13.5,3.5,3.07,0.0
2016,3,11,7,30,0.0,5.0,10.1,13.0,5.0,4.39,0.0
2016,3,11,7,45,0.0,7.0,9.75,13.0,7.0,6.14,0.0
2016,3,11,8,0,0.0,9.0,9.4,13.0,9.0,7.91,1.17
2016,3,11,8,15,0.0,10.5,9.25,13.0,10.5,9.23,2.31
2016,3,11,8,30,0.0,12.0,9.1,13.0,12.0,10.56,3.43
2016,3,11,8,45,52.0,109.0,8.95,13.0,134.0,133.7,109.39
2016,3,11,9,0,104.0,206.0,8.8,13.0,256.0,271.04,225.11
2016,3,11,9,15,93.0,224.0,8.55,13.0,271.5,286.98,237.54
2016,3,11,9,30,82.0,242.0,8.3,13.0,287.0,301.78,248.9
2016,3,11,9,45,41.0,196.0,8.05,13.5,218.5,223.06,182.22
2016,3,11,10,0,0.0,150.0,7.8,14.0,150.0,135.82,108.08
2016,3,11,10,15,10.0,199.0,7.75,14.0,206.0,191.71,154.4
2016,3,11,10,30,20.0,248.0,7.7,14.0,262.0,249.43,201.59
2016,3,11,10,45,144.0,290.5,7.7,14.5,393.0,440.13,358.54
2016,3,11,11,0,268.0,333.0,7.7,15.0,524.0,625.74,505.83
2016,3,11,11,15,251.0,345.0,7.7,14.5,527.0,628.96,507.72
2016,3,11,11,30,234.0,357.0,7.7,14.0,530.0,612.69,495.28
2016,3,11,11,45,285.5,350.5,7.7,14.0,564.5,677.93,547.0
2016,3,11,12,0,337.0,344.0,7.7,14.0,599.0,725.05,584.48
2016,3,11,12,15,216.5,353.5,7.75,14.0,517.5,596.96,482.03
2016,3,11,12,30,96.0,363.0,7.8,14.0,436.0,467.57,376.77
2016,3,11,12,45,70.5,343.0,7.9,14.0,396.5,419.08,337.96
2016,3,11,13,0,45.0,323.0,8.0,14.0,357.0,370.9,298.94
2016,3,11,13,15,236.5,310.0,8.15,14.0,481.5,578.77,470.85
2016,3,11,13,30,428.0,297.0,8.3,14.0,606.0,759.28,616.37
2016,3,11,13,45,459.5,273.5,8.5,14.0,596.5,753.08,613.26
2016,3,11,14,0,491.0,250.0,8.7,14.0,587.0,743.18,607.79
2016,3,11,14,15,261.5,252.0,8.65,13.5,430.5,510.45,420.52
2016,3,11,14,30,32.0,254.0,8.6,13.0,274.0,279.18,227.47
2016,3,11,14,45,63.5,255.5,8.6,13.0,293.0,305.72,250.93
2016,3,11,15,0,95.0,257.0,8.6,13.0,312.0,329.81,272.01
2016,3,11,15,15,47.5,153.5,8.55,12.5,181.0,181.55,149.13
2016,3,11,15,30,0.0,50.0,8.5,12.0,50.0,44.17,32.17
2016,3,11,15,45,0.0,77.0,8.5,12.0,77.0,68.12,52.78
2016,3,11,16,0,0.0,104.0,8.5,12.0,104.0,93.37,74.52
2016,3,11,16,15,0.0,90.5,8.45,12.0,90.5,80.95,64.07
2016,3,11,16,30,0.0,77.0,8.4,12.0,77.0,68.59,53.57
2016,3,11,16,45,0.0,62.5,8.4,12.0,62.5,55.36,42.19
2016,3,11,17,0,0.0,48.0,8.4,12.0,48.0,42.37,30.88
2016,3,11,17,15,0.0,35.5,8.35,12.0,35.5,31.29,21.12
2016,3,11,17,30,0.0,23.0,8.3,12.0,23.0,20.24,11.34
2016,3,11,17,45,0.0,13.0,8.25,12.0,13.0,11.42,3.06
2016,3,11,18,0,0.0,3.0,8.2,12.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,8.2,12.0,1.5,1.36,0.0
2016,3,11,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,5.05,12.0,5.0,4.38,0.0
2016,3,12,7,0,0.0,10.0,5.3,12.0,10.0,8.78,1.53
2016,3,12,7,15,0.0,17.5,5.6,12.0,17.5,15.38,7.41
2016,3,12,7,30,0.0,25.0,5.9,12.0,25.0,22.0,13.28
2016,3,12,7,45,0.0,33.0,6.2,12.5,33.0,29.06,19.45
2016,3,12,8,0,0.0,41.0,6.5,13.0,41.0,36.14,25.54
2016,3,12,8,15,0.0,49.5,6.7,13.0,49.5,43.68,31.98
2016,3,12,8,30,0.0,58.0,6.9,13.0,58.0,51.23,38.37
2016,3,12,8,45,0.0,73.0,7.1,13.5,73.0,64.56,49.52
2016,3,12,9,0,0.0,88.0,7.3,14.0,88.0,78.04,60.67
2016,3,12,9,15,0.0,117.5,7.4,14.0,117.5,105.44,83.51
2016,3,12,9,30,0.0,147.0,7.5,14.0,147.0,133.28,106.51
2016,3,12,9,45,0.5,161.5,7.65,14.0,162.0,147.37,117.94
2016,3,12,10,0,1.0,176.0,7.8,14.0,177.0,161.57,129.44
2016,3,12,10,15,0.5,146.0,7.8,14.0,146.5,132.26,104.94
2016,3,12,10,30,0.0,116.0,7.8,14.0,116.0,103.67,81.06
2016,3,12,10,45,9.5,189.5,7.8,14.0,196.5,182.1,146.02
2016,3,12,11,0,19.0,263.0,7.8,14.0,277.0,263.77,212.61
2016,3,12,11,15,41.5,300.5,7.8,14.0,331.5,341.39,275.66
2016,3,12,11,30,64.0,338.0,7.8,14.0,386.0,405.5,327.23
2016,3,12,11,45,33.0,255.5,7.8,14.0,280.5,285.51,230.1
2016,3,12,12,0,2.0,173.0,7.8,14.0,175.0,159.29,126.31
2016,3,12,12,15,1.0,165.5,7.8,14.0,166.5,151.14,119.65
2016,3,12,12,30,0.0,158.0,7.8,14.0,158.0,143.03,112.95
2016,3,12,12,45,0.0,105.0,7.85,14.0,105.0,93.61,72.28
2016,3,12,13,0,0.0,52.0,7.9,14.0,52.0,46.1,32.88
2016,3,12,13,15,6.0,145.5,7.9,14.0,150.0,137.11,108.62
2016,3,12,13,30,12.0,239.0,7.9,14.0,248.0,233.15,187.43
2016,3,12,13,45,6.0,177.5,7.9,14.0,182.0,167.32,133.55
2016,3,12,14,0,0.0,116.0,7.9,14.0,116.0,103.67,80.97
2016,3,12,14,15,0.0,118.5,7.8,14.0,118.5,105.99,83.06
2016,3,12,14,30,0.0,121.0,7.7,14.0,121.0,108.34,85.17
2016,3,12,14,45,0.0,127.5,7.65,14.0,127.5,114.49,90.47
2016,3,12,15,0,0.0,134.0,7.6,14.0,134.0,120.74,95.9
2016,3,12,15,15,4.5,154.5,7.45,14.0,157.0,143.9,115.61
2016,3,12,15,30,9.0,175.0,7.3,14.0,180.0,167.32,135.53
2016,3,12,15,45,25.5,171.5,7.15,14.0,183.0,174.55,142.25
2016,3,12,16,0,42.0,168.0,7.0,14.0,186.0,187.74,153.78
2016,3,12,16,15,34.5,148.0,6.9,14.0,161.5,161.35,131.7
2016,3,12,16,30,27.0,128.0,6.8,14.0,137.0,135.93,110.26
2016,3,12,16,45,17.0,106.5,6.7,14.0,112.0,104.69,83.69
2016,3,12,17,0,7.0,85.0,6.6,14.0,87.0,80.06,62.59
2016,3,12,17,15,3.5,63.5,6.45,14.0,64.5,58.58,43.95
2016,3,12,17,30,0.0,42.0,6.3,14.0,42.0,37.63,25.75
2016,3,12,17,45,0.0,24.0,6.15,14.0,24.0,21.16,10.64
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,5.26,0.0
2016,3,12,18,15,0.0,3.0,6.0,14.0,3.0,2.73,0.0
2016,3,12,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,5.6,14.0,13.5,11.87,0.67
2016,3,13,7,0,0.0,27.0,5.8,14.0,27.0,23.8,13.82
2016,3,13,7,15,0.0,45.0,5.9,14.0,45.0,40.1,28.18
2016,3,13,7,30,0.0,63.0,6.0,14.0,63.0,56.6,42.63
2016,3,13,7,45,0.0,83.5,6.1,14.5,83.5,75.62,58.97
