Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,0.0,104.0,6.2,15.0,104.0,94.75,75.12
2016,3,13,8,15,4.0,122.5,6.25,15.0,124.5,113.97,91.27
2016,3,13,8,30,8.0,141.0,6.3,15.0,145.0,133.75,107.73
2016,3,13,8,45,4.0,132.5,6.35,15.0,134.5,122.77,98.21
2016,3,13,9,0,0.0,124.0,6.4,15.0,124.0,111.79,88.67
2016,3,13,9,15,0.0,137.0,6.45,15.0,137.0,123.89,98.5
2016,3,13,9,30,0.0,150.0,6.5,15.0,150.0,136.07,108.31
2016,3,13,9,45,0.0,121.0,6.55,15.0,121.0,108.41,85.13
2016,3,13,10,0,0.0,92.0,6.6,15.0,92.0,81.57,62.66
2016,3,13,10,15,0.0,110.0,6.6,15.0,110.0,98.1,76.25
2016,3,13,10,30,0.0,128.0,6.6,15.0,128.0,114.82,89.91
2016,3,13,10,45,0.0,134.5,6.6,15.0,134.5,120.89,94.75
2016,3,13,11,0,0.0,141.0,6.6,15.0,141.0,126.97,99.62
2016,3,13,11,15,0.0,152.0,6.6,15.0,152.5,137.32,107.99
2016,3,13,11,30,0.0,163.0,6.6,15.0,164.0,147.72,116.38
2016,3,13,11,45,2.0,175.5,6.6,15.0,177.5,161.61,127.72
2016,3,13,12,0,4.0,188.0,6.6,15.0,191.0,175.59,139.13
2016,3,13,12,15,6.0,205.5,6.6,15.0,210.0,194.5,154.51
2016,3,13,12,30,8.0,223.0,6.6,15.0,229.0,213.54,169.97
2016,3,13,12,45,4.0,148.5,6.65,15.0,151.5,138.05,108.55
2016,3,13,13,0,0.0,74.0,6.7,15.0,74.0,65.67,48.94
2016,3,13,13,15,0.5,122.5,6.65,15.0,123.0,110.22,85.78
2016,3,13,13,30,1.0,171.0,6.6,15.0,172.0,156.31,123.61
2016,3,13,13,45,14.5,222.0,6.6,15.0,232.5,218.44,174.85
2016,3,13,14,0,28.0,273.0,6.6,15.0,293.0,296.68,238.52
2016,3,13,14,15,19.0,243.5,6.5,15.0,257.0,243.42,195.52
2016,3,13,14,30,10.0,214.0,6.4,15.0,221.0,206.12,165.28
2016,3,13,14,45,5.0,161.5,6.3,15.0,165.0,150.79,120.14
2016,3,13,15,0,0.0,109.0,6.2,15.0,109.0,97.25,75.92
2016,3,13,15,15,0.0,96.5,6.1,15.0,96.5,85.74,66.54
2016,3,13,15,30,0.0,84.0,6.0,15.0,84.0,74.37,57.2
2016,3,13,15,45,0.0,85.5,5.95,15.0,85.5,75.77,58.56
2016,3,13,16,0,0.0,87.0,5.9,15.0,87.0,77.31,60.04
2016,3,13,16,15,0.0,76.0,5.85,14.5,76.0,67.31,51.83
2016,3,13,16,30,0.0,65.0,5.8,14.0,65.0,57.44,43.63
2016,3,13,16,45,0.0,53.5,5.75,14.0,53.5,47.23,34.92
2016,3,13,17,0,0.0,42.0,5.7,14.0,42.0,37.04,26.11
2016,3,13,17,15,0.0,31.0,5.55,14.0,31.0,27.3,17.6
2016,3,13,17,30,0.0,20.0,5.4,14.0,20.0,17.59,9.07
2016,3,13,17,45,0.0,12.0,5.3,14.0,12.0,10.54,2.57
2016,3,13,18,0,0.0,4.0,5.2,14.0,4.0,3.5,0.0
2016,3,13,18,15,0.0,2.0,5.05,14.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,73.5,24.0,4.35,11.5,32.5,33.24,12.7
2016,3,14,7,0,147.0,48.0,4.4,12.0,65.0,77.28,52.13
2016,3,14,7,15,222.0,66.0,4.4,12.0,107.5,124.02,91.6
2016,3,14,7,30,297.0,84.0,4.4,12.0,150.0,185.23,144.59
2016,3,14,7,45,342.5,100.5,4.4,12.5,195.0,239.37,192.5
2016,3,14,8,0,388.0,117.0,4.4,13.0,240.0,298.76,244.12
2016,3,14,8,15,461.5,115.5,4.35,13.0,286.0,358.26,295.48
2016,3,14,8,30,535.0,114.0,4.3,13.0,332.0,429.71,355.71
2016,3,14,8,45,449.5,150.5,4.25,13.0,349.0,442.94,366.48
2016,3,14,9,0,364.0,187.0,4.2,13.0,366.0,439.79,363.13
2016,3,14,9,15,415.5,194.0,4.1,13.0,415.5,514.23,422.47
2016,3,14,9,30,467.0,201.0,4.0,13.0,465.0,581.61,475.02
2016,3,14,9,45,386.0,238.0,3.95,13.0,466.0,565.59,460.02
2016,3,14,10,0,305.0,275.0,3.9,13.0,467.0,554.89,448.93
2016,3,14,10,15,297.0,292.5,3.85,13.0,487.5,579.19,466.53
2016,3,14,10,30,289.0,310.0,3.8,13.0,508.0,601.89,482.54
2016,3,14,10,45,459.0,263.0,3.8,13.5,590.5,733.44,584.15
2016,3,14,11,0,629.0,216.0,3.8,14.0,673.0,863.43,680.65
2016,3,14,11,15,632.0,222.0,3.8,14.0,690.0,886.74,695.79
2016,3,14,11,30,635.0,228.0,3.8,14.0,707.0,907.25,709.7
2016,3,14,11,45,590.0,249.0,3.85,14.0,698.0,887.45,694.22
2016,3,14,12,0,545.0,270.0,3.9,14.0,689.0,869.92,680.49
2016,3,14,12,15,552.5,268.0,3.95,14.0,693.5,877.33,686.3
2016,3,14,12,30,560.0,266.0,4.0,14.0,698.0,882.06,690.1
2016,3,14,12,45,492.0,291.0,4.05,14.0,668.0,837.17,656.2
2016,3,14,13,0,424.0,316.0,4.1,14.0,638.0,790.22,620.84
2016,3,14,13,15,456.0,295.0,4.25,14.0,635.0,792.55,625.07
2016,3,14,13,30,488.0,274.0,4.4,14.0,632.0,791.49,626.81
2016,3,14,13,45,433.5,284.5,4.55,14.0,595.5,738.74,587.79
2016,3,14,14,0,379.0,295.0,4.7,14.0,559.0,672.4,538.47
2016,3,14,14,15,346.5,288.5,4.8,14.0,522.5,623.98,502.31
2016,3,14,14,30,314.0,282.0,4.9,14.0,486.0,576.29,466.1
2016,3,14,14,45,528.5,207.5,5.05,14.0,527.0,671.03,545.59
2016,3,14,15,0,743.0,133.0,5.2,14.0,568.0,739.43,602.68
2016,3,14,15,15,720.5,129.0,5.25,13.5,525.5,683.85,561.16
2016,3,14,15,30,698.0,125.0,5.3,13.0,483.0,627.98,518.58
2016,3,14,15,45,670.5,119.0,5.4,13.0,436.5,566.92,469.88
2016,3,14,16,0,643.0,113.0,5.5,13.0,390.0,506.83,420.63
2016,3,14,16,15,601.5,106.0,5.4,13.0,340.5,439.76,364.03
2016,3,14,16,30,560.0,99.0,5.3,13.0,291.0,375.97,308.83
2016,3,14,16,45,501.0,90.0,5.25,13.0,240.5,303.69,245.7
2016,3,14,17,0,442.0,81.0,5.2,13.0,190.0,241.75,190.33
2016,3,14,17,15,355.5,68.0,5.15,12.5,142.5,174.89,131.84
2016,3,14,17,30,269.0,55.0,5.1,12.0,95.0,118.77,83.55
2016,3,14,17,45,134.5,37.5,5.05,12.0,57.5,59.57,36.01
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,17.7,0.0
2016,3,14,18,15,0.0,10.0,4.95,12.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,3.4,10.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,3.4,11.0,11.0,10.01,0.0
2016,3,15,6,45,165.5,26.0,3.4,11.5,46.0,48.38,21.52
2016,3,15,7,0,331.0,41.0,3.4,12.0,81.0,108.21,70.28
2016,3,15,7,15,424.5,51.0,3.4,12.0,129.0,165.09,119.07
2016,3,15,7,30,518.0,61.0,3.4,12.0,177.0,233.56,179.37
2016,3,15,7,45,584.5,67.0,3.4,12.0,229.0,299.01,238.26
2016,3,15,8,0,651.0,73.0,3.4,12.0,281.0,371.61,302.26
2016,3,15,8,15,690.5,78.0,3.4,12.0,332.0,436.53,358.77
2016,3,15,8,30,730.0,83.0,3.4,12.0,383.0,504.51,416.06
2016,3,15,8,45,760.0,86.0,3.4,12.5,431.5,565.88,465.63
2016,3,15,9,0,790.0,89.0,3.4,13.0,480.0,629.56,515.31
2016,3,15,9,15,810.0,92.0,3.35,13.0,524.0,686.89,559.36
2016,3,15,9,30,830.0,95.0,3.3,13.0,568.0,743.6,600.01
2016,3,15,9,45,845.5,96.5,3.3,13.5,606.5,794.08,634.37
2016,3,15,10,0,861.0,98.0,3.3,14.0,645.0,842.86,666.92
2016,3,15,10,15,871.5,100.0,3.25,14.0,677.0,878.2,690.32
2016,3,15,10,30,882.0,102.0,3.2,14.0,709.0,918.04,716.81
2016,3,15,10,45,890.5,102.5,3.2,14.5,734.5,951.54,737.58
2016,3,15,11,0,899.0,103.0,3.2,15.0,760.0,981.91,756.07
2016,3,15,11,15,903.5,104.0,3.2,15.0,777.0,1005.62,771.35
2016,3,15,11,30,908.0,105.0,3.2,15.0,794.0,1025.72,784.27
2016,3,15,11,45,911.5,105.0,3.2,15.5,803.5,1039.95,791.84
2016,3,15,12,0,915.0,105.0,3.2,16.0,813.0,1050.33,796.95
2016,3,15,12,15,915.0,105.0,3.25,16.0,814.0,1053.23,799.13
2016,3,15,12,30,915.0,105.0,3.3,16.0,815.0,1052.16,798.87
2016,3,15,12,45,917.5,102.5,3.35,16.0,809.0,1046.82,795.9
2016,3,15,13,0,920.0,100.0,3.4,16.0,803.0,1037.48,790.39
2016,3,15,13,15,916.0,99.5,3.5,16.0,788.0,1020.02,779.89
2016,3,15,13,30,912.0,99.0,3.6,16.0,773.0,998.82,766.92
2016,3,15,13,45,906.5,97.5,3.7,16.0,750.0,971.46,749.68
2016,3,15,14,0,901.0,96.0,3.8,16.0,727.0,940.69,730.01
2016,3,15,14,15,892.0,94.5,3.9,16.0,697.0,903.58,705.71
2016,3,15,14,30,883.0,93.0,4.0,16.0,667.0,863.65,679.18
2016,3,15,14,45,870.0,91.0,4.15,16.0,630.0,817.29,647.87
2016,3,15,15,0,857.0,89.0,4.3,16.0,593.0,774.79,619.06
2016,3,15,15,15,839.5,86.5,4.4,15.5,550.5,720.15,581.69
2016,3,15,15,30,822.0,84.0,4.5,15.0,508.0,664.44,541.77
2016,3,15,15,45,798.0,80.5,4.65,15.0,461.0,602.78,493.76
2016,3,15,16,0,774.0,77.0,4.8,15.0,414.0,541.4,444.36
2016,3,15,16,15,739.5,73.0,4.8,14.5,363.5,474.64,389.37
2016,3,15,16,30,705.0,69.0,4.8,14.0,313.0,410.07,334.27
2016,3,15,16,45,655.5,63.5,4.85,14.0,261.0,341.09,273.42
2016,3,15,17,0,606.0,58.0,4.9,14.0,209.0,276.29,214.73
2016,3,15,17,15,527.0,50.0,4.85,13.5,159.0,205.98,152.06
2016,3,15,17,30,448.0,42.0,4.8,13.0,109.0,145.14,98.24
2016,3,15,17,45,314.5,30.0,4.8,13.0,67.5,82.21,46.72
2016,3,15,18,0,181.0,18.0,4.8,13.0,26.0,34.17,0.0
2016,3,15,18,15,90.5,9.0,4.75,12.5,13.0,10.08,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,3,16,6,30,75.0,11.0,1.3,12.0,13.0,14.11,0.0
2016,3,16,6,45,224.0,25.0,1.3,12.0,50.0,56.13,26.55
2016,3,16,7,0,373.0,39.0,1.3,12.0,87.0,114.45,73.91
2016,3,16,7,15,463.0,48.5,1.35,12.0,136.0,172.69,123.88
2016,3,16,7,30,553.0,58.0,1.4,12.0,185.0,242.06,184.65
2016,3,16,7,45,612.0,64.0,1.45,12.5,237.0,306.83,242.0
2016,3,16,8,0,671.0,70.0,1.5,13.0,289.0,377.83,303.06
2016,3,16,8,15,709.5,75.0,1.6,13.5,340.5,443.39,358.25
2016,3,16,8,30,748.0,80.0,1.7,14.0,392.0,510.9,413.09
2016,3,16,8,45,777.5,83.0,1.85,14.5,440.5,574.09,463.04
2016,3,16,9,0,807.0,86.0,2.0,15.0,489.0,638.28,512.21
2016,3,16,9,15,826.5,88.5,2.05,15.0,533.5,695.47,554.94
2016,3,16,9,30,846.0,91.0,2.1,15.0,578.0,751.93,594.49
2016,3,16,9,45,861.5,93.0,2.2,15.5,617.0,803.57,629.22
2016,3,16,10,0,877.0,95.0,2.3,16.0,656.0,846.55,657.37
2016,3,16,10,15,887.5,96.5,2.35,16.0,688.0,888.91,685.71
2016,3,16,10,30,898.0,98.0,2.4,16.0,720.0,928.64,712.03
2016,3,16,10,45,906.0,98.5,2.45,16.0,745.5,962.06,733.94
2016,3,16,11,0,914.0,99.0,2.5,16.0,771.0,992.26,753.68
2016,3,16,11,15,918.0,100.0,2.5,16.0,788.0,1015.72,768.41
2016,3,16,11,30,922.0,101.0,2.5,16.0,805.0,1035.48,780.79
2016,3,16,11,45,925.0,101.0,2.55,16.5,814.0,1049.29,788.41
2016,3,16,12,0,928.0,101.0,2.6,17.0,823.0,1059.19,793.6
2016,3,16,12,15,928.0,101.0,2.65,17.0,823.5,1062.06,795.83
2016,3,16,12,30,928.0,101.0,2.7,17.0,824.0,1060.9,795.61
2016,3,16,12,45,930.0,98.0,2.75,17.5,817.5,1054.33,790.51
2016,3,16,13,0,932.0,95.0,2.8,18.0,811.0,1043.71,782.91
2016,3,16,13,15,927.5,94.5,2.85,18.0,795.5,1025.51,771.9
2016,3,16,13,30,923.0,94.0,2.9,18.0,780.0,1003.55,758.47
2016,3,16,13,45,917.0,92.5,2.95,18.0,756.5,975.4,740.88
2016,3,16,14,0,911.0,91.0,3.0,18.0,733.0,943.83,720.93
2016,3,16,14,15,901.0,90.0,3.05,18.0,702.0,906.04,696.57
2016,3,16,14,30,891.0,89.0,3.1,18.0,671.0,865.46,670.06
2016,3,16,14,45,878.0,87.0,3.2,18.0,633.5,818.75,639.19
2016,3,16,15,0,865.0,85.0,3.3,18.0,596.0,769.98,606.34
2016,3,16,15,15,847.0,82.5,3.3,17.5,553.5,715.24,569.15
2016,3,16,15,30,829.0,80.0,3.3,17.0,511.0,663.94,533.09
2016,3,16,15,45,805.0,77.0,3.35,17.0,463.5,602.51,485.91
2016,3,16,16,0,781.0,74.0,3.4,17.0,416.0,541.34,437.48
2016,3,16,16,15,747.5,70.0,3.35,16.5,365.5,474.76,383.71
2016,3,16,16,30,714.0,66.0,3.3,16.0,315.0,410.25,329.69
2016,3,16,16,45,665.0,61.0,3.25,16.0,263.5,340.93,269.57
2016,3,16,17,0,616.0,56.0,3.2,16.0,212.0,276.74,212.27
2016,3,16,17,15,539.5,48.5,3.2,15.5,162.0,207.12,151.01
2016,3,16,17,30,463.0,41.0,3.2,15.0,112.0,146.63,98.04
2016,3,16,17,45,331.5,29.5,3.25,15.0,70.0,83.64,47.12
2016,3,16,18,0,200.0,18.0,3.3,15.0,28.0,35.55,0.0
2016,3,16,18,15,100.0,9.0,3.35,14.5,14.0,10.13,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,13.0,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,18.31,0.0
2016,3,17,6,45,281.0,24.5,2.95,13.5,55.5,62.96,30.54
2016,3,17,7,0,430.0,37.0,3.1,14.0,95.0,123.49,78.84
2016,3,17,7,15,516.0,45.5,3.05,14.0,145.0,183.43,130.72
2016,3,17,7,30,602.0,54.0,3.0,14.0,195.0,253.93,193.04
2016,3,17,7,45,656.5,59.5,2.95,14.5,248.0,319.45,251.6
2016,3,17,8,0,711.0,65.0,2.9,15.0,301.0,390.17,312.95
2016,3,17,8,15,747.5,69.5,2.75,15.0,353.0,456.39,369.38
2016,3,17,8,30,784.0,74.0,2.6,15.0,405.0,525.17,425.74
2016,3,17,8,45,810.5,77.0,2.5,15.5,454.0,588.37,475.04
2016,3,17,9,0,837.0,80.0,2.4,16.0,503.0,652.2,522.85
2016,3,17,9,15,855.5,82.5,2.35,16.0,547.5,710.04,565.1
2016,3,17,9,30,874.0,85.0,2.3,16.0,592.0,761.5,600.26
2016,3,17,9,45,887.5,87.0,2.25,16.5,631.0,812.04,632.97
2016,3,17,10,0,901.0,89.0,2.2,17.0,670.0,860.62,663.58
2016,3,17,10,15,911.0,90.5,2.1,17.0,702.5,903.34,690.35
2016,3,17,10,30,921.0,92.0,2.0,17.0,735.0,943.3,714.82
2016,3,17,10,45,927.5,93.5,1.95,17.5,760.0,977.02,733.98
2016,3,17,11,0,934.0,95.0,1.9,18.0,785.0,1007.36,750.72
2016,3,17,11,15,938.0,95.5,1.85,18.0,802.5,1030.59,764.12
2016,3,17,11,30,942.0,96.0,1.8,18.0,820.0,1050.02,775.12
2016,3,17,11,45,944.0,96.5,1.75,18.5,829.0,1063.55,780.93
2016,3,17,12,0,946.0,97.0,1.7,19.0,838.0,1073.06,784.29
2016,3,17,12,15,946.0,97.0,1.65,19.0,838.5,1075.91,785.05
2016,3,17,12,30,946.0,97.0,1.6,19.0,839.0,1074.64,783.42
2016,3,17,12,45,944.0,97.0,1.55,19.5,831.5,1067.26,776.65
2016,3,17,13,0,942.0,97.0,1.5,20.0,824.0,1055.84,767.56
2016,3,17,13,15,938.0,96.0,1.5,20.0,808.0,1037.35,756.49
2016,3,17,13,30,934.0,95.0,1.5,20.0,792.0,1015.03,743.14
2016,3,17,13,45,927.0,94.0,1.5,20.0,768.5,986.19,725.66
2016,3,17,14,0,920.0,93.0,1.5,20.0,745.0,953.93,705.99
2016,3,17,14,15,910.5,92.0,1.55,20.0,714.0,916.24,683.34
2016,3,17,14,30,901.0,91.0,1.6,20.0,683.0,875.68,658.53
2016,3,17,14,45,888.0,89.0,1.65,20.0,645.5,828.54,628.87
2016,3,17,15,0,875.0,87.0,1.7,20.0,608.0,779.29,597.28
2016,3,17,15,15,857.5,84.5,1.75,20.0,564.5,729.52,564.7
2016,3,17,15,30,840.0,82.0,1.8,20.0,521.0,672.89,525.74
2016,3,17,15,45,816.0,79.0,1.9,20.0,473.0,610.84,480.47
2016,3,17,16,0,792.0,76.0,2.0,20.0,425.0,549.03,433.62
2016,3,17,16,15,758.5,72.0,1.95,19.5,374.0,481.8,381.01
2016,3,17,16,30,725.0,68.0,1.9,19.0,323.0,416.61,328.0
2016,3,17,16,45,676.0,62.5,1.9,18.5,270.5,346.09,269.08
2016,3,17,17,0,627.0,57.0,1.9,18.0,218.0,280.68,212.45
2016,3,17,17,15,550.5,49.5,1.95,17.5,167.0,210.41,151.66
2016,3,17,17,30,474.0,42.0,2.0,17.0,116.0,149.25,98.85
2016,3,17,17,45,342.5,30.5,2.05,16.5,73.0,85.64,48.23
2016,3,17,18,0,211.0,19.0,2.1,16.0,30.0,37.19,1.97
2016,3,17,18,15,105.5,9.5,2.2,15.5,15.0,10.55,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,6.82,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,22.97,0.0
2016,3,18,6,45,280.5,28.0,3.25,12.5,59.5,66.59,34.51
2016,3,18,7,0,420.0,41.0,3.3,13.0,99.0,126.07,81.99
2016,3,18,7,15,505.5,49.5,3.2,13.0,149.0,185.49,133.57
2016,3,18,7,30,591.0,58.0,3.1,13.0,199.0,255.36,195.48
2016,3,18,7,45,295.5,57.0,3.05,13.0,127.5,177.0,140.96
2016,3,18,8,0,0.0,56.0,3.0,13.0,56.0,49.45,36.9
2016,3,18,8,15,4.5,103.0,3.0,13.0,105.0,94.74,75.5
2016,3,18,8,30,9.0,150.0,3.0,13.0,154.0,142.16,115.18
2016,3,18,8,45,38.0,183.0,3.0,13.0,202.5,199.78,163.08
2016,3,18,9,0,67.0,216.0,3.0,13.0,251.0,254.91,208.27
2016,3,18,9,15,34.5,196.0,3.0,13.0,214.0,213.68,173.47
2016,3,18,9,30,2.0,176.0,3.0,13.0,177.0,162.04,129.95
2016,3,18,9,45,14.5,214.5,3.0,13.0,224.0,209.29,168.73
2016,3,18,10,0,27.0,253.0,3.0,13.0,271.0,258.1,208.04
2016,3,18,10,15,45.5,284.0,2.95,13.0,315.5,320.67,257.88
2016,3,18,10,30,64.0,315.0,2.9,13.0,360.0,372.13,298.16
2016,3,18,10,45,52.0,314.5,2.9,13.5,352.0,362.03,288.73
2016,3,18,11,0,40.0,314.0,2.9,14.0,344.0,351.18,279.03
2016,3,18,11,15,40.5,320.5,2.85,14.0,351.5,359.47,285.19
2016,3,18,11,30,41.0,327.0,2.8,14.0,359.0,367.64,291.22
2016,3,18,11,45,211.5,337.0,2.75,14.0,503.0,567.7,449.1
2016,3,18,12,0,382.0,347.0,2.7,14.0,647.0,770.67,599.8
2016,3,18,12,15,491.5,303.5,2.65,14.0,690.5,852.41,658.72
2016,3,18,12,30,601.0,260.0,2.6,14.0,734.0,915.82,705.06
2016,3,18,12,45,747.5,192.0,2.6,14.0,776.0,992.74,758.9
2016,3,18,13,0,894.0,124.0,2.6,14.0,818.0,1037.72,788.89
2016,3,18,13,15,768.0,174.0,2.65,14.0,762.0,973.47,745.84
2016,3,18,13,30,642.0,224.0,2.7,14.0,706.0,889.93,689.42
2016,3,18,13,45,758.0,171.0,2.8,14.0,723.5,927.06,718.0
2016,3,18,14,0,874.0,118.0,2.9,14.0,741.0,948.1,734.08
2016,3,18,14,15,765.0,147.5,2.95,14.0,676.0,861.2,674.2
2016,3,18,14,30,656.0,177.0,3.0,14.0,611.0,772.54,612.3
2016,3,18,14,45,742.5,142.5,3.15,14.0,608.0,779.04,620.0
2016,3,18,15,0,829.0,108.0,3.3,14.0,605.0,772.4,617.25
2016,3,18,15,15,741.0,116.5,3.3,14.0,537.0,682.02,550.74
2016,3,18,15,30,653.0,125.0,3.3,14.0,469.0,594.43,483.36
2016,3,18,15,45,552.5,136.0,3.35,14.0,408.5,507.37,414.67
2016,3,18,16,0,452.0,147.0,3.4,14.0,348.0,424.52,347.84
2016,3,18,16,15,418.0,137.5,3.3,13.5,306.0,369.69,303.12
2016,3,18,16,30,384.0,128.0,3.2,13.0,264.0,317.82,259.57
2016,3,18,16,45,357.0,110.0,3.15,13.0,221.0,263.56,212.65
2016,3,18,17,0,330.0,92.0,3.1,13.0,178.0,212.16,167.17
2016,3,18,17,15,284.0,74.5,2.95,12.5,136.5,159.15,120.59
2016,3,18,17,30,238.0,57.0,2.8,12.0,95.0,111.89,79.24
2016,3,18,17,45,156.5,39.0,2.65,12.0,60.5,64.98,40.64
2016,3,18,18,0,75.0,21.0,2.5,12.0,26.0,26.19,3.23
2016,3,18,18,15,37.5,10.5,2.45,12.0,13.0,10.18,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,6.37,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,12.33,0.0
2016,3,19,6,45,57.0,32.5,2.15,12.5,41.0,38.42,22.35
2016,3,19,7,0,114.0,51.0,2.3,13.0,68.0,73.66,51.4
2016,3,19,7,15,141.5,72.0,2.35,13.0,101.5,109.86,82.85
2016,3,19,7,30,169.0,93.0,2.4,13.0,135.0,149.68,117.76
2016,3,19,7,45,190.0,113.5,2.5,13.5,170.5,189.98,152.82
2016,3,19,8,0,211.0,134.0,2.6,14.0,206.0,232.78,189.32
2016,3,19,8,15,422.5,116.5,2.6,14.0,290.0,341.71,279.58
2016,3,19,8,30,634.0,99.0,2.6,14.0,374.0,471.73,385.39
2016,3,19,8,45,480.5,153.0,2.65,14.0,375.0,465.83,380.02
2016,3,19,9,0,327.0,207.0,2.7,14.0,376.0,436.84,355.59
2016,3,19,9,15,570.0,151.0,2.75,14.0,475.5,585.38,474.96
2016,3,19,9,30,813.0,95.0,2.8,14.0,575.0,733.84,588.07
2016,3,19,9,45,824.5,98.5,2.85,14.5,612.0,782.49,620.3
2016,3,19,10,0,836.0,102.0,2.9,15.0,649.0,829.21,651.43
2016,3,19,10,15,846.5,103.5,2.9,15.0,680.5,862.83,673.77
2016,3,19,10,30,857.0,105.0,2.9,15.0,712.0,901.1,699.35
2016,3,19,10,45,863.5,107.0,2.95,15.0,736.0,933.45,720.99
2016,3,19,11,0,870.0,109.0,3.0,15.0,760.0,962.66,740.48
2016,3,19,11,15,594.5,233.5,2.95,15.0,683.0,862.29,668.05
2016,3,19,11,30,319.0,358.0,2.9,15.0,606.0,711.66,552.45
2016,3,19,11,45,354.5,353.0,2.9,15.0,631.5,746.06,579.1
2016,3,19,12,0,390.0,348.0,2.9,15.0,657.0,779.36,603.46
2016,3,19,12,15,374.5,352.5,2.85,15.0,649.5,769.84,595.61
2016,3,19,12,30,359.0,357.0,2.8,15.0,642.0,758.45,586.83
2016,3,19,12,45,324.5,362.5,2.8,15.0,618.5,727.35,563.78
2016,3,19,13,0,290.0,368.0,2.8,15.0,595.0,695.16,539.99
2016,3,19,13,15,343.0,345.5,2.8,15.0,608.5,717.61,558.55
2016,3,19,13,30,396.0,323.0,2.8,15.0,622.0,736.77,574.29
2016,3,19,13,45,257.0,332.0,2.8,15.0,524.0,605.82,475.43
2016,3,19,14,0,118.0,341.0,2.8,15.0,426.0,465.08,367.08
2016,3,19,14,15,186.5,323.0,2.8,15.0,450.5,501.77,398.43
2016,3,19,14,30,255.0,305.0,2.8,15.0,475.0,547.39,435.01
2016,3,19,14,45,263.0,285.0,2.85,15.0,452.0,521.25,416.07
2016,3,19,15,0,271.0,265.0,2.9,15.0,429.0,493.66,396.17
2016,3,19,15,15,204.0,250.5,2.95,14.5,369.0,404.76,327.44
2016,3,19,15,30,137.0,236.0,3.0,14.0,309.0,333.87,271.4
2016,3,19,15,45,199.0,209.0,3.15,14.0,304.0,336.8,275.58
2016,3,19,16,0,261.0,182.0,3.3,14.0,299.0,341.54,280.1
2016,3,19,16,15,243.5,161.5,3.3,14.0,260.5,295.38,241.98
2016,3,19,16,30,226.0,141.0,3.3,14.0,222.0,250.88,204.63
2016,3,19,16,45,213.0,120.5,3.3,14.0,187.0,210.02,169.48
2016,3,19,17,0,200.0,100.0,3.3,14.0,152.0,170.6,134.82
2016,3,19,17,15,346.0,70.5,3.1,13.5,136.5,171.48,128.64
2016,3,19,17,30,492.0,41.0,2.9,13.0,121.0,150.55,101.12
2016,3,19,17,45,376.0,30.5,2.7,13.0,78.5,89.26,50.98
2016,3,19,18,0,260.0,20.0,2.5,13.0,36.0,41.59,8.41
2016,3,19,18,15,130.0,10.0,2.4,12.5,18.0,11.12,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,14.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,4.4,14.0,15.0,13.22,0.0
2016,3,20,6,45,29.5,34.0,4.6,14.5,38.5,34.87,20.85
2016,3,20,7,0,59.0,53.0,4.8,15.0,62.0,62.62,44.21
2016,3,20,7,15,77.0,75.0,4.9,15.0,91.5,92.96,70.41
2016,3,20,7,30,95.0,97.0,5.0,15.0,121.0,125.76,98.92
2016,3,20,7,45,105.5,119.0,5.1,15.0,151.0,158.08,127.06
2016,3,20,8,0,116.0,141.0,5.2,15.0,181.0,191.75,155.95
2016,3,20,8,15,283.0,142.5,5.25,15.0,261.0,290.82,238.92
2016,3,20,8,30,450.0,144.0,5.3,15.0,341.0,411.64,339.14
2016,3,20,8,45,432.5,167.5,5.35,15.5,374.0,451.74,371.05
2016,3,20,9,0,415.0,191.0,5.4,16.0,407.0,488.94,399.81
2016,3,20,9,15,603.0,147.5,5.45,16.0,490.5,605.65,494.64
2016,3,20,9,30,791.0,104.0,5.5,16.0,574.0,727.83,590.32
2016,3,20,9,45,428.0,197.5,5.6,16.0,454.0,569.73,462.66
2016,3,20,10,0,65.0,291.0,5.7,16.0,334.0,342.26,274.43
2016,3,20,10,15,80.5,312.0,5.8,16.0,368.0,380.49,305.19
2016,3,20,10,30,96.0,333.0,5.9,16.0,402.0,419.66,335.94
2016,3,20,10,45,133.5,350.0,6.0,16.0,449.0,491.53,392.55
2016,3,20,11,0,171.0,367.0,6.1,16.0,496.0,549.76,438.08
2016,3,20,11,15,87.5,275.5,6.15,16.0,341.5,372.63,298.23
2016,3,20,11,30,4.0,184.0,6.2,16.0,187.0,171.28,134.73
2016,3,20,11,45,6.5,208.0,6.3,16.0,213.5,196.76,155.51
2016,3,20,12,0,9.0,232.0,6.4,16.0,240.0,222.5,176.22
2016,3,20,12,15,10.5,243.5,6.35,16.0,252.5,235.23,186.4
2016,3,20,12,30,12.0,255.0,6.3,16.0,265.0,247.98,196.62
2016,3,20,12,45,8.0,222.5,6.3,16.0,229.5,212.25,167.92
2016,3,20,13,0,4.0,190.0,6.3,16.0,194.0,177.0,139.48
2016,3,20,13,15,4.5,192.5,6.2,16.0,196.5,179.81,141.89
2016,3,20,13,30,5.0,195.0,6.1,16.0,199.0,182.61,144.28
2016,3,20,13,45,2.5,179.5,6.05,16.0,182.0,165.38,130.38
2016,3,20,14,0,0.0,164.0,6.0,16.0,165.0,148.37,116.63
2016,3,20,14,15,0.0,130.5,5.85,16.0,131.0,117.0,91.19
2016,3,20,14,30,0.0,97.0,5.7,16.0,97.0,86.13,65.97
2016,3,20,14,45,0.0,99.0,5.6,16.0,99.0,87.94,67.63
2016,3,20,15,0,0.0,101.0,5.5,16.0,101.0,89.78,69.31
2016,3,20,15,15,0.0,87.0,5.35,15.5,87.0,77.08,59.06
2016,3,20,15,30,0.0,73.0,5.2,15.0,73.0,64.6,48.89
2016,3,20,15,45,0.0,63.5,5.1,15.0,63.5,56.14,41.93
2016,3,20,16,0,0.0,54.0,5.0,15.0,54.0,47.69,34.92
2016,3,20,16,15,0.0,61.0,4.8,15.0,61.0,53.89,40.3
2016,3,20,16,30,0.0,68.0,4.6,15.0,68.0,60.11,45.69
2016,3,20,16,45,0.0,57.0,4.45,15.0,57.0,50.34,37.43
2016,3,20,17,0,0.0,46.0,4.3,15.0,46.0,40.58,29.08
2016,3,20,17,15,0.0,35.5,4.1,14.5,35.5,31.28,21.06
2016,3,20,17,30,0.0,25.0,3.9,14.0,25.0,22.0,12.95
2016,3,20,17,45,0.0,16.0,3.75,14.0,16.0,14.06,5.87
2016,3,20,18,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,3.5,14.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,4.15,13.0,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,4.3,13.0,20.0,17.59,0.0
2016,3,21,6,45,88.0,39.5,4.5,13.5,53.0,50.67,31.51
2016,3,21,7,0,176.0,59.0,4.7,14.0,86.0,93.44,65.42
2016,3,21,7,15,228.0,77.5,4.9,14.0,127.0,137.46,103.2
2016,3,21,7,30,280.0,96.0,5.1,14.0,168.0,188.12,147.49
2016,3,21,7,45,337.5,106.0,5.3,14.5,211.5,244.62,196.52
2016,3,21,8,0,395.0,116.0,5.5,15.0,255.0,302.81,246.65
2016,3,21,8,15,304.0,150.0,5.6,15.0,267.0,309.17,253.9
2016,3,21,8,30,213.0,184.0,5.7,15.0,279.0,303.85,249.85
2016,3,21,8,45,270.0,198.0,5.85,15.0,331.5,374.31,308.16
2016,3,21,9,0,327.0,212.0,6.0,15.0,384.0,442.01,363.51
2016,3,21,9,15,359.0,224.5,6.1,15.0,428.0,495.2,406.24
2016,3,21,9,30,391.0,237.0,6.2,15.0,472.0,550.39,450.03
2016,3,21,9,45,208.5,246.5,6.3,15.0,372.5,419.59,342.52
2016,3,21,10,0,26.0,256.0,6.4,15.0,273.0,259.54,208.59
2016,3,21,10,15,13.0,169.0,6.5,15.0,177.5,164.47,130.99
2016,3,21,10,30,0.0,82.0,6.6,15.0,82.0,72.75,54.93
2016,3,21,10,45,1.5,131.5,6.75,15.5,133.0,119.34,93.17
2016,3,21,11,0,3.0,181.0,6.9,16.0,184.0,167.27,131.93
2016,3,21,11,15,61.0,282.0,7.0,16.0,330.5,337.21,270.35
2016,3,21,11,30,119.0,383.0,7.1,16.0,477.0,522.03,415.93
2016,3,21,11,45,107.5,384.0,7.2,16.0,470.0,495.61,394.72
2016,3,21,12,0,96.0,385.0,7.3,16.0,463.0,485.82,386.74
2016,3,21,12,15,97.5,384.5,7.25,16.0,463.5,487.04,387.68
2016,3,21,12,30,99.0,384.0,7.2,16.0,464.0,487.84,388.33
2016,3,21,12,45,49.5,243.0,7.2,16.0,283.0,286.85,229.39
2016,3,21,13,0,0.0,102.0,7.2,16.0,102.0,90.9,69.29
2016,3,21,13,15,0.0,100.0,7.1,16.0,100.0,89.04,67.9
2016,3,21,13,30,0.0,98.0,7.0,16.0,98.0,87.18,66.44
2016,3,21,13,45,2.0,144.0,6.9,16.0,145.0,131.45,102.87
2016,3,21,14,0,4.0,190.0,6.8,16.0,192.0,176.65,139.86
2016,3,21,14,15,9.5,213.0,6.7,15.5,219.5,203.59,162.4
2016,3,21,14,30,15.0,236.0,6.6,15.0,247.0,230.55,185.02
2016,3,21,14,45,16.5,229.5,6.55,15.0,241.0,225.11,180.96
2016,3,21,15,0,18.0,223.0,6.5,15.0,235.0,219.55,176.87
2016,3,21,15,15,9.0,180.0,6.4,15.0,186.0,170.69,136.97
2016,3,21,15,30,0.0,137.0,6.3,15.0,137.0,123.41,97.96
2016,3,21,15,45,0.0,108.5,6.25,15.0,108.5,96.9,76.14
2016,3,21,16,0,0.0,80.0,6.2,15.0,80.0,70.79,54.42
2016,3,21,16,15,237.0,94.5,6.0,14.5,181.0,229.38,189.51
2016,3,21,16,30,474.0,109.0,5.8,14.0,282.0,337.35,276.59
2016,3,21,16,45,424.0,103.0,5.65,14.0,240.0,280.93,226.63
2016,3,21,17,0,374.0,97.0,5.5,14.0,198.0,229.76,180.94
2016,3,21,17,15,309.0,81.0,5.3,13.5,152.5,170.43,129.2
2016,3,21,17,30,244.0,65.0,5.1,13.0,107.0,119.21,85.12
2016,3,21,17,45,173.0,45.5,4.9,13.0,70.0,70.02,44.44
2016,3,21,18,0,102.0,26.0,4.7,13.0,33.0,32.61,10.97
2016,3,21,18,15,51.0,13.0,4.75,13.0,16.5,12.48,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,8.5,4.15,11.5,8.5,7.73,0.0
2016,3,22,6,30,0.0,17.0,4.3,12.0,17.0,14.98,0.61
2016,3,22,6,45,23.5,37.5,4.45,12.5,41.0,37.27,23.79
2016,3,22,7,0,47.0,58.0,4.6,13.0,65.0,62.68,45.34
2016,3,22,7,15,62.5,80.0,4.6,13.0,94.0,90.75,69.73
2016,3,22,7,30,78.0,102.0,4.6,13.0,123.0,125.0,99.5
2016,3,22,7,45,93.0,123.5,4.7,13.0,153.5,157.48,127.66
2016,3,22,8,0,108.0,145.0,4.8,13.0,184.0,191.87,157.14
2016,3,22,8,15,438.5,115.0,4.75,13.0,306.5,349.06,288.73
2016,3,22,8,30,769.0,85.0,4.7,13.0,429.0,533.01,440.06
2016,3,22,8,45,801.0,86.0,4.7,13.0,479.0,596.72,491.93
2016,3,22,9,0,833.0,87.0,4.7,13.0,529.0,661.54,543.71
2016,3,22,9,15,851.0,89.5,4.75,13.0,573.0,718.73,587.8
2016,3,22,9,30,869.0,92.0,4.8,13.0,617.0,769.39,624.76
2016,3,22,9,45,886.5,92.0,4.85,13.5,657.0,820.5,660.42
2016,3,22,10,0,904.0,92.0,4.9,14.0,697.0,869.92,694.31
2016,3,22,10,15,913.5,93.5,4.95,14.0,729.0,912.0,723.82
2016,3,22,10,30,923.0,95.0,5.0,14.0,761.0,951.27,751.18
2016,3,22,10,45,930.5,95.5,5.05,14.0,785.5,984.5,774.14
2016,3,22,11,0,938.0,96.0,5.1,14.0,810.0,1014.38,794.73
2016,3,22,11,15,941.5,97.0,5.1,14.0,827.0,1037.36,810.08
2016,3,22,11,30,945.0,98.0,5.1,14.0,844.0,1056.51,822.84
2016,3,22,11,45,946.5,98.5,5.2,14.0,852.5,1069.16,832.05
2016,3,22,12,0,948.0,99.0,5.3,14.0,861.0,1077.77,838.63
2016,3,22,12,15,948.0,99.0,5.4,14.0,861.5,1080.2,841.04
2016,3,22,12,30,948.0,99.0,5.5,14.0,862.0,1078.52,840.76
2016,3,22,12,45,944.5,99.5,5.6,14.0,853.5,1069.77,835.63
2016,3,22,13,0,941.0,100.0,5.7,14.0,845.0,1057.0,827.81
2016,3,22,13,15,936.5,99.5,5.8,14.0,829.0,1038.21,815.77
2016,3,22,13,30,932.0,99.0,5.9,14.0,813.0,1015.62,801.08
2016,3,22,13,45,926.0,97.5,6.05,14.0,789.0,986.85,782.21
2016,3,22,14,0,920.0,96.0,6.2,14.0,765.0,954.64,760.71
2016,3,22,14,15,911.0,95.0,6.25,14.0,734.0,917.06,734.56
2016,3,22,14,30,902.0,94.0,6.3,14.0,703.0,876.6,706.1
2016,3,22,14,45,891.0,91.5,6.35,14.0,665.5,830.21,672.94
2016,3,22,15,0,880.0,89.0,6.4,14.0,628.0,781.58,637.74
2016,3,22,15,15,863.5,86.5,6.35,14.0,584.5,726.99,597.17
2016,3,22,15,30,847.0,84.0,6.3,14.0,541.0,675.48,557.53
2016,3,22,15,45,825.0,80.5,6.25,14.0,493.0,613.64,507.55
2016,3,22,16,0,803.0,77.0,6.2,14.0,445.0,551.84,456.33
2016,3,22,16,15,771.5,73.5,6.1,13.5,394.0,485.56,400.71
2016,3,22,16,30,740.0,70.0,6.0,13.0,343.0,421.08,344.81
2016,3,22,16,45,695.0,65.0,5.95,13.0,290.0,351.89,283.0
2016,3,22,17,0,650.0,60.0,5.9,13.0,237.0,287.04,223.58
2016,3,22,17,15,577.5,53.0,5.7,12.5,185.0,217.19,160.61
2016,3,22,17,30,505.0,46.0,5.5,12.0,133.0,155.92,105.88
2016,3,22,17,45,384.0,35.0,5.35,12.0,88.0,92.87,54.46
2016,3,22,18,0,263.0,24.0,5.2,12.0,43.0,44.75,15.41
2016,3,22,18,15,131.5,12.0,5.15,12.0,21.5,12.45,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,11.0,3.1,11.0,13.5,10.07,0.0
2016,3,23,6,30,76.0,22.0,3.1,11.0,27.0,25.51,6.48
2016,3,23,6,45,143.5,40.0,3.1,11.5,60.0,58.23,36.2
2016,3,23,7,0,211.0,58.0,3.1,12.0,93.0,99.31,69.73
2016,3,23,7,15,247.5,77.0,3.05,12.0,132.5,142.16,107.43
2016,3,23,7,30,284.0,96.0,3.0,12.0,172.0,189.63,149.55
2016,3,23,7,45,315.0,111.5,3.0,12.5,212.5,235.84,190.21
2016,3,23,8,0,346.0,127.0,3.0,13.0,253.0,292.54,238.66
2016,3,23,8,15,345.5,151.5,2.95,13.0,292.5,331.73,272.19
2016,3,23,8,30,345.0,176.0,2.9,13.0,332.0,377.43,309.84
2016,3,23,8,45,589.0,132.5,2.9,13.5,433.5,517.68,423.14
2016,3,23,9,0,833.0,89.0,2.9,14.0,535.0,664.49,537.71
