Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,15,719.5,129.5,2.8,14.0,537.0,671.11,539.8
2016,3,23,9,30,606.0,170.0,2.7,14.0,539.0,661.97,530.29
2016,3,23,9,45,612.5,181.5,2.65,14.5,574.5,706.93,561.95
2016,3,23,10,0,619.0,193.0,2.6,15.0,610.0,750.24,591.22
2016,3,23,10,15,768.5,146.0,2.5,15.0,688.0,855.02,665.24
2016,3,23,10,30,918.0,99.0,2.4,15.0,766.0,951.6,729.34
2016,3,23,10,45,926.0,99.5,2.35,15.5,791.0,985.09,748.2
2016,3,23,11,0,934.0,100.0,2.3,16.0,816.0,1015.27,765.25
2016,3,23,11,15,938.0,101.0,2.4,16.0,833.0,1038.58,780.87
2016,3,23,11,30,942.0,102.0,2.5,16.0,850.0,1058.08,794.13
2016,3,23,11,45,942.5,103.5,2.6,16.0,858.5,1070.72,803.01
2016,3,23,12,0,943.0,105.0,2.7,16.0,867.0,1079.3,809.41
2016,3,23,12,15,943.0,105.0,2.85,16.0,867.0,1081.65,812.4
2016,3,23,12,30,943.0,105.0,3.0,16.0,867.0,1079.89,812.83
2016,3,23,12,45,797.5,172.0,3.2,16.0,812.5,1011.31,768.8
2016,3,23,13,0,652.0,239.0,3.4,16.0,758.0,936.35,719.55
2016,3,23,13,15,782.0,176.0,3.5,16.0,786.0,986.73,756.49
2016,3,23,13,30,912.0,113.0,3.6,16.0,814.0,1011.21,774.29
2016,3,23,13,45,658.0,208.5,3.75,16.0,707.0,869.71,676.95
2016,3,23,14,0,404.0,304.0,3.9,16.0,600.0,698.52,548.99
2016,3,23,14,15,635.5,208.0,4.0,16.0,650.5,807.26,636.49
2016,3,23,14,30,867.0,112.0,4.1,16.0,701.0,873.25,685.96
2016,3,23,14,45,851.0,110.5,4.2,16.0,662.5,824.45,651.98
2016,3,23,15,0,835.0,109.0,4.3,16.0,624.0,773.89,617.13
2016,3,23,15,15,816.5,106.0,4.35,15.5,580.0,718.45,579.01
2016,3,23,15,30,798.0,103.0,4.4,15.0,536.0,662.12,537.47
2016,3,23,15,45,759.5,94.0,4.5,15.0,477.0,586.48,478.75
2016,3,23,16,0,721.0,85.0,4.6,15.0,418.0,512.82,419.84
2016,3,23,16,15,699.5,85.0,4.6,14.5,377.5,460.51,376.43
2016,3,23,16,30,678.0,85.0,4.6,14.0,337.0,408.12,331.32
2016,3,23,16,45,624.0,79.0,4.65,14.0,284.0,337.69,269.9
2016,3,23,17,0,570.0,73.0,4.7,14.0,231.0,272.73,211.89
2016,3,23,17,15,494.0,64.0,4.55,13.5,180.0,204.78,151.92
2016,3,23,17,30,418.0,55.0,4.4,13.0,129.0,145.96,100.55
2016,3,23,17,45,298.5,41.5,4.3,13.0,85.0,84.96,51.58
2016,3,23,18,0,179.0,28.0,4.2,13.0,41.0,40.9,16.44
2016,3,23,18,15,89.5,14.0,4.1,12.5,20.5,13.67,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,77.5,12.0,4.95,12.0,17.5,11.13,0.0
2016,3,24,6,30,155.0,24.0,5.1,12.0,35.0,33.55,11.22
2016,3,24,6,45,267.5,38.5,5.3,12.5,76.5,75.21,44.89
2016,3,24,7,0,380.0,53.0,5.5,13.0,118.0,132.82,90.86
2016,3,24,7,15,455.5,63.0,5.5,13.0,167.5,189.44,140.37
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,255.26,198.97
2016,3,24,7,45,448.0,100.0,5.5,13.5,239.0,282.0,227.07
2016,3,24,8,0,365.0,127.0,5.5,14.0,261.0,301.22,246.32
2016,3,24,8,15,411.0,138.5,5.5,14.0,310.0,359.76,296.39
2016,3,24,8,30,457.0,150.0,5.5,14.0,359.0,422.77,349.17
2016,3,24,8,45,577.5,139.5,5.5,14.5,432.5,518.08,426.87
2016,3,24,9,0,698.0,129.0,5.5,15.0,506.0,619.82,507.86
2016,3,24,9,15,719.5,133.5,5.4,15.0,549.5,675.85,551.16
2016,3,24,9,30,741.0,138.0,5.3,15.0,593.0,731.61,593.38
2016,3,24,9,45,750.0,144.5,5.25,15.0,629.5,778.88,627.44
2016,3,24,10,0,759.0,151.0,5.2,15.0,666.0,824.25,659.53
2016,3,24,10,15,772.0,153.5,5.1,15.0,697.5,866.6,688.77
2016,3,24,10,30,785.0,156.0,5.0,15.0,729.0,901.17,712.0
2016,3,24,10,45,809.5,149.0,4.95,15.5,757.0,939.48,736.71
2016,3,24,11,0,834.0,142.0,4.9,16.0,785.0,975.39,759.37
2016,3,24,11,15,840.0,143.5,4.85,16.0,802.5,999.71,775.19
2016,3,24,11,30,846.0,145.0,4.8,16.0,820.0,1020.61,788.67
2016,3,24,11,45,844.0,148.5,4.8,16.0,828.0,1032.05,796.11
2016,3,24,12,0,842.0,152.0,4.8,16.0,836.0,1039.69,801.09
2016,3,24,12,15,842.5,152.0,4.85,16.0,837.0,1042.29,803.21
2016,3,24,12,30,843.0,152.0,4.9,16.0,838.0,1041.09,802.88
2016,3,24,12,45,862.5,140.5,4.95,16.0,836.0,1042.73,804.7
2016,3,24,13,0,882.0,129.0,5.0,16.0,834.0,1028.88,795.84
2016,3,24,13,15,878.0,128.0,5.05,16.0,818.5,1010.75,784.16
2016,3,24,13,30,874.0,127.0,5.1,16.0,803.0,999.33,777.32
2016,3,24,13,45,867.0,125.5,5.15,16.0,779.5,970.27,757.99
2016,3,24,14,0,860.0,124.0,5.2,16.0,756.0,937.98,736.39
2016,3,24,14,15,503.0,223.5,5.25,16.0,589.5,700.39,559.75
2016,3,24,14,30,146.0,323.0,5.3,16.0,423.0,456.71,365.12
2016,3,24,14,45,155.5,304.5,5.35,16.0,406.0,438.31,352.49
2016,3,24,15,0,165.0,286.0,5.4,16.0,389.0,418.75,338.11
2016,3,24,15,15,315.5,238.0,5.4,15.5,417.0,479.62,390.81
2016,3,24,15,30,466.0,190.0,5.4,15.0,445.0,525.01,429.94
2016,3,24,15,45,575.0,151.5,5.45,15.0,438.0,527.09,432.66
2016,3,24,16,0,684.0,113.0,5.5,15.0,431.0,521.46,427.92
2016,3,24,16,15,648.0,106.5,5.55,14.5,380.5,455.64,373.61
2016,3,24,16,30,612.0,100.0,5.6,14.0,330.0,392.47,319.97
2016,3,24,16,45,571.5,90.0,5.7,14.0,279.0,327.11,262.6
2016,3,24,17,0,531.0,80.0,5.8,14.0,228.0,265.77,207.43
2016,3,24,17,15,458.5,69.5,5.7,13.5,178.0,199.73,149.09
2016,3,24,17,30,386.0,59.0,5.6,13.0,128.0,140.64,97.55
2016,3,24,17,45,282.0,43.5,5.5,13.0,85.0,83.99,51.65
2016,3,24,18,0,178.0,28.0,5.4,13.0,42.0,40.59,17.21
2016,3,24,18,15,89.0,14.0,5.35,13.0,21.0,13.55,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,14.0,4.7,12.0,20.5,13.1,0.0
2016,3,25,6,30,181.0,28.0,4.9,12.0,41.0,39.41,16.0
2016,3,25,6,45,292.5,42.0,5.1,12.5,84.0,82.15,49.74
2016,3,25,7,0,404.0,56.0,5.3,13.0,127.0,140.88,96.81
2016,3,25,7,15,478.5,65.5,5.4,13.0,177.5,198.44,147.32
2016,3,25,7,30,553.0,75.0,5.5,13.0,228.0,265.0,206.72
2016,3,25,7,45,462.0,101.5,5.6,13.0,247.0,289.31,233.47
2016,3,25,8,0,371.0,128.0,5.7,13.0,266.0,305.11,250.53
2016,3,25,8,15,554.5,111.5,5.8,13.0,351.0,409.84,339.08
2016,3,25,8,30,738.0,95.0,5.9,13.0,436.0,529.43,438.92
2016,3,25,8,45,767.5,97.0,6.0,13.5,484.5,590.04,488.42
2016,3,25,9,0,797.0,99.0,6.1,14.0,533.0,652.67,538.31
2016,3,25,9,15,815.0,102.0,6.05,14.0,576.5,708.68,582.22
2016,3,25,9,30,833.0,105.0,6.0,14.0,620.0,763.79,622.82
2016,3,25,9,45,848.5,106.0,5.95,14.5,658.5,813.46,657.5
2016,3,25,10,0,864.0,107.0,5.9,15.0,697.0,861.37,690.3
2016,3,25,10,15,873.5,109.0,5.8,15.0,728.5,895.21,713.36
2016,3,25,10,30,883.0,111.0,5.7,15.0,760.0,933.56,739.6
2016,3,25,10,45,888.5,113.0,5.65,15.0,784.0,965.25,761.08
2016,3,25,11,0,894.0,115.0,5.6,15.0,808.0,993.63,780.14
2016,3,25,11,15,899.0,115.5,5.5,15.0,824.5,1016.44,794.85
2016,3,25,11,30,904.0,116.0,5.4,15.0,841.0,1035.63,807.01
2016,3,25,11,45,905.5,117.0,5.35,15.5,849.5,1048.12,813.33
2016,3,25,12,0,907.0,118.0,5.3,16.0,858.0,1056.73,817.05
2016,3,25,12,15,907.0,118.0,5.25,16.0,858.5,1058.82,817.95
2016,3,25,12,30,907.0,118.0,5.2,16.0,859.0,1056.98,816.29
2016,3,25,12,45,912.5,113.5,5.2,16.0,853.0,1051.86,812.96
2016,3,25,13,0,918.0,109.0,5.2,16.0,847.0,1042.7,806.97
2016,3,25,13,15,914.0,108.0,5.25,16.0,830.5,1023.96,794.82
2016,3,25,13,30,910.0,107.0,5.3,16.0,814.0,1001.52,780.16
2016,3,25,13,45,903.5,106.0,5.35,16.0,790.0,973.14,761.3
2016,3,25,14,0,897.0,105.0,5.4,16.0,766.0,941.43,740.04
2016,3,25,14,15,887.5,103.5,5.5,16.0,735.0,903.39,714.38
2016,3,25,14,30,878.0,102.0,5.6,16.0,704.0,862.6,686.47
2016,3,25,14,45,864.5,100.0,5.75,16.0,666.0,815.51,653.8
2016,3,25,15,0,851.0,98.0,5.9,16.0,628.0,772.17,623.48
2016,3,25,15,15,833.0,95.5,6.0,15.5,584.5,716.99,584.55
2016,3,25,15,30,815.0,93.0,6.1,15.0,541.0,660.85,542.51
2016,3,25,15,45,786.0,91.0,6.25,15.0,492.0,597.77,492.19
2016,3,25,16,0,757.0,89.0,6.4,15.0,443.0,535.51,441.11
2016,3,25,16,15,723.5,84.5,6.45,14.5,392.0,470.18,386.69
2016,3,25,16,30,690.0,80.0,6.5,14.0,341.0,406.27,331.72
2016,3,25,16,45,634.5,75.5,6.6,14.0,288.0,336.3,269.9
2016,3,25,17,0,579.0,71.0,6.7,14.0,235.0,271.92,211.78
2016,3,25,17,15,506.0,62.5,6.6,13.5,184.0,204.93,152.09
2016,3,25,17,30,433.0,54.0,6.5,13.0,133.0,146.68,100.83
2016,3,25,17,45,311.5,41.5,6.45,13.0,88.5,87.1,53.08
2016,3,25,18,0,190.0,29.0,6.4,13.0,44.0,42.15,18.74
2016,3,25,18,15,95.0,14.5,6.35,13.0,22.0,13.94,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,12.07,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,43.97,17.86
2016,3,26,6,45,378.5,35.5,4.3,13.5,90.0,89.37,51.98
2016,3,26,7,0,492.0,46.0,4.4,14.0,134.0,149.35,100.09
2016,3,26,7,15,560.0,52.5,4.35,14.0,185.0,207.65,151.82
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,273.98,211.35
2016,3,26,7,45,673.0,64.0,4.3,14.0,288.0,337.49,268.76
2016,3,26,8,0,718.0,69.0,4.3,14.0,340.0,405.14,328.32
2016,3,26,8,15,749.0,72.5,4.25,14.5,390.5,467.98,381.73
2016,3,26,8,30,780.0,76.0,4.2,15.0,441.0,532.66,434.69
2016,3,26,8,45,803.0,78.5,4.2,15.5,488.5,592.76,482.42
2016,3,26,9,0,826.0,81.0,4.2,16.0,536.0,653.07,528.74
2016,3,26,9,15,842.0,83.5,4.15,16.0,578.5,703.62,566.27
2016,3,26,9,30,858.0,86.0,4.1,16.0,621.0,757.01,604.19
2016,3,26,9,45,867.0,89.5,4.1,16.0,657.5,804.41,637.34
2016,3,26,10,0,876.0,93.0,4.1,16.0,694.0,849.52,668.48
2016,3,26,10,15,884.5,94.0,4.1,16.0,724.5,888.9,695.24
2016,3,26,10,30,893.0,95.0,4.1,16.0,755.0,925.49,719.87
2016,3,26,10,45,898.0,96.5,4.2,16.5,778.5,956.35,739.55
2016,3,26,11,0,903.0,98.0,4.3,17.0,802.0,983.84,756.85
2016,3,26,11,15,906.5,99.0,4.35,17.0,818.0,1005.8,771.5
2016,3,26,11,30,910.0,100.0,4.4,17.0,834.0,1024.08,783.88
2016,3,26,11,45,912.0,100.0,4.5,17.0,842.0,1035.95,792.51
2016,3,26,12,0,914.0,100.0,4.6,17.0,850.0,1043.94,798.65
2016,3,26,12,15,914.0,100.0,4.7,17.0,850.0,1045.97,800.86
2016,3,26,12,30,914.0,100.0,4.8,17.0,850.0,1044.03,800.52
2016,3,26,12,45,900.0,106.0,4.9,17.0,838.5,1030.64,792.38
2016,3,26,13,0,886.0,112.0,5.0,17.0,827.0,1013.56,781.8
2016,3,26,13,15,573.0,242.5,5.05,17.0,701.5,849.54,664.44
2016,3,26,13,30,260.0,373.0,5.1,17.0,576.0,654.5,513.19
2016,3,26,13,45,256.5,361.5,5.2,17.0,557.0,631.53,497.7
2016,3,26,14,0,253.0,350.0,5.3,17.0,538.0,607.61,480.63
2016,3,26,14,15,197.5,338.5,5.4,16.5,481.5,522.94,416.67
2016,3,26,14,30,142.0,327.0,5.5,16.0,425.0,456.1,365.15
2016,3,26,14,45,139.5,308.0,5.6,16.0,400.5,427.66,343.82
2016,3,26,15,0,137.0,289.0,5.7,16.0,376.0,399.07,322.04
2016,3,26,15,15,229.5,258.0,5.7,15.5,390.5,426.15,347.01
2016,3,26,15,30,322.0,227.0,5.7,15.0,405.0,454.16,371.84
2016,3,26,15,45,199.5,212.5,5.75,15.0,319.5,336.26,275.55
2016,3,26,16,0,77.0,198.0,5.8,15.0,234.0,233.02,189.96
2016,3,26,16,15,39.5,163.5,5.7,15.0,182.0,174.92,141.9
2016,3,26,16,30,2.0,129.0,5.6,15.0,130.0,117.51,94.04
2016,3,26,16,45,1.0,109.5,5.6,15.0,110.0,98.96,78.61
2016,3,26,17,0,0.0,90.0,5.6,15.0,90.0,80.65,63.15
2016,3,26,17,15,0.0,70.0,5.45,14.5,70.0,62.4,47.58
2016,3,26,17,30,0.0,50.0,5.3,14.0,50.0,44.31,31.93
2016,3,26,17,45,0.0,33.5,5.15,14.0,33.5,29.56,18.94
2016,3,26,18,0,0.0,17.0,5.0,14.0,17.0,14.96,5.38
2016,3,26,18,15,0.0,8.5,4.85,13.5,8.5,7.73,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,14.5,4.25,12.0,24.0,13.95,0.0
2016,3,27,6,30,231.0,29.0,4.4,12.0,48.0,45.75,21.26
2016,3,27,6,45,344.0,41.0,4.55,12.5,93.0,90.38,54.71
2016,3,27,7,0,457.0,53.0,4.7,13.0,138.0,149.71,102.42
2016,3,27,7,15,228.5,70.5,4.7,13.0,113.0,131.19,99.03
2016,3,27,7,30,0.0,88.0,4.7,13.0,88.0,78.73,61.98
2016,3,27,7,45,0.0,107.0,4.7,13.0,107.0,96.15,76.84
2016,3,27,8,0,0.0,126.0,4.7,13.0,126.0,113.68,91.52
2016,3,27,8,15,63.5,164.5,4.8,13.0,194.5,187.95,153.98
2016,3,27,8,30,127.0,203.0,4.9,13.0,263.0,273.84,225.45
2016,3,27,8,45,75.0,206.0,5.0,13.5,242.5,243.52,199.23
2016,3,27,9,0,23.0,209.0,5.1,14.0,222.0,207.12,167.67
2016,3,27,9,15,21.5,220.5,5.25,14.0,233.0,217.96,176.19
2016,3,27,9,30,20.0,232.0,5.4,14.0,244.0,228.66,184.48
2016,3,27,9,45,33.5,263.0,5.55,14.0,285.5,282.2,227.82
2016,3,27,10,0,47.0,294.0,5.7,14.0,327.0,327.23,263.86
2016,3,27,10,15,57.5,315.5,5.8,14.0,357.5,360.78,290.42
2016,3,27,10,30,68.0,337.0,5.9,14.0,388.0,395.0,317.39
2016,3,27,10,45,74.0,352.0,6.0,14.0,409.0,418.57,335.73
2016,3,27,11,0,80.0,367.0,6.1,14.0,430.0,442.24,354.15
2016,3,27,11,15,276.5,341.0,6.1,14.0,564.5,641.67,514.62
2016,3,27,11,30,473.0,315.0,6.1,14.0,699.0,830.39,660.87
2016,3,27,11,45,378.5,354.5,6.15,14.0,664.0,767.41,610.27
2016,3,27,12,0,284.0,394.0,6.2,14.0,629.0,717.19,569.49
2016,3,27,12,15,596.0,260.0,6.2,14.0,752.0,912.31,724.96
2016,3,27,12,30,908.0,126.0,6.2,14.0,875.0,1065.69,837.01
2016,3,27,12,45,911.5,123.5,6.25,14.0,868.5,1060.6,833.08
2016,3,27,13,0,915.0,121.0,6.3,14.0,862.0,1051.52,827.33
2016,3,27,13,15,911.5,120.0,6.4,14.0,846.5,1033.19,815.37
2016,3,27,13,30,908.0,119.0,6.5,14.0,831.0,1011.13,800.79
2016,3,27,13,45,894.5,121.5,6.6,14.0,805.5,979.82,779.45
2016,3,27,14,0,881.0,124.0,6.7,14.0,780.0,954.56,762.53
2016,3,27,14,15,871.0,122.0,6.8,14.0,748.5,915.23,735.07
2016,3,27,14,30,861.0,120.0,6.9,14.0,717.0,873.21,705.4
2016,3,27,14,45,846.0,118.0,7.0,14.0,678.5,824.69,670.51
2016,3,27,15,0,831.0,116.0,7.1,14.0,640.0,774.36,633.83
2016,3,27,15,15,683.0,144.0,7.15,14.0,555.0,661.21,544.98
2016,3,27,15,30,535.0,172.0,7.2,14.0,470.0,550.08,454.85
2016,3,27,15,45,334.5,188.0,7.25,14.0,369.0,402.82,333.55
2016,3,27,16,0,134.0,204.0,7.3,14.0,268.0,278.54,229.21
2016,3,27,16,15,302.5,160.0,7.25,13.5,282.5,318.42,263.52
2016,3,27,16,30,471.0,116.0,7.2,13.0,297.0,338.01,278.08
2016,3,27,16,45,401.5,112.0,7.15,13.0,250.5,276.26,223.91
2016,3,27,17,0,332.0,108.0,7.1,13.0,204.0,222.09,176.19
2016,3,27,17,15,283.5,90.0,7.1,12.5,160.0,164.57,125.76
2016,3,27,17,30,235.0,72.0,7.1,12.0,116.0,117.78,84.98
2016,3,27,17,45,161.0,52.5,7.1,12.0,78.5,72.39,47.87
2016,3,27,18,0,87.0,33.0,7.1,12.0,41.0,36.87,19.43
2016,3,27,18,15,43.5,16.5,7.15,12.0,20.5,15.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,6,15,149.0,15.0,8.5,11.0,28.0,13.74,0.0
2016,3,28,6,30,298.0,30.0,8.6,11.0,56.0,51.83,24.46
2016,3,28,6,45,418.5,39.5,8.7,11.0,104.0,99.65,59.74
2016,3,28,7,0,539.0,49.0,8.8,11.0,152.0,163.03,111.62
2016,3,28,7,15,606.5,56.0,8.75,11.0,205.5,224.92,167.84
2016,3,28,7,30,674.0,63.0,8.7,11.0,259.0,294.72,232.05
2016,3,28,7,45,719.0,67.5,8.7,11.5,313.0,360.68,292.81
2016,3,28,8,0,764.0,72.0,8.7,12.0,367.0,430.64,355.61
2016,3,28,8,15,794.0,75.5,8.6,12.0,419.5,495.66,413.45
2016,3,28,8,30,824.0,79.0,8.5,12.0,472.0,562.29,471.04
2016,3,28,8,45,845.5,82.0,8.4,12.0,521.0,624.33,523.39
2016,3,28,9,0,867.0,85.0,8.3,12.0,570.0,682.3,571.25
2016,3,28,9,15,883.0,87.5,8.25,12.0,614.5,738.71,615.43
2016,3,28,9,30,899.0,90.0,8.2,12.0,659.0,793.84,657.05
2016,3,28,9,45,910.5,92.0,8.15,12.0,697.5,843.2,693.71
2016,3,28,10,0,922.0,94.0,8.1,12.0,736.0,890.29,728.31
2016,3,28,10,15,931.0,95.5,8.05,12.0,767.5,932.11,758.62
2016,3,28,10,30,940.0,97.0,8.0,12.0,799.0,971.0,786.55
2016,3,28,10,45,945.0,98.0,7.95,12.5,823.5,1002.42,807.23
2016,3,28,11,0,950.0,99.0,7.9,13.0,848.0,1030.28,825.19
2016,3,28,11,15,954.0,100.0,7.9,13.0,864.5,1053.46,841.48
2016,3,28,11,30,958.0,101.0,7.9,13.0,881.0,1072.77,855.03
2016,3,28,11,45,958.5,101.5,7.9,13.0,889.0,1084.03,862.8
2016,3,28,12,0,959.0,102.0,7.9,13.0,897.0,1091.18,867.74
2016,3,28,12,15,959.0,102.0,7.85,13.0,896.5,1093.13,868.8
2016,3,28,12,30,959.0,102.0,7.8,13.0,896.0,1090.93,867.0
2016,3,28,12,45,941.0,110.5,7.75,13.0,883.0,1075.75,855.89
2016,3,28,13,0,923.0,119.0,7.7,13.0,870.0,1056.7,842.14
2016,3,28,13,15,918.0,118.0,7.65,13.0,853.0,1036.71,827.82
2016,3,28,13,30,913.0,117.0,7.6,13.0,836.0,1013.03,810.89
2016,3,28,13,45,906.0,115.5,7.6,13.0,811.0,983.38,789.84
2016,3,28,14,0,899.0,114.0,7.6,13.0,786.0,950.43,766.34
2016,3,28,14,15,888.5,112.5,7.5,13.0,754.0,911.29,737.73
2016,3,28,14,30,878.0,111.0,7.4,13.0,722.0,876.71,712.55
2016,3,28,14,45,862.5,109.5,7.35,13.0,683.0,827.73,676.44
2016,3,28,15,0,847.0,108.0,7.3,13.0,644.0,776.94,638.68
2016,3,28,15,15,828.5,105.0,7.2,13.0,599.5,720.88,596.31
2016,3,28,15,30,810.0,102.0,7.1,13.0,555.0,663.93,550.71
2016,3,28,15,45,784.5,98.5,7.0,13.0,506.0,601.57,499.71
2016,3,28,16,0,759.0,95.0,6.9,13.0,457.0,539.71,447.95
2016,3,28,16,15,725.5,90.5,6.7,13.0,405.5,474.34,391.91
2016,3,28,16,30,692.0,86.0,6.5,13.0,354.0,410.28,335.66
2016,3,28,16,45,644.5,79.5,6.35,13.0,300.5,341.31,274.31
2016,3,28,17,0,597.0,73.0,6.2,13.0,247.0,277.04,215.94
2016,3,28,17,15,525.0,65.0,6.05,12.5,195.0,209.9,155.99
2016,3,28,17,30,453.0,57.0,5.9,12.0,143.0,151.36,104.35
2016,3,28,17,45,340.0,44.5,5.75,12.0,97.5,92.03,56.48
2016,3,28,18,0,227.0,32.0,5.6,12.0,52.0,46.26,22.5
2016,3,28,18,15,113.5,16.0,5.5,11.5,26.0,13.33,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,29,6,15,143.0,15.5,2.3,11.0,28.5,14.29,0.0
2016,3,29,6,30,286.0,31.0,2.3,11.0,57.0,52.21,25.72
2016,3,29,6,45,406.5,40.5,2.35,11.5,105.0,99.43,60.03
2016,3,29,7,0,527.0,50.0,2.4,12.0,153.0,162.19,110.58
2016,3,29,7,15,593.5,57.0,2.55,12.0,206.0,223.12,164.84
2016,3,29,7,30,660.0,64.0,2.7,12.0,259.0,291.83,226.44
2016,3,29,7,45,710.5,67.5,2.9,12.0,314.0,358.13,286.0
2016,3,29,8,0,761.0,71.0,3.1,12.0,369.0,429.03,348.09
2016,3,29,8,15,791.5,74.5,3.1,12.0,421.0,494.08,403.66
2016,3,29,8,30,822.0,78.0,3.1,12.0,473.0,560.8,458.76
2016,3,29,8,45,846.5,79.5,3.1,12.5,523.0,622.89,507.66
2016,3,29,9,0,871.0,81.0,3.1,13.0,573.0,681.32,552.26
2016,3,29,9,15,887.0,83.5,2.85,13.0,617.0,737.84,592.23
2016,3,29,9,30,903.0,86.0,2.6,13.0,661.0,793.07,629.29
2016,3,29,9,45,915.5,87.0,2.4,13.5,700.0,842.22,660.02
2016,3,29,10,0,928.0,88.0,2.2,14.0,739.0,889.16,688.22
2016,3,29,10,15,937.0,89.5,2.0,14.0,770.5,931.1,713.35
2016,3,29,10,30,946.0,91.0,1.8,14.0,802.0,970.08,735.74
2016,3,29,10,45,951.5,92.0,1.65,14.0,826.5,1002.03,753.48
2016,3,29,11,0,957.0,93.0,1.5,14.0,851.0,1030.44,768.53
2016,3,29,11,15,960.5,94.0,1.6,14.0,867.5,1053.17,783.92
2016,3,29,11,30,964.0,95.0,1.7,14.0,884.0,1071.98,796.94
2016,3,29,11,45,965.0,95.5,1.8,14.5,892.0,1083.72,804.03
2016,3,29,12,0,966.0,96.0,1.9,15.0,900.0,1091.34,808.63
2016,3,29,12,15,965.5,96.0,2.1,15.0,899.5,1092.71,812.32
2016,3,29,12,30,965.0,96.0,2.3,15.0,899.0,1089.91,813.29
2016,3,29,12,45,962.0,96.5,2.55,15.0,890.0,1080.98,810.8
2016,3,29,13,0,959.0,97.0,2.8,15.0,881.0,1067.98,805.46
2016,3,29,13,15,954.5,96.0,2.95,15.0,864.0,1047.86,794.19
2016,3,29,13,30,950.0,95.0,3.1,15.0,847.0,1023.89,780.29
2016,3,29,13,45,941.5,95.0,3.3,15.0,821.5,993.57,762.3
2016,3,29,14,0,933.0,95.0,3.5,15.0,796.0,959.9,741.73
2016,3,29,14,15,924.0,94.0,3.6,14.5,764.0,921.54,718.23
2016,3,29,14,30,915.0,93.0,3.7,14.0,732.0,880.28,692.31
2016,3,29,14,45,899.0,92.5,3.8,14.0,693.0,831.28,659.07
2016,3,29,15,0,883.0,92.0,3.9,14.0,654.0,780.42,623.99
2016,3,29,15,15,866.5,89.5,3.95,14.0,609.5,725.51,585.09
2016,3,29,15,30,850.0,87.0,4.0,14.0,565.0,673.39,546.24
2016,3,29,15,45,824.5,85.0,4.05,14.0,515.5,610.8,497.28
2016,3,29,16,0,799.0,83.0,4.1,14.0,466.0,548.61,447.21
2016,3,29,16,15,768.0,79.0,4.1,13.5,414.0,482.3,392.96
2016,3,29,16,30,737.0,75.0,4.1,13.0,362.0,417.8,338.27
2016,3,29,16,45,690.5,70.0,4.1,13.0,308.5,348.34,277.36
2016,3,29,17,0,644.0,65.0,4.1,13.0,255.0,283.35,218.85
2016,3,29,17,15,576.5,58.0,3.9,12.5,202.5,215.69,158.47
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,155.98,105.68
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,95.4,56.78
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,49.18,23.26
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,8.5,16.5,2.65,11.0,17.5,14.63,0.0
2016,3,30,6,30,17.0,33.0,2.7,11.0,35.0,30.67,18.44
2016,3,30,6,45,42.0,54.5,2.8,11.0,62.5,55.06,39.15
2016,3,30,7,0,67.0,76.0,2.9,11.0,90.0,85.32,64.85
2016,3,30,7,15,82.5,99.0,2.8,11.0,121.0,116.54,92.06
2016,3,30,7,30,98.0,122.0,2.7,11.0,152.0,149.94,121.06
2016,3,30,7,45,114.0,143.0,2.65,11.5,184.0,183.63,149.76
2016,3,30,8,0,130.0,164.0,2.6,12.0,216.0,219.29,179.61
2016,3,30,8,15,107.0,185.5,2.6,12.0,232.0,237.27,194.59
2016,3,30,8,30,84.0,207.0,2.6,12.0,248.0,244.99,200.61
2016,3,30,8,45,87.5,229.0,2.65,12.0,275.5,273.87,223.89
2016,3,30,9,0,91.0,251.0,2.7,12.0,303.0,303.09,247.07
2016,3,30,9,15,213.5,261.5,2.8,12.0,395.5,417.03,339.88
2016,3,30,9,30,336.0,272.0,2.9,12.0,488.0,543.82,439.85
2016,3,30,9,45,291.5,300.0,3.0,12.5,495.0,552.73,443.62
2016,3,30,10,0,247.0,328.0,3.1,13.0,502.0,557.24,444.5
2016,3,30,10,15,198.5,347.5,3.15,13.0,491.5,531.34,423.16
2016,3,30,10,30,150.0,367.0,3.2,13.0,481.0,514.81,408.73
2016,3,30,10,45,151.0,378.0,3.3,13.0,496.0,532.36,421.86
2016,3,30,11,0,152.0,389.0,3.4,13.0,511.0,549.33,434.37
2016,3,30,11,15,93.0,364.0,3.4,13.0,439.0,451.87,358.37
2016,3,30,11,30,34.0,339.0,3.4,13.0,367.0,368.14,291.82
2016,3,30,11,45,64.0,371.5,3.45,13.0,425.0,433.27,343.44
2016,3,30,12,0,94.0,404.0,3.5,13.0,483.0,499.0,394.2
2016,3,30,12,15,116.0,409.5,3.5,13.0,507.0,544.73,429.01
2016,3,30,12,30,138.0,415.0,3.5,13.0,531.0,572.53,450.37
2016,3,30,12,45,141.5,409.0,3.5,13.0,527.0,568.36,447.41
2016,3,30,13,0,145.0,403.0,3.5,13.0,523.0,563.36,444.06
2016,3,30,13,15,523.5,258.5,3.55,13.0,677.0,809.67,638.56
2016,3,30,13,30,902.0,114.0,3.6,13.0,831.0,997.61,774.0
2016,3,30,13,45,896.5,112.5,3.65,13.5,807.0,969.52,752.51
2016,3,30,14,0,891.0,111.0,3.7,14.0,783.0,938.11,730.58
2016,3,30,14,15,690.0,182.5,3.75,13.5,690.5,822.51,650.63
2016,3,30,14,30,489.0,254.0,3.8,13.0,598.0,695.19,555.16
2016,3,30,14,45,668.5,178.5,3.9,13.0,621.5,746.06,599.1
2016,3,30,15,0,848.0,103.0,4.0,13.0,645.0,770.06,619.46
2016,3,30,15,15,831.0,100.0,4.1,13.0,601.0,715.06,579.84
2016,3,30,15,30,814.0,97.0,4.2,13.0,557.0,659.05,537.38
2016,3,30,15,45,790.5,93.5,4.3,13.0,509.0,597.8,489.45
2016,3,30,16,0,767.0,90.0,4.4,13.0,461.0,536.86,440.22
2016,3,30,16,15,735.5,86.0,4.45,12.5,409.5,472.02,386.86
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,409.32,333.37
2016,3,30,16,45,659.0,76.0,4.6,12.0,305.5,341.3,273.46
2016,3,30,17,0,614.0,70.0,4.7,12.0,253.0,277.65,215.93
2016,3,30,17,15,546.0,62.5,4.6,11.5,201.0,211.25,156.53
2016,3,30,17,30,478.0,55.0,4.5,11.0,149.0,152.9,104.89
2016,3,30,17,45,370.5,43.5,4.4,11.0,103.0,93.93,57.12
2016,3,30,18,0,263.0,32.0,4.3,11.0,57.0,48.9,24.34
2016,3,30,18,15,131.5,16.0,4.2,11.0,28.5,12.98,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.0,2.65,12.0,32.0,16.43,0.0
2016,3,31,6,30,275.0,36.0,2.7,12.0,64.0,55.37,29.19
2016,3,31,6,45,375.0,47.5,2.75,12.0,110.5,102.51,64.17
2016,3,31,7,0,475.0,59.0,2.8,12.0,157.0,161.3,112.35
2016,3,31,7,15,237.5,69.5,2.75,12.0,118.5,137.12,104.33
2016,3,31,7,30,0.0,80.0,2.7,12.0,80.0,71.11,55.67
2016,3,31,7,45,0.0,96.5,2.65,12.0,96.5,86.07,68.45
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,101.13,81.04
2016,3,31,8,15,17.5,152.5,2.55,12.0,161.0,146.87,119.35
2016,3,31,8,30,35.0,192.0,2.5,12.0,209.0,201.69,164.61
2016,3,31,8,45,28.5,203.0,2.5,12.5,218.0,210.47,170.89
2016,3,31,9,0,22.0,214.0,2.5,13.0,227.0,210.56,170.06
2016,3,31,9,15,72.5,256.0,2.55,13.0,302.5,298.82,241.95
2016,3,31,9,30,123.0,298.0,2.6,13.0,378.0,395.52,318.52
2016,3,31,9,45,126.5,317.0,2.7,13.0,403.0,424.22,340.02
2016,3,31,10,0,130.0,336.0,2.8,13.0,428.0,452.88,361.63
2016,3,31,10,15,191.0,348.0,2.85,13.0,490.0,524.75,417.66
2016,3,31,10,30,252.0,360.0,2.9,13.0,552.0,614.45,485.58
2016,3,31,10,45,332.5,348.5,3.0,13.5,609.5,686.18,539.22
2016,3,31,11,0,413.0,337.0,3.1,14.0,667.0,774.09,603.32
2016,3,31,11,15,672.0,222.0,3.15,14.0,772.0,923.92,716.01
2016,3,31,11,30,931.0,107.0,3.2,14.0,877.0,1051.77,802.64
2016,3,31,11,45,934.0,107.0,3.3,14.0,885.0,1064.46,810.52
2016,3,31,12,0,937.0,107.0,3.4,14.0,893.0,1073.19,816.97
2016,3,31,12,15,937.0,107.0,3.55,14.0,893.0,1074.85,819.24
2016,3,31,12,30,937.0,107.0,3.7,14.0,893.0,1072.46,818.93
2016,3,31,12,45,941.5,102.5,3.85,14.0,886.0,1065.67,815.74
2016,3,31,13,0,946.0,98.0,4.0,14.0,879.0,1054.73,809.82
2016,3,31,13,15,942.0,97.5,4.15,14.0,862.5,1035.72,798.39
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,1012.9,784.43
2016,3,31,13,45,931.5,96.5,4.45,14.0,821.5,984.07,766.68
2016,3,31,14,0,925.0,96.0,4.6,14.0,797.0,951.83,746.32
2016,3,31,14,15,917.0,94.5,4.65,14.0,765.5,913.96,720.9
2016,3,31,14,30,909.0,93.0,4.7,14.0,734.0,873.17,693.15
2016,3,31,14,45,896.5,91.5,4.8,14.0,696.0,826.06,660.77
2016,3,31,15,0,884.0,90.0,4.9,14.0,658.0,776.85,626.35
2016,3,31,15,15,523.0,172.5,4.95,14.0,503.0,566.06,462.11
2016,3,31,15,30,162.0,255.0,5.0,14.0,348.0,362.48,295.27
2016,3,31,15,45,147.5,232.5,5.05,14.0,311.5,321.41,262.82
2016,3,31,16,0,133.0,210.0,5.1,14.0,275.0,281.68,230.6
2016,3,31,16,15,127.5,188.0,5.05,13.5,245.0,248.5,203.69
2016,3,31,16,30,122.0,166.0,5.0,13.0,215.0,215.88,176.69
2016,3,31,16,45,115.0,143.0,5.0,13.0,184.0,182.36,148.1
2016,3,31,17,0,108.0,120.0,5.0,13.0,153.0,149.75,119.83
2016,3,31,17,15,321.5,85.5,4.85,12.5,155.5,171.33,129.96
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,159.46,107.74
2016,3,31,17,45,426.0,41.5,4.55,12.0,110.5,98.7,58.53
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,51.98,25.25
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,13.07,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,10.5,3.45,11.0,10.5,9.23,0.0
2016,4,1,6,30,0.0,21.0,3.5,11.0,21.0,18.49,9.55
2016,4,1,6,45,0.0,36.0,3.55,11.5,36.0,31.76,21.38
2016,4,1,7,0,0.0,51.0,3.6,12.0,51.0,45.07,33.11
2016,4,1,7,15,0.0,67.0,3.55,12.0,67.0,59.38,45.62
2016,4,1,7,30,0.0,83.0,3.5,12.0,83.0,73.8,58.05
2016,4,1,7,45,0.0,99.5,3.45,12.0,99.5,88.77,70.75
2016,4,1,8,0,0.0,116.0,3.4,12.0,116.0,103.83,83.34
2016,4,1,8,15,0.0,116.0,3.35,12.0,116.0,103.68,82.94
2016,4,1,8,30,0.0,116.0,3.3,12.0,116.0,103.57,82.57
2016,4,1,8,45,2.0,148.0,3.3,12.5,149.0,134.39,107.94
2016,4,1,9,0,4.0,180.0,3.3,13.0,182.0,165.79,133.34
2016,4,1,9,15,5.0,190.5,3.25,13.0,193.5,176.51,141.73
2016,4,1,9,30,6.0,201.0,3.2,13.0,205.0,187.35,150.23
2016,4,1,9,45,9.5,220.5,3.15,13.0,227.0,208.93,167.48
2016,4,1,10,0,13.0,240.0,3.1,13.0,249.0,230.89,184.89
2016,4,1,10,15,27.5,282.0,3.05,13.0,302.5,297.47,238.02
2016,4,1,10,30,42.0,324.0,3.0,13.0,356.0,355.28,283.21
2016,4,1,10,45,50.5,343.5,2.95,13.0,383.5,385.04,305.96
2016,4,1,11,0,59.0,363.0,2.9,13.0,411.0,415.16,328.9
2016,4,1,11,15,71.0,378.5,2.85,13.0,437.0,444.68,351.39
2016,4,1,11,30,83.0,394.0,2.8,13.0,463.0,474.37,373.83
2016,4,1,11,45,84.5,396.5,2.75,13.5,467.5,479.53,376.67
2016,4,1,12,0,86.0,399.0,2.7,14.0,472.0,484.31,379.38
2016,4,1,12,15,220.5,391.5,2.7,14.0,578.0,629.98,491.96
2016,4,1,12,30,355.0,384.0,2.7,14.0,684.0,774.16,598.49
2016,4,1,12,45,277.0,397.0,2.75,14.0,629.5,706.76,547.22
2016,4,1,13,0,199.0,410.0,2.8,14.0,575.0,622.95,485.01
2016,4,1,13,15,250.5,392.0,2.9,14.0,595.5,666.35,519.53
2016,4,1,13,30,302.0,374.0,3.0,14.0,616.0,690.44,539.25
2016,4,1,13,45,612.5,235.0,3.1,14.0,707.5,846.01,661.4
2016,4,1,14,0,923.0,96.0,3.2,14.0,799.0,949.02,735.61
2016,4,1,14,15,914.5,95.0,3.3,14.0,767.5,911.28,710.01
2016,4,1,14,30,906.0,94.0,3.4,14.0,736.0,870.67,683.32
2016,4,1,14,45,894.5,92.0,3.5,14.0,698.0,823.9,651.83
2016,4,1,15,0,883.0,90.0,3.6,14.0,660.0,774.97,618.29
2016,4,1,15,15,867.5,87.5,3.7,14.0,616.0,720.75,580.23
2016,4,1,15,30,852.0,85.0,3.8,14.0,572.0,665.28,539.12
2016,4,1,15,45,830.0,82.5,3.9,14.0,523.5,607.99,494.33
2016,4,1,16,0,808.0,80.0,4.0,14.0,475.0,547.02,445.32
2016,4,1,16,15,466.5,122.5,4.0,13.5,345.0,367.43,300.29
2016,4,1,16,30,125.0,165.0,4.0,13.0,215.0,215.72,175.88
2016,4,1,16,45,115.0,143.0,4.05,13.0,184.0,181.89,147.44
2016,4,1,17,0,105.0,121.0,4.1,13.0,153.0,149.32,119.38
2016,4,1,17,15,92.5,98.5,3.95,12.5,122.5,117.0,91.44
2016,4,1,17,30,80.0,76.0,3.8,12.0,92.0,86.47,64.92
2016,4,1,17,45,57.0,55.0,3.7,12.0,64.5,57.85,40.66
2016,4,1,18,0,34.0,34.0,3.6,12.0,37.0,32.66,19.47
2016,4,1,18,15,17.0,17.0,3.5,12.0,18.5,14.91,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,139.0,19.5,1.4,11.0,35.5,18.19,3.01
2016,4,2,6,30,278.0,39.0,1.3,11.0,71.0,58.91,32.5
2016,4,2,6,45,357.0,53.5,1.25,11.0,116.5,104.55,67.12
2016,4,2,7,0,436.0,68.0,1.2,11.0,162.0,162.61,115.39
2016,4,2,7,15,233.0,94.0,1.1,11.0,145.5,155.93,120.39
2016,4,2,7,30,30.0,120.0,1.0,11.0,129.0,120.81,97.4
2016,4,2,7,45,36.5,140.5,0.9,11.5,154.0,145.07,117.73
2016,4,2,8,0,43.0,161.0,0.8,12.0,179.0,170.25,138.22
2016,4,2,8,15,43.5,183.5,0.75,12.0,203.5,195.16,158.34
2016,4,2,8,30,44.0,206.0,0.7,12.0,228.0,220.26,178.21
2016,4,2,8,45,64.5,231.0,0.7,12.0,267.0,260.57,210.28
2016,4,2,9,0,85.0,256.0,0.7,12.0,306.0,303.1,243.53
2016,4,2,9,15,59.0,259.0,0.75,12.0,295.0,291.43,233.23
