Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,30,33.0,262.0,0.8,12.0,284.0,277.24,221.13
2016,4,2,9,45,296.5,247.5,0.9,12.5,459.5,500.99,398.97
2016,4,2,10,0,560.0,233.0,1.0,13.0,635.0,736.11,571.09
2016,4,2,10,15,535.5,254.5,1.15,13.0,652.0,758.02,583.89
2016,4,2,10,30,511.0,276.0,1.3,13.0,669.0,776.22,596.64
2016,4,2,10,45,681.5,210.5,1.45,13.5,751.0,889.6,678.41
2016,4,2,11,0,852.0,145.0,1.6,14.0,833.0,994.94,747.6
2016,4,2,11,15,856.5,146.0,1.75,14.0,848.5,1016.86,762.29
2016,4,2,11,30,861.0,147.0,1.9,14.0,864.0,1035.22,775.76
2016,4,2,11,45,871.0,142.5,2.05,14.0,874.0,1049.51,786.67
2016,4,2,12,0,881.0,138.0,2.2,14.0,884.0,1048.19,787.4
2016,4,2,12,15,880.5,138.0,2.35,14.0,883.0,1049.1,789.82
2016,4,2,12,30,880.0,138.0,2.5,14.0,882.0,1046.19,789.73
2016,4,2,12,45,706.5,221.5,2.65,14.5,815.0,973.69,741.29
2016,4,2,13,0,533.0,305.0,2.8,15.0,748.0,874.42,669.99
2016,4,2,13,15,704.5,217.0,2.9,15.0,791.0,946.32,725.91
2016,4,2,13,30,876.0,129.0,3.0,15.0,834.0,985.75,753.79
2016,4,2,13,45,725.5,190.5,3.15,15.0,762.5,904.98,699.47
2016,4,2,14,0,575.0,252.0,3.3,15.0,691.0,805.0,628.5
2016,4,2,14,15,531.5,255.0,3.3,14.5,648.0,749.88,590.23
2016,4,2,14,30,488.0,258.0,3.3,14.0,605.0,695.36,551.32
2016,4,2,14,45,451.5,256.0,3.35,14.0,564.0,642.57,512.4
2016,4,2,15,0,415.0,254.0,3.4,14.0,523.0,590.96,473.7
2016,4,2,15,15,331.0,252.5,3.4,14.0,458.0,498.03,401.85
2016,4,2,15,30,247.0,251.0,3.4,14.0,393.0,422.87,342.44
2016,4,2,15,45,232.0,234.0,3.4,14.0,358.5,373.4,303.69
2016,4,2,16,0,217.0,217.0,3.4,14.0,324.0,334.44,272.45
2016,4,2,16,15,108.5,155.5,3.4,13.5,209.0,205.71,167.62
2016,4,2,16,30,0.0,94.0,3.4,13.0,94.0,83.58,65.8
2016,4,2,16,45,0.0,80.0,3.4,13.0,80.0,70.94,55.31
2016,4,2,17,0,0.0,66.0,3.4,13.0,66.0,58.38,44.63
2016,4,2,17,15,0.0,52.5,3.3,13.0,52.5,46.36,34.27
2016,4,2,17,30,0.0,39.0,3.2,13.0,39.0,34.39,23.81
2016,4,2,17,45,0.0,27.0,3.15,13.0,27.0,23.78,14.44
2016,4,2,18,0,0.0,15.0,3.1,13.0,15.0,13.18,4.99
2016,4,2,18,15,0.0,7.5,3.0,12.5,7.5,6.58,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,152.5,20.0,2.1,9.0,38.0,19.1,4.81
2016,4,3,6,30,305.0,40.0,2.1,9.0,76.0,63.74,35.86
2016,4,3,6,45,399.0,51.5,2.15,9.5,124.0,111.06,71.31
2016,4,3,7,0,493.0,63.0,2.2,10.0,172.0,170.48,120.61
2016,4,3,7,15,305.5,97.0,2.15,10.0,170.5,182.62,141.53
2016,4,3,7,30,118.0,131.0,2.1,10.0,169.0,164.81,133.47
2016,4,3,7,45,132.0,152.0,2.1,10.5,201.5,198.96,162.68
2016,4,3,8,0,146.0,173.0,2.1,11.0,234.0,234.78,192.6
2016,4,3,8,15,304.0,171.5,2.1,11.0,318.5,331.17,272.26
2016,4,3,8,30,462.0,170.0,2.1,11.0,403.0,447.43,366.38
2016,4,3,8,45,638.0,137.5,2.15,11.0,493.0,557.11,453.99
2016,4,3,9,0,814.0,105.0,2.2,11.0,583.0,675.12,545.93
2016,4,3,9,15,831.0,108.0,2.25,11.0,626.5,730.71,586.88
2016,4,3,9,30,848.0,111.0,2.3,11.0,670.0,785.21,625.23
2016,4,3,9,45,860.5,113.0,2.35,11.5,707.5,833.59,657.45
2016,4,3,10,0,873.0,115.0,2.4,12.0,745.0,872.6,682.63
2016,4,3,10,15,882.0,117.0,2.45,12.0,776.0,912.79,709.76
2016,4,3,10,30,891.0,119.0,2.5,12.0,807.0,950.2,734.79
2016,4,3,10,45,896.5,120.5,2.55,12.5,831.0,980.8,753.67
2016,4,3,11,0,902.0,122.0,2.6,13.0,855.0,1008.03,770.24
2016,4,3,11,15,684.5,226.0,2.65,13.0,788.5,938.88,722.45
2016,4,3,11,30,467.0,330.0,2.7,13.0,722.0,835.79,645.31
2016,4,3,11,45,483.0,328.0,2.75,13.5,736.5,855.48,659.38
2016,4,3,12,0,499.0,326.0,2.8,14.0,751.0,872.96,670.8
2016,4,3,12,15,704.0,227.5,2.9,14.0,826.0,984.15,753.36
2016,4,3,12,30,909.0,129.0,3.0,14.0,901.0,1065.41,808.38
2016,4,3,12,45,901.5,131.5,3.15,14.0,891.0,1054.02,801.56
2016,4,3,13,0,894.0,134.0,3.3,14.0,881.0,1038.89,793.13
2016,4,3,13,15,889.5,133.5,3.4,14.0,864.0,1019.98,781.73
2016,4,3,13,30,885.0,133.0,3.5,14.0,847.0,997.5,767.89
2016,4,3,13,45,872.5,134.0,3.65,14.0,821.5,975.44,754.68
2016,4,3,14,0,860.0,135.0,3.8,14.0,796.0,940.16,732.06
2016,4,3,14,15,850.0,133.0,3.9,14.0,764.0,901.17,706.33
2016,4,3,14,30,840.0,131.0,4.0,14.0,732.0,859.58,678.45
2016,4,3,14,45,828.0,128.0,4.1,14.0,694.0,812.98,646.58
2016,4,3,15,0,816.0,125.0,4.2,14.0,656.0,764.44,612.82
2016,4,3,15,15,798.0,121.5,4.25,14.0,612.0,709.43,572.72
2016,4,3,15,30,780.0,118.0,4.3,14.0,568.0,655.32,531.45
2016,4,3,15,45,762.0,111.5,4.35,14.0,520.5,595.56,484.76
2016,4,3,16,0,744.0,105.0,4.4,14.0,473.0,535.7,436.57
2016,4,3,16,15,712.0,100.0,4.35,13.5,421.5,470.58,383.14
2016,4,3,16,30,680.0,95.0,4.3,13.0,370.0,407.54,329.71
2016,4,3,16,45,639.5,87.5,4.3,13.0,317.5,341.22,271.65
2016,4,3,17,0,599.0,80.0,4.3,13.0,265.0,278.8,215.64
2016,4,3,17,15,534.0,71.5,4.15,12.5,213.0,213.35,157.66
2016,4,3,17,30,469.0,63.0,4.0,12.0,161.0,155.62,107.08
2016,4,3,17,45,370.0,50.5,3.85,12.0,114.0,97.89,60.55
2016,4,3,18,0,271.0,38.0,3.7,12.0,67.0,51.61,27.37
2016,4,3,18,15,135.5,19.0,3.6,12.0,33.5,14.93,0.0
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,5.4,12.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,5.5,12.0,10.0,9.1,0.0
2016,4,4,6,15,151.0,26.5,5.6,12.0,45.5,24.71,9.34
2016,4,4,6,30,302.0,43.0,5.7,12.0,81.0,65.08,36.72
2016,4,4,6,45,404.0,54.5,5.8,12.5,130.5,115.03,73.86
2016,4,4,7,0,506.0,66.0,5.9,13.0,180.0,176.61,124.58
2016,4,4,7,15,570.0,73.5,5.85,13.0,233.5,236.59,178.16
2016,4,4,7,30,634.0,81.0,5.8,13.0,287.0,304.0,238.68
2016,4,4,7,45,679.5,86.0,5.75,13.0,341.5,368.49,296.72
2016,4,4,8,0,725.0,91.0,5.7,13.0,396.0,437.25,357.1
2016,4,4,8,15,755.5,95.5,5.8,13.0,448.5,501.56,412.72
2016,4,4,8,30,786.0,100.0,5.9,13.0,501.0,566.9,467.77
2016,4,4,8,45,810.5,102.5,6.0,13.5,550.0,628.18,517.32
2016,4,4,9,0,835.0,105.0,6.1,14.0,599.0,689.72,565.74
2016,4,4,9,15,851.5,108.0,6.1,14.0,643.0,745.87,609.11
2016,4,4,9,30,868.0,111.0,6.1,14.0,687.0,800.82,649.37
2016,4,4,9,45,880.5,113.0,6.15,14.0,725.0,849.94,685.0
2016,4,4,10,0,893.0,115.0,6.2,14.0,763.0,889.65,713.36
2016,4,4,10,15,901.5,116.5,6.05,14.0,794.0,929.47,740.66
2016,4,4,10,30,910.0,118.0,5.9,14.0,825.0,966.4,765.53
2016,4,4,10,45,915.0,120.0,5.8,14.5,848.5,997.46,784.73
2016,4,4,11,0,920.0,122.0,5.7,15.0,872.0,1025.07,801.29
2016,4,4,11,15,924.0,122.5,5.65,15.0,888.0,1046.53,815.34
2016,4,4,11,30,928.0,123.0,5.6,15.0,904.0,1064.24,826.81
2016,4,4,11,45,927.5,124.5,5.6,15.0,910.5,1074.62,833.64
2016,4,4,12,0,927.0,126.0,5.6,15.0,917.0,1081.01,837.85
2016,4,4,12,15,926.5,126.0,5.5,15.0,916.5,1081.83,837.51
2016,4,4,12,30,926.0,126.0,5.4,15.0,916.0,1078.66,834.55
2016,4,4,12,45,926.0,124.0,5.35,15.0,907.5,1069.92,828.28
2016,4,4,13,0,926.0,122.0,5.3,15.0,899.0,1057.21,819.42
2016,4,4,13,15,921.5,121.0,5.3,15.0,881.5,1037.23,806.02
2016,4,4,13,30,917.0,120.0,5.3,15.0,864.0,1013.57,790.12
2016,4,4,13,45,907.0,120.5,5.35,15.0,838.0,982.78,769.58
2016,4,4,14,0,897.0,121.0,5.4,15.0,812.0,948.86,746.73
2016,4,4,14,15,887.0,119.0,5.75,15.0,779.5,909.42,721.52
2016,4,4,14,30,877.0,117.0,6.1,15.0,747.0,874.46,699.0
2016,4,4,14,45,860.0,116.0,6.5,15.0,707.0,824.65,664.97
2016,4,4,15,0,843.0,115.0,6.9,15.0,667.0,773.19,628.85
2016,4,4,15,15,824.5,112.0,7.05,14.5,622.5,717.23,588.34
2016,4,4,15,30,806.0,109.0,7.2,14.0,578.0,660.42,544.65
2016,4,4,15,45,778.5,106.5,7.4,14.0,528.0,598.1,494.33
2016,4,4,16,0,751.0,104.0,7.6,14.0,478.0,537.35,443.89
2016,4,4,16,15,718.0,99.5,7.4,14.0,426.0,471.91,387.9
2016,4,4,16,30,685.0,95.0,7.2,14.0,374.0,408.64,332.44
2016,4,4,16,45,637.0,89.0,7.0,14.0,320.5,340.71,272.19
2016,4,4,17,0,589.0,83.0,6.8,14.0,267.0,277.54,215.13
2016,4,4,17,15,520.5,74.5,6.4,13.5,214.5,211.88,156.84
2016,4,4,17,30,452.0,66.0,6.0,13.0,162.0,154.39,106.61
2016,4,4,17,45,347.0,53.5,5.6,13.0,114.5,95.35,59.34
2016,4,4,18,0,242.0,41.0,5.2,13.0,67.0,51.93,28.7
2016,4,4,18,15,121.0,20.5,4.95,12.5,33.5,16.08,1.06
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,2.7,12.0,13.0,10.01,0.0
2016,4,5,6,15,220.0,25.5,2.65,12.0,50.0,26.34,10.54
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,69.91,38.17
2016,4,5,6,45,460.0,49.5,2.55,12.5,136.5,119.18,74.86
2016,4,5,7,0,550.0,59.0,2.5,13.0,186.0,179.92,125.26
2016,4,5,7,15,609.5,66.0,2.4,13.0,239.5,240.83,179.39
2016,4,5,7,30,669.0,73.0,2.3,13.0,293.0,308.55,239.42
2016,4,5,7,45,713.0,77.0,2.2,13.5,348.0,373.36,295.92
2016,4,5,8,0,757.0,81.0,2.1,14.0,403.0,442.33,353.89
2016,4,5,8,15,785.5,84.5,2.15,14.5,455.0,506.01,406.15
2016,4,5,8,30,814.0,88.0,2.2,15.0,507.0,571.07,457.62
2016,4,5,8,45,838.5,90.0,2.25,15.5,556.0,633.06,505.02
2016,4,5,9,0,863.0,92.0,2.3,16.0,605.0,695.23,551.02
2016,4,5,9,15,878.0,94.0,2.4,16.0,649.0,745.72,587.47
2016,4,5,9,30,893.0,96.0,2.5,16.0,693.0,798.75,624.37
2016,4,5,9,45,903.5,98.0,2.7,16.5,730.5,846.41,656.55
2016,4,5,10,0,914.0,100.0,2.9,17.0,768.0,891.73,686.8
2016,4,5,10,15,922.0,101.5,2.95,17.0,798.5,931.71,713.32
2016,4,5,10,30,930.0,103.0,3.0,17.0,829.0,968.69,737.69
2016,4,5,10,45,935.0,104.5,3.15,17.5,852.5,999.65,757.32
2016,4,5,11,0,940.0,106.0,3.3,18.0,876.0,1027.09,774.57
2016,4,5,11,15,943.0,106.5,3.3,18.0,891.5,1047.83,787.6
2016,4,5,11,30,946.0,107.0,3.3,18.0,907.0,1064.72,798.18
2016,4,5,11,45,948.0,107.5,3.35,18.5,914.5,1076.66,804.53
2016,4,5,12,0,950.0,108.0,3.4,19.0,922.0,1084.58,808.36
2016,4,5,12,15,949.5,107.5,3.35,19.0,921.0,1084.82,807.96
2016,4,5,12,30,949.0,107.0,3.3,19.0,920.0,1080.98,805.07
2016,4,5,12,45,948.5,106.0,3.3,19.0,911.5,1072.53,799.77
2016,4,5,13,0,948.0,105.0,3.3,19.0,903.0,1060.04,791.97
2016,4,5,13,15,944.0,104.0,3.3,19.0,885.5,1040.15,779.38
2016,4,5,13,30,940.0,103.0,3.3,19.0,868.0,1016.47,764.38
2016,4,5,13,45,933.5,102.0,3.3,19.5,843.0,986.8,743.97
2016,4,5,14,0,927.0,101.0,3.3,20.0,818.0,953.74,721.33
2016,4,5,14,15,918.0,99.5,3.3,20.0,786.0,914.75,695.97
2016,4,5,14,30,909.0,98.0,3.3,20.0,754.0,872.92,668.49
2016,4,5,14,45,896.0,96.5,3.35,20.0,715.0,825.3,636.96
2016,4,5,15,0,883.0,95.0,3.4,20.0,676.0,775.63,603.55
2016,4,5,15,15,867.0,93.0,3.45,19.5,631.5,721.54,567.5
2016,4,5,15,30,851.0,91.0,3.5,19.0,587.0,669.95,530.59
2016,4,5,15,45,827.5,88.5,3.6,19.0,537.5,608.05,483.48
2016,4,5,16,0,804.0,86.0,3.7,19.0,488.0,546.38,435.06
2016,4,5,16,15,774.5,82.0,3.7,18.5,436.0,480.76,382.53
2016,4,5,16,30,745.0,78.0,3.7,18.0,384.0,416.81,329.43
2016,4,5,16,45,701.5,73.5,3.7,17.5,330.0,348.62,271.34
2016,4,5,17,0,658.0,69.0,3.7,17.0,276.0,284.8,215.34
2016,4,5,17,15,595.5,62.0,3.55,16.5,223.0,218.14,156.89
2016,4,5,17,30,533.0,55.0,3.4,16.0,170.0,158.77,105.36
2016,4,5,17,45,432.5,45.0,3.25,15.5,121.5,99.4,58.4
2016,4,5,18,0,332.0,35.0,3.1,15.0,73.0,52.95,26.62
2016,4,5,18,15,166.0,17.5,2.95,14.5,36.5,13.86,1.22
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,6.0,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,86.0,12.0,3.3,15.0,15.0,10.91,0.0
2016,4,6,6,15,229.0,26.0,3.4,15.0,52.5,27.27,11.45
2016,4,6,6,30,372.0,40.0,3.5,15.0,90.0,70.48,38.13
2016,4,6,6,45,462.5,49.5,3.6,15.5,139.5,120.04,74.75
2016,4,6,7,0,553.0,59.0,3.7,16.0,189.0,181.12,125.07
2016,4,6,7,15,610.5,66.0,3.65,16.0,242.5,241.68,178.68
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,308.78,238.05
2016,4,6,7,45,708.0,78.0,3.55,16.5,350.0,372.92,294.05
2016,4,6,8,0,748.0,83.0,3.5,17.0,404.0,440.77,351.36
2016,4,6,8,15,776.0,87.0,3.45,17.5,456.0,504.16,403.36
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,568.91,454.53
2016,4,6,8,45,824.5,94.5,3.4,18.5,556.5,629.42,500.83
2016,4,6,9,0,845.0,98.0,3.4,19.0,605.0,689.76,545.49
2016,4,6,9,15,860.5,100.5,3.4,19.5,648.0,744.89,584.21
2016,4,6,9,30,876.0,103.0,3.4,20.0,691.0,793.21,616.08
2016,4,6,9,45,886.0,105.5,3.45,20.5,728.5,840.23,646.79
2016,4,6,10,0,896.0,108.0,3.5,21.0,766.0,884.91,675.45
2016,4,6,10,15,904.0,109.5,3.4,21.0,796.5,924.2,700.47
2016,4,6,10,30,912.0,111.0,3.3,21.0,827.0,960.55,723.23
2016,4,6,10,45,915.5,113.5,3.25,21.5,849.5,990.59,740.48
2016,4,6,11,0,919.0,116.0,3.2,22.0,872.0,1017.11,755.29
2016,4,6,11,15,922.0,116.5,3.1,22.0,887.0,1037.39,766.97
2016,4,6,11,30,925.0,117.0,3.0,22.0,902.0,1053.89,776.22
2016,4,6,11,45,925.0,118.0,2.9,22.5,908.5,1064.06,779.88
2016,4,6,12,0,925.0,119.0,2.8,23.0,915.0,1070.26,781.09
2016,4,6,12,15,924.0,119.0,2.65,23.0,913.5,1070.42,779.52
2016,4,6,12,30,923.0,119.0,2.5,23.0,912.0,1066.61,775.53
2016,4,6,12,45,913.5,122.0,2.45,23.5,900.5,1053.48,765.34
2016,4,6,13,0,904.0,125.0,2.4,24.0,889.0,1036.6,753.0
2016,4,6,13,15,899.0,124.0,2.25,24.0,871.5,1016.38,739.03
2016,4,6,13,30,894.0,123.0,2.1,24.0,854.0,992.59,722.85
2016,4,6,13,45,885.0,122.5,1.95,24.5,828.0,962.15,701.1
2016,4,6,14,0,876.0,122.0,1.8,25.0,802.0,928.63,677.51
2016,4,6,14,15,726.5,176.0,1.7,25.0,724.5,839.64,619.29
2016,4,6,14,30,577.0,230.0,1.6,25.0,647.0,736.92,548.47
2016,4,6,14,45,497.0,244.5,1.5,25.5,591.0,663.11,495.9
2016,4,6,15,0,417.0,259.0,1.4,26.0,535.0,593.31,445.17
2016,4,6,15,15,438.5,234.0,1.3,26.0,507.0,561.99,423.95
2016,4,6,15,30,460.0,209.0,1.2,26.0,479.0,527.38,399.54
2016,4,6,15,45,556.0,161.5,1.1,26.0,461.0,512.29,389.4
2016,4,6,16,0,652.0,114.0,1.0,26.0,443.0,490.35,372.77
2016,4,6,16,15,640.5,103.0,0.85,25.5,397.5,434.54,329.91
2016,4,6,16,30,629.0,92.0,0.7,25.0,352.0,378.77,285.84
2016,4,6,16,45,562.5,93.0,0.55,25.0,301.5,314.3,233.84
2016,4,6,17,0,496.0,94.0,0.4,25.0,251.0,253.58,184.25
2016,4,6,17,15,439.5,82.0,0.35,24.5,202.0,194.05,135.82
2016,4,6,17,30,383.0,70.0,0.3,24.0,153.0,141.32,93.08
2016,4,6,17,45,301.5,55.0,0.3,23.5,109.5,89.78,54.09
2016,4,6,18,0,220.0,40.0,0.3,23.0,66.0,48.82,26.09
2016,4,6,18,15,110.0,20.0,0.45,22.5,33.0,15.62,2.86
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,3.3,15.0,13.0,11.82,0.0
2016,4,7,6,15,77.5,32.0,3.45,15.0,43.0,28.67,15.02
2016,4,7,6,30,155.0,51.0,3.6,15.0,73.0,59.39,37.53
2016,4,7,6,45,206.5,70.5,3.75,15.0,112.5,96.99,67.0
2016,4,7,7,0,258.0,90.0,3.9,15.0,152.0,141.44,104.03
2016,4,7,7,15,313.5,101.5,3.9,15.0,195.0,189.72,145.33
2016,4,7,7,30,369.0,113.0,3.9,15.0,238.0,242.05,190.51
2016,4,7,7,45,400.5,128.5,3.95,15.5,284.5,294.86,235.86
2016,4,7,8,0,432.0,144.0,4.0,16.0,331.0,350.93,282.88
2016,4,7,8,15,377.0,176.5,3.9,16.0,354.0,374.02,302.72
2016,4,7,8,30,322.0,209.0,3.8,16.0,377.0,397.11,321.21
2016,4,7,8,45,323.0,230.5,3.75,16.0,412.5,438.08,353.47
2016,4,7,9,0,324.0,252.0,3.7,16.0,448.0,478.48,384.49
2016,4,7,9,15,303.5,277.0,3.6,16.0,471.0,506.1,404.58
2016,4,7,9,30,283.0,302.0,3.5,16.0,494.0,531.1,422.24
2016,4,7,9,45,334.5,306.5,3.45,16.0,545.5,591.07,467.83
2016,4,7,10,0,386.0,311.0,3.4,16.0,597.0,653.82,514.55
2016,4,7,10,15,440.5,301.5,3.3,16.0,639.5,719.71,562.63
2016,4,7,10,30,495.0,292.0,3.2,16.0,682.0,775.65,602.86
2016,4,7,10,45,527.0,292.5,3.15,16.0,718.5,821.25,634.76
2016,4,7,11,0,559.0,293.0,3.1,16.0,755.0,866.01,665.73
2016,4,7,11,15,454.0,342.0,3.05,16.0,721.5,824.45,632.34
2016,4,7,11,30,349.0,391.0,3.0,16.0,688.0,764.62,586.72
2016,4,7,11,45,358.0,385.0,2.95,16.0,692.5,771.42,591.92
2016,4,7,12,0,367.0,379.0,2.9,16.0,697.0,776.51,595.46
2016,4,7,12,15,416.0,362.0,2.9,16.0,721.5,822.9,629.22
2016,4,7,12,30,465.0,345.0,2.9,16.0,746.0,853.59,651.75
2016,4,7,12,45,486.5,333.5,2.9,16.0,749.5,859.31,656.33
2016,4,7,13,0,508.0,322.0,2.9,16.0,753.0,862.15,659.19
2016,4,7,13,15,521.5,309.5,2.9,16.0,744.5,853.13,653.76
2016,4,7,13,30,535.0,297.0,2.9,16.0,736.0,841.19,646.43
2016,4,7,13,45,460.5,316.5,2.95,16.0,686.0,776.83,599.94
2016,4,7,14,0,386.0,336.0,3.0,16.0,636.0,701.97,545.73
2016,4,7,14,15,293.5,341.0,3.0,16.0,564.0,612.71,479.34
2016,4,7,14,30,201.0,346.0,3.0,16.0,492.0,516.09,406.21
2016,4,7,14,45,188.0,327.5,3.0,16.0,458.5,477.68,378.01
2016,4,7,15,0,175.0,309.0,3.0,16.0,425.0,439.79,349.56
2016,4,7,15,15,217.5,282.5,2.95,15.5,417.5,433.75,347.16
2016,4,7,15,30,260.0,256.0,2.9,15.0,410.0,432.26,347.64
2016,4,7,15,45,173.0,236.0,2.9,15.0,335.0,336.0,271.16
2016,4,7,16,0,86.0,216.0,2.9,15.0,260.0,250.7,202.41
2016,4,7,16,15,44.5,177.5,2.8,15.0,200.5,187.37,151.02
2016,4,7,16,30,3.0,139.0,2.7,15.0,141.0,125.92,100.58
2016,4,7,16,45,1.5,120.0,2.6,15.0,121.0,107.73,85.72
2016,4,7,17,0,0.0,101.0,2.5,15.0,101.0,89.84,70.84
2016,4,7,17,15,0.0,81.0,2.35,15.0,81.0,71.75,55.54
2016,4,7,17,30,0.0,61.0,2.2,15.0,61.0,53.84,40.16
2016,4,7,17,45,0.0,43.5,2.1,15.0,43.5,38.33,26.65
2016,4,7,18,0,0.0,26.0,2.0,15.0,26.0,22.91,13.13
2016,4,7,18,15,0.0,13.0,1.9,14.5,13.0,11.43,1.39
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,13.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.6,14.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,21.0,1.6,14.0,21.0,18.5,8.79
2016,4,8,6,30,0.0,35.0,1.6,14.0,35.0,30.88,20.23
2016,4,8,6,45,0.0,53.5,1.65,14.0,53.5,47.14,34.48
2016,4,8,7,0,0.0,72.0,1.7,14.0,72.0,63.63,48.81
2016,4,8,7,15,0.0,92.5,1.6,14.0,92.5,82.09,64.59
2016,4,8,7,30,0.0,113.0,1.5,14.0,113.0,100.71,80.23
2016,4,8,7,45,14.5,139.5,1.45,14.5,146.0,130.9,104.92
2016,4,8,8,0,29.0,166.0,1.4,15.0,179.0,167.36,134.46
2016,4,8,8,15,21.5,176.5,1.35,15.0,187.0,170.54,136.64
2016,4,8,8,30,14.0,187.0,1.3,15.0,195.0,177.16,141.54
2016,4,8,8,45,33.0,221.0,1.3,15.0,241.0,229.04,183.14
2016,4,8,9,0,52.0,255.0,1.3,15.0,287.0,277.66,221.31
2016,4,8,9,15,61.0,278.5,1.3,15.0,318.5,310.56,246.46
2016,4,8,9,30,70.0,302.0,1.3,15.0,350.0,344.31,272.04
2016,4,8,9,45,37.5,251.0,1.3,15.0,277.0,269.64,212.95
2016,4,8,10,0,5.0,200.0,1.3,15.0,204.0,185.36,145.56
2016,4,8,10,15,6.5,209.0,1.3,15.0,214.0,195.35,153.6
2016,4,8,10,30,8.0,218.0,1.3,15.0,224.0,205.44,161.38
2016,4,8,10,45,40.0,302.5,1.35,15.0,335.5,330.04,259.12
2016,4,8,11,0,72.0,387.0,1.4,15.0,447.0,449.36,348.8
2016,4,8,11,15,55.5,375.5,1.45,15.0,422.5,422.75,327.59
2016,4,8,11,30,39.0,364.0,1.5,15.0,398.0,395.38,306.7
2016,4,8,11,45,40.5,365.0,1.55,15.0,400.5,398.48,309.29
2016,4,8,12,0,42.0,366.0,1.6,15.0,403.0,401.36,311.56
2016,4,8,12,15,43.0,371.5,1.65,15.0,409.5,408.17,316.77
2016,4,8,12,30,44.0,377.0,1.7,15.0,416.0,414.71,321.81
2016,4,8,12,45,48.5,379.5,1.75,15.0,421.5,421.34,327.13
2016,4,8,13,0,53.0,382.0,1.8,15.0,427.0,427.61,332.22
2016,4,8,13,15,42.5,358.0,1.85,15.0,394.0,391.27,304.92
2016,4,8,13,30,32.0,334.0,1.9,15.0,361.0,355.29,277.84
2016,4,8,13,45,68.5,354.0,2.0,15.0,409.0,408.71,320.4
2016,4,8,14,0,105.0,374.0,2.1,15.0,457.0,460.07,360.5
2016,4,8,14,15,88.5,352.0,2.1,15.0,420.0,419.18,329.38
2016,4,8,14,30,72.0,330.0,2.1,15.0,383.0,379.25,299.2
2016,4,8,14,45,46.5,288.0,2.15,15.0,322.0,313.04,248.14
2016,4,8,15,0,21.0,246.0,2.2,15.0,261.0,240.43,191.09
2016,4,8,15,15,135.5,252.5,2.15,15.0,334.5,344.95,276.97
2016,4,8,15,30,250.0,259.0,2.1,15.0,408.0,427.84,342.78
2016,4,8,15,45,294.5,228.5,2.1,15.0,389.5,409.5,328.9
2016,4,8,16,0,339.0,198.0,2.1,15.0,371.0,386.02,310.78
2016,4,8,16,15,169.5,152.0,2.0,15.0,238.5,230.16,185.61
2016,4,8,16,30,0.0,106.0,1.9,15.0,106.0,94.32,74.08
2016,4,8,16,45,0.0,91.0,1.85,15.0,91.0,80.76,63.08
2016,4,8,17,0,0.0,76.0,1.8,15.0,76.0,67.29,51.81
2016,4,8,17,15,0.0,61.0,1.7,14.5,61.0,53.9,40.53
2016,4,8,17,30,0.0,46.0,1.6,14.0,46.0,40.6,29.1
2016,4,8,17,45,0.0,33.0,1.5,14.0,33.0,29.08,19.01
2016,4,8,18,0,0.0,20.0,1.4,14.0,20.0,17.6,8.88
2016,4,8,18,15,0.0,10.5,1.3,14.0,10.5,9.22,0.44
2016,4,8,18,30,0.0,1.0,1.2,14.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.2,14.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,1.8,13.5,6.0,5.46,0.0
2016,4,9,6,0,0.0,12.0,1.8,14.0,12.0,10.56,0.0
2016,4,9,6,15,15.0,31.5,1.85,14.0,34.0,27.71,16.06
2016,4,9,6,30,30.0,51.0,1.9,14.0,56.0,47.46,32.93
2016,4,9,6,45,48.5,73.0,2.0,14.0,84.0,72.38,53.67
2016,4,9,7,0,67.0,95.0,2.1,14.0,112.0,100.08,77.06
2016,4,9,7,15,80.5,117.0,2.05,14.0,142.0,128.98,101.74
2016,4,9,7,30,94.0,139.0,2.0,14.0,172.0,163.4,130.88
2016,4,9,7,45,79.5,160.0,2.0,14.0,191.0,179.89,145.15
2016,4,9,8,0,65.0,181.0,2.0,14.0,210.0,198.35,160.48
2016,4,9,8,15,64.5,202.0,1.95,14.0,233.5,222.51,179.98
2016,4,9,8,30,64.0,223.0,1.9,14.0,257.0,246.65,199.1
2016,4,9,8,45,64.0,243.5,1.9,14.5,280.0,270.58,217.38
2016,4,9,9,0,64.0,264.0,1.9,15.0,303.0,294.51,235.34
2016,4,9,9,15,39.0,250.0,1.85,15.0,274.5,265.65,211.49
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,225.79,178.91
2016,4,9,9,45,14.5,245.5,1.8,15.0,256.5,235.79,186.61
2016,4,9,10,0,15.0,255.0,1.8,15.0,267.0,245.82,194.16
2016,4,9,10,15,26.5,294.0,1.75,15.0,315.5,306.22,241.21
2016,4,9,10,30,38.0,333.0,1.7,15.0,364.0,357.65,280.31
2016,4,9,10,45,34.5,334.5,1.7,15.0,363.0,357.25,279.3
2016,4,9,11,0,31.0,336.0,1.7,15.0,362.0,356.52,278.35
2016,4,9,11,15,23.0,310.5,1.65,15.0,330.0,309.19,241.7
2016,4,9,11,30,15.0,285.0,1.6,15.0,298.0,276.98,216.62
2016,4,9,11,45,33.0,337.0,1.6,15.5,366.0,361.57,281.53
2016,4,9,12,0,51.0,389.0,1.6,16.0,434.0,433.98,335.07
2016,4,9,12,15,144.5,409.5,1.55,16.0,535.5,566.46,434.3
2016,4,9,12,30,238.0,430.0,1.5,16.0,637.0,681.55,517.13
2016,4,9,12,45,301.5,409.5,1.5,16.0,669.0,737.08,556.54
2016,4,9,13,0,365.0,389.0,1.5,16.0,701.0,773.89,583.46
2016,4,9,13,15,334.0,388.5,1.55,16.0,669.5,736.31,557.19
2016,4,9,13,30,303.0,388.0,1.6,16.0,638.0,698.21,531.03
2016,4,9,13,45,250.0,385.0,1.65,16.0,587.5,637.03,487.61
2016,4,9,14,0,197.0,382.0,1.7,16.0,537.0,563.99,435.11
2016,4,9,14,15,190.5,366.0,1.7,15.5,511.0,534.31,415.25
2016,4,9,14,30,184.0,350.0,1.7,15.0,485.0,504.41,394.6
2016,4,9,14,45,252.5,319.5,1.75,15.0,494.5,530.4,416.65
2016,4,9,15,0,321.0,289.0,1.8,15.0,504.0,538.09,424.55
2016,4,9,15,15,252.5,278.5,1.8,15.0,441.0,462.53,366.87
2016,4,9,15,30,184.0,268.0,1.8,15.0,378.0,383.87,306.31
2016,4,9,15,45,142.5,244.5,1.85,15.0,325.5,324.68,260.37
2016,4,9,16,0,101.0,221.0,1.9,15.0,273.0,262.99,211.54
2016,4,9,16,15,62.5,189.0,1.85,15.0,220.5,206.75,166.33
2016,4,9,16,30,24.0,157.0,1.8,15.0,168.0,151.48,121.4
2016,4,9,16,45,18.5,136.5,1.8,15.0,144.5,129.03,103.1
2016,4,9,17,0,13.0,116.0,1.8,15.0,121.0,107.34,85.15
2016,4,9,17,15,6.5,95.5,1.7,14.5,98.0,86.21,67.63
2016,4,9,17,30,0.0,75.0,1.6,14.0,75.0,66.08,50.71
2016,4,9,17,45,0.0,54.5,1.55,14.0,54.5,47.8,34.79
2016,4,9,18,0,0.0,34.0,1.5,14.0,34.0,29.86,19.04
2016,4,9,18,15,0.0,19.0,1.4,14.0,19.0,16.74,5.99
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.64,0.0
2016,4,9,18,45,0.0,2.0,1.25,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,2.9,13.5,3.0,2.73,0.0
2016,4,10,6,0,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2016,4,10,6,15,0.0,16.5,3.1,14.0,16.5,14.51,5.98
2016,4,10,6,30,0.0,27.0,3.2,14.0,27.0,23.78,14.36
2016,4,10,6,45,0.0,41.0,3.3,14.0,41.0,36.17,25.22
2016,4,10,7,0,0.0,55.0,3.4,14.0,55.0,48.58,36.03
2016,4,10,7,15,0.0,69.5,3.45,14.0,69.5,61.46,47.09
2016,4,10,7,30,0.0,84.0,3.5,14.0,84.0,74.43,58.07
2016,4,10,7,45,0.0,58.5,3.6,14.0,58.5,51.67,38.58
2016,4,10,8,0,0.0,33.0,3.7,14.0,33.0,29.1,19.25
2016,4,10,8,15,0.0,45.5,3.7,14.0,45.5,40.17,28.59
2016,4,10,8,30,0.0,58.0,3.7,14.0,58.0,51.28,37.87
2016,4,10,8,45,0.0,61.5,3.75,14.0,61.5,54.41,40.37
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,57.54,42.87
2016,4,10,9,15,2.0,126.0,3.85,14.0,127.5,113.89,89.63
2016,4,10,9,30,4.0,187.0,3.9,14.0,190.0,171.84,136.87
2016,4,10,9,45,2.5,175.0,3.95,14.0,177.0,159.65,126.54
2016,4,10,10,0,1.0,163.0,4.0,14.0,164.0,147.4,116.3
2016,4,10,10,15,2.0,166.5,4.05,14.0,168.0,151.61,119.61
2016,4,10,10,30,3.0,170.0,4.1,14.0,172.0,155.9,122.96
2016,4,10,10,45,7.5,213.0,4.2,14.0,219.0,200.39,158.91
2016,4,10,11,0,12.0,256.0,4.3,14.0,266.0,245.63,195.03
2016,4,10,11,15,8.0,214.0,4.35,14.0,221.0,202.26,160.06
2016,4,10,11,30,4.0,172.0,4.4,14.0,176.0,159.24,125.26
2016,4,10,11,45,2.0,147.5,4.5,14.0,149.5,134.67,105.27
2016,4,10,12,0,0.0,123.0,4.6,14.0,123.0,110.21,85.27
2016,4,10,12,15,3.0,154.5,4.6,14.0,157.0,142.17,111.45
2016,4,10,12,30,6.0,186.0,4.6,14.0,191.0,174.37,137.61
2016,4,10,12,45,4.5,175.5,4.7,14.0,179.5,163.02,128.4
2016,4,10,13,0,3.0,165.0,4.8,14.0,168.0,151.71,119.26
2016,4,10,13,15,1.5,141.0,4.8,14.0,142.5,128.02,100.03
2016,4,10,13,30,0.0,117.0,4.8,14.0,117.0,104.56,80.88
2016,4,10,13,45,6.0,183.5,4.8,14.0,188.5,171.27,135.66
2016,4,10,14,0,12.0,250.0,4.8,14.0,260.0,238.97,190.51
2016,4,10,14,15,22.0,272.0,4.75,14.0,289.0,268.21,214.39
2016,4,10,14,30,32.0,294.0,4.7,14.0,318.0,308.39,246.93
2016,4,10,14,45,20.0,252.5,4.7,14.0,267.5,246.32,197.34
2016,4,10,15,0,8.0,211.0,4.7,14.0,217.0,197.19,157.76
2016,4,10,15,15,4.0,172.5,4.65,13.5,175.5,158.04,126.33
2016,4,10,15,30,0.0,134.0,4.6,13.0,134.0,119.72,95.09
2016,4,10,15,45,119.0,176.0,4.55,13.0,237.0,242.61,199.08
2016,4,10,16,0,238.0,218.0,4.5,13.0,340.0,348.48,285.62
2016,4,10,16,15,130.5,187.5,4.4,13.0,253.5,244.26,199.55
2016,4,10,16,30,23.0,157.0,4.3,13.0,167.0,150.88,122.25
2016,4,10,16,45,16.5,137.0,4.2,13.0,143.5,128.6,103.83
2016,4,10,17,0,10.0,117.0,4.1,13.0,120.0,107.2,85.92
2016,4,10,17,15,5.0,95.5,3.95,13.0,97.0,85.77,67.78
2016,4,10,17,30,0.0,74.0,3.8,13.0,74.0,65.16,50.18
2016,4,10,17,45,0.0,53.5,3.65,13.0,53.5,46.93,34.23
2016,4,10,18,0,0.0,33.0,3.5,13.0,33.0,29.05,18.49
2016,4,10,18,15,0.0,18.5,3.4,13.0,18.5,16.29,6.18
2016,4,10,18,30,0.0,4.0,3.3,13.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.5,1.05,12.5,3.5,3.18,0.0
2016,4,11,6,0,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,4,11,6,15,0.0,17.5,1.05,13.0,17.5,15.39,6.89
2016,4,11,6,30,0.0,28.0,1.1,13.0,28.0,24.66,15.26
2016,4,11,6,45,0.0,41.0,1.15,13.0,41.0,36.16,25.4
2016,4,11,7,0,0.0,54.0,1.2,13.0,54.0,47.69,35.47
2016,4,11,7,15,0.0,68.5,1.3,13.0,68.5,60.56,46.53
2016,4,11,7,30,0.0,83.0,1.4,13.0,83.0,73.52,57.5
2016,4,11,7,45,5.5,120.5,1.5,13.5,123.5,109.63,87.61
2016,4,11,8,0,11.0,158.0,1.6,14.0,164.0,146.91,118.11
2016,4,11,8,15,27.0,187.5,1.65,14.0,202.0,188.36,151.83
2016,4,11,8,30,43.0,217.0,1.7,14.0,240.0,228.08,183.73
2016,4,11,8,45,42.0,234.5,1.8,14.0,259.0,247.21,198.59
2016,4,11,9,0,41.0,252.0,1.9,14.0,278.0,266.25,213.31
2016,4,11,9,15,42.5,271.0,1.9,14.0,299.5,288.53,230.41
2016,4,11,9,30,44.0,290.0,1.9,14.0,321.0,310.96,247.46
2016,4,11,9,45,51.5,311.5,1.95,14.0,349.5,340.94,270.48
2016,4,11,10,0,59.0,333.0,2.0,14.0,378.0,371.5,293.73
2016,4,11,10,15,138.0,361.5,2.05,14.0,471.0,486.06,382.54
2016,4,11,10,30,217.0,390.0,2.1,14.0,564.0,592.95,462.74
2016,4,11,10,45,180.0,403.0,2.15,14.5,550.0,578.38,449.04
2016,4,11,11,0,143.0,416.0,2.2,15.0,536.0,561.27,434.36
2016,4,11,11,15,317.0,376.0,2.2,15.0,648.5,708.61,546.09
2016,4,11,11,30,491.0,336.0,2.2,15.0,761.0,859.64,654.74
2016,4,11,11,45,685.5,232.0,2.25,15.0,830.0,958.08,726.03
2016,4,11,12,0,880.0,128.0,2.3,15.0,899.0,1030.09,773.53
2016,4,11,12,15,687.5,234.5,2.3,15.0,836.5,967.23,730.71
2016,4,11,12,30,495.0,341.0,2.3,15.0,774.0,875.77,663.84
2016,4,11,12,45,467.5,346.5,2.35,15.0,752.0,849.32,646.43
2016,4,11,13,0,440.0,352.0,2.4,15.0,730.0,820.96,626.93
2016,4,11,13,15,637.5,247.5,2.4,15.0,783.5,902.09,689.85
2016,4,11,13,30,835.0,143.0,2.4,15.0,837.0,961.55,731.1
2016,4,11,13,45,830.5,140.0,2.4,15.0,813.5,933.29,712.01
2016,4,11,14,0,826.0,137.0,2.4,15.0,790.0,901.9,691.64
2016,4,11,14,15,816.0,134.5,2.35,15.0,758.5,863.31,665.75
2016,4,11,14,30,806.0,132.0,2.3,15.0,727.0,822.3,638.06
2016,4,11,14,45,796.0,128.0,2.3,15.0,690.5,777.55,607.87
2016,4,11,15,0,786.0,124.0,2.3,15.0,654.0,730.86,575.94
2016,4,11,15,15,768.5,120.5,2.25,15.0,611.0,677.72,537.18
2016,4,11,15,30,751.0,117.0,2.2,15.0,568.0,623.85,496.7
2016,4,11,15,45,730.5,112.5,2.2,15.0,521.5,567.6,453.57
2016,4,11,16,0,710.0,108.0,2.2,15.0,475.0,510.4,408.44
2016,4,11,16,15,679.5,102.5,2.2,15.0,425.0,447.8,357.74
2016,4,11,16,30,649.0,97.0,2.2,15.0,375.0,387.25,307.11
2016,4,11,16,45,611.0,90.0,2.2,15.0,324.0,324.78,253.62
2016,4,11,17,0,573.0,83.0,2.2,15.0,273.0,265.97,201.96
2016,4,11,17,15,514.0,74.5,2.2,14.5,222.5,204.46,148.61
2016,4,11,17,30,455.0,66.0,2.2,14.0,172.0,149.93,101.82
2016,4,11,17,45,370.0,54.5,2.2,14.0,126.0,96.77,59.69
2016,4,11,18,0,285.0,43.0,2.2,14.0,80.0,53.08,29.49
2016,4,11,18,15,165.0,27.0,2.3,13.5,46.0,21.1,10.13
2016,4,11,18,30,45.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,4,11,18,45,22.5,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,12.5,1.0,0.91,0.0
2016,4,12,6,0,0.0,2.0,3.9,13.0,2.0,1.75,0.0
2016,4,12,6,15,0.0,6.0,3.95,13.0,6.0,5.26,0.0
2016,4,12,6,30,0.0,10.0,4.0,13.0,10.0,8.78,1.79
2016,4,12,6,45,0.0,14.5,4.1,13.0,14.5,12.74,5.29
2016,4,12,7,0,0.0,19.0,4.2,13.0,19.0,16.7,8.78
2016,4,12,7,15,0.0,24.5,4.2,13.0,24.5,21.56,12.99
2016,4,12,7,30,0.0,30.0,4.2,13.0,30.0,26.42,17.16
2016,4,12,7,45,0.0,74.0,4.25,13.0,74.0,65.45,50.5
2016,4,12,8,0,0.0,118.0,4.3,13.0,118.0,105.08,83.85
2016,4,12,8,15,0.0,136.5,4.35,13.0,136.5,121.95,97.68
2016,4,12,8,30,0.0,155.0,4.4,13.0,155.0,138.93,111.49
2016,4,12,8,45,0.0,124.5,4.45,13.0,124.5,110.99,87.91
2016,4,12,9,0,0.0,94.0,4.5,13.0,94.0,83.36,64.63
2016,4,12,9,15,0.0,113.5,4.55,13.0,113.5,101.03,79.19
2016,4,12,9,30,0.0,133.0,4.6,13.0,133.0,118.83,93.73
2016,4,12,9,45,4.5,180.0,4.65,13.5,183.5,165.82,132.02
2016,4,12,10,0,9.0,227.0,4.7,14.0,234.0,213.82,170.49
2016,4,12,10,15,13.0,252.5,4.8,14.0,263.0,241.82,192.8
2016,4,12,10,30,17.0,278.0,4.9,14.0,292.0,270.23,215.33
2016,4,12,10,45,11.5,239.0,5.0,14.0,248.5,228.5,181.62
2016,4,12,11,0,6.0,200.0,5.1,14.0,205.0,186.9,147.91
2016,4,12,11,15,6.5,204.0,5.1,14.0,210.0,191.31,151.42
2016,4,12,11,30,7.0,208.0,5.1,14.0,215.0,195.7,154.89
2016,4,12,11,45,10.0,241.0,5.2,14.0,251.0,229.87,182.36
2016,4,12,12,0,13.0,274.0,5.3,14.0,287.0,264.32,209.86
2016,4,12,12,15,11.0,250.0,5.3,14.0,261.0,239.49,189.96
2016,4,12,12,30,9.0,226.0,5.3,14.0,235.0,214.75,170.17
2016,4,12,12,45,41.0,315.5,5.35,14.5,352.0,346.24,275.41
