Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,73.0,405.0,5.4,15.0,469.0,469.14,370.82
2016,4,12,13,15,47.5,356.5,5.45,15.0,398.0,392.71,310.99
2016,4,12,13,30,22.0,308.0,5.5,15.0,327.0,304.45,241.45
2016,4,12,13,45,85.5,347.0,5.6,15.0,416.0,415.18,331.11
2016,4,12,14,0,149.0,386.0,5.7,15.0,505.0,522.54,416.03
2016,4,12,14,15,258.5,351.0,5.75,14.5,547.0,587.76,470.55
2016,4,12,14,30,368.0,316.0,5.8,14.0,589.0,631.64,508.54
2016,4,12,14,45,248.0,315.0,5.9,14.0,495.0,519.51,419.62
2016,4,12,15,0,128.0,314.0,6.0,14.0,401.0,405.97,328.32
2016,4,12,15,15,313.5,257.5,6.0,14.0,451.5,481.71,393.32
2016,4,12,15,30,499.0,201.0,6.0,14.0,502.0,538.79,441.27
2016,4,12,15,45,472.0,190.0,6.05,14.0,456.0,483.42,396.42
2016,4,12,16,0,445.0,179.0,6.1,14.0,410.0,429.71,352.38
2016,4,12,16,15,471.0,153.0,6.0,13.5,375.5,389.63,319.12
2016,4,12,16,30,497.0,127.0,5.9,13.0,341.0,345.78,281.23
2016,4,12,16,45,430.5,126.0,5.8,13.0,293.5,287.56,230.57
2016,4,12,17,0,364.0,125.0,5.7,13.0,246.0,236.37,185.82
2016,4,12,17,15,316.5,108.0,5.55,13.0,200.5,180.13,136.8
2016,4,12,17,30,269.0,91.0,5.4,13.0,155.0,133.4,96.6
2016,4,12,17,45,206.5,72.0,5.25,13.0,113.5,89.16,60.85
2016,4,12,18,0,144.0,53.0,5.1,13.0,72.0,53.12,34.13
2016,4,12,18,15,72.0,31.5,5.0,12.5,41.0,25.26,13.78
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,20.0,11.5,3.05,12.0,13.0,10.46,0.0
2016,4,13,6,0,40.0,23.0,3.1,12.0,26.0,19.38,5.61
2016,4,13,6,15,114.0,43.0,3.25,12.0,60.0,39.41,24.56
2016,4,13,6,30,188.0,63.0,3.4,12.0,94.0,73.63,48.98
2016,4,13,6,45,249.5,80.0,3.55,12.5,137.0,113.13,79.84
2016,4,13,7,0,311.0,97.0,3.7,13.0,180.0,162.99,121.34
2016,4,13,7,15,368.0,106.0,3.7,13.0,225.0,210.36,162.32
2016,4,13,7,30,425.0,115.0,3.7,13.0,270.0,264.35,209.32
2016,4,13,7,45,547.5,112.5,3.7,13.5,344.0,344.18,276.02
2016,4,13,8,0,670.0,110.0,3.7,14.0,418.0,434.15,350.27
2016,4,13,8,15,699.0,115.0,3.65,14.0,468.5,494.87,400.84
2016,4,13,8,30,728.0,120.0,3.6,14.0,519.0,557.2,451.32
2016,4,13,8,45,749.0,124.0,3.55,14.0,565.5,614.69,496.65
2016,4,13,9,0,770.0,128.0,3.5,14.0,612.0,672.22,540.78
2016,4,13,9,15,786.0,131.5,3.4,14.0,653.5,723.24,578.75
2016,4,13,9,30,802.0,135.0,3.3,14.0,695.0,774.86,615.28
2016,4,13,9,45,826.5,131.0,3.2,14.5,734.5,824.31,647.79
2016,4,13,10,0,851.0,127.0,3.1,15.0,774.0,872.53,678.74
2016,4,13,10,15,859.5,128.5,3.1,15.0,803.5,910.85,704.19
2016,4,13,10,30,868.0,130.0,3.1,15.0,833.0,937.45,721.42
2016,4,13,10,45,873.5,131.5,3.1,15.0,855.5,966.55,740.44
2016,4,13,11,0,879.0,133.0,3.1,15.0,878.0,992.38,757.17
2016,4,13,11,15,882.5,134.0,3.05,15.0,892.5,1012.35,769.51
2016,4,13,11,30,886.0,135.0,3.0,15.0,907.0,1028.74,779.51
2016,4,13,11,45,885.5,136.5,3.0,15.5,913.0,1037.96,783.79
2016,4,13,12,0,885.0,138.0,3.0,16.0,919.0,1043.4,785.72
2016,4,13,12,15,884.5,138.0,3.0,16.0,918.0,1043.56,785.74
2016,4,13,12,30,884.0,138.0,3.0,16.0,917.0,1039.93,783.42
2016,4,13,12,45,880.0,138.5,3.05,16.0,907.5,1029.56,777.21
2016,4,13,13,0,876.0,139.0,3.1,16.0,898.0,1015.54,768.69
2016,4,13,13,15,872.0,138.0,3.15,15.5,881.0,996.44,758.25
2016,4,13,13,30,868.0,137.0,3.2,15.0,864.0,973.88,745.46
2016,4,13,13,45,855.0,139.0,3.3,15.0,837.5,952.29,732.3
2016,4,13,14,0,842.0,141.0,3.4,15.0,811.0,917.81,710.06
2016,4,13,14,15,832.5,139.0,3.4,15.0,779.5,879.62,684.47
2016,4,13,14,30,823.0,137.0,3.4,15.0,748.0,838.92,656.92
2016,4,13,14,45,803.0,137.5,3.45,15.0,709.0,790.2,623.56
2016,4,13,15,0,783.0,138.0,3.5,15.0,670.0,740.24,588.6
2016,4,13,15,15,765.5,134.5,3.55,14.5,626.5,689.23,551.87
2016,4,13,15,30,748.0,131.0,3.6,14.0,583.0,635.07,511.72
2016,4,13,15,45,720.5,128.0,3.65,14.0,535.0,575.01,464.83
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,515.88,417.38
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.5,453.14,365.76
2016,4,13,16,30,630.0,113.0,3.8,14.0,386.0,392.59,314.45
2016,4,13,16,45,582.5,106.5,3.9,14.0,333.0,328.12,258.93
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,268.47,206.48
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,204.85,151.25
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,151.41,105.43
2016,4,13,17,45,314.0,66.5,3.75,13.0,130.0,97.81,63.43
2016,4,13,18,0,215.0,53.0,3.7,13.0,82.0,56.85,35.18
2016,4,13,18,15,118.5,32.5,3.6,12.5,47.5,26.11,14.86
2016,4,13,18,30,22.0,12.0,3.5,12.0,13.0,10.91,0.0
2016,4,13,18,45,11.0,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,4.0,11.5,17.0,12.73,0.0
2016,4,14,6,0,100.0,28.0,4.1,12.0,34.0,22.57,9.13
2016,4,14,6,15,214.5,44.5,4.2,12.0,75.5,43.69,26.08
2016,4,14,6,30,329.0,61.0,4.3,12.0,117.0,86.45,53.96
2016,4,14,6,45,402.5,74.0,4.45,12.5,166.5,134.29,91.07
2016,4,14,7,0,476.0,87.0,4.6,13.0,216.0,191.37,139.1
2016,4,14,7,15,408.5,108.5,4.6,13.0,236.0,224.52,173.23
2016,4,14,7,30,341.0,130.0,4.6,13.0,256.0,249.01,198.57
2016,4,14,7,45,505.0,113.0,4.6,13.0,331.0,323.67,261.13
2016,4,14,8,0,669.0,96.0,4.6,13.0,406.0,419.92,341.76
2016,4,14,8,15,565.5,143.0,4.6,13.0,425.5,452.02,369.62
2016,4,14,8,30,462.0,190.0,4.6,13.0,445.0,466.82,381.87
2016,4,14,8,45,469.5,206.0,4.6,13.5,484.5,514.04,418.98
2016,4,14,9,0,477.0,222.0,4.6,14.0,524.0,560.83,454.67
2016,4,14,9,15,627.5,187.0,4.65,14.0,611.5,665.63,537.73
2016,4,14,9,30,778.0,152.0,4.7,14.0,699.0,776.36,623.31
2016,4,14,9,45,809.0,145.0,4.8,14.0,739.5,824.08,657.35
2016,4,14,10,0,840.0,138.0,4.9,14.0,780.0,874.27,693.32
2016,4,14,10,15,848.5,140.0,4.95,14.0,809.0,912.73,720.21
2016,4,14,10,30,857.0,142.0,5.0,14.0,838.0,948.44,745.07
2016,4,14,10,45,725.0,216.0,5.1,14.5,816.0,929.62,729.78
2016,4,14,11,0,593.0,290.0,5.2,15.0,794.0,890.59,697.55
2016,4,14,11,15,721.0,226.5,5.3,15.0,849.5,967.31,755.86
2016,4,14,11,30,849.0,163.0,5.4,15.0,905.0,1031.67,801.36
2016,4,14,11,45,833.0,174.5,5.5,15.0,907.0,1035.54,804.14
2016,4,14,12,0,817.0,186.0,5.6,15.0,909.0,1035.33,804.56
2016,4,14,12,15,816.5,185.5,5.7,15.0,907.5,1034.9,804.97
2016,4,14,12,30,816.0,185.0,5.8,15.0,906.0,1030.82,802.92
2016,4,14,12,45,663.0,258.5,5.95,15.0,840.0,954.96,749.26
2016,4,14,13,0,510.0,332.0,6.1,15.0,774.0,866.53,681.72
2016,4,14,13,15,689.0,236.5,6.2,15.0,822.0,937.32,740.15
2016,4,14,13,30,868.0,141.0,6.3,15.0,870.0,986.87,777.02
2016,4,14,13,45,852.0,145.0,6.4,15.0,843.0,954.47,754.59
2016,4,14,14,0,836.0,149.0,6.5,15.0,816.0,919.37,730.45
2016,4,14,14,15,826.0,146.5,6.55,15.0,784.0,880.38,703.05
2016,4,14,14,30,816.0,144.0,6.6,15.0,752.0,838.94,673.63
2016,4,14,14,45,803.0,141.0,6.7,15.0,714.0,792.41,640.28
2016,4,14,15,0,790.0,138.0,6.8,15.0,676.0,744.15,604.97
2016,4,14,15,15,772.0,134.5,6.85,14.5,632.5,692.45,565.94
2016,4,14,15,30,754.0,131.0,6.9,14.0,589.0,637.69,523.57
2016,4,14,15,45,736.5,124.0,7.0,14.0,542.0,579.3,476.42
2016,4,14,16,0,719.0,117.0,7.1,14.0,495.0,520.88,427.98
2016,4,14,16,15,688.0,111.5,7.1,14.0,443.5,457.6,374.18
2016,4,14,16,30,657.0,106.0,7.1,14.0,392.0,396.39,320.81
2016,4,14,16,45,614.0,99.5,7.1,14.0,339.5,332.19,264.01
2016,4,14,17,0,571.0,93.0,7.1,14.0,287.0,272.2,210.0
2016,4,14,17,15,510.5,84.0,7.0,13.5,235.0,210.16,155.13
2016,4,14,17,30,450.0,75.0,6.9,13.0,183.0,153.04,105.57
2016,4,14,17,45,361.5,62.5,6.8,13.0,135.5,99.44,62.89
2016,4,14,18,0,273.0,50.0,6.7,13.0,88.0,57.08,33.76
2016,4,14,18,15,136.5,33.0,6.55,12.5,52.0,26.54,15.53
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,13.9,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,7.28,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,99.0,13.0,4.4,10.5,20.0,11.82,0.0
2016,4,15,6,0,198.0,26.0,4.4,11.0,40.0,20.41,8.86
2016,4,15,6,15,317.5,39.0,4.45,11.0,84.0,44.1,24.31
2016,4,15,6,30,437.0,52.0,4.5,11.0,128.0,91.19,53.7
2016,4,15,6,45,511.0,61.0,4.55,11.5,179.5,142.55,93.71
2016,4,15,7,0,585.0,70.0,4.6,12.0,231.0,203.13,145.49
2016,4,15,7,15,635.5,76.0,4.7,12.0,285.0,262.91,199.59
2016,4,15,7,30,686.0,82.0,4.8,12.0,339.0,328.18,258.54
2016,4,15,7,45,717.5,88.5,4.9,12.5,392.0,391.25,314.68
2016,4,15,8,0,749.0,95.0,5.0,13.0,445.0,456.81,371.32
2016,4,15,8,15,775.5,99.0,4.95,13.0,496.5,519.3,424.4
2016,4,15,8,30,802.0,103.0,4.9,13.0,548.0,582.68,476.64
2016,4,15,8,45,819.5,107.0,4.85,13.5,595.5,641.12,522.55
2016,4,15,9,0,837.0,111.0,4.8,14.0,643.0,699.06,566.61
2016,4,15,9,15,852.0,113.5,4.65,14.0,685.5,752.8,606.45
2016,4,15,9,30,867.0,116.0,4.5,14.0,728.0,805.16,642.9
2016,4,15,9,45,885.0,114.5,4.4,14.5,767.0,847.78,670.59
2016,4,15,10,0,903.0,113.0,4.3,15.0,806.0,894.32,700.61
2016,4,15,10,15,911.0,114.0,4.25,15.0,836.0,932.5,726.0
2016,4,15,10,30,919.0,115.0,4.2,15.0,866.0,967.71,749.27
2016,4,15,10,45,927.0,115.0,4.2,15.5,889.5,998.72,768.36
2016,4,15,11,0,935.0,115.0,4.2,16.0,913.0,1026.39,785.04
2016,4,15,11,15,938.0,115.5,4.3,16.0,927.5,1046.16,798.45
2016,4,15,11,30,941.0,116.0,4.4,16.0,942.0,1062.13,809.66
2016,4,15,11,45,943.0,116.0,4.55,16.0,949.0,1072.68,818.0
2016,4,15,12,0,945.0,116.0,4.7,16.0,956.0,1079.27,823.78
2016,4,15,12,15,944.5,115.5,4.85,16.0,954.0,1078.82,824.88
2016,4,15,12,30,944.0,115.0,5.0,16.0,952.0,1074.36,823.35
2016,4,15,12,45,944.5,113.0,5.15,16.5,943.0,1065.33,817.17
2016,4,15,13,0,945.0,111.0,5.3,17.0,934.0,1052.31,808.3
2016,4,15,13,15,940.5,110.0,5.4,17.0,916.0,1031.54,795.25
2016,4,15,13,30,936.0,109.0,5.5,17.0,898.0,1007.07,779.62
2016,4,15,13,45,930.5,107.5,5.65,17.0,872.5,977.58,760.72
2016,4,15,14,0,925.0,106.0,5.8,17.0,847.0,944.71,739.25
2016,4,15,14,15,915.5,104.5,5.8,17.0,814.0,905.2,711.92
2016,4,15,14,30,906.0,103.0,5.8,17.0,781.0,862.93,682.44
2016,4,15,14,45,893.0,101.5,5.85,17.0,741.5,815.4,649.06
2016,4,15,15,0,880.0,100.0,5.9,17.0,702.0,765.89,613.84
2016,4,15,15,15,864.5,97.5,5.85,16.5,657.5,711.91,575.26
2016,4,15,15,30,849.0,95.0,5.8,16.0,613.0,659.98,535.43
2016,4,15,15,45,826.5,92.5,5.75,16.0,563.5,599.1,486.62
2016,4,15,16,0,804.0,90.0,5.7,16.0,514.0,538.4,436.72
2016,4,15,16,15,776.0,86.5,5.6,16.0,462.0,474.54,382.89
2016,4,15,16,30,748.0,83.0,5.5,16.0,410.0,412.19,328.87
2016,4,15,16,45,710.0,78.0,5.45,16.0,356.5,345.68,270.37
2016,4,15,17,0,672.0,73.0,5.4,16.0,303.0,283.26,214.21
2016,4,15,17,15,617.0,66.5,5.3,15.5,250.0,219.01,157.18
2016,4,15,17,30,562.0,60.0,5.2,15.0,197.0,161.06,106.56
2016,4,15,17,45,478.5,51.0,5.15,14.5,147.0,104.05,61.32
2016,4,15,18,0,395.0,42.0,5.1,14.0,97.0,57.64,30.6
2016,4,15,18,15,260.0,28.5,5.05,13.5,58.5,23.03,12.93
2016,4,15,18,30,125.0,15.0,5.0,13.0,20.0,11.83,0.0
2016,4,15,18,45,62.5,7.5,4.95,13.0,10.0,6.82,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,115.0,13.0,1.4,13.0,22.0,11.82,0.0
2016,4,16,6,0,230.0,26.0,1.3,13.0,44.0,21.14,10.14
2016,4,16,6,15,341.0,38.0,1.3,13.5,87.5,44.26,23.62
2016,4,16,6,30,452.0,50.0,1.3,14.0,131.0,91.21,52.4
2016,4,16,6,45,521.0,59.0,1.3,14.5,182.5,142.72,92.06
2016,4,16,7,0,590.0,68.0,1.3,15.0,234.0,202.78,142.44
2016,4,16,7,15,638.5,74.5,1.3,15.0,287.5,262.72,195.1
2016,4,16,7,30,687.0,81.0,1.3,15.0,341.0,327.9,251.81
2016,4,16,7,45,717.0,87.0,1.3,15.5,393.5,389.83,304.51
2016,4,16,8,0,747.0,93.0,1.3,16.0,446.0,454.41,357.41
2016,4,16,8,15,772.5,97.0,1.35,16.0,497.0,515.91,407.06
2016,4,16,8,30,798.0,101.0,1.4,16.0,548.0,578.44,455.92
2016,4,16,8,45,814.0,105.5,1.5,16.5,594.5,636.13,499.13
2016,4,16,9,0,830.0,110.0,1.6,17.0,641.0,693.18,540.61
2016,4,16,9,15,844.5,113.0,1.6,17.0,683.5,746.65,578.27
2016,4,16,9,30,859.0,116.0,1.6,17.0,726.0,798.73,612.84
2016,4,16,9,45,867.0,120.0,1.65,17.5,762.0,844.88,642.16
2016,4,16,10,0,875.0,124.0,1.7,18.0,798.0,881.26,664.54
2016,4,16,10,15,883.0,125.5,1.75,18.0,827.5,918.96,688.98
2016,4,16,10,30,891.0,127.0,1.8,18.0,857.0,953.78,711.38
2016,4,16,10,45,903.0,124.5,1.85,18.5,881.0,985.25,730.14
2016,4,16,11,0,915.0,122.0,1.9,19.0,905.0,1013.62,746.84
2016,4,16,11,15,918.5,122.0,1.95,19.0,919.5,1032.94,759.12
2016,4,16,11,30,922.0,122.0,2.0,19.0,934.0,1048.56,769.21
2016,4,16,11,45,931.0,118.0,2.05,19.5,943.0,1061.76,776.42
2016,4,16,12,0,940.0,114.0,2.1,20.0,952.0,1071.13,781.29
2016,4,16,12,15,939.5,113.5,2.15,20.0,950.0,1070.61,781.49
2016,4,16,12,30,939.0,113.0,2.2,20.0,948.0,1066.11,779.38
2016,4,16,12,45,937.5,112.0,2.25,20.0,938.5,1056.12,773.89
2016,4,16,13,0,936.0,111.0,2.3,20.0,929.0,1042.22,766.01
2016,4,16,13,15,932.0,110.5,2.35,20.0,911.0,1022.57,754.48
2016,4,16,13,30,928.0,110.0,2.4,20.0,893.0,999.24,740.6
2016,4,16,13,45,922.5,108.0,2.5,20.0,868.0,969.41,722.9
2016,4,16,14,0,917.0,106.0,2.6,20.0,843.0,936.24,702.82
2016,4,16,14,15,908.0,104.5,2.65,20.0,810.5,897.4,678.25
2016,4,16,14,30,899.0,103.0,2.7,20.0,778.0,855.82,651.56
2016,4,16,14,45,889.5,100.5,2.8,20.0,740.0,810.29,622.1
2016,4,16,15,0,880.0,98.0,2.9,20.0,702.0,762.52,590.57
2016,4,16,15,15,865.0,95.5,2.95,19.5,658.0,708.93,554.82
2016,4,16,15,30,850.0,93.0,3.0,19.0,614.0,657.23,517.51
2016,4,16,15,45,829.5,90.0,3.05,19.0,565.5,597.04,471.71
2016,4,16,16,0,809.0,87.0,3.1,19.0,517.0,536.84,424.45
2016,4,16,16,15,783.0,83.5,3.05,18.5,465.5,473.77,373.92
2016,4,16,16,30,757.0,80.0,3.0,18.0,414.0,411.99,322.62
2016,4,16,16,45,711.0,77.5,3.0,18.0,359.0,344.52,264.97
2016,4,16,17,0,665.0,75.0,3.0,18.0,304.0,282.11,210.3
2016,4,16,17,15,612.0,68.5,2.8,17.5,251.5,218.86,155.13
2016,4,16,17,30,559.0,62.0,2.6,17.0,199.0,161.65,105.94
2016,4,16,17,45,456.0,54.5,2.4,16.5,148.5,104.04,61.73
2016,4,16,18,0,353.0,47.0,2.2,16.0,98.0,59.56,33.32
2016,4,16,18,15,176.5,34.0,2.1,15.5,59.5,26.48,15.82
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,17.8,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,14.0,0.95,14.0,22.5,12.73,0.0
2016,4,17,6,0,218.0,28.0,1.0,14.0,45.0,21.93,11.31
2016,4,17,6,15,323.5,41.0,1.1,14.0,88.5,46.67,25.85
2016,4,17,6,30,429.0,54.0,1.2,14.0,132.0,92.94,54.81
2016,4,17,6,45,499.0,63.0,1.3,14.5,182.5,143.19,93.48
2016,4,17,7,0,569.0,72.0,1.4,15.0,233.0,202.14,142.82
2016,4,17,7,15,616.5,78.5,1.35,15.0,286.0,260.5,194.04
2016,4,17,7,30,664.0,85.0,1.3,15.0,339.0,324.01,249.17
2016,4,17,7,45,700.5,89.5,1.3,15.5,392.0,385.75,301.51
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,450.54,354.49
2016,4,17,8,15,762.0,98.0,1.3,16.0,495.5,511.52,403.45
2016,4,17,8,30,787.0,102.0,1.3,16.0,546.0,573.12,451.25
2016,4,17,8,45,807.5,105.0,1.3,16.5,593.0,631.48,494.2
2016,4,17,9,0,828.0,108.0,1.3,17.0,640.0,689.65,535.52
2016,4,17,9,15,842.0,110.0,1.35,17.5,681.5,741.51,571.1
2016,4,17,9,30,856.0,112.0,1.4,18.0,723.0,791.92,603.66
2016,4,17,9,45,870.5,112.5,1.5,19.0,760.5,833.32,628.97
2016,4,17,10,0,885.0,113.0,1.6,20.0,798.0,878.2,656.32
2016,4,17,10,15,892.5,114.5,1.65,20.0,827.5,915.67,680.3
2016,4,17,10,30,900.0,116.0,1.7,20.0,857.0,950.21,702.31
2016,4,17,10,45,906.0,117.0,1.75,20.5,879.5,979.72,719.64
2016,4,17,11,0,912.0,118.0,1.8,21.0,902.0,1005.87,734.79
2016,4,17,11,15,915.5,118.5,1.8,21.0,916.5,1025.57,746.56
2016,4,17,11,30,919.0,119.0,1.8,21.0,931.0,1041.57,756.11
2016,4,17,11,45,921.0,119.0,1.8,21.5,938.0,1051.79,760.66
2016,4,17,12,0,923.0,119.0,1.8,22.0,945.0,1058.14,762.93
2016,4,17,12,15,923.0,119.0,1.7,22.0,943.5,1058.57,761.61
2016,4,17,12,30,923.0,119.0,1.6,22.0,942.0,1055.1,757.97
2016,4,17,12,45,923.0,117.0,1.55,22.5,933.0,1045.66,750.1
2016,4,17,13,0,923.0,115.0,1.5,23.0,924.0,1032.34,740.02
2016,4,17,13,15,919.5,114.0,1.35,23.0,906.5,1012.84,726.02
2016,4,17,13,30,916.0,113.0,1.2,23.0,889.0,989.69,709.83
2016,4,17,13,45,912.5,110.5,1.1,23.5,865.0,961.47,690.06
2016,4,17,14,0,909.0,108.0,1.0,24.0,841.0,929.84,668.28
2016,4,17,14,15,901.0,106.5,1.05,23.5,809.0,892.12,647.71
2016,4,17,14,30,893.0,105.0,1.1,23.0,777.0,851.61,624.97
2016,4,17,14,45,884.0,102.0,1.15,23.0,739.5,806.21,597.34
2016,4,17,15,0,875.0,99.0,1.2,23.0,702.0,758.54,567.7
2016,4,17,15,15,860.5,96.5,1.3,22.5,658.0,705.55,534.95
2016,4,17,15,30,846.0,94.0,1.4,22.0,614.0,654.39,500.47
2016,4,17,15,45,828.0,90.5,1.5,22.0,566.0,595.42,458.0
2016,4,17,16,0,810.0,87.0,1.6,22.0,518.0,536.19,413.66
2016,4,17,16,15,784.0,83.5,1.7,21.5,467.0,473.13,365.34
2016,4,17,16,30,758.0,80.0,1.8,21.0,416.0,411.36,315.89
2016,4,17,16,45,722.0,75.5,1.9,20.5,362.5,346.54,262.21
2016,4,17,17,0,686.0,71.0,2.0,20.0,309.0,283.72,208.48
2016,4,17,17,15,635.0,64.5,1.95,19.0,256.0,219.82,153.72
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,161.68,104.32
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,104.28,59.69
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,57.11,29.31
2016,4,17,18,15,296.0,28.5,1.7,16.5,63.0,22.88,13.03
2016,4,17,18,30,170.0,16.0,1.6,16.0,23.0,12.91,0.0
2016,4,17,18,45,85.0,8.0,1.55,16.0,11.5,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.5,14.5,0.35,15.0,25.0,13.19,0.0
2016,4,18,6,0,247.0,29.0,0.4,15.0,50.0,23.61,13.08
2016,4,18,6,15,353.5,41.0,0.5,15.0,95.0,48.04,26.11
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,95.51,55.4
2016,4,18,6,45,528.5,62.0,0.75,15.5,191.5,147.52,95.31
2016,4,18,7,0,597.0,71.0,0.9,16.0,243.0,207.99,145.71
2016,4,18,7,15,644.0,77.5,0.95,16.0,297.0,267.91,197.95
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,332.87,254.0
2016,4,18,7,45,723.5,89.5,1.1,16.5,404.5,395.51,306.93
2016,4,18,8,0,756.0,95.0,1.2,17.0,458.0,461.09,360.47
2016,4,18,8,15,781.0,98.5,1.25,17.0,509.0,522.21,409.44
2016,4,18,8,30,806.0,102.0,1.3,17.0,560.0,584.26,457.57
2016,4,18,8,45,827.5,104.5,1.4,17.5,607.5,643.64,501.76
2016,4,18,9,0,849.0,107.0,1.5,18.0,655.0,702.87,544.53
2016,4,18,9,15,862.5,109.0,1.55,18.5,697.5,755.23,580.21
2016,4,18,9,30,876.0,111.0,1.6,19.0,740.0,800.66,609.22
2016,4,18,9,45,892.5,110.0,1.7,19.5,777.5,848.32,639.92
2016,4,18,10,0,909.0,109.0,1.8,20.0,815.0,894.07,668.92
2016,4,18,10,15,916.0,110.5,1.85,20.0,844.5,931.78,693.05
2016,4,18,10,30,923.0,112.0,1.9,20.0,874.0,966.46,715.15
2016,4,18,10,45,929.0,112.5,2.0,20.5,896.5,995.94,733.05
2016,4,18,11,0,935.0,113.0,2.1,21.0,919.0,1021.98,748.73
2016,4,18,11,15,938.0,113.5,2.1,21.0,933.5,1041.51,760.46
2016,4,18,11,30,941.0,114.0,2.1,21.0,948.0,1057.24,769.89
2016,4,18,11,45,941.0,115.0,2.15,21.5,954.0,1066.61,774.57
2016,4,18,12,0,941.0,116.0,2.2,22.0,960.0,1072.01,776.9
2016,4,18,12,15,940.0,116.0,2.15,22.0,958.0,1071.39,775.79
2016,4,18,12,30,939.0,116.0,2.1,22.0,956.0,1066.8,772.35
2016,4,18,12,45,931.0,118.5,2.1,22.0,944.5,1053.88,764.44
2016,4,18,13,0,923.0,121.0,2.1,22.0,933.0,1037.2,754.32
2016,4,18,13,15,918.5,120.5,2.1,22.0,915.0,1017.22,742.2
2016,4,18,13,30,914.0,120.0,2.1,22.0,897.0,993.64,727.83
2016,4,18,13,45,899.0,123.5,2.1,22.0,869.5,961.0,707.58
2016,4,18,14,0,884.0,127.0,2.1,22.0,842.0,925.57,685.48
2016,4,18,14,15,875.0,125.0,2.1,21.5,809.5,887.26,662.6
2016,4,18,14,30,866.0,123.0,2.1,21.0,777.0,853.01,642.2
2016,4,18,14,45,844.0,125.0,2.15,21.0,736.5,802.87,609.79
2016,4,18,15,0,822.0,127.0,2.2,21.0,696.0,751.55,576.12
2016,4,18,15,15,805.5,124.0,2.25,20.5,652.0,698.17,539.77
2016,4,18,15,30,789.0,121.0,2.3,20.0,608.0,643.89,501.4
2016,4,18,15,45,762.5,118.5,2.35,19.5,559.0,584.23,457.62
2016,4,18,16,0,736.0,116.0,2.4,19.0,510.0,524.34,412.13
2016,4,18,16,15,545.0,139.0,2.45,18.5,415.0,406.53,320.68
2016,4,18,16,30,354.0,162.0,2.5,18.0,320.0,307.29,242.46
2016,4,18,16,45,318.0,149.5,2.55,18.0,278.0,259.07,202.57
2016,4,18,17,0,282.0,137.0,2.6,18.0,236.0,214.73,165.22
2016,4,18,17,15,256.0,116.5,2.6,17.5,195.0,169.73,127.2
2016,4,18,17,30,230.0,96.0,2.6,17.0,154.0,128.02,92.06
2016,4,18,17,45,188.0,76.0,2.65,16.5,115.5,88.33,60.38
2016,4,18,18,0,146.0,56.0,2.7,16.0,77.0,54.32,35.27
2016,4,18,18,15,73.0,36.5,2.65,15.5,47.0,30.03,19.13
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,14.91,0.0
2016,4,18,18,45,0.0,8.5,2.6,15.0,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.5,26.0,12.22,0.0
2016,4,19,6,0,236.0,31.0,0.6,15.0,52.0,24.24,13.96
2016,4,19,6,15,340.5,43.5,0.6,15.0,96.5,50.11,28.01
2016,4,19,6,30,445.0,56.0,0.6,15.0,141.0,97.06,57.32
2016,4,19,6,45,522.5,63.0,0.6,15.0,193.5,147.8,95.98
2016,4,19,7,0,600.0,70.0,0.6,15.0,246.0,208.09,145.99
2016,4,19,7,15,646.5,76.0,0.65,15.0,299.5,267.52,197.8
2016,4,19,7,30,693.0,82.0,0.7,15.0,353.0,331.9,253.29
2016,4,19,7,45,722.0,88.0,0.75,15.5,405.0,393.6,305.22
2016,4,19,8,0,751.0,94.0,0.8,16.0,457.0,457.92,357.36
2016,4,19,8,15,775.5,98.0,0.9,16.0,508.0,518.9,406.28
2016,4,19,8,30,800.0,102.0,1.0,16.0,559.0,580.77,454.44
2016,4,19,8,45,808.5,109.5,1.15,16.5,603.5,636.58,496.22
2016,4,19,9,0,817.0,117.0,1.3,17.0,648.0,691.04,535.88
2016,4,19,9,15,831.0,120.0,1.3,17.5,690.0,743.33,571.58
2016,4,19,9,30,845.0,123.0,1.3,18.0,732.0,794.2,603.83
2016,4,19,9,45,849.0,128.5,1.35,18.5,766.0,837.84,631.16
2016,4,19,10,0,853.0,134.0,1.4,19.0,800.0,878.78,656.42
2016,4,19,10,15,754.0,191.0,1.4,19.0,795.5,883.35,657.97
2016,4,19,10,30,655.0,248.0,1.4,19.0,791.0,873.44,649.27
2016,4,19,10,45,591.0,286.5,1.45,19.0,786.0,866.68,643.29
2016,4,19,11,0,527.0,325.0,1.5,19.0,781.0,858.2,635.96
2016,4,19,11,15,515.5,336.5,1.5,19.0,788.5,869.01,642.46
2016,4,19,11,30,504.0,348.0,1.5,19.0,796.0,877.02,646.9
2016,4,19,11,45,493.0,354.0,1.5,19.0,795.0,877.33,646.51
2016,4,19,12,0,482.0,360.0,1.5,19.0,794.0,875.0,644.53
2016,4,19,12,15,678.0,256.5,1.6,19.0,865.5,970.71,714.42
2016,4,19,12,30,874.0,153.0,1.7,19.0,937.0,1037.66,758.08
2016,4,19,12,45,607.0,280.5,1.8,19.0,822.5,914.66,676.91
2016,4,19,13,0,340.0,408.0,1.9,19.0,708.0,758.47,566.43
2016,4,19,13,15,274.0,414.5,1.95,19.0,653.5,694.79,522.75
2016,4,19,13,30,208.0,421.0,2.0,19.0,599.0,618.67,468.69
2016,4,19,13,45,153.0,404.0,2.15,19.0,532.5,544.58,415.81
2016,4,19,14,0,98.0,387.0,2.3,19.0,466.0,460.31,354.06
2016,4,19,14,15,129.5,375.5,2.4,18.5,476.5,483.56,374.03
2016,4,19,14,30,161.0,364.0,2.5,18.0,487.0,491.69,382.3
2016,4,19,14,45,244.5,332.0,2.6,18.0,507.5,527.41,411.72
2016,4,19,15,0,328.0,300.0,2.7,18.0,528.0,544.7,427.0
2016,4,19,15,15,296.0,285.5,2.75,17.5,481.5,491.02,387.37
2016,4,19,15,30,264.0,271.0,2.8,17.0,435.0,439.52,348.98
2016,4,19,15,45,362.5,227.0,2.9,17.0,433.0,439.43,350.65
2016,4,19,16,0,461.0,183.0,3.0,17.0,431.0,435.59,347.84
2016,4,19,16,15,563.0,147.0,3.0,17.0,420.0,421.99,335.63
2016,4,19,16,30,665.0,111.0,3.0,17.0,409.0,399.49,314.28
2016,4,19,16,45,643.0,100.0,3.0,17.0,358.5,338.58,261.8
2016,4,19,17,0,621.0,89.0,3.0,17.0,308.0,279.42,209.62
2016,4,19,17,15,566.5,80.5,2.9,16.5,255.5,216.76,155.37
2016,4,19,17,30,512.0,72.0,2.8,16.0,203.0,160.43,107.31
2016,4,19,17,45,454.0,59.5,2.7,16.0,155.0,106.69,64.35
2016,4,19,18,0,396.0,47.0,2.6,16.0,107.0,60.32,33.17
2016,4,19,18,15,269.0,33.0,2.5,15.5,66.5,26.74,16.58
2016,4,19,18,30,142.0,19.0,2.4,15.0,26.0,14.97,0.0
2016,4,19,18,45,71.0,9.5,2.35,15.0,13.0,8.64,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,15.0,2.0,14.5,28.5,11.99,0.0
2016,4,20,6,0,281.0,30.0,2.1,15.0,57.0,24.25,14.23
2016,4,20,6,15,384.0,41.0,2.15,15.0,102.0,49.8,26.56
2016,4,20,6,30,487.0,52.0,2.2,15.0,147.0,98.08,56.48
2016,4,20,6,45,556.5,59.0,2.3,15.5,199.5,150.14,96.75
2016,4,20,7,0,626.0,66.0,2.4,16.0,252.0,210.66,147.83
2016,4,20,7,15,670.0,71.5,2.3,16.0,305.5,270.39,200.81
2016,4,20,7,30,714.0,77.0,2.2,16.0,359.0,335.79,258.12
2016,4,20,7,45,628.5,108.0,2.15,16.5,381.0,374.48,293.93
2016,4,20,8,0,543.0,139.0,2.1,17.0,403.0,398.98,316.05
2016,4,20,8,15,383.5,195.0,2.1,17.0,391.5,400.89,318.79
2016,4,20,8,30,224.0,251.0,2.1,17.0,380.0,370.96,294.85
2016,4,20,8,45,440.5,208.0,2.1,17.0,487.5,496.05,393.78
2016,4,20,9,0,657.0,165.0,2.1,17.0,595.0,631.03,496.77
2016,4,20,9,15,437.0,252.0,2.1,17.0,545.5,583.52,456.85
2016,4,20,9,30,217.0,339.0,2.1,17.0,496.0,500.42,390.47
2016,4,20,9,45,201.0,359.0,2.1,17.5,510.0,517.49,401.92
2016,4,20,10,0,185.0,379.0,2.1,18.0,524.0,532.76,411.21
2016,4,20,10,15,363.5,339.0,2.1,18.0,636.5,669.59,514.28
2016,4,20,10,30,542.0,299.0,2.1,18.0,749.0,816.94,619.9
2016,4,20,10,45,542.0,310.0,2.15,18.5,770.5,843.48,635.24
2016,4,20,11,0,542.0,321.0,2.2,19.0,792.0,867.66,649.99
2016,4,20,11,15,731.0,220.5,2.2,19.0,866.0,965.13,718.94
2016,4,20,11,30,920.0,120.0,2.2,19.0,940.0,1040.6,766.96
2016,4,20,11,45,913.0,125.0,2.2,19.0,944.0,1046.72,769.8
2016,4,20,12,0,906.0,130.0,2.2,19.0,948.0,1048.87,770.98
2016,4,20,12,15,905.5,130.0,2.2,19.0,946.5,1048.64,770.8
2016,4,20,12,30,905.0,130.0,2.2,19.0,945.0,1044.59,768.3
2016,4,20,12,45,901.5,130.0,2.25,19.0,934.5,1033.76,762.18
2016,4,20,13,0,898.0,130.0,2.3,19.0,924.0,1019.22,753.79
2016,4,20,13,15,893.5,129.0,2.3,18.5,906.5,999.1,742.66
2016,4,20,13,30,889.0,128.0,2.3,18.0,889.0,975.49,729.28
2016,4,20,13,45,880.5,128.0,2.35,18.0,863.0,945.85,710.98
2016,4,20,14,0,872.0,128.0,2.4,18.0,837.0,913.19,690.57
2016,4,20,14,15,862.0,126.0,2.4,18.0,804.5,874.44,665.4
2016,4,20,14,30,852.0,124.0,2.4,18.0,772.0,839.79,642.92
2016,4,20,14,45,840.0,121.5,2.45,18.0,733.5,793.42,612.34
2016,4,20,15,0,828.0,119.0,2.5,18.0,695.0,745.16,580.05
2016,4,20,15,15,811.5,116.0,2.45,18.0,651.0,691.67,541.4
2016,4,20,15,30,795.0,113.0,2.4,18.0,607.0,637.27,500.85
2016,4,20,15,45,731.0,116.5,2.4,18.0,543.5,561.1,442.89
2016,4,20,16,0,667.0,120.0,2.4,18.0,480.0,488.86,386.57
2016,4,20,16,15,636.5,114.0,2.35,17.5,430.5,428.64,338.7
2016,4,20,16,30,606.0,108.0,2.3,17.0,381.0,370.56,290.94
2016,4,20,16,45,558.0,105.0,2.3,17.0,332.5,311.41,240.83
2016,4,20,17,0,510.0,102.0,2.3,17.0,284.0,254.14,191.56
2016,4,20,17,15,468.5,89.5,2.25,16.5,235.5,198.16,143.32
2016,4,20,17,30,427.0,77.0,2.2,16.0,187.0,147.04,99.73
2016,4,20,17,45,401.0,62.0,2.15,16.0,146.0,100.57,61.58
2016,4,20,18,0,375.0,47.0,2.1,16.0,105.0,58.82,32.68
2016,4,20,18,15,257.5,33.0,2.05,15.5,66.0,26.59,16.6
2016,4,20,18,30,140.0,19.0,2.0,15.0,27.0,14.94,0.0
2016,4,20,18,45,70.0,9.5,1.95,15.0,13.5,8.64,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,1.2,15.0,12.0,10.56,0.0
2016,4,21,6,0,0.0,24.0,1.3,15.0,24.0,21.15,11.92
2016,4,21,6,15,0.0,43.5,1.45,15.0,43.5,37.87,26.05
2016,4,21,6,30,0.0,63.0,1.6,15.0,63.0,54.83,40.87
2016,4,21,6,45,3.5,84.0,1.75,15.5,85.0,73.97,57.1
2016,4,21,7,0,7.0,105.0,1.9,16.0,107.0,93.82,73.66
2016,4,21,7,15,13.5,125.0,1.95,16.0,130.0,114.3,90.58
2016,4,21,7,30,20.0,145.0,2.0,16.0,153.0,135.7,108.11
2016,4,21,7,45,82.5,178.0,2.15,16.0,217.5,196.21,157.08
2016,4,21,8,0,145.0,211.0,2.3,16.0,282.0,267.17,214.28
2016,4,21,8,15,257.5,218.0,2.4,16.0,360.5,349.22,280.03
2016,4,21,8,30,370.0,225.0,2.5,16.0,439.0,437.82,350.24
2016,4,21,8,45,498.5,201.5,2.6,16.5,514.0,526.35,419.07
2016,4,21,9,0,627.0,178.0,2.7,17.0,589.0,622.82,492.44
2016,4,21,9,15,709.0,157.5,2.75,17.0,650.5,693.58,545.67
2016,4,21,9,30,791.0,137.0,2.8,17.0,712.0,765.85,598.5
2016,4,21,9,45,805.0,138.0,2.85,17.0,747.5,810.76,629.1
2016,4,21,10,0,819.0,139.0,2.9,17.0,783.0,853.84,658.34
2016,4,21,10,15,593.5,254.5,2.9,17.0,730.5,802.73,618.43
2016,4,21,10,30,368.0,370.0,2.9,17.0,678.0,716.59,550.84
2016,4,21,10,45,613.0,254.5,2.95,17.0,782.0,856.99,657.51
2016,4,21,11,0,858.0,139.0,3.0,17.0,886.0,971.8,736.8
2016,4,21,11,15,548.0,291.0,3.0,17.0,771.0,852.97,650.34
2016,4,21,11,30,238.0,443.0,3.0,17.0,656.0,681.9,520.73
2016,4,21,11,45,250.0,436.5,3.05,17.0,661.5,704.32,538.2
2016,4,21,12,0,262.0,430.0,3.1,17.0,667.0,711.16,543.52
2016,4,21,12,15,236.5,441.0,3.15,17.0,655.0,682.37,522.43
2016,4,21,12,30,211.0,452.0,3.2,17.0,643.0,667.07,510.95
2016,4,21,12,45,203.5,448.0,3.3,17.0,630.0,653.28,501.44
2016,4,21,13,0,196.0,444.0,3.4,17.0,617.0,638.56,491.22
2016,4,21,13,15,157.5,432.5,3.5,17.0,570.5,585.65,452.21
2016,4,21,13,30,119.0,421.0,3.6,17.0,524.0,533.4,413.35
2016,4,21,13,45,71.5,365.0,3.7,17.0,426.5,416.11,325.0
2016,4,21,14,0,24.0,309.0,3.8,17.0,329.0,304.03,238.27
2016,4,21,14,15,223.0,308.5,3.85,17.0,479.0,506.18,400.14
2016,4,21,14,30,422.0,308.0,3.9,17.0,629.0,668.79,525.01
2016,4,21,14,45,270.0,316.5,3.95,17.0,518.5,530.12,418.23
2016,4,21,15,0,118.0,325.0,4.0,17.0,408.0,403.5,319.15
2016,4,21,15,15,194.0,299.0,4.0,17.0,424.5,423.48,337.21
2016,4,21,15,30,270.0,273.0,4.0,17.0,441.0,443.68,354.24
2016,4,21,15,45,290.0,246.0,4.0,17.0,414.5,413.22,330.79
2016,4,21,16,0,310.0,219.0,4.0,17.0,388.0,380.21,304.81
2016,4,21,16,15,247.0,204.0,4.0,16.5,330.0,315.97,253.55
2016,4,21,16,30,184.0,189.0,4.0,16.0,272.0,254.1,203.69
2016,4,21,16,45,431.5,127.0,4.0,16.0,290.0,281.9,221.52
2016,4,21,17,0,679.0,65.0,4.0,16.0,308.0,273.55,204.69
2016,4,21,17,15,617.0,63.0,3.9,15.5,256.5,210.92,149.58
2016,4,21,17,30,555.0,61.0,3.8,15.0,205.0,156.59,102.83
2016,4,21,17,45,479.5,52.5,3.75,15.0,156.5,102.09,59.83
2016,4,21,18,0,404.0,44.0,3.7,15.0,108.0,57.08,30.69
2016,4,21,18,15,283.5,32.0,3.6,15.0,68.5,25.61,15.91
2016,4,21,18,30,163.0,20.0,3.5,15.0,29.0,15.74,0.35
2016,4,21,18,45,81.5,10.0,3.45,15.0,14.5,9.1,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,11.0,5.95,14.5,11.0,9.67,0.0
2016,4,22,6,0,0.0,22.0,6.0,15.0,22.0,19.38,10.54
2016,4,22,6,15,0.0,39.0,6.05,15.0,39.0,34.28,23.05
2016,4,22,6,30,0.0,56.0,6.1,15.0,56.0,49.05,35.98
2016,4,22,6,45,0.0,75.5,6.2,15.0,75.5,66.17,50.8
2016,4,22,7,0,0.0,95.0,6.3,15.0,95.0,83.52,65.62
2016,4,22,7,15,1.5,114.5,6.4,15.0,115.0,101.49,80.7
2016,4,22,7,30,3.0,134.0,6.5,15.0,135.0,119.79,95.87
2016,4,22,7,45,1.5,88.5,6.6,15.0,89.0,78.98,61.34
2016,4,22,8,0,0.0,43.0,6.7,15.0,43.0,37.96,26.56
2016,4,22,8,15,0.0,87.0,6.8,15.0,87.0,77.06,59.34
2016,4,22,8,30,0.0,131.0,6.9,15.0,131.0,116.64,92.1
2016,4,22,8,45,0.0,117.5,7.05,15.5,117.5,104.5,81.59
2016,4,22,9,0,0.0,104.0,7.2,16.0,104.0,92.37,71.2
2016,4,22,9,15,50.0,221.5,7.3,16.0,258.5,242.99,195.29
2016,4,22,9,30,100.0,339.0,7.4,16.0,413.0,399.04,320.26
2016,4,22,9,45,52.5,263.5,7.5,16.0,302.5,290.79,232.72
2016,4,22,10,0,5.0,188.0,7.6,16.0,192.0,173.45,136.68
2016,4,22,10,15,177.0,283.0,7.75,16.0,431.0,447.16,360.39
2016,4,22,10,30,349.0,378.0,7.9,16.0,670.0,706.58,563.34
