Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,45,201.0,385.0,8.05,16.0,554.5,572.55,456.11
2016,4,22,11,0,53.0,392.0,8.2,16.0,439.0,429.45,340.15
2016,4,22,11,15,30.5,298.5,8.25,15.5,326.0,314.98,250.29
2016,4,22,11,30,8.0,205.0,8.3,15.0,213.0,193.42,152.7
2016,4,22,11,45,7.0,192.5,8.4,15.0,199.0,180.96,142.65
2016,4,22,12,0,6.0,180.0,8.5,15.0,185.0,168.46,132.5
2016,4,22,12,15,57.5,314.0,8.4,15.0,366.0,358.81,286.76
2016,4,22,12,30,109.0,448.0,8.3,15.0,547.0,545.72,433.55
2016,4,22,12,45,484.0,296.0,8.25,15.0,727.5,802.52,642.53
2016,4,22,13,0,859.0,144.0,8.2,15.0,908.0,992.39,788.63
2016,4,22,13,15,856.0,143.5,8.05,15.0,891.5,974.81,774.86
2016,4,22,13,30,853.0,143.0,7.9,15.0,875.0,963.87,766.9
2016,4,22,13,45,844.5,143.0,7.8,15.0,851.0,934.49,745.53
2016,4,22,14,0,836.0,143.0,7.7,15.0,827.0,902.18,722.06
2016,4,22,14,15,828.0,141.0,7.65,15.0,796.5,865.51,695.49
2016,4,22,14,30,820.0,139.0,7.6,15.0,766.0,826.3,666.91
2016,4,22,14,45,740.0,161.5,7.6,15.0,706.5,756.31,614.26
2016,4,22,15,0,660.0,184.0,7.6,15.0,647.0,686.47,558.93
2016,4,22,15,15,730.0,149.0,7.55,14.5,631.0,667.72,546.59
2016,4,22,15,30,800.0,114.0,7.5,14.0,615.0,639.05,525.43
2016,4,22,15,45,455.0,176.0,7.45,14.0,456.5,450.06,370.09
2016,4,22,16,0,110.0,238.0,7.4,14.0,298.0,278.55,227.16
2016,4,22,16,15,55.0,174.5,7.2,14.0,204.5,185.71,150.67
2016,4,22,16,30,0.0,111.0,7.0,14.0,111.0,98.43,77.96
2016,4,22,16,45,201.5,113.0,6.85,14.0,186.0,180.6,144.28
2016,4,22,17,0,403.0,115.0,6.7,14.0,261.0,232.34,180.39
2016,4,22,17,15,468.5,93.0,6.45,13.5,235.5,200.08,147.56
2016,4,22,17,30,534.0,71.0,6.2,13.0,210.0,161.52,108.96
2016,4,22,17,45,439.5,62.5,5.95,13.0,160.0,106.22,65.67
2016,4,22,18,0,345.0,54.0,5.7,13.0,110.0,61.06,36.1
2016,4,22,18,15,224.0,39.5,5.5,13.0,70.5,30.65,20.43
2016,4,22,18,30,103.0,25.0,5.3,13.0,31.0,20.23,3.86
2016,4,22,18,45,51.5,12.5,5.15,13.0,15.5,11.37,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,18.5,3.85,12.5,32.0,14.5,0.08
2016,4,23,6,0,252.0,37.0,4.0,13.0,64.0,28.78,18.77
2016,4,23,6,15,350.5,48.5,4.05,13.0,109.0,56.01,32.5
2016,4,23,6,30,449.0,60.0,4.1,13.0,154.0,102.29,62.14
2016,4,23,6,45,513.0,68.5,4.2,13.5,204.5,152.45,101.69
2016,4,23,7,0,577.0,77.0,4.3,14.0,255.0,210.44,151.24
2016,4,23,7,15,621.5,83.0,4.2,14.0,307.0,267.8,202.6
2016,4,23,7,30,666.0,89.0,4.1,14.0,359.0,329.85,257.77
2016,4,23,7,45,697.0,94.5,4.1,14.0,410.5,390.12,310.93
2016,4,23,8,0,728.0,100.0,4.1,14.0,462.0,452.77,364.67
2016,4,23,8,15,751.5,103.5,4.1,14.0,511.0,511.67,414.06
2016,4,23,8,30,775.0,107.0,4.1,14.0,560.0,570.89,462.35
2016,4,23,8,45,789.0,111.5,4.2,14.5,604.5,625.54,505.12
2016,4,23,9,0,803.0,116.0,4.3,15.0,649.0,679.41,546.17
2016,4,23,9,15,817.0,118.5,4.3,15.0,689.5,730.17,584.5
2016,4,23,9,30,831.0,121.0,4.3,15.0,730.0,779.55,619.51
2016,4,23,9,45,852.0,117.0,4.35,15.0,767.5,820.11,648.0
2016,4,23,10,0,873.0,113.0,4.4,15.0,805.0,864.79,679.34
2016,4,23,10,15,880.0,114.5,4.4,15.0,833.5,900.89,703.91
2016,4,23,10,30,887.0,116.0,4.4,15.0,862.0,934.09,726.34
2016,4,23,10,45,890.0,118.5,4.45,15.5,882.5,961.47,743.61
2016,4,23,11,0,893.0,121.0,4.5,16.0,903.0,985.44,758.49
2016,4,23,11,15,896.0,121.5,4.4,16.0,917.0,1003.88,769.65
2016,4,23,11,30,899.0,122.0,4.3,16.0,931.0,1018.71,778.46
2016,4,23,11,45,898.5,123.5,4.25,16.0,936.5,1027.39,783.72
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,1032.29,786.56
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.0,1031.92,786.58
2016,4,23,12,30,897.0,125.0,4.3,16.0,938.0,1027.77,784.18
2016,4,23,12,45,891.5,126.5,4.35,16.0,927.5,1016.45,777.08
2016,4,23,13,0,886.0,128.0,4.4,16.0,917.0,1001.53,767.75
2016,4,23,13,15,881.5,127.0,4.55,16.0,899.5,981.56,755.88
2016,4,23,13,30,877.0,126.0,4.7,16.0,882.0,958.17,741.53
2016,4,23,13,45,866.5,127.0,4.9,16.0,856.5,928.0,722.62
2016,4,23,14,0,856.0,128.0,5.1,16.0,831.0,894.99,701.39
2016,4,23,14,15,847.0,126.5,5.2,15.5,799.0,858.14,677.77
2016,4,23,14,30,838.0,125.0,5.3,15.0,767.0,825.3,656.77
2016,4,23,14,45,821.5,124.5,5.45,15.0,728.5,778.11,623.75
2016,4,23,15,0,805.0,124.0,5.6,15.0,690.0,729.45,589.05
2016,4,23,15,15,789.0,121.0,5.6,15.0,647.5,677.45,549.0
2016,4,23,15,30,773.0,118.0,5.6,15.0,605.0,624.57,507.39
2016,4,23,15,45,750.0,115.0,5.65,15.0,557.5,566.97,461.17
2016,4,23,16,0,727.0,112.0,5.7,15.0,510.0,509.83,414.13
2016,4,23,16,15,698.5,107.5,5.65,15.0,460.0,449.03,362.79
2016,4,23,16,30,670.0,103.0,5.6,15.0,410.0,389.99,311.64
2016,4,23,16,45,623.5,99.0,5.6,15.0,357.5,326.99,256.48
2016,4,23,17,0,577.0,95.0,5.6,15.0,305.0,268.55,204.47
2016,4,23,17,15,523.0,87.0,5.5,14.5,254.0,209.55,152.66
2016,4,23,17,30,469.0,79.0,5.4,14.0,203.0,156.84,107.31
2016,4,23,17,45,384.0,68.5,5.35,14.0,155.0,102.9,65.06
2016,4,23,18,0,299.0,58.0,5.3,14.0,107.0,61.79,37.97
2016,4,23,18,15,195.0,41.0,5.2,13.5,68.5,31.72,21.41
2016,4,23,18,30,91.0,24.0,5.1,13.0,30.0,19.5,4.86
2016,4,23,18,45,45.5,12.0,5.05,13.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,33.5,21.5,6.45,12.5,25.0,18.18,3.56
2016,4,24,6,0,67.0,43.0,6.7,13.0,50.0,34.93,24.12
2016,4,24,6,15,118.0,65.0,6.7,13.0,86.5,58.89,40.95
2016,4,24,6,30,169.0,87.0,6.7,13.0,123.0,92.93,66.33
2016,4,24,6,45,219.0,106.0,6.7,13.0,166.0,131.65,97.36
2016,4,24,7,0,269.0,125.0,6.7,13.0,209.0,176.73,135.27
2016,4,24,7,15,325.0,132.5,6.65,13.0,252.5,219.46,172.03
2016,4,24,7,30,381.0,140.0,6.6,13.0,296.0,272.35,217.86
2016,4,24,7,45,537.0,130.5,6.6,13.5,382.0,354.23,286.2
2016,4,24,8,0,693.0,121.0,6.6,14.0,468.0,456.67,371.33
2016,4,24,8,15,719.0,125.5,6.6,14.0,518.0,515.97,421.78
2016,4,24,8,30,745.0,130.0,6.6,14.0,568.0,576.43,472.03
2016,4,24,8,45,776.0,128.5,6.6,14.5,616.5,634.83,518.7
2016,4,24,9,0,807.0,127.0,6.6,15.0,665.0,692.84,563.93
2016,4,24,9,15,821.5,129.5,6.55,15.0,706.0,744.16,603.69
2016,4,24,9,30,836.0,132.0,6.5,15.0,747.0,794.11,640.39
2016,4,24,9,45,851.5,131.5,6.5,15.0,784.0,840.18,673.64
2016,4,24,10,0,867.0,131.0,6.5,15.0,821.0,884.34,705.22
2016,4,24,10,15,874.5,132.5,6.55,15.0,849.5,913.24,725.59
2016,4,24,10,30,882.0,134.0,6.6,15.0,878.0,946.66,749.34
2016,4,24,10,45,884.5,137.0,6.7,15.5,898.5,973.85,767.27
2016,4,24,11,0,887.0,140.0,6.8,16.0,919.0,997.6,782.72
2016,4,24,11,15,890.0,140.5,7.05,16.0,933.0,1015.87,796.59
2016,4,24,11,30,893.0,141.0,7.3,16.0,947.0,1030.56,808.0
2016,4,24,11,45,886.0,147.0,7.55,16.0,950.5,1037.03,813.59
2016,4,24,12,0,879.0,153.0,7.8,16.0,954.0,1039.66,816.54
2016,4,24,12,15,878.0,153.0,8.0,15.5,952.5,1038.74,818.35
2016,4,24,12,30,877.0,153.0,8.2,15.0,951.0,1034.14,817.59
2016,4,24,12,45,855.0,164.5,8.45,15.0,936.0,1028.93,815.12
2016,4,24,13,0,833.0,176.0,8.7,15.0,921.0,1008.04,801.14
2016,4,24,13,15,828.5,175.0,8.85,15.0,903.5,988.36,787.7
2016,4,24,13,30,824.0,174.0,9.0,15.0,886.0,965.36,771.8
2016,4,24,13,45,736.0,210.0,9.15,15.0,832.5,906.29,728.69
2016,4,24,14,0,648.0,246.0,9.3,15.0,779.0,841.23,678.84
2016,4,24,14,15,696.5,218.0,9.35,14.5,771.0,832.43,675.48
2016,4,24,14,30,745.0,190.0,9.4,14.0,763.0,817.35,666.92
2016,4,24,14,45,728.0,187.5,9.5,14.0,725.0,770.43,630.72
2016,4,24,15,0,711.0,185.0,9.6,14.0,687.0,722.35,593.13
2016,4,24,15,15,692.5,180.5,9.6,14.0,644.0,670.45,551.79
2016,4,24,15,30,674.0,176.0,9.6,14.0,601.0,618.15,509.42
2016,4,24,15,45,670.5,161.5,9.65,14.0,557.5,565.13,465.98
2016,4,24,16,0,667.0,147.0,9.7,14.0,514.0,510.84,420.42
2016,4,24,16,15,635.5,140.5,9.75,13.5,463.0,449.64,368.65
2016,4,24,16,30,604.0,134.0,9.8,13.0,412.0,390.68,317.52
2016,4,24,16,45,573.5,123.0,9.85,13.0,361.0,330.56,263.85
2016,4,24,17,0,543.0,112.0,9.9,13.0,310.0,270.4,209.5
2016,4,24,17,15,487.5,101.5,9.9,13.0,258.5,211.02,156.63
2016,4,24,17,30,432.0,91.0,9.9,13.0,207.0,158.09,110.69
2016,4,24,17,45,354.0,77.5,9.9,13.0,158.5,106.79,70.05
2016,4,24,18,0,276.0,64.0,9.9,13.0,110.0,65.29,41.83
2016,4,24,18,15,179.0,45.0,9.9,12.5,71.0,34.78,24.2
2016,4,24,18,30,82.0,26.0,9.9,12.0,32.0,21.02,6.89
2016,4,24,18,45,41.0,13.0,9.95,12.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,179.5,17.5,5.8,10.5,38.0,13.77,2.53
2016,4,25,6,0,359.0,35.0,5.9,11.0,76.0,28.18,18.68
2016,4,25,6,15,455.0,44.5,6.0,11.0,124.0,57.46,31.01
2016,4,25,6,30,551.0,54.0,6.1,11.0,172.0,108.39,63.45
2016,4,25,6,45,614.0,59.5,6.2,11.5,225.5,162.02,106.45
2016,4,25,7,0,677.0,65.0,6.3,12.0,279.0,223.14,159.94
2016,4,25,7,15,718.0,70.0,6.3,12.0,333.5,285.87,217.51
2016,4,25,7,30,759.0,75.0,6.3,12.0,388.0,351.02,277.1
2016,4,25,7,45,787.0,79.0,6.3,12.5,441.5,413.5,333.2
2016,4,25,8,0,815.0,83.0,6.3,13.0,495.0,477.81,389.21
2016,4,25,8,15,837.0,86.0,6.2,13.0,546.0,539.4,442.04
2016,4,25,8,30,859.0,89.0,6.1,13.0,597.0,599.52,492.21
2016,4,25,8,45,874.0,92.0,6.05,13.0,643.5,656.58,538.66
2016,4,25,9,0,889.0,95.0,6.0,13.0,690.0,712.71,583.18
2016,4,25,9,15,901.5,97.0,6.0,13.0,732.0,764.76,622.35
2016,4,25,9,30,914.0,99.0,6.0,13.0,774.0,815.05,659.0
2016,4,25,9,45,918.5,103.0,6.05,13.5,808.5,858.86,689.36
2016,4,25,10,0,923.0,107.0,6.1,14.0,843.0,899.79,717.29
2016,4,25,10,15,929.5,108.5,6.15,14.0,872.5,936.89,743.59
2016,4,25,10,30,936.0,110.0,6.2,14.0,902.0,970.88,767.55
2016,4,25,10,45,940.0,111.5,6.3,14.5,923.5,999.24,786.23
2016,4,25,11,0,944.0,113.0,6.4,15.0,945.0,1024.05,802.34
2016,4,25,11,15,946.0,113.5,6.45,15.0,958.5,1042.23,814.99
2016,4,25,11,30,948.0,114.0,6.5,15.0,972.0,1056.58,825.05
2016,4,25,11,45,947.0,115.5,6.6,15.0,977.0,1065.08,831.39
2016,4,25,12,0,946.0,117.0,6.7,15.0,982.0,1069.61,835.06
2016,4,25,12,15,945.0,117.0,6.75,15.0,980.0,1068.65,834.67
2016,4,25,12,30,944.0,117.0,6.8,15.0,978.0,1063.75,831.61
2016,4,25,12,45,937.5,119.0,6.85,15.0,966.0,1051.52,823.44
2016,4,25,13,0,931.0,121.0,6.9,15.0,954.0,1035.54,812.69
2016,4,25,13,15,926.5,120.0,6.95,15.0,936.0,1014.8,798.6
2016,4,25,13,30,922.0,119.0,7.0,15.0,918.0,990.48,781.95
2016,4,25,13,45,915.5,118.0,7.05,15.0,892.5,960.87,761.45
2016,4,25,14,0,909.0,117.0,7.1,15.0,867.0,928.05,738.54
2016,4,25,14,15,900.5,115.5,7.15,15.0,834.5,889.98,711.63
2016,4,25,14,30,892.0,114.0,7.2,15.0,802.0,849.2,682.53
2016,4,25,14,45,879.5,112.5,7.25,15.0,763.0,802.82,648.97
2016,4,25,15,0,867.0,111.0,7.3,15.0,724.0,754.5,613.6
2016,4,25,15,15,851.5,108.5,7.35,15.0,679.5,705.22,575.71
2016,4,25,15,30,836.0,106.0,7.4,15.0,635.0,650.37,531.97
2016,4,25,15,45,814.5,103.0,7.45,15.0,586.5,590.69,483.35
2016,4,25,16,0,793.0,100.0,7.5,15.0,538.0,531.17,433.63
2016,4,25,16,15,766.0,96.0,7.5,14.5,486.0,468.52,380.76
2016,4,25,16,30,739.0,92.0,7.5,14.0,434.0,406.39,326.81
2016,4,25,16,45,700.5,87.5,7.5,14.0,380.5,342.07,269.3
2016,4,25,17,0,662.0,83.0,7.5,14.0,327.0,281.26,213.96
2016,4,25,17,15,610.5,76.5,7.35,13.5,274.0,219.32,158.48
2016,4,25,17,30,559.0,70.0,7.2,13.0,221.0,163.22,109.34
2016,4,25,17,45,478.0,61.5,7.1,13.0,170.5,108.16,65.84
2016,4,25,18,0,397.0,53.0,7.0,13.0,120.0,63.34,36.94
2016,4,25,18,15,279.0,39.5,6.75,12.5,78.5,30.65,20.75
2016,4,25,18,30,161.0,26.0,6.5,12.0,37.0,20.41,7.47
2016,4,25,18,45,80.5,13.0,6.3,12.0,18.5,11.82,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,6.37,0.0
2016,4,26,5,45,55.5,25.5,3.55,10.5,32.0,21.33,8.37
2016,4,26,6,0,111.0,44.0,3.6,11.0,57.0,34.87,24.6
2016,4,26,6,15,160.0,63.5,3.65,11.0,93.0,59.4,40.62
2016,4,26,6,30,209.0,83.0,3.7,11.0,129.0,94.22,66.21
2016,4,26,6,45,235.0,103.5,3.8,11.5,168.0,132.38,97.7
2016,4,26,7,0,261.0,124.0,3.9,12.0,207.0,173.96,133.35
2016,4,26,7,15,298.0,137.5,3.9,12.0,248.5,215.84,169.62
2016,4,26,7,30,335.0,151.0,3.9,12.0,290.0,261.89,209.51
2016,4,26,7,45,499.0,130.0,3.9,12.5,368.0,337.72,271.95
2016,4,26,8,0,663.0,109.0,3.9,13.0,446.0,430.51,348.25
2016,4,26,8,15,522.5,169.5,3.8,13.0,451.5,449.3,364.68
2016,4,26,8,30,382.0,230.0,3.7,13.0,457.0,448.07,363.4
2016,4,26,8,45,431.5,233.0,3.6,13.0,508.5,511.89,414.02
2016,4,26,9,0,481.0,236.0,3.5,13.0,560.0,572.52,461.07
2016,4,26,9,15,436.5,273.0,3.45,13.0,580.5,600.11,480.4
2016,4,26,9,30,392.0,310.0,3.4,13.0,601.0,613.67,488.96
2016,4,26,9,45,458.0,296.5,3.4,13.5,652.0,681.58,539.58
2016,4,26,10,0,524.0,283.0,3.4,14.0,703.0,743.45,584.63
2016,4,26,10,15,452.5,327.0,3.55,14.0,698.5,742.63,581.63
2016,4,26,10,30,381.0,371.0,3.7,14.0,694.0,725.36,567.12
2016,4,26,10,45,406.0,367.5,3.9,14.0,719.5,767.1,598.39
2016,4,26,11,0,431.0,364.0,4.1,14.0,745.0,798.04,621.56
2016,4,26,11,15,331.5,407.0,4.3,14.0,703.0,741.75,578.32
2016,4,26,11,30,232.0,450.0,4.5,14.0,661.0,679.08,530.28
2016,4,26,11,45,258.5,447.0,4.75,14.0,683.5,718.7,561.3
2016,4,26,12,0,285.0,444.0,5.0,14.0,706.0,743.5,581.12
2016,4,26,12,15,295.0,440.5,5.15,14.0,711.0,749.89,586.68
2016,4,26,12,30,305.0,437.0,5.3,14.0,716.0,754.61,591.17
2016,4,26,12,45,424.5,387.0,5.5,14.0,770.5,829.53,650.92
2016,4,26,13,0,544.0,337.0,5.7,14.0,825.0,890.02,699.53
2016,4,26,13,15,673.5,255.0,5.8,14.0,848.0,924.63,729.63
2016,4,26,13,30,803.0,173.0,5.9,14.0,871.0,941.97,743.94
2016,4,26,13,45,808.0,164.5,6.05,14.0,849.5,917.51,727.59
2016,4,26,14,0,813.0,156.0,6.2,14.0,828.0,889.55,708.76
2016,4,26,14,15,803.5,153.5,6.2,14.0,796.5,851.86,681.89
2016,4,26,14,30,794.0,151.0,6.2,14.0,765.0,811.83,653.15
2016,4,26,14,45,785.5,146.0,6.25,14.0,729.0,767.98,621.5
2016,4,26,15,0,777.0,141.0,6.3,14.0,693.0,722.18,587.08
2016,4,26,15,15,760.0,137.5,6.3,14.0,650.0,671.76,547.71
2016,4,26,15,30,743.0,134.0,6.3,14.0,607.0,618.77,505.56
2016,4,26,15,45,730.0,126.5,6.3,14.0,562.0,563.75,460.97
2016,4,26,16,0,717.0,119.0,6.3,14.0,517.0,508.28,414.86
2016,4,26,16,15,684.0,109.0,6.3,13.5,459.5,440.66,358.51
2016,4,26,16,30,651.0,99.0,6.3,13.0,402.0,375.46,302.61
2016,4,26,16,45,572.0,101.0,6.35,13.0,344.0,307.96,243.76
2016,4,26,17,0,493.0,103.0,6.4,13.0,286.0,245.91,189.46
2016,4,26,17,15,431.0,97.5,6.35,12.5,239.5,192.93,143.2
2016,4,26,17,30,369.0,92.0,6.3,12.0,193.0,147.04,104.24
2016,4,26,17,45,307.5,77.0,6.3,12.0,149.0,100.48,67.01
2016,4,26,18,0,246.0,62.0,6.3,12.0,105.0,61.73,40.0
2016,4,26,18,15,165.0,44.5,6.2,12.0,69.0,35.38,24.96
2016,4,26,18,30,84.0,27.0,6.1,12.0,33.0,21.83,9.2
2016,4,26,18,45,42.0,13.5,6.0,12.0,16.5,12.28,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,1.0,3.9,12.5,1.0,0.87,0.0
2016,4,27,6,0,0.0,2.0,4.2,13.0,2.0,1.75,0.0
2016,4,27,6,15,0.0,4.0,4.35,13.0,4.0,3.51,0.0
2016,4,27,6,30,0.0,6.0,4.5,13.0,6.0,5.26,0.0
2016,4,27,6,45,0.0,8.0,4.7,13.0,8.0,7.02,0.41
2016,4,27,7,0,0.0,10.0,4.9,13.0,10.0,8.79,1.94
2016,4,27,7,15,0.0,12.0,5.15,13.0,12.0,10.55,3.45
2016,4,27,7,30,0.0,14.0,5.4,13.0,14.0,12.32,4.95
2016,4,27,7,45,0.0,66.0,5.7,13.5,66.0,58.35,44.17
2016,4,27,8,0,0.0,118.0,6.0,14.0,118.0,104.7,82.93
2016,4,27,8,15,1.0,145.5,6.3,14.0,146.5,130.03,103.77
2016,4,27,8,30,2.0,173.0,6.6,14.0,175.0,155.7,124.72
2016,4,27,8,45,4.0,187.5,6.9,14.0,190.5,170.44,136.55
2016,4,27,9,0,6.0,202.0,7.2,14.0,206.0,185.43,148.57
2016,4,27,9,15,63.5,276.5,7.35,13.5,323.5,304.64,247.01
2016,4,27,9,30,121.0,351.0,7.5,13.0,441.0,434.46,352.19
2016,4,27,9,45,229.5,355.0,7.7,13.0,536.0,532.81,432.42
2016,4,27,10,0,338.0,359.0,7.9,13.0,631.0,649.23,525.55
2016,4,27,10,15,598.5,253.0,7.95,13.0,754.0,800.85,649.13
2016,4,27,10,30,859.0,147.0,8.0,13.0,877.0,945.17,760.16
2016,4,27,10,45,856.5,154.0,8.05,13.0,897.5,971.74,778.9
2016,4,27,11,0,854.0,161.0,8.1,13.0,918.0,994.7,795.43
2016,4,27,11,15,858.0,162.0,8.05,13.0,932.5,1014.23,809.07
2016,4,27,11,30,862.0,163.0,8.0,13.0,947.0,1030.25,820.19
2016,4,27,11,45,860.5,166.0,8.0,13.0,952.5,1039.24,826.47
2016,4,27,12,0,859.0,169.0,8.0,13.0,958.0,1044.48,830.16
2016,4,27,12,15,858.5,169.0,8.0,13.0,956.5,1043.95,829.74
2016,4,27,12,30,858.0,169.0,8.0,13.0,955.0,1039.69,826.75
2016,4,27,12,45,853.5,169.5,8.0,13.0,944.5,1028.3,818.66
2016,4,27,13,0,849.0,170.0,8.0,13.0,934.0,1013.34,808.06
2016,4,27,13,15,844.5,169.0,8.0,13.0,916.5,993.39,793.88
2016,4,27,13,30,840.0,168.0,8.0,13.0,899.0,970.09,777.28
2016,4,27,13,45,648.0,246.0,8.05,13.0,800.5,857.71,692.29
2016,4,27,14,0,456.0,324.0,8.1,13.0,702.0,741.65,599.19
2016,4,27,14,15,635.5,239.0,8.1,13.0,744.0,796.99,647.49
2016,4,27,14,30,815.0,154.0,8.1,13.0,786.0,830.51,676.5
2016,4,27,14,45,803.5,150.0,8.15,13.0,748.0,784.54,642.26
2016,4,27,15,0,792.0,146.0,8.2,13.0,710.0,736.79,605.48
2016,4,27,15,15,774.5,142.5,8.15,13.0,666.0,685.52,564.59
2016,4,27,15,30,757.0,139.0,8.1,13.0,622.0,631.51,520.81
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.0,572.92,472.54
2016,4,27,16,0,711.0,130.0,8.1,13.0,526.0,514.84,423.61
2016,4,27,16,15,543.5,149.0,8.05,13.0,435.0,407.42,333.61
2016,4,27,16,30,376.0,168.0,8.0,13.0,344.0,320.81,260.76
2016,4,27,16,45,338.0,157.5,8.0,13.0,301.5,268.4,215.43
2016,4,27,17,0,300.0,147.0,8.0,13.0,259.0,224.49,176.99
2016,4,27,17,15,272.5,126.5,7.95,13.0,216.5,178.53,136.73
2016,4,27,17,30,245.0,106.0,7.9,13.0,174.0,136.0,99.99
2016,4,27,17,45,285.5,83.5,7.85,13.0,146.0,103.19,70.08
2016,4,27,18,0,326.0,61.0,7.8,13.0,118.0,64.35,39.96
2016,4,27,18,15,220.0,45.0,7.75,12.5,78.0,34.72,24.41
2016,4,27,18,30,114.0,29.0,7.7,12.0,38.0,23.39,10.98
2016,4,27,18,45,57.0,14.5,7.65,12.0,19.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,13.5,5.5,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,27.0,11.0,5.4,11.0,12.0,10.01,0.0
2016,4,28,5,45,145.0,27.5,5.65,11.5,44.5,21.49,10.16
2016,4,28,6,0,263.0,44.0,5.9,12.0,77.0,34.0,23.92
2016,4,28,6,15,354.0,56.0,5.9,12.0,123.0,62.11,37.31
2016,4,28,6,30,445.0,68.0,5.9,12.0,169.0,110.12,69.28
2016,4,28,6,45,512.5,75.0,5.95,12.5,220.0,159.26,108.22
2016,4,28,7,0,580.0,82.0,6.0,13.0,271.0,216.6,157.42
2016,4,28,7,15,623.5,88.0,5.85,13.0,323.5,273.67,208.96
2016,4,28,7,30,667.0,94.0,5.7,13.0,376.0,335.26,264.27
2016,4,28,7,45,703.5,97.0,5.6,13.0,428.5,395.18,317.63
2016,4,28,8,0,740.0,100.0,5.5,13.0,481.0,458.01,372.16
2016,4,28,8,15,763.5,104.0,5.3,13.0,530.5,517.85,422.73
2016,4,28,8,30,787.0,108.0,5.1,13.0,580.0,577.78,471.83
2016,4,28,8,45,806.0,110.5,4.95,13.5,626.0,633.78,515.57
2016,4,28,9,0,825.0,113.0,4.8,14.0,672.0,689.41,557.56
2016,4,28,9,15,838.5,115.5,4.65,14.0,713.0,740.33,595.53
2016,4,28,9,30,852.0,118.0,4.5,14.0,754.0,789.76,630.0
2016,4,28,9,45,873.0,114.0,4.4,14.5,792.0,831.03,656.94
2016,4,28,10,0,894.0,110.0,4.3,15.0,830.0,876.03,686.09
2016,4,28,10,15,901.5,111.5,4.2,15.0,859.0,912.82,710.41
2016,4,28,10,30,909.0,113.0,4.1,15.0,888.0,946.68,732.61
2016,4,28,10,45,910.5,116.0,4.05,15.5,908.5,973.33,748.53
2016,4,28,11,0,912.0,119.0,4.0,16.0,929.0,996.43,761.94
2016,4,28,11,15,915.0,119.5,4.05,16.0,943.0,1014.85,774.22
2016,4,28,11,30,918.0,120.0,4.1,16.0,957.0,1029.61,784.12
2016,4,28,11,45,916.5,122.0,4.2,16.0,962.5,1037.69,789.93
2016,4,28,12,0,915.0,124.0,4.3,16.0,968.0,1041.94,793.28
2016,4,28,12,15,915.0,124.0,4.45,16.0,966.0,1041.88,794.6
2016,4,28,12,30,915.0,124.0,4.6,16.0,964.0,1038.0,793.54
2016,4,28,12,45,918.0,121.0,4.75,16.0,956.0,1030.27,789.9
2016,4,28,13,0,921.0,118.0,4.9,16.0,948.0,1018.68,783.63
2016,4,28,13,15,917.5,117.0,5.05,16.0,930.5,999.05,771.76
2016,4,28,13,30,914.0,116.0,5.2,16.0,913.0,975.86,757.33
2016,4,28,13,45,643.5,241.0,5.35,16.0,794.5,847.49,665.7
2016,4,28,14,0,373.0,366.0,5.5,16.0,676.0,698.5,550.09
2016,4,28,14,15,630.5,238.5,5.65,15.5,738.5,791.03,628.8
2016,4,28,14,30,888.0,111.0,5.8,15.0,801.0,839.04,669.36
2016,4,28,14,45,873.0,111.0,5.95,15.0,762.0,792.52,636.24
2016,4,28,15,0,858.0,111.0,6.1,15.0,723.0,744.28,601.79
2016,4,28,15,15,844.0,108.5,6.2,14.5,680.0,696.43,566.47
2016,4,28,15,30,830.0,106.0,6.3,14.0,637.0,643.07,525.34
2016,4,28,15,45,551.0,170.0,6.45,14.0,511.5,495.16,405.0
2016,4,28,16,0,272.0,234.0,6.6,14.0,386.0,369.23,301.04
2016,4,28,16,15,241.0,214.5,6.6,13.5,339.5,318.63,259.88
2016,4,28,16,30,210.0,195.0,6.6,13.0,293.0,267.33,217.43
2016,4,28,16,45,193.5,172.0,6.6,13.0,254.5,226.18,182.37
2016,4,28,17,0,177.0,149.0,6.6,13.0,216.0,186.98,148.62
2016,4,28,17,15,154.0,130.0,6.55,12.5,181.5,151.77,118.57
2016,4,28,17,30,131.0,111.0,6.5,12.0,147.0,119.42,91.21
2016,4,28,17,45,105.0,89.0,6.45,12.0,114.0,87.36,64.73
2016,4,28,18,0,79.0,67.0,6.4,12.0,81.0,59.03,42.43
2016,4,28,18,15,44.5,46.5,6.15,12.0,54.0,37.76,27.17
2016,4,28,18,30,10.0,26.0,5.9,12.0,27.0,22.35,10.81
2016,4,28,18,45,5.0,13.0,5.65,12.0,13.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,9.1,0.0
2016,4,29,5,45,75.5,32.5,3.35,11.5,42.0,25.98,14.2
2016,4,29,6,0,151.0,55.0,3.4,12.0,74.0,42.94,31.8
2016,4,29,6,15,233.5,72.5,3.45,12.0,118.5,70.19,47.5
2016,4,29,6,30,316.0,90.0,3.5,12.0,163.0,112.47,76.81
2016,4,29,6,45,329.5,100.0,3.6,12.0,193.0,147.08,105.86
2016,4,29,7,0,343.0,110.0,3.7,12.0,223.0,183.05,137.98
2016,4,29,7,15,336.5,133.0,3.75,12.0,259.5,223.16,174.6
2016,4,29,7,30,330.0,156.0,3.8,12.0,296.0,264.29,211.41
2016,4,29,7,45,369.5,170.0,3.9,12.0,346.0,315.48,255.12
2016,4,29,8,0,409.0,184.0,4.0,12.0,396.0,376.0,305.8
2016,4,29,8,15,437.5,197.5,4.1,12.0,444.0,429.46,350.1
2016,4,29,8,30,466.0,211.0,4.2,12.0,492.0,485.09,395.36
2016,4,29,8,45,367.0,257.0,4.3,12.0,489.0,484.82,394.4
2016,4,29,9,0,268.0,303.0,4.4,12.0,486.0,481.28,389.96
2016,4,29,9,15,316.5,311.0,4.4,12.0,539.5,538.93,435.47
2016,4,29,9,30,365.0,319.0,4.4,12.0,593.0,599.76,482.56
2016,4,29,9,45,587.5,236.0,4.4,12.5,700.5,729.08,583.98
2016,4,29,10,0,810.0,153.0,4.4,13.0,808.0,854.37,676.97
2016,4,29,10,15,688.5,226.5,4.5,13.0,797.0,852.61,673.88
2016,4,29,10,30,567.0,300.0,4.6,13.0,786.0,832.62,655.92
2016,4,29,10,45,597.5,295.5,4.75,13.0,818.0,872.26,686.05
2016,4,29,11,0,628.0,291.0,4.9,13.0,850.0,912.24,715.91
2016,4,29,11,15,540.5,331.5,5.2,13.0,818.0,877.94,689.97
2016,4,29,11,30,453.0,372.0,5.5,13.0,786.0,839.77,661.02
2016,4,29,11,45,485.0,368.0,5.8,13.5,814.0,872.09,685.71
2016,4,29,12,0,517.0,364.0,6.1,14.0,842.0,902.33,708.44
2016,4,29,12,15,396.5,406.0,6.2,14.0,772.0,812.57,639.6
2016,4,29,12,30,276.0,448.0,6.3,14.0,702.0,733.98,578.1
2016,4,29,12,45,376.5,404.0,6.4,14.0,746.5,784.83,620.28
2016,4,29,13,0,477.0,360.0,6.5,14.0,791.0,843.97,667.53
2016,4,29,13,15,661.0,257.0,6.55,14.0,842.0,910.62,722.95
2016,4,29,13,30,845.0,154.0,6.6,14.0,893.0,957.87,759.18
2016,4,29,13,45,680.5,229.5,6.65,14.0,813.5,868.46,693.44
2016,4,29,14,0,516.0,305.0,6.7,14.0,734.0,773.58,618.69
2016,4,29,14,15,661.0,227.5,6.75,14.0,756.5,805.02,647.44
2016,4,29,14,30,806.0,150.0,6.8,14.0,779.0,816.69,659.08
2016,4,29,14,45,792.0,148.0,6.85,14.0,741.0,771.22,625.76
2016,4,29,15,0,778.0,146.0,6.9,14.0,703.0,724.19,589.89
2016,4,29,15,15,658.5,173.0,6.95,14.0,624.5,634.17,517.92
2016,4,29,15,30,539.0,200.0,7.0,14.0,546.0,546.01,446.59
2016,4,29,15,45,618.0,166.0,7.05,14.0,534.5,533.53,436.81
2016,4,29,16,0,697.0,132.0,7.1,14.0,523.0,507.39,414.66
2016,4,29,16,15,563.0,145.0,7.15,13.5,442.0,414.94,338.14
2016,4,29,16,30,429.0,158.0,7.2,13.0,361.0,332.49,269.39
2016,4,29,16,45,499.5,132.5,7.3,13.0,341.5,306.01,243.43
2016,4,29,17,0,570.0,107.0,7.4,13.0,322.0,273.46,210.3
2016,4,29,17,15,517.5,98.5,7.4,12.5,271.0,212.66,156.61
2016,4,29,17,30,465.0,90.0,7.4,12.0,220.0,160.63,111.62
2016,4,29,17,45,391.5,78.0,7.45,12.0,172.0,109.52,71.2
2016,4,29,18,0,318.0,66.0,7.5,12.0,124.0,67.53,43.22
2016,4,29,18,15,216.0,49.5,7.45,12.0,83.0,38.13,27.56
2016,4,29,18,30,114.0,33.0,7.4,12.0,42.0,26.4,14.34
2016,4,29,18,45,57.0,16.5,7.4,12.0,21.0,15.01,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,48.5,7.0,5.1,12.0,8.5,6.37,0.0
2016,4,30,5,30,97.0,14.0,5.1,12.0,17.0,12.73,0.0
2016,4,30,5,45,234.5,27.0,5.2,12.5,53.5,21.86,11.43
2016,4,30,6,0,372.0,40.0,5.3,13.0,90.0,31.98,22.22
2016,4,30,6,15,459.0,49.5,5.3,13.0,138.0,63.3,35.05
2016,4,30,6,30,546.0,59.0,5.3,13.0,186.0,113.57,67.52
2016,4,30,6,45,605.0,65.0,5.35,13.5,239.0,166.57,109.96
2016,4,30,7,0,664.0,71.0,5.4,14.0,292.0,226.53,161.98
2016,4,30,7,15,703.0,76.0,5.45,14.0,346.0,286.19,216.21
2016,4,30,7,30,742.0,81.0,5.5,14.0,400.0,351.06,274.66
2016,4,30,7,45,771.5,84.5,5.55,14.5,452.5,412.35,328.87
2016,4,30,8,0,801.0,88.0,5.6,15.0,505.0,475.63,383.2
2016,4,30,8,15,822.0,91.0,5.5,15.0,555.0,535.54,433.83
2016,4,30,8,30,843.0,94.0,5.4,15.0,605.0,595.81,483.24
2016,4,30,8,45,858.0,97.0,5.3,15.5,651.0,649.76,525.4
2016,4,30,9,0,873.0,100.0,5.2,16.0,697.0,704.67,566.87
2016,4,30,9,15,884.5,102.0,5.1,16.0,737.5,754.84,603.68
2016,4,30,9,30,896.0,104.0,5.0,16.0,778.0,803.21,637.57
2016,4,30,9,45,910.0,103.0,4.95,16.5,814.5,848.53,667.74
2016,4,30,10,0,924.0,102.0,4.9,17.0,851.0,891.69,695.9
2016,4,30,10,15,930.0,103.0,4.85,17.0,879.0,927.46,719.79
2016,4,30,10,30,936.0,104.0,4.8,17.0,907.0,960.1,741.34
2016,4,30,10,45,939.5,105.0,4.8,17.0,927.5,987.12,759.27
2016,4,30,11,0,943.0,106.0,4.8,17.0,948.0,1010.59,774.77
2016,4,30,11,15,945.5,106.5,4.75,17.0,961.5,1028.92,786.32
2016,4,30,11,30,948.0,107.0,4.7,17.0,975.0,1043.46,795.34
2016,4,30,11,45,948.0,107.5,4.7,17.5,980.0,1051.69,799.06
2016,4,30,12,0,948.0,108.0,4.7,18.0,985.0,1056.0,800.24
2016,4,30,12,15,947.0,108.0,4.7,18.0,982.5,1054.88,799.44
2016,4,30,12,30,946.0,108.0,4.7,18.0,980.0,1049.83,796.14
2016,4,30,12,45,939.5,109.5,4.7,18.0,968.5,1037.02,787.69
2016,4,30,13,0,933.0,111.0,4.7,18.0,957.0,1020.48,776.84
2016,4,30,13,15,929.0,110.5,4.7,18.0,938.5,1000.68,763.84
2016,4,30,13,30,925.0,110.0,4.7,18.0,920.0,977.3,748.42
2016,4,30,13,45,918.0,109.0,4.75,18.0,894.5,947.24,728.77
2016,4,30,14,0,911.0,108.0,4.8,18.0,869.0,914.01,706.81
2016,4,30,14,15,902.5,107.0,4.85,18.0,836.5,876.53,681.68
2016,4,30,14,30,894.0,106.0,4.9,18.0,804.0,836.35,654.41
2016,4,30,14,45,883.0,103.5,4.95,18.0,766.0,790.28,622.56
2016,4,30,15,0,872.0,101.0,5.0,18.0,728.0,742.18,588.83
2016,4,30,15,15,858.0,99.0,5.0,18.0,684.5,690.75,550.75
2016,4,30,15,30,844.0,97.0,5.0,18.0,641.0,640.57,511.8
2016,4,30,15,45,825.0,94.0,5.05,18.0,593.0,582.38,465.91
2016,4,30,16,0,806.0,91.0,5.1,18.0,545.0,524.08,418.61
2016,4,30,16,15,781.5,87.5,5.1,17.5,494.0,462.89,368.27
2016,4,30,16,30,757.0,84.0,5.1,17.0,443.0,402.83,317.2
2016,4,30,16,45,722.5,80.0,5.15,17.0,390.5,340.19,262.26
2016,4,30,17,0,688.0,76.0,5.2,17.0,338.0,278.87,207.49
2016,4,30,17,15,641.0,70.5,5.15,16.5,285.0,217.91,153.62
2016,4,30,17,30,594.0,65.0,5.1,16.0,232.0,162.13,105.39
2016,4,30,17,45,521.5,57.5,5.1,16.0,182.0,107.23,62.58
2016,4,30,18,0,449.0,50.0,5.1,16.0,132.0,61.32,33.92
2016,4,30,18,15,339.5,39.0,5.0,15.5,89.5,31.06,21.14
2016,4,30,18,30,230.0,28.0,4.9,15.0,47.0,22.84,11.87
2016,4,30,18,45,115.0,14.0,4.85,15.0,23.5,12.73,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,57.0,7.0,1.25,13.0,9.0,6.37,0.0
2016,5,1,5,30,114.0,14.0,1.2,13.0,18.0,11.04,0.0
2016,5,1,5,45,246.0,26.5,1.15,13.5,54.5,21.29,11.33
2016,5,1,6,0,378.0,39.0,1.1,14.0,91.0,30.95,21.35
2016,5,1,6,15,463.0,48.0,1.1,14.0,139.0,62.34,33.93
2016,5,1,6,30,548.0,57.0,1.1,14.0,187.0,112.16,65.79
2016,5,1,6,45,601.0,63.5,1.1,14.5,238.5,164.62,107.38
2016,5,1,7,0,654.0,70.0,1.1,15.0,290.0,223.29,157.35
2016,5,1,7,15,692.5,75.0,1.1,15.0,343.0,282.1,209.17
2016,5,1,7,30,731.0,80.0,1.1,15.0,396.0,346.09,264.63
2016,5,1,7,45,757.5,84.5,1.15,15.5,447.5,406.36,315.65
2016,5,1,8,0,784.0,89.0,1.2,16.0,499.0,468.32,366.26
2016,5,1,8,15,805.0,92.0,1.15,16.5,548.5,527.21,412.23
2016,5,1,8,30,826.0,95.0,1.1,17.0,598.0,586.5,456.59
2016,5,1,8,45,841.5,97.5,1.05,17.5,643.5,641.85,496.31
2016,5,1,9,0,857.0,100.0,1.0,18.0,689.0,693.23,531.78
2016,5,1,9,15,869.0,102.5,0.9,18.5,729.5,743.45,563.59
2016,5,1,9,30,881.0,105.0,0.8,19.0,770.0,791.96,592.16
2016,5,1,9,45,890.0,106.5,0.7,19.5,804.5,835.09,616.25
2016,5,1,10,0,899.0,108.0,0.6,20.0,839.0,875.78,638.06
2016,5,1,10,15,905.5,109.5,0.6,20.0,867.0,911.62,659.44
2016,5,1,10,30,912.0,111.0,0.6,20.0,895.0,944.46,678.82
2016,5,1,10,45,916.0,112.0,0.65,20.5,916.0,971.29,694.14
2016,5,1,11,0,920.0,113.0,0.7,21.0,937.0,994.69,707.38
2016,5,1,11,15,923.0,114.0,0.85,21.0,950.5,1013.57,721.43
2016,5,1,11,30,926.0,115.0,1.0,21.0,964.0,1028.77,733.29
2016,5,1,11,45,925.5,116.0,1.2,21.0,969.5,1036.78,741.7
2016,5,1,12,0,925.0,117.0,1.4,21.0,975.0,1040.96,747.66
2016,5,1,12,15,924.5,116.5,1.55,20.5,972.5,1039.81,750.8
2016,5,1,12,30,924.0,116.0,1.7,20.0,970.0,1034.83,751.55
2016,5,1,12,45,921.0,116.5,1.9,20.0,959.5,1024.6,748.16
2016,5,1,13,0,918.0,117.0,2.1,20.0,949.0,1010.66,742.21
2016,5,1,13,15,914.0,116.0,2.2,19.5,931.5,990.62,732.37
2016,5,1,13,30,910.0,115.0,2.3,19.0,914.0,967.06,720.13
2016,5,1,13,45,902.0,115.0,2.45,19.0,888.5,937.48,702.84
2016,5,1,14,0,894.0,115.0,2.6,19.0,863.0,904.85,683.24
2016,5,1,14,15,886.0,113.5,2.65,19.0,831.5,867.86,659.57
2016,5,1,14,30,878.0,112.0,2.7,19.0,800.0,828.2,633.82
2016,5,1,14,45,864.5,111.0,2.75,19.0,761.5,782.36,603.41
2016,5,1,15,0,851.0,110.0,2.8,19.0,723.0,734.74,571.32
2016,5,1,15,15,836.5,107.5,2.75,18.5,680.0,686.86,537.43
2016,5,1,15,30,822.0,105.0,2.7,18.0,637.0,633.73,498.42
2016,5,1,15,45,800.0,103.0,2.7,18.0,589.0,575.91,453.98
2016,5,1,16,0,778.0,101.0,2.7,18.0,541.0,518.32,408.42
2016,5,1,16,15,752.5,97.0,2.6,17.5,490.5,457.68,359.61
2016,5,1,16,30,727.0,93.0,2.5,17.0,440.0,397.23,309.39
2016,5,1,16,45,689.0,89.0,2.4,17.0,387.5,334.8,255.82
2016,5,1,17,0,651.0,85.0,2.3,17.0,335.0,275.8,204.14
2016,5,1,17,15,602.5,78.5,2.1,16.5,282.5,215.79,152.14
2016,5,1,17,30,554.0,72.0,1.9,16.0,230.0,161.21,105.78
2016,5,1,17,45,479.5,63.5,1.75,16.0,180.5,107.73,64.64
2016,5,1,18,0,405.0,55.0,1.6,16.0,131.0,63.57,37.02
2016,5,1,18,15,299.5,42.5,1.45,15.5,88.5,32.8,22.72
2016,5,1,18,30,194.0,30.0,1.3,15.0,46.0,23.45,12.71
2016,5,1,18,45,97.0,15.0,1.2,15.0,23.0,13.64,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.36,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,5,2,5,45,0.0,9.5,1.4,12.5,9.5,8.34,1.14
2016,5,2,6,0,0.0,16.0,1.5,13.0,16.0,14.06,6.7
2016,5,2,6,15,0.0,25.0,1.5,13.0,25.0,22.0,13.19
2016,5,2,6,30,0.0,34.0,1.5,13.0,34.0,29.95,20.19
2016,5,2,6,45,0.0,44.0,1.55,13.5,44.0,38.8,27.82
2016,5,2,7,0,0.0,54.0,1.6,14.0,54.0,47.67,35.33
2016,5,2,7,15,3.0,100.0,1.55,14.0,101.5,89.09,70.28
2016,5,2,7,30,6.0,146.0,1.5,14.0,149.0,131.02,105.0
2016,5,2,7,45,36.0,182.5,1.5,14.0,201.5,179.33,144.14
2016,5,2,8,0,66.0,219.0,1.5,14.0,254.0,229.96,184.77
2016,5,2,8,15,78.5,244.0,1.45,14.0,289.5,264.46,211.95
