Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,30,91.0,269.0,1.4,14.0,325.0,300.39,239.93
2016,5,2,8,45,178.0,288.5,1.4,14.5,408.0,386.45,306.97
2016,5,2,9,0,265.0,308.0,1.4,15.0,491.0,482.39,379.36
2016,5,2,9,15,200.0,334.0,1.3,15.0,476.5,466.15,364.51
2016,5,2,9,30,135.0,360.0,1.2,15.0,462.0,451.48,351.22
2016,5,2,9,45,161.5,378.0,1.2,15.5,505.5,497.45,384.66
2016,5,2,10,0,188.0,396.0,1.2,16.0,549.0,544.88,418.06
2016,5,2,10,15,172.5,411.0,1.2,16.0,555.0,553.73,423.05
2016,5,2,10,30,157.0,426.0,1.2,16.0,561.0,560.99,427.2
2016,5,2,10,45,144.0,436.0,1.2,16.0,562.5,564.13,428.56
2016,5,2,11,0,131.0,446.0,1.2,16.0,564.0,566.0,429.08
2016,5,2,11,15,109.5,445.5,1.2,16.0,545.5,534.76,406.0
2016,5,2,11,30,88.0,445.0,1.2,16.0,527.0,515.1,391.28
2016,5,2,11,45,79.5,442.0,1.3,16.5,516.5,504.75,383.44
2016,5,2,12,0,71.0,439.0,1.4,17.0,506.0,493.8,375.06
2016,5,2,12,15,58.5,423.0,1.55,16.5,477.5,465.3,355.41
2016,5,2,12,30,46.0,407.0,1.7,16.0,449.0,436.5,335.28
2016,5,2,12,45,48.0,406.0,1.9,16.0,449.5,436.73,336.39
2016,5,2,13,0,50.0,405.0,2.1,16.0,450.0,436.59,337.03
2016,5,2,13,15,67.5,412.0,2.25,16.0,472.0,458.72,354.67
2016,5,2,13,30,85.0,419.0,2.4,16.0,494.0,479.81,371.4
2016,5,2,13,45,56.5,373.0,2.55,16.0,422.5,405.59,315.68
2016,5,2,14,0,28.0,327.0,2.7,16.0,351.0,333.21,260.56
2016,5,2,14,15,72.0,350.5,2.75,15.5,408.5,391.49,307.86
2016,5,2,14,30,116.0,374.0,2.8,15.0,466.0,456.13,358.91
2016,5,2,14,45,81.0,338.5,2.85,15.0,401.5,379.54,299.93
2016,5,2,15,0,46.0,303.0,2.9,15.0,337.0,315.65,250.32
2016,5,2,15,15,98.0,300.0,2.9,15.0,365.5,345.0,275.13
2016,5,2,15,30,150.0,297.0,2.9,15.0,394.0,375.73,300.15
2016,5,2,15,45,130.0,272.5,2.9,15.0,352.5,331.48,265.36
2016,5,2,16,0,110.0,248.0,2.9,15.0,311.0,284.17,228.03
2016,5,2,16,15,101.0,224.0,2.85,14.5,277.5,250.5,201.53
2016,5,2,16,30,92.0,200.0,2.8,14.0,244.0,217.87,175.4
2016,5,2,16,45,85.5,177.0,2.75,14.0,214.0,188.15,150.91
2016,5,2,17,0,79.0,154.0,2.7,14.0,184.0,159.32,126.86
2016,5,2,17,15,64.0,133.0,2.65,13.5,155.0,131.17,103.64
2016,5,2,17,30,49.0,112.0,2.6,13.0,126.0,105.04,82.08
2016,5,2,17,45,156.0,92.0,2.6,13.0,124.0,94.84,68.63
2016,5,2,18,0,263.0,72.0,2.6,13.0,122.0,69.27,46.18
2016,5,2,18,15,181.0,53.0,2.55,13.0,82.5,41.71,30.76
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,27.22,16.12
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,13.93,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.65,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,1.6,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,24.5,1.6,12.0,24.5,21.6,12.19
2016,5,3,6,0,0.0,41.0,1.6,12.0,41.0,35.58,25.69
2016,5,3,6,15,1.0,61.5,1.5,12.0,62.0,52.97,39.69
2016,5,3,6,30,2.0,82.0,1.4,12.0,83.0,71.02,55.41
2016,5,3,6,45,11.0,102.5,1.35,12.5,106.5,90.91,71.96
2016,5,3,7,0,20.0,123.0,1.3,13.0,130.0,112.13,89.41
2016,5,3,7,15,10.5,132.5,1.45,13.0,136.0,119.55,95.86
2016,5,3,7,30,1.0,142.0,1.6,13.0,142.0,125.67,100.95
2016,5,3,7,45,97.0,184.5,1.8,13.0,236.0,210.08,169.59
2016,5,3,8,0,193.0,227.0,2.0,13.0,330.0,301.84,243.56
2016,5,3,8,15,132.0,245.5,2.1,13.0,319.5,299.13,241.18
2016,5,3,8,30,71.0,264.0,2.2,13.0,309.0,283.76,228.25
2016,5,3,8,45,79.0,288.0,2.35,13.5,340.5,316.09,253.36
2016,5,3,9,0,87.0,312.0,2.5,14.0,372.0,349.2,278.58
2016,5,3,9,15,59.5,306.5,2.45,14.0,349.0,328.86,261.51
2016,5,3,9,30,32.0,301.0,2.4,14.0,326.0,305.79,242.37
2016,5,3,9,45,92.5,349.5,2.35,14.0,424.5,403.66,319.33
2016,5,3,10,0,153.0,398.0,2.3,14.0,523.0,516.73,404.95
2016,5,3,10,15,206.0,407.0,2.15,14.0,581.5,578.44,450.28
2016,5,3,10,30,259.0,416.0,2.0,14.0,640.0,653.86,504.56
2016,5,3,10,45,374.5,385.0,1.9,14.5,717.5,738.19,565.18
2016,5,3,11,0,490.0,354.0,1.8,15.0,795.0,837.27,633.54
2016,5,3,11,15,475.0,364.5,1.7,15.0,797.0,842.54,634.26
2016,5,3,11,30,460.0,375.0,1.6,15.0,799.0,845.11,634.13
2016,5,3,11,45,451.5,380.5,1.5,15.0,798.5,846.66,633.57
2016,5,3,12,0,443.0,386.0,1.4,15.0,798.0,845.78,631.39
2016,5,3,12,15,439.0,386.0,1.45,15.0,794.0,841.71,629.2
2016,5,3,12,30,435.0,386.0,1.5,15.0,790.0,835.35,625.54
2016,5,3,12,45,618.0,281.0,1.55,15.0,848.0,908.0,680.99
2016,5,3,13,0,801.0,176.0,1.6,15.0,906.0,964.64,720.6
2016,5,3,13,15,666.0,253.5,1.7,15.0,852.5,906.65,682.34
2016,5,3,13,30,531.0,331.0,1.8,15.0,799.0,839.69,634.98
2016,5,3,13,45,505.5,325.0,1.9,15.0,761.0,795.79,606.46
2016,5,3,14,0,480.0,319.0,2.0,15.0,723.0,751.1,576.52
2016,5,3,14,15,307.5,348.5,2.1,15.0,604.0,607.33,471.27
2016,5,3,14,30,135.0,378.0,2.2,15.0,485.0,474.69,370.67
2016,5,3,14,45,157.0,359.0,2.35,15.0,478.0,465.97,366.43
2016,5,3,15,0,179.0,340.0,2.5,15.0,471.0,455.03,359.56
2016,5,3,15,15,189.5,318.0,2.65,15.0,448.5,431.08,342.31
2016,5,3,15,30,200.0,296.0,2.8,15.0,426.0,405.76,323.65
2016,5,3,15,45,213.5,271.0,2.95,15.0,400.5,377.97,302.65
2016,5,3,16,0,227.0,246.0,3.1,15.0,375.0,348.51,279.7
2016,5,3,16,15,229.0,222.0,3.1,14.5,342.0,312.83,251.4
2016,5,3,16,30,231.0,198.0,3.1,14.0,309.0,280.28,224.83
2016,5,3,16,45,289.5,166.5,3.1,14.0,289.0,256.37,203.17
2016,5,3,17,0,348.0,135.0,3.1,14.0,269.0,228.05,176.24
2016,5,3,17,15,296.0,124.5,3.0,14.0,227.0,180.24,135.76
2016,5,3,17,30,244.0,114.0,2.9,14.0,185.0,140.88,103.32
2016,5,3,17,45,208.0,93.5,2.85,14.0,145.5,101.31,71.57
2016,5,3,18,0,172.0,73.0,2.8,14.0,106.0,66.55,46.16
2016,5,3,18,15,116.0,53.0,2.6,14.0,72.0,41.57,30.56
2016,5,3,18,30,60.0,33.0,2.4,14.0,38.0,27.29,16.39
2016,5,3,18,45,30.0,16.5,2.25,14.0,19.0,14.05,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,12.33,0.0
2016,5,4,5,45,49.0,35.5,2.5,13.0,43.0,29.23,18.6
2016,5,4,6,0,98.0,57.0,2.5,13.0,72.0,45.7,34.45
2016,5,4,6,15,143.5,78.5,2.45,13.0,109.0,71.63,51.12
2016,5,4,6,30,189.0,100.0,2.4,13.0,146.0,106.06,76.68
2016,5,4,6,45,252.0,110.0,2.4,13.0,187.5,140.86,103.53
2016,5,4,7,0,315.0,120.0,2.4,13.0,229.0,183.03,138.18
2016,5,4,7,15,199.0,150.5,2.3,13.0,223.5,196.76,155.16
2016,5,4,7,30,83.0,181.0,2.2,13.0,218.0,191.17,153.85
2016,5,4,7,45,109.5,206.0,2.15,13.0,261.0,234.39,189.19
2016,5,4,8,0,136.0,231.0,2.1,13.0,304.0,278.06,224.43
2016,5,4,8,15,172.5,253.0,2.0,13.0,354.0,327.24,263.63
2016,5,4,8,30,209.0,275.0,1.9,13.0,404.0,380.14,305.14
2016,5,4,8,45,191.5,298.5,1.85,13.5,424.0,403.62,321.99
2016,5,4,9,0,174.0,322.0,1.8,14.0,444.0,425.06,336.9
2016,5,4,9,15,118.0,329.5,1.7,14.0,414.5,401.29,316.86
2016,5,4,9,30,62.0,337.0,1.6,14.0,385.0,363.24,285.87
2016,5,4,9,45,54.5,345.0,1.55,14.0,388.5,368.26,289.15
2016,5,4,10,0,47.0,353.0,1.5,14.0,392.0,372.52,291.58
2016,5,4,10,15,88.0,389.5,1.5,14.0,465.0,446.48,347.99
2016,5,4,10,30,129.0,426.0,1.5,14.0,538.0,534.45,412.87
2016,5,4,10,45,149.0,438.5,1.5,14.0,571.0,569.92,438.05
2016,5,4,11,0,169.0,451.0,1.5,14.0,604.0,605.59,463.55
2016,5,4,11,15,236.0,446.5,1.65,14.0,663.0,669.38,511.41
2016,5,4,11,30,303.0,442.0,1.8,14.0,722.0,746.62,567.65
2016,5,4,11,45,288.0,449.0,2.0,14.5,717.0,742.09,563.6
2016,5,4,12,0,273.0,456.0,2.2,15.0,712.0,735.81,559.0
2016,5,4,12,15,277.5,454.0,2.3,15.0,713.5,738.14,561.5
2016,5,4,12,30,282.0,452.0,2.4,15.0,715.0,738.9,562.86
2016,5,4,12,45,302.5,440.5,2.5,15.0,720.0,744.14,568.01
2016,5,4,13,0,323.0,429.0,2.6,15.0,725.0,747.38,571.76
2016,5,4,13,15,392.5,390.0,2.65,15.0,742.0,767.31,588.75
2016,5,4,13,30,462.0,351.0,2.7,15.0,759.0,794.09,610.11
2016,5,4,13,45,502.5,326.5,2.8,15.0,759.0,793.4,611.64
2016,5,4,14,0,543.0,302.0,2.9,15.0,759.0,788.46,610.32
2016,5,4,14,15,553.5,282.5,2.95,15.0,733.5,758.66,590.28
2016,5,4,14,30,564.0,263.0,3.0,15.0,708.0,726.13,568.14
2016,5,4,14,45,486.5,277.5,3.05,15.0,648.5,656.24,516.21
2016,5,4,15,0,409.0,292.0,3.1,15.0,589.0,590.31,466.52
2016,5,4,15,15,468.5,250.0,3.1,15.0,571.0,569.77,452.88
2016,5,4,15,30,528.0,208.0,3.1,15.0,553.0,542.25,432.94
2016,5,4,15,45,508.5,197.5,3.1,15.0,510.0,491.61,393.34
2016,5,4,16,0,489.0,187.0,3.1,15.0,467.0,441.76,353.56
2016,5,4,16,15,362.0,192.5,3.0,14.5,389.5,352.15,282.11
2016,5,4,16,30,235.0,198.0,2.9,14.0,312.0,281.49,225.44
2016,5,4,16,45,214.5,176.5,2.85,14.0,271.5,235.6,187.36
2016,5,4,17,0,194.0,155.0,2.8,14.0,231.0,195.54,153.57
2016,5,4,17,15,169.0,136.0,2.7,14.0,195.0,159.03,122.75
2016,5,4,17,30,144.0,117.0,2.6,14.0,159.0,125.59,94.85
2016,5,4,17,45,118.5,95.5,2.55,14.0,125.5,93.36,68.74
2016,5,4,18,0,93.0,74.0,2.5,14.0,92.0,64.71,46.76
2016,5,4,18,15,59.0,53.0,2.35,13.5,63.0,42.75,31.71
2016,5,4,18,30,25.0,32.0,2.2,13.0,34.0,27.24,16.67
2016,5,4,18,45,12.5,16.0,2.1,13.0,17.0,14.04,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.79,0.0
2016,5,5,5,45,0.0,25.5,2.1,13.5,25.5,22.48,13.15
2016,5,5,6,0,0.0,41.0,2.2,14.0,41.0,35.71,25.66
2016,5,5,6,15,0.0,61.0,2.25,14.0,61.0,52.65,39.17
2016,5,5,6,30,0.0,81.0,2.3,14.0,81.0,70.05,54.27
2016,5,5,6,45,6.0,101.5,2.35,14.0,103.5,89.21,70.37
2016,5,5,7,0,12.0,122.0,2.4,14.0,126.0,109.35,87.11
2016,5,5,7,15,169.0,143.5,2.4,14.0,217.5,179.63,141.44
2016,5,5,7,30,326.0,165.0,2.4,14.0,309.0,269.89,213.56
2016,5,5,7,45,210.5,197.0,2.45,14.0,294.5,268.48,215.22
2016,5,5,8,0,95.0,229.0,2.5,14.0,280.0,252.28,203.05
2016,5,5,8,15,63.5,235.0,2.45,14.0,270.5,247.55,199.03
2016,5,5,8,30,32.0,241.0,2.4,14.0,261.0,239.14,191.59
2016,5,5,8,45,69.5,280.0,2.4,14.5,327.5,301.97,241.32
2016,5,5,9,0,107.0,319.0,2.4,15.0,394.0,368.83,292.99
2016,5,5,9,15,87.0,330.5,2.35,15.0,393.5,371.19,293.55
2016,5,5,9,30,67.0,342.0,2.3,15.0,393.0,371.56,292.76
2016,5,5,9,45,148.5,368.5,2.3,15.0,488.5,476.1,373.75
2016,5,5,10,0,230.0,395.0,2.3,15.0,584.0,577.39,449.73
2016,5,5,10,15,365.0,363.0,2.3,15.0,675.0,683.35,529.11
2016,5,5,10,30,500.0,331.0,2.3,15.0,766.0,796.33,611.12
2016,5,5,10,45,446.0,361.5,2.3,15.5,756.0,789.81,602.41
2016,5,5,11,0,392.0,392.0,2.3,16.0,746.0,768.93,584.96
2016,5,5,11,15,618.0,273.5,2.3,16.0,841.0,890.79,675.81
2016,5,5,11,30,844.0,155.0,2.3,16.0,936.0,994.36,745.86
2016,5,5,11,45,675.5,265.5,2.35,16.0,893.0,953.52,717.17
2016,5,5,12,0,507.0,376.0,2.4,16.0,850.0,896.92,674.11
2016,5,5,12,15,680.0,263.5,2.4,16.0,897.5,958.74,722.24
2016,5,5,12,30,853.0,151.0,2.4,16.0,945.0,993.72,745.56
2016,5,5,12,45,607.0,283.5,2.4,16.0,845.5,897.12,678.18
2016,5,5,13,0,361.0,416.0,2.4,16.0,746.0,769.87,583.97
2016,5,5,13,15,378.0,398.5,2.4,16.0,738.5,761.08,579.89
2016,5,5,13,30,395.0,381.0,2.4,16.0,731.0,750.01,573.2
2016,5,5,13,45,370.0,380.5,2.4,16.0,701.0,715.65,548.79
2016,5,5,14,0,345.0,380.0,2.4,16.0,671.0,680.99,524.15
2016,5,5,14,15,358.5,362.0,2.4,16.0,654.5,661.51,511.35
2016,5,5,14,30,372.0,344.0,2.4,16.0,638.0,639.85,496.7
2016,5,5,14,45,396.0,316.0,2.4,16.0,615.5,614.32,479.39
2016,5,5,15,0,420.0,288.0,2.4,16.0,593.0,593.66,465.19
2016,5,5,15,15,302.5,293.5,2.35,16.0,507.0,490.36,386.45
2016,5,5,15,30,185.0,299.0,2.3,16.0,421.0,398.09,315.0
2016,5,5,15,45,310.5,251.5,2.25,16.0,438.0,420.57,334.22
2016,5,5,16,0,436.0,204.0,2.2,16.0,455.0,428.93,340.49
2016,5,5,16,15,454.0,179.0,2.2,15.5,419.0,387.33,307.21
2016,5,5,16,30,472.0,154.0,2.2,15.0,383.0,343.03,270.63
2016,5,5,16,45,365.0,151.5,2.2,15.0,317.0,272.11,212.85
2016,5,5,17,0,258.0,149.0,2.2,15.0,251.0,210.72,163.3
2016,5,5,17,15,372.5,117.0,2.25,15.0,240.0,192.51,142.31
2016,5,5,17,30,487.0,85.0,2.3,15.0,229.0,160.09,108.25
2016,5,5,17,45,417.0,75.0,2.35,15.0,181.0,108.18,68.11
2016,5,5,18,0,347.0,65.0,2.4,15.0,133.0,66.93,41.77
2016,5,5,18,15,255.5,50.5,2.25,14.5,92.0,38.7,28.11
2016,5,5,18,30,164.0,36.0,2.1,14.0,51.0,27.99,17.41
2016,5,5,18,45,82.0,18.0,2.0,14.0,25.5,14.14,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,2.7,12.0,6.5,5.91,0.0
2016,5,6,5,30,0.0,13.0,2.7,12.0,13.0,11.44,0.0
2016,5,6,5,45,12.5,34.0,2.7,12.5,36.0,28.98,18.81
2016,5,6,6,0,25.0,55.0,2.7,13.0,59.0,45.52,34.41
2016,5,6,6,15,45.5,78.0,2.65,13.0,88.5,67.23,50.35
2016,5,6,6,30,66.0,101.0,2.6,13.0,118.0,93.03,71.09
2016,5,6,6,45,93.0,120.0,2.55,13.0,149.5,120.29,93.14
2016,5,6,7,0,120.0,139.0,2.5,13.0,181.0,151.16,118.64
2016,5,6,7,15,60.0,112.5,2.45,13.0,133.5,118.01,93.31
2016,5,6,7,30,0.0,86.0,2.4,13.0,86.0,76.08,59.32
2016,5,6,7,45,3.5,130.5,2.4,13.0,132.5,116.95,93.46
2016,5,6,8,0,7.0,175.0,2.4,13.0,179.0,158.65,127.66
2016,5,6,8,15,23.5,212.5,2.35,13.0,227.0,201.81,162.62
2016,5,6,8,30,40.0,250.0,2.3,13.0,275.0,251.95,202.74
2016,5,6,8,45,28.5,248.0,2.3,13.0,266.5,245.8,197.08
2016,5,6,9,0,17.0,246.0,2.3,13.0,258.0,232.53,185.84
2016,5,6,9,15,12.5,230.5,2.3,13.0,240.0,216.12,172.28
2016,5,6,9,30,8.0,215.0,2.3,13.0,222.0,199.22,158.33
2016,5,6,9,45,16.0,262.0,2.3,13.0,276.0,249.41,198.35
2016,5,6,10,0,24.0,309.0,2.3,13.0,330.0,300.63,238.36
2016,5,6,10,15,21.0,303.5,2.3,13.0,322.0,293.91,232.53
2016,5,6,10,30,18.0,298.0,2.3,13.0,314.0,286.91,226.73
2016,5,6,10,45,14.0,262.0,2.3,13.5,274.5,250.33,197.4
2016,5,6,11,0,10.0,226.0,2.3,14.0,235.0,213.66,168.0
2016,5,6,11,15,11.0,237.5,2.3,14.0,247.5,225.54,177.42
2016,5,6,11,30,12.0,249.0,2.3,14.0,260.0,237.43,186.68
2016,5,6,11,45,6.0,141.0,2.35,14.0,146.5,132.43,102.93
2016,5,6,12,0,0.0,33.0,2.4,14.0,33.0,29.37,18.69
2016,5,6,12,15,5.0,131.5,2.4,14.0,136.5,122.85,95.5
2016,5,6,12,30,10.0,230.0,2.4,14.0,240.0,218.01,171.61
2016,5,6,12,45,8.5,212.5,2.4,14.0,221.0,200.23,157.27
2016,5,6,13,0,7.0,195.0,2.4,14.0,202.0,182.48,143.23
2016,5,6,13,15,11.0,239.0,2.35,14.0,249.5,226.57,178.46
2016,5,6,13,30,15.0,283.0,2.3,14.0,297.0,270.71,213.22
2016,5,6,13,45,12.0,253.0,2.3,14.0,264.0,239.58,188.77
2016,5,6,14,0,9.0,223.0,2.3,14.0,231.0,208.76,164.6
2016,5,6,14,15,31.0,284.5,2.25,14.0,310.0,291.94,231.16
2016,5,6,14,30,53.0,346.0,2.2,14.0,389.0,366.91,289.67
2016,5,6,14,45,27.0,254.5,2.15,14.0,276.5,256.62,203.34
2016,5,6,15,0,1.0,163.0,2.1,14.0,164.0,146.28,115.07
2016,5,6,15,15,1.5,168.5,1.95,14.0,170.0,151.41,119.72
2016,5,6,15,30,2.0,174.0,1.8,14.0,176.0,156.46,124.08
2016,5,6,15,45,1.5,170.5,1.7,14.0,172.0,152.71,121.32
2016,5,6,16,0,1.0,167.0,1.6,14.0,168.0,148.98,118.61
2016,5,6,16,15,2.0,161.5,1.4,14.0,163.0,144.17,114.99
2016,5,6,16,30,3.0,156.0,1.2,14.0,158.0,139.18,111.19
2016,5,6,16,45,1.5,130.0,1.0,14.0,131.0,115.18,91.64
2016,5,6,17,0,0.0,104.0,0.8,14.0,104.0,91.59,72.25
2016,5,6,17,15,0.0,88.0,0.7,13.5,88.0,77.39,60.61
2016,5,6,17,30,0.0,72.0,0.6,13.0,72.0,63.3,48.82
2016,5,6,17,45,149.5,72.0,0.5,13.0,101.5,77.36,54.17
2016,5,6,18,0,299.0,72.0,0.4,13.0,131.0,70.27,46.24
2016,5,6,18,15,213.5,55.0,0.45,13.0,91.0,42.02,31.28
2016,5,6,18,30,128.0,38.0,0.5,13.0,51.0,30.32,19.66
2016,5,6,18,45,64.0,19.0,0.55,13.0,25.5,15.57,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.65,13.0,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.8,13.0,11.0,9.67,0.0
2016,5,7,5,45,0.0,28.0,2.0,13.0,28.0,24.66,15.26
2016,5,7,6,0,0.0,45.0,2.2,13.0,45.0,38.94,28.69
2016,5,7,6,15,1.5,66.0,2.25,13.0,66.5,56.76,42.83
2016,5,7,6,30,3.0,87.0,2.3,13.0,88.0,75.3,58.84
2016,5,7,6,45,12.0,107.5,2.35,13.5,111.5,95.26,75.37
2016,5,7,7,0,21.0,128.0,2.4,14.0,135.0,116.55,92.81
2016,5,7,7,15,10.5,131.0,2.45,14.0,134.5,118.16,94.39
2016,5,7,7,30,0.0,134.0,2.5,14.0,134.0,118.19,94.4
2016,5,7,7,45,6.0,159.0,2.6,14.0,162.5,143.14,114.75
2016,5,7,8,0,12.0,184.0,2.7,14.0,191.0,168.98,135.65
2016,5,7,8,15,6.0,167.0,2.75,14.0,170.5,151.65,121.01
2016,5,7,8,30,0.0,150.0,2.8,14.0,150.0,133.43,105.69
2016,5,7,8,45,3.5,177.0,2.9,14.0,179.5,160.12,127.32
2016,5,7,9,0,7.0,204.0,3.0,14.0,209.0,187.34,149.13
2016,5,7,9,15,14.5,243.5,2.95,14.0,255.0,229.4,182.68
2016,5,7,9,30,22.0,283.0,2.9,14.0,301.0,272.42,216.52
2016,5,7,9,45,13.5,234.0,2.9,14.5,245.5,221.52,175.19
2016,5,7,10,0,5.0,185.0,2.9,15.0,190.0,170.16,133.53
2016,5,7,10,15,2.5,141.5,2.85,15.0,144.0,128.71,100.0
2016,5,7,10,30,0.0,98.0,2.8,15.0,98.0,87.35,66.27
2016,5,7,10,45,0.0,69.5,2.75,15.0,69.5,61.85,45.4
2016,5,7,11,0,0.0,41.0,2.7,15.0,41.0,36.46,24.52
2016,5,7,11,15,0.0,44.5,2.65,15.0,44.5,39.6,27.09
2016,5,7,11,30,0.0,48.0,2.6,15.0,48.0,42.73,29.66
2016,5,7,11,45,4.0,123.0,2.6,15.5,126.5,114.12,87.85
2016,5,7,12,0,8.0,198.0,2.6,16.0,205.0,186.57,145.53
2016,5,7,12,15,5.0,174.0,2.55,16.0,178.5,161.6,125.43
2016,5,7,12,30,2.0,150.0,2.5,16.0,152.0,136.69,105.5
2016,5,7,12,45,2.5,155.0,2.5,16.0,157.5,141.67,109.58
2016,5,7,13,0,3.0,160.0,2.5,16.0,163.0,146.6,113.59
2016,5,7,13,15,28.0,278.0,2.45,16.0,303.0,288.14,225.91
2016,5,7,13,30,53.0,396.0,2.4,16.0,443.0,425.21,330.41
2016,5,7,13,45,36.0,346.5,2.4,16.0,378.5,359.41,279.92
2016,5,7,14,0,19.0,297.0,2.4,16.0,314.0,285.85,223.53
2016,5,7,14,15,30.5,315.5,2.4,16.0,341.0,321.1,251.68
2016,5,7,14,30,42.0,334.0,2.4,16.0,368.0,346.2,271.49
2016,5,7,14,45,25.5,278.5,2.4,16.0,299.5,278.05,218.71
2016,5,7,15,0,9.0,223.0,2.4,16.0,231.0,206.55,162.6
2016,5,7,15,15,12.5,227.0,2.35,15.5,236.5,211.89,167.76
2016,5,7,15,30,16.0,231.0,2.3,15.0,242.0,216.79,172.4
2016,5,7,15,45,17.0,219.0,2.3,15.0,229.5,205.29,163.58
2016,5,7,16,0,18.0,207.0,2.3,15.0,217.0,193.65,154.63
2016,5,7,16,15,20.0,193.0,2.25,15.0,203.5,180.55,144.38
2016,5,7,16,30,22.0,179.0,2.2,15.0,190.0,167.2,133.78
2016,5,7,16,45,11.0,141.5,2.2,15.0,147.0,128.54,102.35
2016,5,7,17,0,0.0,104.0,2.2,15.0,104.0,91.59,72.06
2016,5,7,17,15,0.0,88.0,2.1,14.5,88.0,77.39,60.43
2016,5,7,17,30,0.0,72.0,2.0,14.0,72.0,63.31,48.65
2016,5,7,17,45,0.0,57.0,1.95,14.0,57.0,50.21,37.4
2016,5,7,18,0,0.0,42.0,1.9,14.0,42.0,37.06,25.96
2016,5,7,18,15,0.0,29.5,1.85,14.0,29.5,25.99,17.17
2016,5,7,18,30,0.0,17.0,1.8,14.0,17.0,14.95,6.86
2016,5,7,18,45,0.0,8.5,1.75,14.0,8.5,7.46,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.2,13.0,3.0,2.73,0.0
2016,5,8,5,30,0.0,6.0,1.2,13.0,6.0,5.26,0.0
2016,5,8,5,45,0.0,15.5,1.25,13.5,15.5,13.62,5.96
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,22.0,13.77
2016,5,8,6,15,0.0,36.0,1.3,14.0,36.0,31.73,21.5
2016,5,8,6,30,0.0,47.0,1.3,14.0,47.0,41.47,30.0
2016,5,8,6,45,0.0,59.5,1.35,14.0,59.5,52.56,39.53
2016,5,8,7,0,0.0,72.0,1.4,14.0,72.0,63.62,48.89
2016,5,8,7,15,0.0,82.0,1.4,14.0,82.0,72.47,56.24
2016,5,8,7,30,0.0,92.0,1.4,14.0,92.0,81.36,63.53
2016,5,8,7,45,21.0,153.5,1.45,14.5,165.0,144.53,115.45
2016,5,8,8,0,42.0,215.0,1.5,15.0,238.0,213.84,171.03
2016,5,8,8,15,31.0,220.5,1.5,15.0,238.5,216.48,172.54
2016,5,8,8,30,20.0,226.0,1.5,15.0,239.0,213.48,169.63
2016,5,8,8,45,20.5,241.0,1.5,15.0,255.0,228.82,181.45
2016,5,8,9,0,21.0,256.0,1.5,15.0,271.0,244.2,193.14
2016,5,8,9,15,19.5,262.5,1.5,15.0,277.0,250.36,197.5
2016,5,8,9,30,18.0,269.0,1.5,15.0,283.0,256.32,201.73
2016,5,8,9,45,13.5,249.0,1.55,15.0,260.0,235.24,184.83
2016,5,8,10,0,9.0,229.0,1.6,15.0,237.0,213.76,167.68
2016,5,8,10,15,27.0,303.5,1.65,15.0,327.0,308.19,241.61
2016,5,8,10,30,45.0,378.0,1.7,15.0,417.0,398.24,309.77
2016,5,8,10,45,191.5,399.0,1.8,15.5,572.5,567.57,438.17
2016,5,8,11,0,338.0,420.0,1.9,16.0,728.0,742.99,564.11
2016,5,8,11,15,591.0,284.5,2.0,16.0,831.0,871.78,659.47
2016,5,8,11,30,844.0,149.0,2.1,16.0,934.0,973.22,729.61
2016,5,8,11,45,646.0,269.0,2.25,16.0,872.0,924.19,695.95
2016,5,8,12,0,448.0,389.0,2.4,16.0,810.0,847.95,639.39
2016,5,8,12,15,462.0,385.5,2.45,16.0,819.0,858.16,647.86
2016,5,8,12,30,476.0,382.0,2.5,16.0,828.0,865.93,653.9
2016,5,8,12,45,401.5,406.5,2.65,16.0,780.0,802.25,609.22
2016,5,8,13,0,327.0,431.0,2.8,16.0,732.0,749.26,571.46
2016,5,8,13,15,592.0,280.5,2.85,16.0,813.0,856.38,655.97
2016,5,8,13,30,857.0,130.0,2.9,16.0,894.0,923.91,705.28
2016,5,8,13,45,854.5,127.0,3.0,16.0,870.5,897.83,688.1
2016,5,8,14,0,852.0,124.0,3.1,16.0,847.0,868.61,669.44
2016,5,8,14,15,682.0,203.5,3.15,16.0,769.0,788.62,613.37
2016,5,8,14,30,512.0,283.0,3.2,16.0,691.0,699.66,546.03
2016,5,8,14,45,352.0,313.5,3.25,16.0,588.0,576.03,452.88
2016,5,8,15,0,192.0,344.0,3.3,16.0,485.0,465.32,367.08
2016,5,8,15,15,286.5,303.5,3.35,15.5,500.0,487.04,387.13
2016,5,8,15,30,381.0,263.0,3.4,15.0,515.0,491.78,392.99
2016,5,8,15,45,255.5,259.5,3.45,15.0,423.5,394.65,316.14
2016,5,8,16,0,130.0,256.0,3.5,15.0,332.0,304.77,244.46
2016,5,8,16,15,164.0,231.0,3.55,15.0,318.0,288.58,231.75
2016,5,8,16,30,198.0,206.0,3.6,15.0,304.0,268.55,214.89
2016,5,8,16,45,129.0,181.5,3.7,15.0,242.5,208.72,166.41
2016,5,8,17,0,60.0,157.0,3.8,15.0,181.0,155.5,123.74
2016,5,8,17,15,53.0,135.5,3.85,14.5,154.5,130.14,102.84
2016,5,8,17,30,46.0,114.0,3.9,14.0,128.0,105.85,82.65
2016,5,8,17,45,244.5,84.5,3.95,14.0,136.5,97.44,66.91
2016,5,8,18,0,443.0,55.0,4.0,14.0,145.0,63.87,36.95
2016,5,8,18,15,348.5,44.5,3.9,13.5,102.5,35.1,25.19
2016,5,8,18,30,254.0,34.0,3.8,13.0,60.0,26.48,16.67
2016,5,8,18,45,127.0,17.0,3.7,13.0,30.0,13.33,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.0,12.5,2.7,12.0,15.5,11.37,0.0
2016,5,9,5,30,90.0,25.0,2.7,12.0,31.0,20.26,5.57
2016,5,9,5,45,195.5,41.0,2.75,12.0,68.5,31.74,21.57
2016,5,9,6,0,301.0,57.0,2.8,12.0,106.0,43.54,32.94
2016,5,9,6,15,150.5,45.5,2.8,12.0,70.0,45.83,29.16
2016,5,9,6,30,0.0,34.0,2.8,12.0,34.0,29.95,20.29
2016,5,9,6,45,0.0,42.5,2.8,12.0,42.5,37.47,26.84
2016,5,9,7,0,0.0,51.0,2.8,12.0,51.0,45.01,33.29
2016,5,9,7,15,0.0,59.5,2.75,12.0,59.5,52.56,39.68
2016,5,9,7,30,0.0,68.0,2.7,12.0,68.0,60.12,46.0
2016,5,9,7,45,0.0,92.5,2.7,12.5,92.5,81.89,64.17
2016,5,9,8,0,0.0,117.0,2.7,13.0,117.0,103.68,82.05
2016,5,9,8,15,0.0,132.0,2.65,13.0,132.0,117.15,92.96
2016,5,9,8,30,0.0,147.0,2.6,13.0,147.0,130.7,103.84
2016,5,9,8,45,3.5,176.0,2.6,13.0,178.5,159.15,126.93
2016,5,9,9,0,7.0,205.0,2.6,13.0,210.0,188.14,150.19
2016,5,9,9,15,9.0,220.0,2.55,13.0,227.0,203.79,162.45
2016,5,9,9,30,11.0,235.0,2.5,13.0,244.0,219.64,174.84
2016,5,9,9,45,14.0,258.0,2.5,13.5,270.0,243.85,193.49
2016,5,9,10,0,17.0,281.0,2.5,14.0,296.0,268.36,212.15
2016,5,9,10,15,19.0,298.5,2.5,14.0,315.5,287.15,226.55
2016,5,9,10,30,21.0,316.0,2.5,14.0,335.0,306.06,241.0
2016,5,9,10,45,19.0,311.5,2.5,14.5,329.0,300.77,236.1
2016,5,9,11,0,17.0,307.0,2.5,15.0,323.0,295.29,231.18
2016,5,9,11,15,15.0,288.0,2.55,15.0,302.5,276.09,216.18
2016,5,9,11,30,13.0,269.0,2.6,15.0,282.0,256.77,201.1
2016,5,9,11,45,18.0,310.5,2.65,15.0,328.0,300.6,235.32
2016,5,9,12,0,23.0,352.0,2.7,15.0,374.0,344.68,269.18
2016,5,9,12,15,26.0,362.0,2.75,15.0,386.5,370.11,288.55
2016,5,9,12,30,29.0,372.0,2.8,15.0,399.0,382.6,298.14
2016,5,9,12,45,59.5,409.0,2.9,15.0,464.0,448.06,348.84
2016,5,9,13,0,90.0,446.0,3.0,15.0,529.0,512.64,397.96
2016,5,9,13,15,111.5,444.0,3.05,15.0,545.0,540.63,419.36
2016,5,9,13,30,133.0,442.0,3.1,15.0,561.0,554.71,430.72
2016,5,9,13,45,96.5,412.5,3.2,15.0,498.0,477.36,372.73
2016,5,9,14,0,60.0,383.0,3.3,15.0,435.0,413.28,324.05
2016,5,9,14,15,174.0,375.0,3.35,15.0,516.0,507.4,399.58
2016,5,9,14,30,288.0,367.0,3.4,15.0,597.0,591.65,465.31
2016,5,9,14,45,193.5,353.0,3.45,15.0,505.0,484.53,382.92
2016,5,9,15,0,99.0,339.0,3.5,15.0,413.0,385.74,305.98
2016,5,9,15,15,96.5,318.0,3.5,15.0,386.5,358.5,285.57
2016,5,9,15,30,94.0,297.0,3.5,15.0,360.0,331.35,264.74
2016,5,9,15,45,52.5,246.0,3.55,15.0,280.5,254.31,203.57
2016,5,9,16,0,11.0,195.0,3.6,15.0,201.0,179.1,142.99
2016,5,9,16,15,5.5,169.0,3.65,15.0,172.0,152.34,121.58
2016,5,9,16,30,0.0,143.0,3.7,15.0,143.0,126.39,100.58
2016,5,9,16,45,0.0,115.0,3.75,15.0,115.0,101.48,80.17
2016,5,9,17,0,0.0,87.0,3.8,15.0,87.0,76.81,59.69
2016,5,9,17,15,0.0,74.0,3.85,14.5,74.0,65.34,50.23
2016,5,9,17,30,0.0,61.0,3.9,14.0,61.0,53.9,40.63
2016,5,9,17,45,213.5,61.0,4.0,14.0,105.0,74.17,48.57
2016,5,9,18,0,427.0,61.0,4.1,14.0,149.0,68.39,41.23
2016,5,9,18,15,330.5,49.5,4.05,13.5,106.0,37.96,27.73
2016,5,9,18,30,234.0,38.0,4.0,13.0,63.0,29.55,19.37
2016,5,9,18,45,117.0,19.0,3.95,13.0,31.5,14.89,0.48
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.0,12.5,2.15,12.0,16.0,11.37,0.0
2016,5,10,5,30,106.0,25.0,2.2,12.0,32.0,20.31,6.69
2016,5,10,5,45,218.5,39.5,2.25,12.0,70.5,30.57,20.68
2016,5,10,6,0,331.0,54.0,2.3,12.0,109.0,41.27,30.98
2016,5,10,6,15,165.5,65.0,2.25,12.0,92.5,61.96,42.5
2016,5,10,6,30,0.0,76.0,2.2,12.0,76.0,66.11,51.38
2016,5,10,6,45,0.0,94.5,2.2,12.5,94.5,82.36,65.22
2016,5,10,7,0,0.0,113.0,2.2,13.0,113.0,98.79,78.92
2016,5,10,7,15,9.0,138.5,2.15,13.0,142.5,124.09,99.72
2016,5,10,7,30,18.0,164.0,2.1,13.0,172.0,150.72,121.47
2016,5,10,7,45,13.0,172.0,2.05,13.0,178.5,157.39,126.7
2016,5,10,8,0,8.0,180.0,2.0,13.0,185.0,163.36,131.26
2016,5,10,8,15,11.0,197.5,1.9,13.0,204.5,181.44,145.63
2016,5,10,8,30,14.0,215.0,1.8,13.0,224.0,199.9,160.15
2016,5,10,8,45,21.0,243.0,1.75,13.5,257.5,230.76,184.23
2016,5,10,9,0,28.0,271.0,1.7,14.0,291.0,268.45,213.28
2016,5,10,9,15,28.0,285.0,1.7,14.0,306.5,283.78,224.71
2016,5,10,9,30,28.0,299.0,1.7,14.0,322.0,299.09,236.15
2016,5,10,9,45,47.5,338.5,1.7,14.5,378.0,354.45,278.37
2016,5,10,10,0,67.0,378.0,1.7,15.0,434.0,411.52,320.81
2016,5,10,10,15,175.0,397.5,1.65,15.0,549.5,537.81,416.51
2016,5,10,10,30,283.0,417.0,1.6,15.0,665.0,670.62,512.66
2016,5,10,10,45,352.0,398.5,1.6,15.0,714.5,724.51,550.87
2016,5,10,11,0,421.0,380.0,1.6,15.0,764.0,789.73,596.83
2016,5,10,11,15,419.0,387.0,1.6,15.0,774.0,802.88,604.72
2016,5,10,11,30,417.0,394.0,1.6,15.0,784.0,813.93,611.74
2016,5,10,11,45,322.5,432.5,1.65,15.5,735.0,753.7,566.96
2016,5,10,12,0,228.0,471.0,1.7,16.0,686.0,688.72,518.93
2016,5,10,12,15,201.0,472.5,1.8,16.0,661.5,663.69,501.9
2016,5,10,12,30,174.0,474.0,1.9,16.0,637.0,637.62,483.56
2016,5,10,12,45,185.0,468.0,2.05,16.0,640.5,640.12,486.91
2016,5,10,13,0,196.0,462.0,2.2,16.0,644.0,641.37,489.14
2016,5,10,13,15,230.0,447.0,2.3,16.0,656.0,653.96,500.01
2016,5,10,13,30,264.0,432.0,2.4,16.0,668.0,675.28,516.85
2016,5,10,13,45,309.5,406.0,2.55,16.0,675.5,682.02,524.11
2016,5,10,14,0,355.0,380.0,2.7,16.0,683.0,685.18,528.83
2016,5,10,14,15,295.5,379.5,2.75,16.0,625.5,621.73,482.13
2016,5,10,14,30,236.0,379.0,2.8,16.0,568.0,552.1,430.65
2016,5,10,14,45,236.5,360.0,2.9,16.0,542.0,523.23,410.38
2016,5,10,15,0,237.0,341.0,3.0,16.0,516.0,493.64,389.0
2016,5,10,15,15,137.5,304.0,3.05,16.0,404.0,379.4,300.63
2016,5,10,15,30,38.0,267.0,3.1,16.0,292.0,268.21,212.8
2016,5,10,15,45,26.5,235.0,3.15,16.0,252.0,224.9,178.93
2016,5,10,16,0,15.0,203.0,3.2,16.0,212.0,188.27,149.85
2016,5,10,16,15,10.0,182.0,3.25,15.5,187.5,165.91,132.37
2016,5,10,16,30,5.0,161.0,3.3,15.0,163.0,144.23,115.22
2016,5,10,16,45,2.5,132.5,3.4,15.0,133.5,117.62,93.54
2016,5,10,17,0,0.0,104.0,3.5,15.0,104.0,91.56,72.08
2016,5,10,17,15,0.0,89.0,3.45,14.5,89.0,78.25,61.17
2016,5,10,17,30,0.0,74.0,3.4,14.0,74.0,65.04,50.12
2016,5,10,17,45,0.0,59.5,3.4,14.0,59.5,52.36,39.24
2016,5,10,18,0,0.0,45.0,3.4,14.0,45.0,39.72,28.24
2016,5,10,18,15,0.0,32.0,3.25,13.5,32.0,28.21,19.21
2016,5,10,18,30,0.0,19.0,3.1,13.0,19.0,16.72,8.59
2016,5,10,18,45,0.0,9.5,3.0,13.0,9.5,8.34,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,85.5,12.0,2.55,12.0,18.0,10.91,0.0
2016,5,11,5,30,171.0,24.0,2.6,12.0,36.0,18.83,6.59
2016,5,11,5,45,282.5,36.5,2.65,12.5,75.5,29.29,19.61
2016,5,11,6,0,394.0,49.0,2.7,13.0,115.0,38.63,28.55
2016,5,11,6,15,197.0,45.0,2.65,13.0,78.0,46.3,28.02
2016,5,11,6,30,0.0,41.0,2.6,13.0,41.0,36.15,25.54
2016,5,11,6,45,0.0,50.5,2.55,13.0,50.5,44.57,32.82
2016,5,11,7,0,0.0,60.0,2.5,13.0,60.0,53.0,39.99
2016,5,11,7,15,0.0,70.5,2.45,13.0,70.5,62.33,47.84
2016,5,11,7,30,0.0,81.0,2.4,13.0,81.0,71.68,55.6
2016,5,11,7,45,0.0,92.5,2.35,13.5,92.5,81.89,63.88
2016,5,11,8,0,0.0,104.0,2.3,14.0,104.0,92.14,72.08
2016,5,11,8,15,0.0,105.5,2.25,14.0,105.5,93.54,72.99
2016,5,11,8,30,0.0,107.0,2.2,14.0,107.0,94.94,73.92
2016,5,11,8,45,0.5,137.0,2.15,14.5,137.5,122.16,95.94
2016,5,11,9,0,1.0,167.0,2.1,15.0,168.0,149.63,117.77
2016,5,11,9,15,15.5,235.5,2.05,15.0,247.5,222.49,176.14
2016,5,11,9,30,30.0,304.0,2.0,15.0,327.0,305.14,240.63
2016,5,11,9,45,20.5,275.0,1.95,15.0,291.5,264.54,208.09
2016,5,11,10,0,11.0,246.0,1.9,15.0,256.0,230.87,181.26
2016,5,11,10,15,26.5,310.5,1.9,15.0,334.0,313.82,246.09
2016,5,11,10,30,42.0,375.0,1.9,15.0,412.0,391.62,305.02
2016,5,11,10,45,36.0,369.5,1.9,15.0,401.5,382.5,297.26
2016,5,11,11,0,30.0,364.0,1.9,15.0,391.0,372.87,289.62
2016,5,11,11,15,25.5,352.0,1.9,15.0,375.5,357.86,278.02
2016,5,11,11,30,21.0,340.0,1.9,15.0,360.0,330.71,257.22
2016,5,11,11,45,26.5,362.5,1.95,15.5,388.0,370.33,287.02
2016,5,11,12,0,32.0,385.0,2.0,16.0,416.0,398.08,307.3
2016,5,11,12,15,49.5,412.5,2.05,16.0,459.5,442.33,340.77
2016,5,11,12,30,67.0,440.0,2.1,16.0,503.0,486.22,373.58
2016,5,11,12,45,73.0,440.0,2.2,16.0,508.0,491.04,377.47
2016,5,11,13,0,79.0,440.0,2.3,16.0,513.0,495.27,381.21
2016,5,11,13,15,79.5,432.0,2.35,16.0,504.0,485.8,374.63
2016,5,11,13,30,80.0,424.0,2.4,16.0,495.0,475.93,367.83
2016,5,11,13,45,114.0,421.5,2.5,16.0,520.0,511.72,395.99
2016,5,11,14,0,148.0,419.0,2.6,16.0,545.0,533.7,413.66
2016,5,11,14,15,101.0,385.0,2.6,16.0,469.5,445.64,347.37
2016,5,11,14,30,54.0,351.0,2.6,16.0,394.0,370.86,290.29
2016,5,11,14,45,45.5,325.0,2.6,16.0,360.5,336.47,264.45
2016,5,11,15,0,37.0,299.0,2.6,16.0,327.0,302.84,238.77
2016,5,11,15,15,41.5,287.0,2.55,15.5,316.5,291.88,231.27
2016,5,11,15,30,46.0,275.0,2.5,15.0,306.0,280.4,223.17
2016,5,11,15,45,32.5,242.5,2.45,15.0,263.5,239.23,190.74
2016,5,11,16,0,19.0,210.0,2.4,15.0,221.0,196.53,156.82
2016,5,11,16,15,10.5,183.5,2.35,15.0,190.0,167.42,133.61
2016,5,11,16,30,2.0,157.0,2.3,15.0,159.0,139.46,111.13
2016,5,11,16,45,1.0,126.5,2.3,15.0,127.5,111.84,88.67
2016,5,11,17,0,0.0,96.0,2.3,15.0,96.0,84.63,66.21
2016,5,11,17,15,0.0,82.0,2.25,14.5,82.0,72.25,56.07
2016,5,11,17,30,0.0,68.0,2.2,14.0,68.0,59.95,45.79
2016,5,11,17,45,229.5,62.5,2.2,14.0,111.0,76.93,50.24
2016,5,11,18,0,459.0,57.0,2.2,14.0,154.0,66.06,38.42
2016,5,11,18,15,367.0,46.5,2.2,13.5,110.5,36.6,26.62
2016,5,11,18,30,275.0,36.0,2.2,13.0,67.0,29.08,19.2
2016,5,11,18,45,137.5,18.0,2.25,13.0,33.5,14.08,2.07
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,56.0,13.0,3.1,12.0,17.0,11.82,0.0
2016,5,12,5,30,112.0,26.0,3.2,12.0,34.0,20.31,8.24
2016,5,12,5,45,207.5,42.0,3.3,12.0,72.0,32.42,22.41
2016,5,12,6,0,303.0,58.0,3.4,12.0,110.0,44.15,33.58
2016,5,12,6,15,151.5,57.0,3.35,12.0,83.0,55.01,36.99
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,49.46,37.11
2016,5,12,6,45,0.0,70.0,3.25,12.0,70.0,61.71,47.69
2016,5,12,7,0,0.0,84.0,3.2,12.0,84.0,74.01,58.15
2016,5,12,7,15,0.0,102.0,3.1,12.0,102.0,89.88,71.48
2016,5,12,7,30,0.0,120.0,3.0,12.0,120.0,105.87,84.75
2016,5,12,7,45,0.0,133.0,2.95,12.0,133.0,117.58,94.27
2016,5,12,8,0,0.0,146.0,2.9,12.0,146.0,129.35,103.75
2016,5,12,8,15,3.5,171.5,2.85,12.0,173.5,154.16,123.97
2016,5,12,8,30,7.0,197.0,2.8,12.0,201.0,179.52,144.44
2016,5,12,8,45,7.5,204.5,2.75,12.5,209.5,187.25,150.04
2016,5,12,9,0,8.0,212.0,2.7,13.0,218.0,195.01,155.67
2016,5,12,9,15,8.0,215.5,2.65,13.0,222.0,198.8,158.37
2016,5,12,9,30,8.0,219.0,2.6,13.0,226.0,202.55,161.05
2016,5,12,9,45,16.0,265.5,2.6,13.5,279.5,252.09,200.13
2016,5,12,10,0,24.0,312.0,2.6,14.0,333.0,302.62,239.13
2016,5,12,10,15,29.5,336.5,2.55,14.0,362.5,341.22,268.66
2016,5,12,10,30,35.0,361.0,2.5,14.0,392.0,371.44,291.48
2016,5,12,10,45,47.5,390.0,2.45,14.0,433.0,412.77,322.79
