Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,0,60.0,419.0,2.4,14.0,474.0,454.64,354.09
2016,5,12,11,15,85.0,441.0,2.35,14.0,520.5,501.83,389.45
2016,5,12,11,30,110.0,463.0,2.3,14.0,567.0,549.38,424.57
2016,5,12,11,45,137.0,470.5,2.3,14.5,600.0,597.02,458.74
2016,5,12,12,0,164.0,478.0,2.3,15.0,633.0,631.65,483.19
2016,5,12,12,15,153.5,476.0,2.35,15.0,621.0,619.34,474.02
2016,5,12,12,30,143.0,474.0,2.4,15.0,609.0,606.1,464.53
2016,5,12,12,45,147.5,469.0,2.5,15.0,607.0,603.58,463.52
2016,5,12,13,0,152.0,464.0,2.6,15.0,605.0,600.1,461.77
2016,5,12,13,15,224.5,444.0,2.7,15.0,648.0,644.43,496.95
2016,5,12,13,30,297.0,424.0,2.8,15.0,691.0,695.95,536.48
2016,5,12,13,45,250.0,421.0,2.9,15.0,641.5,642.01,496.76
2016,5,12,14,0,203.0,418.0,3.0,15.0,592.0,579.53,450.99
2016,5,12,14,15,293.5,379.5,3.1,15.0,621.0,618.55,483.39
2016,5,12,14,30,384.0,341.0,3.2,15.0,650.0,640.79,502.61
2016,5,12,14,45,304.0,342.5,3.3,15.0,580.0,564.58,444.86
2016,5,12,15,0,224.0,344.0,3.4,15.0,510.0,486.11,384.97
2016,5,12,15,15,247.5,318.5,3.45,14.5,492.0,472.55,376.51
2016,5,12,15,30,271.0,293.0,3.5,14.0,474.0,448.87,359.62
2016,5,12,15,45,215.0,276.5,3.55,14.0,414.0,379.87,305.27
2016,5,12,16,0,159.0,260.0,3.6,14.0,354.0,322.15,259.31
2016,5,12,16,15,120.5,234.5,3.65,13.5,302.0,270.24,218.1
2016,5,12,16,30,82.0,209.0,3.7,13.0,250.0,219.7,177.55
2016,5,12,16,45,58.0,181.0,3.75,13.0,208.5,180.35,145.45
2016,5,12,17,0,34.0,153.0,3.8,13.0,167.0,144.15,115.88
2016,5,12,17,15,26.5,132.5,3.85,13.0,142.5,121.29,96.94
2016,5,12,17,30,19.0,112.0,3.9,13.0,118.0,99.84,79.08
2016,5,12,17,45,10.5,91.5,4.0,13.0,95.0,79.58,62.17
2016,5,12,18,0,2.0,71.0,4.1,13.0,72.0,60.66,46.16
2016,5,12,18,15,1.0,51.0,4.1,12.5,51.5,43.68,32.99
2016,5,12,18,30,0.0,31.0,4.1,12.0,31.0,27.17,17.71
2016,5,12,18,45,0.0,17.0,4.1,12.0,17.0,14.97,3.33
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.73,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.35,12.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,3.4,12.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,15.5,3.45,12.0,15.5,13.62,6.18
2016,5,13,6,0,0.0,24.0,3.5,12.0,24.0,21.12,13.17
2016,5,13,6,15,0.0,33.5,3.45,12.0,33.5,29.51,19.81
2016,5,13,6,30,0.0,43.0,3.4,12.0,43.0,37.92,27.18
2016,5,13,6,45,0.0,53.5,3.4,12.0,53.5,47.23,35.24
2016,5,13,7,0,0.0,64.0,3.4,12.0,64.0,56.55,43.19
2016,5,13,7,15,0.0,71.0,3.35,12.0,71.0,62.78,48.39
2016,5,13,7,30,0.0,78.0,3.3,12.0,78.0,69.01,53.54
2016,5,13,7,45,0.0,98.5,3.3,12.5,98.5,87.18,68.59
2016,5,13,8,0,0.0,119.0,3.3,13.0,119.0,105.42,83.48
2016,5,13,8,15,0.0,140.0,3.3,13.0,140.0,124.22,98.81
2016,5,13,8,30,0.0,161.0,3.3,13.0,161.0,143.15,114.11
2016,5,13,8,45,3.0,182.0,3.3,13.0,184.5,164.1,130.99
2016,5,13,9,0,6.0,203.0,3.3,13.0,208.0,185.46,148.08
2016,5,13,9,15,10.0,229.5,3.4,13.0,237.5,212.92,170.03
2016,5,13,9,30,14.0,256.0,3.5,13.0,267.0,240.86,192.19
2016,5,13,9,45,42.5,319.5,3.65,13.5,355.0,331.45,263.91
2016,5,13,10,0,71.0,383.0,3.8,14.0,443.0,418.62,331.1
2016,5,13,10,15,114.0,409.5,3.9,14.0,509.0,494.95,389.92
2016,5,13,10,30,157.0,436.0,4.0,14.0,575.0,563.86,442.38
2016,5,13,10,45,142.5,445.5,4.15,14.0,573.5,565.13,442.48
2016,5,13,11,0,128.0,455.0,4.3,14.0,572.0,565.08,442.08
2016,5,13,11,15,216.5,451.5,4.4,14.0,653.0,649.07,507.48
2016,5,13,11,30,305.0,448.0,4.5,14.0,734.0,746.11,580.79
2016,5,13,11,45,388.5,418.5,4.6,14.0,785.5,801.24,623.25
2016,5,13,12,0,472.0,389.0,4.7,14.0,837.0,865.91,672.22
2016,5,13,12,15,487.5,384.5,4.75,14.0,845.5,876.55,680.17
2016,5,13,12,30,503.0,380.0,4.8,14.0,854.0,884.66,686.71
2016,5,13,12,45,426.5,403.0,4.9,14.5,802.5,827.58,643.08
2016,5,13,13,0,350.0,426.0,5.0,15.0,751.0,761.55,593.0
2016,5,13,13,15,179.5,323.0,5.0,15.0,490.0,493.67,390.83
2016,5,13,13,30,9.0,220.0,5.0,15.0,229.0,206.47,162.26
2016,5,13,13,45,123.5,316.5,5.05,15.0,423.5,417.01,332.42
2016,5,13,14,0,238.0,413.0,5.1,15.0,618.0,604.19,477.27
2016,5,13,14,15,243.0,394.0,5.1,15.0,596.5,589.9,466.31
2016,5,13,14,30,248.0,375.0,5.1,15.0,575.0,564.65,447.93
2016,5,13,14,45,426.5,297.5,5.1,15.0,621.5,621.69,496.14
2016,5,13,15,0,605.0,220.0,5.1,15.0,668.0,658.92,527.93
2016,5,13,15,15,727.0,159.5,5.05,14.5,667.5,653.99,526.75
2016,5,13,15,30,849.0,99.0,5.0,14.0,667.0,631.98,511.66
2016,5,13,15,45,837.5,94.5,4.95,14.0,621.5,579.28,468.78
2016,5,13,16,0,826.0,90.0,4.9,14.0,576.0,523.74,422.65
2016,5,13,16,15,805.0,87.0,4.85,14.0,526.5,464.64,372.4
2016,5,13,16,30,784.0,84.0,4.8,14.0,477.0,406.24,321.32
2016,5,13,16,45,760.0,79.0,4.75,14.0,426.0,345.86,267.46
2016,5,13,17,0,736.0,74.0,4.7,14.0,375.0,287.16,214.02
2016,5,13,17,15,696.5,69.0,4.65,13.5,323.0,226.85,159.99
2016,5,13,17,30,657.0,64.0,4.6,13.0,271.0,168.23,108.77
2016,5,13,17,45,600.5,58.0,4.55,13.0,220.0,113.46,65.44
2016,5,13,18,0,544.0,52.0,4.5,13.0,169.0,65.43,35.73
2016,5,13,18,15,453.5,43.5,4.45,13.0,123.0,34.01,24.43
2016,5,13,18,30,363.0,35.0,4.4,13.0,77.0,28.13,18.52
2016,5,13,18,45,219.0,22.5,4.35,13.0,44.5,18.24,6.0
2016,5,13,19,0,75.0,10.0,4.3,13.0,12.0,9.1,0.0
2016,5,13,19,15,37.5,5.0,4.3,13.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,13.0,11.5,10.46,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,20.15,9.1
2016,5,14,5,45,18.0,42.0,3.3,13.5,45.0,35.42,24.98
2016,5,14,6,0,36.0,61.0,3.5,14.0,67.0,50.48,38.92
2016,5,14,6,15,48.5,82.0,3.5,14.0,93.5,70.91,53.33
2016,5,14,6,30,61.0,103.0,3.5,14.0,120.0,94.19,72.12
2016,5,14,6,45,69.5,124.5,3.5,14.5,147.5,119.06,92.64
2016,5,14,7,0,78.0,146.0,3.5,15.0,175.0,145.23,114.33
2016,5,14,7,15,74.5,167.5,3.35,15.0,198.5,169.01,134.5
2016,5,14,7,30,71.0,189.0,3.2,15.0,222.0,192.49,154.06
2016,5,14,7,45,129.0,214.5,3.05,15.0,283.0,247.78,198.52
2016,5,14,8,0,187.0,240.0,2.9,15.0,344.0,307.49,246.32
2016,5,14,8,15,507.5,168.0,2.7,15.0,484.0,432.41,346.23
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,581.24,462.82
2016,5,14,8,45,499.0,214.0,2.4,15.5,539.0,526.75,417.27
2016,5,14,9,0,170.0,332.0,2.3,16.0,454.0,427.2,335.91
2016,5,14,9,15,126.0,345.0,2.25,16.0,438.0,417.39,327.62
2016,5,14,9,30,82.0,358.0,2.2,16.0,422.0,395.27,309.31
2016,5,14,9,45,239.5,354.5,2.15,16.0,553.0,539.42,420.71
2016,5,14,10,0,397.0,351.0,2.1,16.0,684.0,677.7,522.93
2016,5,14,10,15,457.0,342.0,2.1,16.0,737.0,744.49,569.93
2016,5,14,10,30,517.0,333.0,2.1,16.0,790.0,804.41,612.07
2016,5,14,10,45,492.5,350.5,2.15,16.5,793.5,812.97,615.56
2016,5,14,11,0,468.0,368.0,2.2,17.0,797.0,818.34,617.32
2016,5,14,11,15,682.0,247.0,2.25,17.0,882.5,915.76,690.34
2016,5,14,11,30,896.0,126.0,2.3,17.0,968.0,994.05,742.09
2016,5,14,11,45,699.0,255.0,2.35,17.0,914.0,954.83,715.45
2016,5,14,12,0,502.0,384.0,2.4,17.0,860.0,889.3,665.66
2016,5,14,12,15,697.5,256.5,2.45,17.0,916.5,957.49,719.16
2016,5,14,12,30,893.0,129.0,2.5,17.0,973.0,1000.15,747.59
2016,5,14,12,45,884.0,133.0,2.6,17.0,961.0,987.85,740.2
2016,5,14,13,0,875.0,137.0,2.7,17.0,949.0,972.17,731.11
2016,5,14,13,15,871.0,136.0,2.8,17.0,932.0,953.16,719.79
2016,5,14,13,30,867.0,135.0,2.9,17.0,915.0,930.86,706.19
2016,5,14,13,45,652.0,239.0,3.0,17.0,816.5,834.12,639.59
2016,5,14,14,0,437.0,343.0,3.1,17.0,718.0,725.76,558.62
2016,5,14,14,15,637.0,236.0,3.2,17.0,761.0,776.25,601.73
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,803.72,624.8
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,760.08,594.8
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,714.68,562.67
2016,5,14,15,15,798.5,123.5,3.55,16.5,688.5,665.13,526.81
2016,5,14,15,30,784.0,121.0,3.6,16.0,647.0,614.57,489.12
2016,5,14,15,45,600.0,168.5,3.7,16.0,555.0,513.9,409.8
2016,5,14,16,0,416.0,216.0,3.8,16.0,463.0,424.34,338.38
2016,5,14,16,15,317.0,213.0,3.8,16.0,391.5,345.44,275.37
2016,5,14,16,30,218.0,210.0,3.8,16.0,320.0,278.67,221.68
2016,5,14,16,45,197.5,188.0,3.85,16.0,279.5,237.17,187.5
2016,5,14,17,0,177.0,166.0,3.9,16.0,239.0,198.02,154.88
2016,5,14,17,15,159.0,146.0,3.85,15.5,205.0,163.59,126.22
2016,5,14,17,30,141.0,126.0,3.8,15.0,171.0,131.41,99.58
2016,5,14,17,45,282.5,95.5,3.8,15.0,164.5,109.91,75.55
2016,5,14,18,0,424.0,65.0,3.8,15.0,158.0,71.47,43.69
2016,5,14,18,15,334.5,53.0,3.7,14.5,114.5,40.45,29.95
2016,5,14,18,30,245.0,41.0,3.6,14.0,71.0,31.73,21.59
2016,5,14,18,45,137.5,25.5,3.5,14.0,41.0,19.95,7.74
2016,5,14,19,0,30.0,10.0,3.4,14.0,11.0,9.1,0.0
2016,5,14,19,15,15.0,5.0,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,14.5,4.1,13.0,20.0,13.19,0.0
2016,5,15,5,30,134.0,29.0,4.2,13.0,40.0,22.63,11.32
2016,5,15,5,45,239.5,43.0,4.3,13.5,79.0,33.15,23.06
2016,5,15,6,0,345.0,57.0,4.4,14.0,118.0,43.38,32.7
2016,5,15,6,15,417.5,67.0,4.3,14.0,165.0,75.47,45.95
2016,5,15,6,30,490.0,77.0,4.2,14.0,212.0,123.07,77.73
2016,5,15,6,45,245.0,95.5,4.1,14.5,163.0,126.61,91.43
2016,5,15,7,0,0.0,114.0,4.0,15.0,114.0,99.61,78.98
2016,5,15,7,15,0.0,121.0,3.9,15.0,121.0,106.26,84.36
2016,5,15,7,30,0.0,128.0,3.8,15.0,128.0,112.81,89.54
2016,5,15,7,45,3.5,153.5,3.75,15.0,155.5,136.99,109.24
2016,5,15,8,0,7.0,179.0,3.7,15.0,183.0,161.77,129.24
2016,5,15,8,15,6.0,183.5,3.6,15.0,187.0,166.05,132.31
2016,5,15,8,30,5.0,188.0,3.5,15.0,191.0,170.15,135.25
2016,5,15,8,45,7.0,203.0,3.45,15.5,208.0,185.43,147.02
2016,5,15,9,0,9.0,218.0,3.4,16.0,225.0,200.95,158.85
2016,5,15,9,15,101.5,295.0,3.35,16.0,374.5,352.37,279.96
2016,5,15,9,30,194.0,372.0,3.3,16.0,524.0,501.32,394.52
2016,5,15,9,45,310.5,354.5,3.3,16.0,609.5,595.39,466.46
2016,5,15,10,0,427.0,337.0,3.3,16.0,695.0,697.06,542.63
2016,5,15,10,15,293.5,387.5,3.4,16.0,637.0,637.25,494.97
2016,5,15,10,30,160.0,438.0,3.5,16.0,579.0,567.28,439.79
2016,5,15,10,45,181.0,448.0,3.65,16.5,611.5,601.57,465.13
2016,5,15,11,0,202.0,458.0,3.8,17.0,644.0,635.93,489.77
2016,5,15,11,15,266.5,451.5,4.05,17.0,700.5,706.45,542.87
2016,5,15,11,30,331.0,445.0,4.3,17.0,757.0,766.39,587.93
2016,5,15,11,45,246.0,462.5,4.6,17.0,695.0,704.57,542.01
2016,5,15,12,0,161.0,480.0,4.9,17.0,633.0,628.72,485.43
2016,5,15,12,15,103.0,447.0,5.1,17.0,545.0,527.08,409.4
2016,5,15,12,30,45.0,414.0,5.3,17.0,457.0,437.65,340.69
2016,5,15,12,45,34.0,378.5,5.5,17.0,411.0,391.51,305.75
2016,5,15,13,0,23.0,343.0,5.7,17.0,365.0,334.39,261.77
2016,5,15,13,15,115.0,394.5,5.8,17.0,498.5,492.06,386.45
2016,5,15,13,30,207.0,446.0,5.9,17.0,632.0,622.45,487.03
2016,5,15,13,45,338.0,388.5,6.0,17.0,683.5,686.25,538.9
2016,5,15,14,0,469.0,331.0,6.1,17.0,735.0,741.13,583.72
2016,5,15,14,15,326.0,360.0,6.1,16.5,636.0,624.55,494.21
2016,5,15,14,30,183.0,389.0,6.1,16.0,537.0,516.75,409.89
2016,5,15,14,45,240.0,360.5,6.2,16.0,545.5,531.47,423.54
2016,5,15,15,0,297.0,332.0,6.3,16.0,554.0,532.58,426.16
2016,5,15,15,15,196.5,317.0,6.4,16.0,460.5,428.99,344.11
2016,5,15,15,30,96.0,302.0,6.5,16.0,367.0,335.51,269.06
2016,5,15,15,45,80.0,275.5,6.6,16.0,327.5,295.79,237.63
2016,5,15,16,0,64.0,249.0,6.7,16.0,288.0,257.79,207.23
2016,5,15,16,15,64.0,228.0,6.7,15.5,264.0,233.95,188.48
2016,5,15,16,30,64.0,207.0,6.7,15.0,240.0,210.15,169.42
2016,5,15,16,45,75.5,187.0,6.7,15.0,221.5,191.31,153.64
2016,5,15,17,0,87.0,167.0,6.7,15.0,203.0,171.15,136.32
2016,5,15,17,15,78.5,145.5,6.65,14.5,174.5,143.82,113.54
2016,5,15,17,30,70.0,124.0,6.6,14.0,146.0,117.71,91.75
2016,5,15,17,45,59.0,102.0,6.55,14.0,118.5,92.26,70.65
2016,5,15,18,0,48.0,80.0,6.5,14.0,91.0,68.62,51.54
2016,5,15,18,15,31.5,60.0,6.4,14.0,66.5,49.65,38.1
2016,5,15,18,30,15.0,40.0,6.3,14.0,42.0,33.88,23.46
2016,5,15,18,45,7.5,23.5,6.2,14.0,24.5,20.39,8.59
2016,5,15,19,0,0.0,7.0,6.1,14.0,7.0,6.37,0.0
2016,5,15,19,15,0.0,3.5,6.05,14.0,3.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,63.0,15.0,3.9,13.0,20.0,13.64,0.0
2016,5,16,5,30,126.0,30.0,3.9,13.0,40.0,23.39,12.25
2016,5,16,5,45,221.5,45.0,3.9,13.5,78.5,34.63,24.39
2016,5,16,6,0,317.0,60.0,3.9,14.0,117.0,45.54,34.62
2016,5,16,6,15,200.0,84.0,3.8,14.0,124.0,78.17,54.89
2016,5,16,6,30,83.0,108.0,3.7,14.0,131.0,100.06,76.13
2016,5,16,6,45,99.5,129.0,3.6,14.0,162.0,128.03,99.05
2016,5,16,7,0,116.0,150.0,3.5,14.0,193.0,158.23,124.21
2016,5,16,7,15,240.0,159.0,3.4,14.0,266.0,213.99,167.73
2016,5,16,7,30,364.0,168.0,3.3,14.0,339.0,283.22,223.6
2016,5,16,7,45,321.5,199.0,3.25,14.5,362.0,316.61,252.47
2016,5,16,8,0,279.0,230.0,3.2,15.0,385.0,345.05,275.98
2016,5,16,8,15,346.5,236.0,3.15,15.0,446.5,403.78,323.14
2016,5,16,8,30,414.0,242.0,3.1,15.0,508.0,474.32,378.74
2016,5,16,8,45,358.5,278.0,3.1,15.5,519.5,490.2,389.61
2016,5,16,9,0,303.0,314.0,3.1,16.0,531.0,505.73,399.62
2016,5,16,9,15,562.5,221.0,3.1,16.0,651.5,631.2,498.64
2016,5,16,9,30,822.0,128.0,3.1,16.0,772.0,761.47,597.63
2016,5,16,9,45,845.5,122.0,3.1,16.5,809.0,800.79,622.69
2016,5,16,10,0,869.0,116.0,3.1,17.0,846.0,843.83,650.7
2016,5,16,10,15,875.5,117.5,3.15,17.0,873.5,877.85,673.62
2016,5,16,10,30,882.0,119.0,3.2,17.0,901.0,909.03,694.53
2016,5,16,10,45,887.0,120.0,3.25,17.5,921.5,935.33,710.73
2016,5,16,11,0,892.0,121.0,3.3,18.0,942.0,958.42,724.71
2016,5,16,11,15,895.5,121.5,3.4,18.0,955.5,976.26,736.9
2016,5,16,11,30,899.0,122.0,3.5,18.0,969.0,990.62,746.87
2016,5,16,11,45,900.0,122.5,3.6,18.0,974.5,999.04,752.93
2016,5,16,12,0,901.0,123.0,3.7,18.0,980.0,1003.85,756.71
2016,5,16,12,15,901.5,123.0,3.85,18.0,978.5,1004.07,757.85
2016,5,16,12,30,902.0,123.0,4.0,18.0,977.0,1000.67,756.64
2016,5,16,12,45,902.0,121.5,4.15,18.0,968.5,991.71,751.73
2016,5,16,13,0,902.0,120.0,4.3,18.0,960.0,979.14,744.41
2016,5,16,13,15,899.0,119.5,4.4,18.0,943.5,961.16,733.26
2016,5,16,13,30,896.0,119.0,4.5,18.0,927.0,939.75,719.96
2016,5,16,13,45,893.0,116.5,4.6,18.0,904.0,913.07,702.91
2016,5,16,14,0,890.0,114.0,4.7,18.0,881.0,883.18,683.48
2016,5,16,14,15,883.0,113.0,4.75,18.0,850.5,848.35,660.04
2016,5,16,14,30,876.0,112.0,4.8,18.0,820.0,810.85,634.51
2016,5,16,14,45,864.5,111.0,4.9,18.0,783.5,767.48,604.69
2016,5,16,15,0,853.0,110.0,5.0,18.0,747.0,722.21,572.89
2016,5,16,15,15,589.0,197.5,5.0,17.5,625.5,595.74,474.12
2016,5,16,15,30,325.0,285.0,5.0,17.0,504.0,473.01,376.84
2016,5,16,15,45,303.5,267.0,5.05,17.0,460.5,425.28,339.74
2016,5,16,16,0,282.0,249.0,5.1,17.0,417.0,379.11,303.02
2016,5,16,16,15,349.5,212.5,5.1,16.5,402.5,359.43,287.18
2016,5,16,16,30,417.0,176.0,5.1,16.0,388.0,335.57,266.34
2016,5,16,16,45,300.0,172.0,5.15,16.0,316.0,260.9,205.39
2016,5,16,17,0,183.0,168.0,5.2,16.0,244.0,201.2,157.62
2016,5,16,17,15,165.5,148.0,5.25,15.5,209.5,166.57,128.67
2016,5,16,17,30,148.0,128.0,5.3,15.0,175.0,134.1,101.67
2016,5,16,17,45,286.0,98.0,5.35,15.0,168.5,112.25,77.45
2016,5,16,18,0,424.0,68.0,5.4,15.0,162.0,72.37,44.4
2016,5,16,18,15,334.5,56.0,5.3,14.5,118.5,42.65,31.92
2016,5,16,18,30,245.0,44.0,5.2,14.0,75.0,34.0,23.64
2016,5,16,18,45,134.0,27.5,5.15,14.0,43.5,21.48,9.87
2016,5,16,19,0,23.0,11.0,5.1,14.0,12.0,10.01,0.0
2016,5,16,19,15,11.5,5.5,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,113.5,14.0,2.65,13.5,23.5,12.73,0.0
2016,5,17,5,30,227.0,28.0,2.7,14.0,47.0,22.79,12.04
2016,5,17,5,45,333.5,38.5,2.75,14.5,88.5,30.62,20.88
2016,5,17,6,0,440.0,49.0,2.8,15.0,130.0,38.16,28.03
2016,5,17,6,15,509.0,57.0,2.7,15.0,178.5,72.92,40.87
2016,5,17,6,30,578.0,65.0,2.6,15.0,227.0,122.3,72.88
2016,5,17,6,45,518.5,87.5,2.55,15.5,255.0,170.09,115.37
2016,5,17,7,0,459.0,110.0,2.5,16.0,283.0,207.99,151.66
2016,5,17,7,15,602.0,97.5,2.55,16.5,359.0,272.25,203.31
2016,5,17,7,30,745.0,85.0,2.6,17.0,435.0,351.4,268.05
2016,5,17,7,45,771.5,88.0,2.65,17.5,486.5,409.81,317.96
2016,5,17,8,0,798.0,91.0,2.7,18.0,538.0,469.81,367.68
2016,5,17,8,15,817.5,94.0,2.75,18.5,586.0,527.4,413.99
2016,5,17,8,30,837.0,97.0,2.8,19.0,634.0,585.18,458.92
2016,5,17,8,45,851.5,99.5,2.9,19.5,679.0,637.28,498.47
2016,5,17,9,0,866.0,102.0,3.0,20.0,724.0,689.74,537.14
2016,5,17,9,15,877.0,104.0,3.0,20.0,763.5,737.97,572.04
2016,5,17,9,30,888.0,106.0,3.0,20.0,803.0,784.43,603.6
2016,5,17,9,45,898.0,107.0,3.05,20.5,837.0,827.07,631.22
2016,5,17,10,0,908.0,108.0,3.1,21.0,871.0,867.36,656.89
2016,5,17,10,15,914.0,109.0,3.1,21.0,898.5,901.63,679.16
2016,5,17,10,30,920.0,110.0,3.1,21.0,926.0,932.9,699.31
2016,5,17,10,45,923.5,111.5,3.1,21.0,946.5,959.2,716.06
2016,5,17,11,0,927.0,113.0,3.1,21.0,967.0,982.08,730.56
2016,5,17,11,15,929.5,113.5,3.1,21.0,980.0,999.51,741.48
2016,5,17,11,30,932.0,114.0,3.1,21.0,993.0,1013.32,750.12
2016,5,17,11,45,931.5,115.0,3.15,21.5,998.0,1021.04,753.82
2016,5,17,12,0,931.0,116.0,3.2,22.0,1003.0,1025.0,755.21
2016,5,17,12,15,930.5,116.0,3.25,22.0,1000.5,1024.26,755.1
2016,5,17,12,30,930.0,116.0,3.3,22.0,998.0,1019.78,752.69
2016,5,17,12,45,929.0,114.5,3.4,22.0,988.0,1009.64,747.05
2016,5,17,13,0,928.0,113.0,3.5,22.0,978.0,995.8,739.04
2016,5,17,13,15,924.5,112.5,3.6,22.0,961.0,976.96,727.73
2016,5,17,13,30,921.0,112.0,3.7,22.0,944.0,954.62,714.07
2016,5,17,13,45,914.0,111.5,3.8,22.0,919.0,925.79,695.97
2016,5,17,14,0,907.0,111.0,3.9,22.0,894.0,893.88,675.65
2016,5,17,14,15,899.5,109.5,3.95,21.5,863.0,857.67,653.2
2016,5,17,14,30,892.0,108.0,4.0,21.0,832.0,818.78,628.59
2016,5,17,14,45,882.0,106.5,4.1,21.0,794.5,775.53,599.55
2016,5,17,15,0,872.0,105.0,4.2,21.0,757.0,730.21,568.64
2016,5,17,15,15,859.0,103.0,4.25,20.5,715.0,680.57,532.97
2016,5,17,15,30,846.0,101.0,4.3,20.0,673.0,629.62,495.22
2016,5,17,15,45,829.5,98.0,4.4,20.0,626.5,575.93,453.53
2016,5,17,16,0,813.0,95.0,4.5,20.0,580.0,519.96,408.83
2016,5,17,16,15,790.5,91.5,4.5,19.5,530.0,460.65,360.64
2016,5,17,16,30,768.0,88.0,4.5,19.0,480.0,402.22,311.58
2016,5,17,16,45,737.0,84.5,4.55,19.0,428.0,342.01,259.36
2016,5,17,17,0,706.0,81.0,4.6,19.0,376.0,282.18,206.59
2016,5,17,17,15,665.5,76.0,4.5,18.5,324.5,223.38,155.14
2016,5,17,17,30,625.0,71.0,4.4,18.0,273.0,168.81,108.5
2016,5,17,17,45,563.0,64.5,4.35,17.5,222.0,115.1,67.22
2016,5,17,18,0,501.0,58.0,4.3,17.0,171.0,68.84,38.97
2016,5,17,18,15,414.5,48.5,4.1,16.5,126.0,37.87,27.52
2016,5,17,18,30,328.0,39.0,3.9,16.0,81.0,31.29,21.19
2016,5,17,18,45,197.5,25.5,3.75,16.0,47.5,19.97,9.07
2016,5,17,19,0,67.0,12.0,3.6,16.0,14.0,10.91,0.0
2016,5,17,19,15,33.5,6.0,3.4,15.5,7.0,5.46,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,94.5,15.0,2.1,13.0,23.0,11.82,0.0
2016,5,18,5,30,189.0,30.0,2.1,13.0,46.0,23.43,12.86
2016,5,18,5,45,289.0,42.5,2.15,13.5,86.0,32.79,22.91
2016,5,18,6,0,389.0,55.0,2.2,14.0,126.0,43.2,32.63
2016,5,18,6,15,457.5,63.5,2.0,14.0,173.5,75.66,44.96
2016,5,18,6,30,526.0,72.0,1.8,14.0,221.0,122.22,75.32
2016,5,18,6,45,575.5,78.5,1.65,14.5,271.5,171.91,114.64
2016,5,18,7,0,625.0,85.0,1.5,15.0,322.0,227.27,161.51
2016,5,18,7,15,494.0,127.5,1.4,15.0,331.5,263.95,199.42
2016,5,18,7,30,363.0,170.0,1.3,15.0,341.0,283.94,221.18
2016,5,18,7,45,557.0,136.5,1.2,15.5,432.5,364.13,283.91
2016,5,18,8,0,751.0,103.0,1.1,16.0,524.0,458.59,357.16
2016,5,18,8,15,770.5,106.0,1.15,16.5,571.0,513.7,400.39
2016,5,18,8,30,790.0,109.0,1.2,17.0,618.0,569.09,442.68
2016,5,18,8,45,577.0,204.0,1.25,17.5,589.5,566.7,438.68
2016,5,18,9,0,364.0,299.0,1.3,18.0,561.0,531.54,409.73
2016,5,18,9,15,370.5,312.5,1.4,18.0,591.5,567.3,436.49
2016,5,18,9,30,377.0,326.0,1.5,18.0,622.0,602.5,461.91
2016,5,18,9,45,353.5,353.0,1.6,18.0,640.5,626.04,477.97
2016,5,18,10,0,330.0,380.0,1.7,18.0,659.0,646.81,491.96
2016,5,18,10,15,406.0,362.5,1.8,18.0,716.5,716.0,542.42
2016,5,18,10,30,482.0,345.0,1.9,18.0,774.0,780.7,588.79
2016,5,18,10,45,484.5,356.5,2.05,18.5,795.5,807.34,606.05
2016,5,18,11,0,487.0,368.0,2.2,19.0,817.0,832.0,622.19
2016,5,18,11,15,514.0,366.0,2.3,18.5,846.0,864.98,646.64
2016,5,18,11,30,541.0,364.0,2.4,18.0,875.0,896.26,669.89
2016,5,18,11,45,715.0,247.5,2.5,18.0,926.5,958.2,717.29
2016,5,18,12,0,889.0,131.0,2.6,18.0,978.0,997.44,743.67
2016,5,18,12,15,889.0,130.5,2.6,18.0,976.5,996.73,742.81
2016,5,18,12,30,889.0,130.0,2.6,18.0,975.0,992.47,740.1
2016,5,18,12,45,889.5,128.0,2.65,18.0,966.0,983.69,735.02
2016,5,18,13,0,890.0,126.0,2.7,18.0,957.0,971.35,727.67
2016,5,18,13,15,886.5,125.5,2.8,18.0,940.0,953.18,716.92
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,931.66,703.89
2016,5,18,13,45,878.5,123.0,3.0,18.0,899.5,904.57,686.99
2016,5,18,14,0,874.0,121.0,3.1,18.0,876.0,874.39,667.86
2016,5,18,14,15,866.5,119.5,3.25,17.5,845.5,839.28,646.6
2016,5,18,14,30,859.0,118.0,3.4,17.0,815.0,801.59,623.12
2016,5,18,14,45,846.0,117.0,3.6,17.0,778.0,757.86,593.89
2016,5,18,15,0,833.0,116.0,3.8,17.0,741.0,716.06,564.94
2016,5,18,15,15,819.5,114.0,3.95,16.5,699.5,667.13,529.62
2016,5,18,15,30,806.0,112.0,4.1,16.0,658.0,617.06,492.29
2016,5,18,15,45,611.5,166.0,4.25,16.0,563.5,516.08,412.34
2016,5,18,16,0,417.0,220.0,4.4,16.0,469.0,426.79,340.9
2016,5,18,16,15,564.0,161.5,4.45,15.5,468.0,416.48,332.05
2016,5,18,16,30,711.0,103.0,4.5,15.0,467.0,391.41,308.38
2016,5,18,16,45,681.0,97.5,4.6,15.0,416.5,332.54,256.76
2016,5,18,17,0,651.0,92.0,4.7,15.0,366.0,276.15,206.42
2016,5,18,17,15,609.0,86.0,4.75,14.5,315.5,219.31,156.33
2016,5,18,17,30,567.0,80.0,4.8,14.0,265.0,166.97,111.25
2016,5,18,17,45,510.0,72.0,4.85,14.0,216.0,116.01,71.23
2016,5,18,18,0,453.0,64.0,4.9,14.0,167.0,71.97,43.37
2016,5,18,18,15,367.0,53.5,4.9,14.0,123.0,42.05,31.51
2016,5,18,18,30,281.0,43.0,4.9,14.0,79.0,33.23,23.1
2016,5,18,18,45,161.0,28.0,4.9,14.0,47.0,21.86,10.94
2016,5,18,19,0,41.0,13.0,4.9,14.0,15.0,11.82,0.0
2016,5,18,19,15,20.5,6.5,4.9,13.5,7.5,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,46.5,17.0,6.45,12.0,21.0,13.94,0.0
2016,5,19,5,30,93.0,34.0,6.7,12.0,42.0,27.2,16.1
2016,5,19,5,45,168.5,51.5,6.95,12.0,78.0,40.58,29.84
2016,5,19,6,0,244.0,69.0,7.2,12.0,114.0,53.68,42.18
2016,5,19,6,15,296.5,84.5,7.25,12.0,156.5,82.34,56.01
2016,5,19,6,30,349.0,100.0,7.3,12.0,199.0,123.21,84.84
2016,5,19,6,45,414.5,103.5,7.4,12.5,244.5,162.82,115.62
2016,5,19,7,0,480.0,107.0,7.5,13.0,290.0,209.8,155.22
2016,5,19,7,15,482.0,125.5,7.3,13.0,332.0,258.24,199.51
2016,5,19,7,30,484.0,144.0,7.1,13.0,374.0,306.57,243.23
2016,5,19,7,45,607.0,131.5,6.95,13.0,452.0,379.73,305.25
2016,5,19,8,0,730.0,119.0,6.8,13.0,530.0,462.13,374.87
2016,5,19,8,15,703.5,134.0,6.85,13.0,558.0,503.92,411.48
2016,5,19,8,30,677.0,149.0,6.9,13.0,586.0,541.45,443.44
2016,5,19,8,45,748.5,140.0,6.95,13.5,654.0,612.88,501.22
2016,5,19,9,0,820.0,131.0,7.0,14.0,722.0,688.2,560.84
2016,5,19,9,15,834.0,133.5,6.9,14.0,762.5,737.83,599.51
2016,5,19,9,30,848.0,136.0,6.8,14.0,803.0,786.04,635.8
2016,5,19,9,45,859.0,137.5,6.75,14.0,838.0,829.2,667.03
2016,5,19,10,0,870.0,139.0,6.7,14.0,873.0,863.33,691.26
2016,5,19,10,15,877.5,140.5,6.65,14.0,901.0,898.15,715.91
2016,5,19,10,30,885.0,142.0,6.6,14.0,929.0,930.16,738.34
2016,5,19,10,45,891.5,142.5,6.6,14.5,950.5,957.35,755.98
2016,5,19,11,0,898.0,143.0,6.6,15.0,972.0,981.36,771.25
2016,5,19,11,15,900.5,143.5,6.65,15.0,984.5,998.28,783.17
2016,5,19,11,30,903.0,144.0,6.7,15.0,997.0,1011.7,792.68
2016,5,19,11,45,903.0,144.5,6.75,15.0,1002.0,1019.15,798.02
2016,5,19,12,0,903.0,145.0,6.8,15.0,1007.0,1022.99,800.91
2016,5,19,12,15,902.5,145.0,6.85,15.0,1005.0,1022.28,800.67
2016,5,19,12,30,902.0,145.0,6.9,15.0,1003.0,1017.98,797.97
2016,5,19,12,45,909.0,138.5,7.0,15.0,995.5,1011.17,793.85
2016,5,19,13,0,916.0,132.0,7.1,15.0,988.0,1000.53,787.06
2016,5,19,13,15,705.0,243.5,7.3,15.0,895.5,914.38,725.24
2016,5,19,13,30,494.0,355.0,7.5,15.0,803.0,811.98,644.03
2016,5,19,13,45,505.5,338.0,7.75,15.0,786.0,792.08,631.03
2016,5,19,14,0,517.0,321.0,8.0,15.0,769.0,769.54,615.57
2016,5,19,14,15,587.5,276.0,8.1,15.0,767.5,766.4,615.92
2016,5,19,14,30,658.0,231.0,8.2,15.0,766.0,759.51,613.02
2016,5,19,14,45,754.0,178.0,8.3,15.0,765.0,754.06,611.43
2016,5,19,15,0,850.0,125.0,8.4,15.0,764.0,736.37,599.87
2016,5,19,15,15,764.0,144.0,8.45,14.5,694.0,658.63,538.49
2016,5,19,15,30,678.0,163.0,8.5,14.0,624.0,586.65,480.66
2016,5,19,15,45,552.0,190.5,8.55,14.0,549.0,501.06,409.99
2016,5,19,16,0,426.0,218.0,8.6,14.0,474.0,429.3,350.05
2016,5,19,16,15,554.0,160.5,8.7,13.5,463.5,410.64,333.92
2016,5,19,16,30,682.0,103.0,8.8,13.0,453.0,379.35,304.69
2016,5,19,16,45,630.0,102.5,8.9,13.0,399.5,319.15,251.01
2016,5,19,17,0,578.0,102.0,9.0,13.0,346.0,263.91,201.33
2016,5,19,17,15,512.0,103.5,8.95,13.0,298.5,212.56,156.0
2016,5,19,17,30,446.0,105.0,8.9,13.0,251.0,165.98,116.54
2016,5,19,17,45,394.5,92.5,8.85,13.0,204.5,119.03,79.21
2016,5,19,18,0,343.0,80.0,8.8,13.0,158.0,78.3,51.92
2016,5,19,18,15,271.5,64.5,8.8,12.5,117.0,48.79,37.7
2016,5,19,18,30,200.0,49.0,8.8,12.0,76.0,37.67,27.19
2016,5,19,18,45,100.0,32.0,8.8,12.0,45.5,25.69,14.33
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,13.64,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,53.0,17.0,7.7,12.0,22.0,13.96,0.0
2016,5,20,5,30,106.0,34.0,7.7,12.0,44.0,27.24,16.34
2016,5,20,5,45,177.0,51.0,7.7,12.0,79.0,40.27,29.6
2016,5,20,6,0,248.0,68.0,7.7,12.0,114.0,51.23,40.03
2016,5,20,6,15,296.0,84.0,7.65,12.0,156.0,81.78,55.58
2016,5,20,6,30,344.0,100.0,7.6,12.0,198.0,122.43,84.41
2016,5,20,6,45,402.0,106.0,7.6,12.5,242.5,162.43,115.84
2016,5,20,7,0,460.0,112.0,7.6,13.0,287.0,209.01,155.25
2016,5,20,7,15,514.5,117.0,7.55,13.0,340.0,260.07,200.17
2016,5,20,7,30,569.0,122.0,7.5,13.0,393.0,319.5,252.5
2016,5,20,7,45,655.0,119.0,7.5,13.0,463.5,387.49,311.4
2016,5,20,8,0,741.0,116.0,7.5,13.0,534.0,463.77,376.74
2016,5,20,8,15,762.0,119.5,7.45,13.0,581.5,520.69,425.73
2016,5,20,8,30,783.0,123.0,7.4,13.0,629.0,576.98,473.09
2016,5,20,8,45,797.0,127.0,7.4,13.0,673.0,629.52,516.46
2016,5,20,9,0,811.0,131.0,7.4,13.0,717.0,681.25,558.24
2016,5,20,9,15,823.5,133.5,7.35,13.0,756.0,729.35,596.3
2016,5,20,9,30,836.0,136.0,7.3,13.0,795.0,775.95,632.0
2016,5,20,9,45,850.5,135.0,7.3,13.5,830.0,818.92,662.4
2016,5,20,10,0,865.0,134.0,7.3,14.0,865.0,853.45,686.11
2016,5,20,10,15,872.0,135.5,7.25,14.0,892.5,887.65,710.56
2016,5,20,10,30,879.0,137.0,7.2,14.0,920.0,919.03,732.8
2016,5,20,10,45,882.0,139.5,7.2,14.0,940.0,944.75,751.01
2016,5,20,11,0,885.0,142.0,7.2,14.0,960.0,967.17,766.83
2016,5,20,11,15,888.0,142.5,7.15,14.0,973.0,984.36,778.62
2016,5,20,11,30,891.0,143.0,7.1,14.0,986.0,998.1,787.98
2016,5,20,11,45,892.5,143.0,7.1,14.0,991.5,1006.44,793.76
2016,5,20,12,0,894.0,143.0,7.1,14.0,997.0,1011.24,797.09
2016,5,20,12,15,893.5,143.0,7.1,14.0,995.0,1010.55,796.58
2016,5,20,12,30,893.0,143.0,7.1,14.0,993.0,1006.3,793.62
2016,5,20,12,45,890.5,142.5,7.1,14.0,983.0,996.13,786.48
2016,5,20,13,0,888.0,142.0,7.1,14.0,973.0,982.47,776.91
2016,5,20,13,15,883.5,141.0,7.1,14.0,955.5,963.04,763.22
2016,5,20,13,30,879.0,140.0,7.1,14.0,938.0,940.3,747.16
2016,5,20,13,45,870.0,140.5,7.1,14.0,912.5,911.8,726.87
2016,5,20,14,0,861.0,141.0,7.1,14.0,887.0,880.47,704.47
2016,5,20,14,15,852.5,139.0,7.05,14.0,855.5,851.31,683.46
2016,5,20,14,30,844.0,137.0,7.0,14.0,824.0,812.16,654.85
2016,5,20,14,45,830.0,136.0,7.0,14.0,786.5,767.58,622.14
2016,5,20,15,0,816.0,135.0,7.0,14.0,749.0,721.38,586.53
2016,5,20,15,15,801.0,132.0,6.95,13.5,707.0,671.24,547.88
2016,5,20,15,30,786.0,129.0,6.9,13.0,665.0,620.15,507.55
2016,5,20,15,45,765.5,126.0,6.85,13.0,618.5,565.24,462.26
2016,5,20,16,0,745.0,123.0,6.8,13.0,572.0,509.78,415.53
2016,5,20,16,15,720.0,119.0,6.7,13.0,522.5,452.08,365.89
2016,5,20,16,30,695.0,115.0,6.6,13.0,473.0,395.66,316.22
2016,5,20,16,45,668.0,108.0,6.55,13.0,422.5,337.37,264.15
2016,5,20,17,0,641.0,101.0,6.5,13.0,372.0,281.26,213.21
2016,5,20,17,15,597.0,94.5,6.4,12.5,321.0,224.11,162.38
2016,5,20,17,30,553.0,88.0,6.3,12.0,270.0,171.73,116.93
2016,5,20,17,45,493.0,79.5,6.2,12.0,220.5,120.91,76.73
2016,5,20,18,0,433.0,71.0,6.1,12.0,171.0,75.57,47.23
2016,5,20,18,15,345.5,59.5,5.95,12.0,127.0,45.18,34.6
2016,5,20,18,30,258.0,48.0,5.8,12.0,83.0,36.99,26.67
2016,5,20,18,45,148.0,32.0,5.7,12.0,50.0,24.95,14.08
2016,5,20,19,0,38.0,16.0,5.6,12.0,17.0,13.15,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,8.5,7.28,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,44.5,16.5,3.3,12.0,21.0,13.58,0.0
2016,5,21,5,30,89.0,33.0,3.4,12.0,42.0,26.5,15.95
2016,5,21,5,45,142.5,51.5,3.55,12.5,74.5,40.56,29.87
2016,5,21,6,0,196.0,70.0,3.7,13.0,107.0,54.24,42.57
2016,5,21,6,15,237.5,88.0,3.75,13.0,146.5,82.84,58.05
2016,5,21,6,30,279.0,106.0,3.8,13.0,186.0,120.03,84.76
2016,5,21,6,45,321.0,117.5,3.85,13.0,227.0,157.24,114.36
2016,5,21,7,0,363.0,129.0,3.9,13.0,268.0,200.16,150.59
2016,5,21,7,15,215.0,161.0,3.95,13.0,246.5,206.97,163.1
2016,5,21,7,30,67.0,193.0,4.0,13.0,225.0,193.56,156.1
2016,5,21,7,45,233.5,200.0,4.1,13.0,329.0,279.21,224.94
2016,5,21,8,0,400.0,207.0,4.2,13.0,433.0,383.11,309.04
2016,5,21,8,15,558.0,175.0,4.3,13.0,520.0,461.23,373.02
2016,5,21,8,30,716.0,143.0,4.4,13.0,607.0,556.59,450.38
2016,5,21,8,45,562.5,215.0,4.5,13.5,595.0,562.48,453.35
2016,5,21,9,0,409.0,287.0,4.6,14.0,583.0,554.88,444.77
2016,5,21,9,15,434.5,291.5,4.6,14.0,621.0,598.33,478.49
2016,5,21,9,30,460.0,296.0,4.6,14.0,659.0,642.46,512.04
2016,5,21,9,45,626.0,229.5,4.6,14.0,746.5,734.05,584.11
2016,5,21,10,0,792.0,163.0,4.6,14.0,834.0,826.92,654.3
2016,5,21,10,15,654.0,250.0,4.55,14.0,815.5,822.05,646.96
2016,5,21,10,30,516.0,337.0,4.5,14.0,797.0,800.42,626.46
2016,5,21,10,45,551.0,332.0,4.45,14.0,833.5,841.64,656.51
2016,5,21,11,0,586.0,327.0,4.4,14.0,870.0,881.9,685.15
2016,5,21,11,15,708.0,247.0,4.35,14.0,912.0,932.22,723.89
2016,5,21,11,30,830.0,167.0,4.3,14.0,954.0,972.83,751.27
2016,5,21,11,45,831.5,167.5,4.3,14.0,959.5,981.48,756.76
2016,5,21,12,0,833.0,168.0,4.3,14.0,965.0,986.7,760.22
2016,5,21,12,15,666.0,277.0,4.3,14.0,913.5,938.39,725.28
2016,5,21,12,30,499.0,386.0,4.3,14.0,862.0,878.27,677.63
2016,5,21,12,45,477.0,384.0,4.3,14.0,835.5,850.33,657.96
2016,5,21,13,0,455.0,382.0,4.3,14.0,809.0,820.54,636.66
2016,5,21,13,15,380.0,404.5,4.3,14.0,756.5,754.72,587.71
2016,5,21,13,30,305.0,427.0,4.3,14.0,704.0,699.32,545.77
2016,5,21,13,45,254.0,425.5,4.35,14.0,652.0,643.64,504.3
2016,5,21,14,0,203.0,424.0,4.4,14.0,600.0,580.33,456.66
2016,5,21,14,15,232.0,403.0,4.35,14.0,597.5,575.92,454.8
2016,5,21,14,30,261.0,382.0,4.3,14.0,595.0,576.87,456.5
2016,5,21,14,45,192.0,367.5,4.3,14.0,521.0,491.49,390.63
2016,5,21,15,0,123.0,353.0,4.3,14.0,447.0,418.98,333.9
2016,5,21,15,15,173.0,331.0,4.25,14.0,454.0,424.16,339.53
2016,5,21,15,30,223.0,309.0,4.2,14.0,461.0,424.46,340.65
2016,5,21,15,45,486.0,212.0,4.2,14.0,513.5,482.54,388.7
2016,5,21,16,0,749.0,115.0,4.2,14.0,566.0,504.71,405.5
2016,5,21,16,15,725.5,110.5,4.15,14.0,518.0,446.34,356.23
2016,5,21,16,30,702.0,106.0,4.1,14.0,470.0,389.94,307.62
2016,5,21,16,45,677.0,99.5,4.1,14.0,420.5,332.58,257.21
2016,5,21,17,0,652.0,93.0,4.1,14.0,371.0,277.13,207.51
2016,5,21,17,15,611.5,87.0,4.1,13.5,321.0,220.73,157.76
2016,5,21,17,30,571.0,81.0,4.1,13.0,271.0,168.63,112.77
2016,5,21,17,45,512.0,74.0,4.1,13.0,222.0,118.2,73.19
2016,5,21,18,0,453.0,67.0,4.1,13.0,173.0,74.89,45.82
2016,5,21,18,15,371.0,56.0,3.9,13.0,129.0,42.57,32.19
2016,5,21,18,30,289.0,45.0,3.7,13.0,85.0,34.7,24.63
2016,5,21,18,45,174.5,30.5,3.55,13.0,51.5,23.78,13.35
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,13.18,0.0
2016,5,21,19,15,30.0,8.0,3.35,12.5,9.0,7.28,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,61.5,17.0,2.5,12.0,23.0,14.0,0.0
2016,5,22,5,30,123.0,34.0,2.6,12.0,46.0,27.31,16.78
2016,5,22,5,45,187.5,51.0,2.75,12.5,81.0,40.33,29.72
2016,5,22,6,0,252.0,68.0,2.9,13.0,116.0,51.16,39.87
2016,5,22,6,15,297.0,84.0,2.85,13.0,157.5,81.51,55.15
2016,5,22,6,30,342.0,100.0,2.8,13.0,199.0,121.76,83.41
2016,5,22,6,45,390.5,108.0,2.8,13.0,242.0,161.51,114.78
2016,5,22,7,0,439.0,116.0,2.8,13.0,285.0,206.77,153.01
2016,5,22,7,15,395.5,145.0,2.75,13.0,314.0,248.28,191.72
