Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,30,352.0,174.0,2.7,13.0,343.0,282.06,222.85
2016,5,22,7,45,316.5,203.5,2.7,13.5,367.5,316.18,252.27
2016,5,22,8,0,281.0,233.0,2.7,14.0,392.0,346.16,277.01
2016,5,22,8,15,519.5,180.5,2.7,14.0,506.0,445.55,356.77
2016,5,22,8,30,758.0,128.0,2.7,14.0,620.0,565.77,451.79
2016,5,22,8,45,774.5,130.5,2.7,14.0,663.0,617.14,491.57
2016,5,22,9,0,791.0,133.0,2.7,14.0,706.0,667.96,530.33
2016,5,22,9,15,803.0,135.5,2.75,14.0,744.0,714.75,565.44
2016,5,22,9,30,815.0,138.0,2.8,14.0,782.0,760.06,598.59
2016,5,22,9,45,840.5,130.5,2.85,14.5,819.5,798.85,624.29
2016,5,22,10,0,866.0,123.0,2.9,15.0,857.0,841.77,652.66
2016,5,22,10,15,872.5,124.0,2.95,15.0,883.5,875.03,675.15
2016,5,22,10,30,879.0,125.0,3.0,15.0,910.0,905.47,695.68
2016,5,22,10,45,882.0,127.0,3.1,15.0,929.5,930.7,712.95
2016,5,22,11,0,885.0,129.0,3.2,15.0,949.0,952.66,728.05
2016,5,22,11,15,887.5,129.5,3.25,15.0,961.5,969.37,739.25
2016,5,22,11,30,890.0,130.0,3.3,15.0,974.0,982.63,748.23
2016,5,22,11,45,888.5,131.5,3.35,15.0,978.5,989.51,752.97
2016,5,22,12,0,887.0,133.0,3.4,15.0,983.0,992.84,755.45
2016,5,22,12,15,886.5,133.0,3.5,15.0,980.5,992.2,755.73
2016,5,22,12,30,886.0,133.0,3.6,15.0,978.0,988.03,753.72
2016,5,22,12,45,882.5,133.0,3.75,15.0,968.0,977.5,747.77
2016,5,22,13,0,879.0,133.0,3.9,15.0,958.0,963.54,739.5
2016,5,22,13,15,875.0,132.5,4.0,15.0,941.0,945.27,727.96
2016,5,22,13,30,871.0,132.0,4.1,15.0,924.0,923.72,714.13
2016,5,22,13,45,862.5,132.5,4.2,15.0,899.5,895.98,695.89
2016,5,22,14,0,854.0,133.0,4.3,15.0,875.0,865.42,675.68
2016,5,22,14,15,845.5,131.0,4.35,15.0,844.5,829.87,651.55
2016,5,22,14,30,837.0,129.0,4.4,15.0,814.0,791.88,625.43
2016,5,22,14,45,825.0,127.5,4.45,15.0,777.5,754.22,599.31
2016,5,22,15,0,813.0,126.0,4.5,15.0,741.0,709.36,566.39
2016,5,22,15,15,656.0,177.5,4.55,14.5,656.0,618.31,495.96
2016,5,22,15,30,499.0,229.0,4.6,14.0,571.0,532.69,428.64
2016,5,22,15,45,409.5,237.5,4.65,14.0,505.5,461.82,372.21
2016,5,22,16,0,320.0,246.0,4.7,14.0,440.0,394.25,317.77
2016,5,22,16,15,333.5,221.0,4.7,14.0,408.0,358.1,288.1
2016,5,22,16,30,347.0,196.0,4.7,14.0,376.0,320.11,255.91
2016,5,22,16,45,291.5,182.0,4.75,14.0,322.5,265.71,210.63
2016,5,22,17,0,236.0,168.0,4.8,14.0,269.0,217.33,170.43
2016,5,22,17,15,218.0,148.5,4.8,13.5,232.5,179.37,138.23
2016,5,22,17,30,200.0,129.0,4.8,13.0,196.0,143.59,108.1
2016,5,22,17,45,336.0,96.5,4.8,13.0,185.5,116.08,79.07
2016,5,22,18,0,472.0,64.0,4.8,13.0,175.0,73.29,43.86
2016,5,22,18,15,392.5,54.0,4.65,13.0,131.0,42.12,31.81
2016,5,22,18,30,313.0,44.0,4.5,13.0,87.0,33.95,24.01
2016,5,22,18,45,204.0,30.0,4.35,13.0,53.5,23.41,13.25
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,12.59,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,7.28,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,5,15,8.0,15.5,3.2,13.0,16.5,13.7,0.0
2016,5,23,5,30,16.0,31.0,3.3,13.0,33.0,26.54,16.19
2016,5,23,5,45,41.0,51.0,3.45,13.0,58.0,42.42,31.49
2016,5,23,6,0,66.0,71.0,3.6,13.0,83.0,56.4,44.52
2016,5,23,6,15,84.0,92.0,3.6,13.0,113.0,78.92,59.42
2016,5,23,6,30,102.0,113.0,3.6,13.0,143.0,105.64,80.36
2016,5,23,6,45,118.0,134.0,3.6,13.5,175.0,134.54,103.86
2016,5,23,7,0,134.0,155.0,3.6,14.0,207.0,165.59,129.56
2016,5,23,7,15,152.5,177.5,3.6,14.0,245.0,200.65,158.87
2016,5,23,7,30,171.0,200.0,3.6,14.0,283.0,237.99,189.96
2016,5,23,7,45,435.5,160.0,3.65,14.0,400.0,329.55,262.45
2016,5,23,8,0,700.0,120.0,3.7,14.0,517.0,446.24,356.45
2016,5,23,8,15,720.5,124.0,3.7,14.0,563.5,500.33,401.35
2016,5,23,8,30,741.0,128.0,3.7,14.0,610.0,554.92,445.71
2016,5,23,8,45,759.5,130.0,3.7,14.5,653.0,606.48,485.76
2016,5,23,9,0,778.0,132.0,3.7,15.0,696.0,657.41,524.22
2016,5,23,9,15,790.0,134.5,3.7,15.0,734.0,703.58,559.12
2016,5,23,9,30,802.0,137.0,3.7,15.0,772.0,748.31,592.13
2016,5,23,9,45,822.0,133.0,3.75,15.0,807.5,791.28,622.37
2016,5,23,10,0,842.0,129.0,3.8,15.0,843.0,826.64,646.89
2016,5,23,10,15,849.0,130.5,3.75,15.0,869.5,860.04,669.43
2016,5,23,10,30,856.0,132.0,3.7,15.0,896.0,890.73,689.91
2016,5,23,10,45,864.5,130.0,3.7,15.0,917.0,916.6,707.2
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,939.5,722.43
2016,5,23,11,15,876.0,128.5,3.65,15.0,951.0,956.49,733.27
2016,5,23,11,30,879.0,129.0,3.6,15.0,964.0,970.1,741.86
2016,5,23,11,45,883.0,127.5,3.55,15.0,970.0,979.35,747.55
2016,5,23,12,0,887.0,126.0,3.5,15.0,976.0,985.14,750.98
2016,5,23,12,15,886.5,126.0,3.45,15.0,974.5,984.52,750.14
2016,5,23,12,30,886.0,126.0,3.4,15.0,973.0,980.39,747.06
2016,5,23,12,45,668.0,255.5,3.4,15.0,890.5,908.65,697.19
2016,5,23,13,0,450.0,385.0,3.4,15.0,808.0,817.01,626.74
2016,5,23,13,15,408.5,395.0,3.4,15.0,773.5,778.98,599.62
2016,5,23,13,30,367.0,405.0,3.4,15.0,739.0,732.83,566.19
2016,5,23,13,45,334.0,405.0,3.45,15.0,703.0,693.19,537.61
2016,5,23,14,0,301.0,405.0,3.5,15.0,667.0,653.75,508.83
2016,5,23,14,15,330.0,382.5,3.55,15.0,661.0,644.49,503.7
2016,5,23,14,30,359.0,360.0,3.6,15.0,655.0,632.21,496.03
2016,5,23,14,45,336.0,347.0,3.7,15.0,613.0,586.7,462.46
2016,5,23,15,0,313.0,334.0,3.8,15.0,571.0,541.91,429.1
2016,5,23,15,15,279.5,320.5,3.9,15.0,523.5,490.67,390.14
2016,5,23,15,30,246.0,307.0,4.0,15.0,476.0,441.67,352.35
2016,5,23,15,45,195.5,288.5,4.1,15.0,417.0,376.34,301.18
2016,5,23,16,0,145.0,270.0,4.2,15.0,358.0,321.08,257.42
2016,5,23,16,15,91.0,235.5,4.3,14.5,289.5,252.06,202.65
2016,5,23,16,30,37.0,201.0,4.4,14.0,221.0,193.14,155.52
2016,5,23,16,45,18.5,155.5,4.5,14.0,165.5,142.89,114.55
2016,5,23,17,0,0.0,110.0,4.6,14.0,110.0,96.71,76.59
2016,5,23,17,15,0.0,95.0,4.6,14.0,95.0,83.43,65.61
2016,5,23,17,30,0.0,80.0,4.6,14.0,80.0,70.25,54.54
2016,5,23,17,45,228.5,73.0,4.7,14.0,127.5,85.26,57.36
2016,5,23,18,0,457.0,66.0,4.8,14.0,175.0,74.47,45.04
2016,5,23,18,15,377.5,55.5,4.75,13.5,131.0,43.29,32.8
2016,5,23,18,30,298.0,45.0,4.7,13.0,87.0,34.65,24.66
2016,5,23,18,45,149.0,32.5,4.7,13.0,53.5,25.26,14.93
2016,5,23,19,0,0.0,20.0,4.7,13.0,20.0,17.13,0.0
2016,5,23,19,15,0.0,10.0,4.65,13.0,10.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,34.0,16.5,3.7,13.0,20.0,14.17,0.0
2016,5,24,5,30,68.0,33.0,3.8,13.0,40.0,27.45,17.04
2016,5,24,5,45,109.0,52.0,3.9,13.0,70.0,40.87,30.17
2016,5,24,6,0,150.0,71.0,4.0,13.0,100.0,54.81,43.13
2016,5,24,6,15,175.5,90.5,4.0,13.0,134.5,81.09,58.54
2016,5,24,6,30,201.0,110.0,4.0,13.0,169.0,113.71,82.87
2016,5,24,6,45,223.5,128.5,4.0,13.0,205.5,148.34,111.09
2016,5,24,7,0,246.0,147.0,4.0,13.0,242.0,185.75,142.79
2016,5,24,7,15,221.0,173.0,4.0,13.0,267.5,218.11,172.05
2016,5,24,7,30,196.0,199.0,4.0,13.0,293.0,245.75,196.65
2016,5,24,7,45,146.0,222.0,4.0,13.5,296.5,258.85,208.38
2016,5,24,8,0,96.0,245.0,4.0,14.0,300.0,263.11,211.88
2016,5,24,8,15,117.0,270.0,4.0,14.0,342.5,307.04,247.16
2016,5,24,8,30,138.0,295.0,4.0,14.0,385.0,349.95,281.18
2016,5,24,8,45,148.5,317.0,4.0,14.0,420.0,385.61,309.03
2016,5,24,9,0,159.0,339.0,4.0,14.0,455.0,422.02,337.17
2016,5,24,9,15,105.5,340.5,4.0,14.0,419.5,387.82,309.12
2016,5,24,9,30,52.0,342.0,4.0,14.0,384.0,354.6,281.61
2016,5,24,9,45,160.5,371.0,4.0,14.5,506.0,478.79,379.35
2016,5,24,10,0,269.0,400.0,4.0,15.0,628.0,611.29,479.68
2016,5,24,10,15,362.0,377.5,4.0,15.0,694.5,679.75,531.71
2016,5,24,10,30,455.0,355.0,4.0,15.0,761.0,760.74,592.21
2016,5,24,10,45,670.5,242.0,4.0,15.0,856.0,862.79,670.92
2016,5,24,11,0,886.0,129.0,4.0,15.0,951.0,951.39,732.91
2016,5,24,11,15,637.0,271.5,4.0,15.0,867.0,885.44,683.87
2016,5,24,11,30,388.0,414.0,4.0,15.0,783.0,783.0,603.61
2016,5,24,11,45,323.5,443.0,4.05,15.0,752.0,753.2,580.89
2016,5,24,12,0,259.0,472.0,4.1,15.0,721.0,720.94,555.75
2016,5,24,12,15,241.0,474.5,4.1,15.0,706.0,695.19,536.94
2016,5,24,12,30,223.0,477.0,4.1,15.0,691.0,678.99,524.81
2016,5,24,12,45,339.5,430.5,4.15,15.0,752.0,752.62,582.22
2016,5,24,13,0,456.0,384.0,4.2,15.0,813.0,820.93,634.45
2016,5,24,13,15,494.5,364.0,4.25,15.0,821.5,828.72,641.18
2016,5,24,13,30,533.0,344.0,4.3,15.0,830.0,832.9,645.85
2016,5,24,13,45,429.0,371.0,4.35,15.0,756.0,751.77,585.46
2016,5,24,14,0,325.0,398.0,4.4,15.0,682.0,666.97,521.85
2016,5,24,14,15,329.5,381.5,4.45,15.0,660.0,642.61,505.1
2016,5,24,14,30,334.0,365.0,4.5,15.0,638.0,616.8,486.73
2016,5,24,14,45,239.5,361.5,4.55,15.0,553.0,527.63,418.04
2016,5,24,15,0,145.0,358.0,4.6,15.0,468.0,438.29,348.31
2016,5,24,15,15,91.0,316.0,4.65,15.0,383.5,349.06,278.59
2016,5,24,15,30,37.0,274.0,4.7,15.0,299.0,271.62,216.94
2016,5,24,15,45,64.0,269.5,4.8,15.0,310.0,279.7,224.36
2016,5,24,16,0,91.0,265.0,4.9,15.0,321.0,284.72,228.86
2016,5,24,16,15,61.0,231.5,4.9,14.5,268.0,234.55,188.83
2016,5,24,16,30,31.0,198.0,4.9,14.0,215.0,188.02,151.51
2016,5,24,16,45,18.5,171.0,4.95,14.0,181.0,156.17,125.64
2016,5,24,17,0,6.0,144.0,5.0,14.0,147.0,127.46,102.26
2016,5,24,17,15,3.0,126.0,5.0,13.5,127.5,110.25,88.32
2016,5,24,17,30,0.0,108.0,5.0,13.0,108.0,93.52,74.57
2016,5,24,17,45,0.0,89.0,5.0,13.0,89.0,76.83,60.37
2016,5,24,18,0,0.0,70.0,5.0,13.0,70.0,60.38,46.17
2016,5,24,18,15,164.0,57.5,4.9,13.0,81.0,45.26,34.63
2016,5,24,18,30,328.0,45.0,4.8,13.0,92.0,36.04,25.9
2016,5,24,18,45,212.5,31.5,4.75,13.0,57.5,24.55,14.52
2016,5,24,19,0,97.0,18.0,4.7,13.0,23.0,14.15,0.0
2016,5,24,19,15,48.5,9.0,4.6,13.0,11.5,8.19,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.1,13.0,28.0,12.95,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,56.0,25.72,15.71
2016,5,25,5,45,318.0,44.5,3.3,13.0,96.5,34.24,24.41
2016,5,25,6,0,410.0,56.0,3.4,13.0,137.0,43.57,33.19
2016,5,25,6,15,474.5,64.5,3.4,13.0,184.0,75.86,45.19
2016,5,25,6,30,539.0,73.0,3.4,13.0,231.0,122.55,75.53
2016,5,25,6,45,269.5,68.5,3.4,13.0,147.5,106.25,73.52
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,56.55,42.94
2016,5,25,7,15,0.0,75.5,3.45,13.0,75.5,66.78,51.54
2016,5,25,7,30,0.0,87.0,3.5,13.0,87.0,76.99,60.0
2016,5,25,7,45,0.0,111.0,3.55,13.5,111.0,98.14,77.42
2016,5,25,8,0,0.0,135.0,3.6,14.0,135.0,119.44,94.69
2016,5,25,8,15,0.0,125.0,3.7,14.0,125.0,110.79,87.22
2016,5,25,8,30,0.0,115.0,3.8,14.0,115.0,102.03,79.73
2016,5,25,8,45,1.5,149.0,3.9,14.0,150.5,133.35,105.33
2016,5,25,9,0,3.0,183.0,4.0,14.0,186.0,165.02,130.91
2016,5,25,9,15,4.5,190.0,4.05,14.0,194.0,172.73,136.89
2016,5,25,9,30,6.0,197.0,4.1,14.0,202.0,180.56,143.0
2016,5,25,9,45,6.0,192.5,4.2,14.0,197.5,176.92,139.85
2016,5,25,10,0,6.0,188.0,4.3,14.0,193.0,173.23,136.7
2016,5,25,10,15,18.5,273.0,4.3,14.0,290.0,261.75,207.64
2016,5,25,10,30,31.0,358.0,4.3,14.0,387.0,361.8,285.87
2016,5,25,10,45,19.5,283.0,4.35,14.5,301.5,273.32,215.62
2016,5,25,11,0,8.0,208.0,4.4,15.0,216.0,194.52,152.59
2016,5,25,11,15,12.0,258.0,4.4,15.0,270.0,244.38,192.28
2016,5,25,11,30,16.0,308.0,4.4,15.0,324.0,294.66,231.65
2016,5,25,11,45,29.5,362.5,4.4,15.0,391.5,370.0,290.28
2016,5,25,12,0,43.0,417.0,4.4,15.0,459.0,436.21,340.96
2016,5,25,12,15,66.5,440.5,4.45,15.0,505.0,481.77,376.11
2016,5,25,12,30,90.0,464.0,4.5,15.0,551.0,526.8,410.66
2016,5,25,12,45,60.0,419.0,4.6,15.0,477.0,453.16,354.45
2016,5,25,13,0,30.0,374.0,4.7,15.0,403.0,380.12,298.15
2016,5,25,13,15,51.5,400.5,4.85,15.0,448.0,424.42,333.49
2016,5,25,13,30,73.0,427.0,5.0,15.0,493.0,467.59,367.43
2016,5,25,13,45,59.5,401.5,5.15,15.0,455.0,428.44,337.49
2016,5,25,14,0,46.0,376.0,5.3,15.0,417.0,389.9,307.96
2016,5,25,14,15,155.0,379.5,5.4,15.0,508.5,488.84,388.24
2016,5,25,14,30,264.0,383.0,5.5,15.0,600.0,578.3,459.36
2016,5,25,14,45,422.5,309.0,5.65,15.0,638.0,622.11,497.02
2016,5,25,15,0,581.0,235.0,5.8,15.0,676.0,648.28,520.61
2016,5,25,15,15,307.5,253.0,5.9,15.0,485.5,445.99,360.02
2016,5,25,15,30,34.0,271.0,6.0,15.0,295.0,266.91,213.61
2016,5,25,15,45,20.5,231.0,6.1,15.0,245.5,216.84,173.69
2016,5,25,16,0,7.0,191.0,6.2,15.0,196.0,172.78,138.07
2016,5,25,16,15,3.5,171.0,6.25,14.5,173.5,152.69,122.18
2016,5,25,16,30,0.0,151.0,6.3,14.0,151.0,133.1,106.53
2016,5,25,16,45,158.0,155.0,6.35,14.0,223.5,193.91,154.77
2016,5,25,17,0,316.0,159.0,6.4,14.0,296.0,232.94,181.63
2016,5,25,17,15,466.0,117.5,6.35,13.5,290.5,211.81,156.4
2016,5,25,17,30,616.0,76.0,6.3,13.0,285.0,172.43,114.36
2016,5,25,17,45,553.5,70.5,6.3,13.0,234.5,120.32,73.22
2016,5,25,18,0,491.0,65.0,6.3,13.0,184.0,75.64,45.05
2016,5,25,18,15,410.0,56.0,6.2,13.0,139.5,43.64,33.2
2016,5,25,18,30,329.0,47.0,6.1,13.0,95.0,36.22,26.08
2016,5,25,18,45,205.5,33.5,6.1,13.0,59.5,26.09,15.91
2016,5,25,19,0,82.0,20.0,6.1,13.0,24.0,16.34,0.0
2016,5,25,19,15,41.0,10.0,6.05,13.0,12.0,9.1,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,74.5,19.5,4.1,13.0,27.0,15.98,0.0
2016,5,26,5,30,149.0,39.0,4.1,13.0,54.0,31.09,20.25
2016,5,26,5,45,239.0,53.5,4.1,13.0,93.5,40.95,30.29
2016,5,26,6,0,329.0,68.0,4.1,13.0,133.0,51.29,40.04
2016,5,26,6,15,164.5,64.0,4.05,13.0,96.5,60.37,41.29
2016,5,26,6,30,0.0,60.0,4.0,13.0,60.0,53.01,40.03
2016,5,26,6,45,0.0,73.0,4.0,13.5,73.0,64.36,49.64
2016,5,26,7,0,0.0,86.0,4.0,14.0,86.0,75.77,59.11
2016,5,26,7,15,0.0,108.0,3.95,14.0,108.0,95.0,75.16
2016,5,26,7,30,0.0,130.0,3.9,14.0,130.0,114.41,91.14
2016,5,26,7,45,3.0,155.0,3.85,14.0,157.0,137.82,110.23
2016,5,26,8,0,6.0,180.0,3.8,14.0,184.0,161.76,129.59
2016,5,26,8,15,6.0,187.5,3.75,14.0,191.5,169.18,135.26
2016,5,26,8,30,6.0,195.0,3.7,14.0,199.0,176.56,140.89
2016,5,26,8,45,15.0,233.0,3.65,14.5,244.0,216.77,172.88
2016,5,26,9,0,24.0,271.0,3.6,15.0,289.0,258.13,205.23
2016,5,26,9,15,41.0,309.5,3.5,15.0,341.5,312.75,248.1
2016,5,26,9,30,58.0,348.0,3.4,15.0,394.0,364.26,287.88
2016,5,26,9,45,42.5,337.0,3.35,15.0,371.5,345.04,272.02
2016,5,26,10,0,27.0,326.0,3.3,15.0,349.0,324.37,255.22
2016,5,26,10,15,29.0,342.0,3.2,15.0,367.5,342.95,269.3
2016,5,26,10,30,31.0,358.0,3.1,15.0,386.0,361.59,283.22
2016,5,26,10,45,34.5,374.0,3.05,15.5,406.0,381.62,297.67
2016,5,26,11,0,38.0,390.0,3.0,16.0,426.0,401.68,312.02
2016,5,26,11,15,45.0,408.5,3.0,16.0,452.0,427.41,331.33
2016,5,26,11,30,52.0,427.0,3.0,16.0,478.0,453.14,350.51
2016,5,26,11,45,54.5,427.5,3.0,16.0,481.0,456.84,353.16
2016,5,26,12,0,57.0,428.0,3.0,16.0,484.0,460.16,355.66
2016,5,26,12,15,51.0,423.5,3.1,16.0,473.5,449.99,348.03
2016,5,26,12,30,45.0,419.0,3.2,16.0,463.0,439.43,340.18
2016,5,26,12,45,79.0,442.0,3.3,16.0,517.0,493.35,381.89
2016,5,26,13,0,113.0,465.0,3.4,16.0,571.0,556.96,429.93
2016,5,26,13,15,109.0,455.0,3.6,16.0,555.5,530.02,410.4
2016,5,26,13,30,105.0,445.0,3.8,16.0,540.0,513.6,398.89
2016,5,26,13,45,89.0,424.5,4.05,16.0,504.0,476.23,371.28
2016,5,26,14,0,73.0,404.0,4.3,16.0,468.0,439.42,343.93
2016,5,26,14,15,102.5,399.5,4.55,16.0,486.0,455.88,358.32
2016,5,26,14,30,132.0,395.0,4.8,16.0,504.0,477.8,376.57
2016,5,26,14,45,195.5,371.5,5.05,16.0,524.5,496.19,393.09
2016,5,26,15,0,259.0,348.0,5.3,16.0,545.0,515.62,410.05
2016,5,26,15,15,515.0,241.0,5.45,15.5,605.5,579.07,464.85
2016,5,26,15,30,771.0,134.0,5.6,15.0,666.0,613.54,495.39
2016,5,26,15,45,752.5,130.5,5.75,15.0,621.0,560.06,452.22
2016,5,26,16,0,734.0,127.0,5.9,15.0,576.0,506.5,408.12
2016,5,26,16,15,711.0,123.0,5.95,14.5,528.5,450.67,361.56
2016,5,26,16,30,688.0,119.0,6.0,14.0,481.0,395.89,314.53
2016,5,26,16,45,655.0,114.5,6.05,14.0,430.5,338.5,263.86
2016,5,26,17,0,622.0,110.0,6.1,14.0,380.0,283.92,214.9
2016,5,26,17,15,580.0,103.0,6.05,13.5,330.0,228.12,165.67
2016,5,26,17,30,538.0,96.0,6.0,13.0,280.0,176.85,121.44
2016,5,26,17,45,474.0,88.5,6.0,13.0,230.5,125.41,80.96
2016,5,26,18,0,410.0,81.0,6.0,13.0,181.0,83.39,53.88
2016,5,26,18,15,329.0,68.5,5.85,13.0,136.5,51.68,40.36
2016,5,26,18,30,248.0,56.0,5.7,13.0,92.0,42.93,31.98
2016,5,26,18,45,147.0,38.5,5.6,13.0,57.5,30.72,19.89
2016,5,26,19,0,46.0,21.0,5.5,13.0,23.0,17.62,0.0
2016,5,26,19,15,23.0,10.5,5.35,12.5,11.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,3.0,16.5,2.6,12.0,17.0,14.55,0.0
2016,5,27,5,30,6.0,33.0,2.5,12.0,34.0,28.42,18.21
2016,5,27,5,45,28.5,53.5,2.4,12.5,59.0,44.31,33.34
2016,5,27,6,0,51.0,74.0,2.3,13.0,84.0,60.19,47.94
2016,5,27,6,15,67.0,96.0,2.15,13.0,113.5,82.07,62.67
2016,5,27,6,30,83.0,118.0,2.0,13.0,143.0,107.68,82.86
2016,5,27,6,45,104.5,137.5,1.85,13.0,174.5,134.41,104.3
2016,5,27,7,0,126.0,157.0,1.7,13.0,206.0,164.66,129.09
2016,5,27,7,15,128.0,180.0,1.55,13.0,236.0,194.7,154.39
2016,5,27,7,30,130.0,203.0,1.4,13.0,266.0,225.1,179.58
2016,5,27,7,45,189.5,222.0,1.3,13.5,325.0,275.87,219.64
2016,5,27,8,0,249.0,241.0,1.2,14.0,384.0,336.23,266.72
2016,5,27,8,15,238.0,266.0,1.1,14.0,411.5,369.11,292.09
2016,5,27,8,30,227.0,291.0,1.0,14.0,439.0,396.0,312.24
2016,5,27,8,45,371.0,267.0,0.9,14.5,529.0,481.47,377.04
2016,5,27,9,0,515.0,243.0,0.8,15.0,619.0,581.08,449.6
2016,5,27,9,15,664.5,192.5,0.75,15.0,704.0,667.88,512.44
2016,5,27,9,30,814.0,142.0,0.7,15.0,789.0,758.22,576.12
2016,5,27,9,45,840.0,134.5,0.7,15.5,826.5,802.85,603.11
2016,5,27,10,0,866.0,127.0,0.7,16.0,864.0,840.41,625.46
2016,5,27,10,15,872.5,128.5,0.75,16.5,890.5,874.06,645.93
2016,5,27,10,30,879.0,130.0,0.8,17.0,917.0,904.89,664.46
2016,5,27,10,45,885.0,129.5,0.9,17.5,937.5,930.43,680.44
2016,5,27,11,0,891.0,129.0,1.0,18.0,958.0,952.83,694.44
2016,5,27,11,15,893.5,130.0,1.25,18.0,971.0,970.11,709.12
2016,5,27,11,30,896.0,131.0,1.5,18.0,984.0,983.96,721.44
2016,5,27,11,45,897.5,131.0,1.75,18.0,989.5,992.42,730.11
2016,5,27,12,0,899.0,131.0,2.0,18.0,995.0,997.36,736.37
2016,5,27,12,15,898.5,131.0,2.25,18.0,993.0,996.85,738.92
2016,5,27,12,30,898.0,131.0,2.5,18.0,991.0,992.8,739.03
2016,5,27,12,45,894.5,131.5,2.8,18.0,981.5,982.85,735.52
2016,5,27,13,0,891.0,132.0,3.1,18.0,972.0,969.43,729.45
2016,5,27,13,15,887.5,131.0,3.3,18.0,955.5,951.21,719.15
2016,5,27,13,30,884.0,130.0,3.5,18.0,939.0,929.66,706.46
2016,5,27,13,45,877.5,129.5,3.7,18.0,915.0,902.72,689.88
2016,5,27,14,0,871.0,129.0,3.9,18.0,891.0,872.81,671.03
2016,5,27,14,15,863.5,127.5,4.0,18.0,861.0,838.35,648.23
2016,5,27,14,30,856.0,126.0,4.1,18.0,831.0,801.32,623.39
2016,5,27,14,45,846.0,124.0,4.2,18.0,795.0,759.59,594.88
2016,5,27,15,0,836.0,122.0,4.3,18.0,759.0,719.58,566.37
2016,5,27,15,15,823.0,119.5,4.3,18.0,718.0,670.95,529.79
2016,5,27,15,30,810.0,117.0,4.3,18.0,677.0,621.12,491.49
2016,5,27,15,45,793.5,114.0,4.35,18.0,632.0,567.89,449.78
2016,5,27,16,0,777.0,111.0,4.4,18.0,587.0,514.35,406.62
2016,5,27,16,15,755.0,107.5,4.4,17.5,538.5,457.76,360.45
2016,5,27,16,30,733.0,104.0,4.4,17.0,490.0,400.35,312.21
2016,5,27,16,45,703.5,99.5,4.4,17.0,440.0,341.87,261.38
2016,5,27,17,0,674.0,95.0,4.4,17.0,390.0,285.71,211.63
2016,5,27,17,15,635.0,89.5,4.35,16.5,339.0,229.06,162.04
2016,5,27,17,30,596.0,84.0,4.3,16.0,288.0,176.45,116.95
2016,5,27,17,45,539.5,76.5,4.25,16.0,238.0,124.45,76.26
2016,5,27,18,0,483.0,69.0,4.2,16.0,188.0,79.19,47.48
2016,5,27,18,15,403.5,59.0,4.05,15.5,143.0,46.07,35.04
2016,5,27,18,30,324.0,49.0,3.9,15.0,98.0,37.68,27.21
2016,5,27,18,45,210.5,35.0,3.8,15.0,62.0,27.22,16.96
2016,5,27,19,0,97.0,21.0,3.7,15.0,26.0,16.5,0.0
2016,5,27,19,15,48.5,10.5,3.6,14.5,13.0,9.55,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,93.0,18.5,2.35,13.0,28.0,14.49,0.0
2016,5,28,5,30,186.0,37.0,2.4,13.0,56.0,28.74,18.47
2016,5,28,5,45,281.0,50.0,2.5,13.5,97.0,38.32,27.98
2016,5,28,6,0,376.0,63.0,2.6,14.0,138.0,47.63,36.68
2016,5,28,6,15,440.5,72.5,2.55,14.0,184.5,78.64,48.63
2016,5,28,6,30,505.0,82.0,2.5,14.0,231.0,125.49,79.21
2016,5,28,6,45,556.0,88.0,2.45,14.5,281.5,173.12,116.43
2016,5,28,7,0,607.0,94.0,2.4,15.0,332.0,226.58,161.51
2016,5,28,7,15,641.5,99.5,2.4,15.5,382.5,280.28,208.44
2016,5,28,7,30,676.0,105.0,2.4,16.0,433.0,337.24,257.72
2016,5,28,7,45,705.0,108.5,2.4,16.5,482.5,393.05,305.21
2016,5,28,8,0,734.0,112.0,2.4,17.0,532.0,450.84,352.91
2016,5,28,8,15,754.0,116.0,2.35,17.0,579.0,507.05,398.54
2016,5,28,8,30,774.0,120.0,2.3,17.0,626.0,562.35,442.1
2016,5,28,8,45,790.0,122.5,2.3,17.5,669.5,613.83,480.89
2016,5,28,9,0,806.0,125.0,2.3,18.0,713.0,664.71,518.05
2016,5,28,9,15,818.0,127.5,2.25,18.0,752.0,711.87,552.18
2016,5,28,9,30,830.0,130.0,2.2,18.0,791.0,757.53,584.07
2016,5,28,9,45,839.0,132.5,2.2,18.5,824.0,799.09,610.65
2016,5,28,10,0,848.0,135.0,2.2,19.0,857.0,832.15,631.03
2016,5,28,10,15,855.0,136.5,2.2,19.0,884.0,865.66,652.79
2016,5,28,10,30,862.0,138.0,2.2,19.0,911.0,896.45,672.56
2016,5,28,10,45,866.0,139.5,2.25,19.5,931.0,921.65,687.71
2016,5,28,11,0,870.0,141.0,2.3,20.0,951.0,943.71,700.76
2016,5,28,11,15,873.5,141.5,2.4,20.0,964.5,961.12,712.62
2016,5,28,11,30,877.0,142.0,2.5,20.0,978.0,975.2,722.39
2016,5,28,11,45,877.5,143.0,2.6,20.0,983.5,983.49,728.46
2016,5,28,12,0,878.0,144.0,2.7,20.0,989.0,988.33,732.4
2016,5,28,12,15,878.0,144.0,2.8,20.0,987.5,988.33,733.26
2016,5,28,12,30,878.0,144.0,2.9,20.0,986.0,984.89,731.96
2016,5,28,12,45,869.5,147.5,3.05,20.0,975.0,973.16,725.64
2016,5,28,13,0,861.0,151.0,3.2,20.0,964.0,958.16,717.16
2016,5,28,13,15,857.0,150.0,3.3,19.5,947.5,940.04,707.55
2016,5,28,13,30,853.0,149.0,3.4,19.0,931.0,918.72,695.7
2016,5,28,13,45,848.0,147.5,3.5,19.0,907.5,892.96,679.39
2016,5,28,14,0,843.0,146.0,3.6,19.0,884.0,871.87,666.27
2016,5,28,14,15,834.5,144.0,3.65,19.0,854.0,836.25,642.57
2016,5,28,14,30,826.0,142.0,3.7,19.0,824.0,798.21,617.05
2016,5,28,14,45,817.0,139.0,3.8,19.0,788.5,756.62,588.91
2016,5,28,15,0,808.0,136.0,3.9,19.0,753.0,713.08,557.51
2016,5,28,15,15,794.0,133.0,3.9,18.5,712.0,664.51,522.29
2016,5,28,15,30,780.0,130.0,3.9,18.0,671.0,614.89,485.32
2016,5,28,15,45,763.5,126.0,3.9,18.0,626.0,562.15,444.05
2016,5,28,16,0,747.0,122.0,3.9,18.0,581.0,508.3,400.84
2016,5,28,16,15,724.0,118.0,3.85,17.5,533.0,451.95,355.11
2016,5,28,16,30,701.0,114.0,3.8,17.0,485.0,396.63,308.83
2016,5,28,16,45,532.0,133.5,3.8,17.0,399.0,309.92,238.53
2016,5,28,17,0,363.0,153.0,3.8,17.0,313.0,243.19,185.5
2016,5,28,17,15,330.5,140.5,3.7,16.5,272.0,199.11,148.46
2016,5,28,17,30,298.0,128.0,3.6,16.0,231.0,160.04,116.11
2016,5,28,17,45,269.0,109.5,3.5,16.0,191.0,120.36,84.46
2016,5,28,18,0,240.0,91.0,3.4,16.0,151.0,84.36,58.78
2016,5,28,18,15,196.5,73.0,3.2,15.5,114.5,56.41,44.14
2016,5,28,18,30,153.0,55.0,3.0,15.0,78.0,43.19,32.03
2016,5,28,18,45,87.0,37.5,2.9,15.0,49.5,29.92,19.32
2016,5,28,19,0,21.0,20.0,2.8,15.0,21.0,17.34,0.12
2016,5,28,19,15,10.5,10.0,2.75,14.5,10.5,9.1,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,18.5,2.1,12.0,29.5,14.49,0.0
2016,5,29,5,30,208.0,37.0,2.1,12.0,59.0,28.76,18.64
2016,5,29,5,45,305.0,49.5,2.1,12.5,100.5,37.98,27.83
2016,5,29,6,0,402.0,62.0,2.1,13.0,142.0,46.95,36.25
2016,5,29,6,15,468.0,70.5,2.0,13.0,190.0,79.5,48.85
2016,5,29,6,30,534.0,79.0,1.9,13.0,238.0,125.7,78.41
2016,5,29,6,45,267.0,90.5,1.8,13.5,170.0,123.34,87.7
2016,5,29,7,0,0.0,102.0,1.7,14.0,102.0,89.4,70.5
2016,5,29,7,15,0.0,125.5,1.65,14.0,125.5,109.97,87.57
2016,5,29,7,30,0.0,149.0,1.6,14.0,149.0,130.75,104.48
2016,5,29,7,45,4.5,168.0,1.55,14.5,170.5,149.66,119.35
2016,5,29,8,0,9.0,187.0,1.5,15.0,192.0,169.18,134.56
2016,5,29,8,15,17.0,215.5,1.55,15.0,226.5,199.46,158.59
2016,5,29,8,30,25.0,244.0,1.6,15.0,261.0,230.77,183.18
2016,5,29,8,45,46.0,282.5,1.7,15.5,315.5,284.31,224.8
2016,5,29,9,0,67.0,321.0,1.8,16.0,370.0,336.94,264.91
2016,5,29,9,15,73.5,342.5,1.85,16.0,399.0,365.71,286.44
2016,5,29,9,30,80.0,364.0,1.9,16.0,428.0,394.95,308.27
2016,5,29,9,45,150.5,387.0,2.0,16.0,513.5,483.88,376.21
2016,5,29,10,0,221.0,410.0,2.1,16.0,599.0,570.32,440.68
2016,5,29,10,15,311.5,394.0,2.15,16.0,668.5,649.15,499.17
2016,5,29,10,30,402.0,378.0,2.2,16.0,738.0,731.43,559.04
2016,5,29,10,45,415.5,381.0,2.3,16.5,761.5,758.14,576.62
2016,5,29,11,0,429.0,384.0,2.4,17.0,785.0,783.56,593.64
2016,5,29,11,15,421.0,393.5,2.45,17.0,791.5,793.41,600.03
2016,5,29,11,30,413.0,403.0,2.5,17.0,798.0,801.05,605.05
2016,5,29,11,45,448.0,400.5,2.55,17.0,830.5,836.4,630.35
2016,5,29,12,0,483.0,398.0,2.6,17.0,863.0,869.93,654.02
2016,5,29,12,15,512.5,384.5,2.65,17.0,877.5,885.6,665.63
2016,5,29,12,30,542.0,371.0,2.7,17.0,892.0,898.59,675.62
2016,5,29,12,45,699.0,265.5,2.75,17.0,930.0,942.38,710.9
2016,5,29,13,0,856.0,160.0,2.8,17.0,968.0,971.87,731.69
2016,5,29,13,15,677.0,259.5,2.9,17.0,892.0,895.2,679.47
2016,5,29,13,30,498.0,359.0,3.0,17.0,816.0,812.16,618.24
2016,5,29,13,45,467.5,354.5,3.1,17.0,774.5,767.39,587.78
2016,5,29,14,0,437.0,350.0,3.2,17.0,733.0,722.19,556.2
2016,5,29,14,15,334.0,371.5,3.3,16.5,658.0,634.66,492.56
2016,5,29,14,30,231.0,393.0,3.4,16.0,583.0,552.75,431.64
2016,5,29,14,45,192.5,377.0,3.5,16.0,531.5,498.27,391.07
2016,5,29,15,0,154.0,361.0,3.6,16.0,480.0,446.19,351.58
2016,5,29,15,15,116.5,334.0,3.6,16.0,421.5,387.53,306.48
2016,5,29,15,30,79.0,307.0,3.6,16.0,363.0,327.0,259.4
2016,5,29,15,45,80.5,286.5,3.65,16.0,340.0,303.84,241.78
2016,5,29,16,0,82.0,266.0,3.7,16.0,317.0,280.47,223.64
2016,5,29,16,15,44.5,219.5,3.7,15.5,247.0,216.03,172.6
2016,5,29,16,30,7.0,173.0,3.7,15.0,177.0,155.03,123.76
2016,5,29,16,45,3.5,131.0,3.75,15.0,133.0,116.48,92.35
2016,5,29,17,0,0.0,89.0,3.8,15.0,89.0,78.6,61.03
2016,5,29,17,15,0.0,77.0,3.85,15.0,77.0,68.05,52.33
2016,5,29,17,30,0.0,65.0,3.9,15.0,65.0,57.44,43.45
2016,5,29,17,45,225.0,70.5,4.0,15.0,127.0,83.34,55.6
2016,5,29,18,0,450.0,76.0,4.1,15.0,189.0,82.32,51.07
2016,5,29,18,15,370.0,65.0,4.1,14.5,144.0,49.05,37.85
2016,5,29,18,30,290.0,54.0,4.1,14.0,99.0,41.38,30.61
2016,5,29,18,45,183.5,38.5,4.1,13.5,63.0,29.87,19.5
2016,5,29,19,0,77.0,23.0,4.1,13.0,27.0,18.68,1.91
2016,5,29,19,15,38.5,11.5,4.05,13.0,13.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.5,18.5,1.9,12.0,30.5,14.5,0.0
2016,5,30,5,30,227.0,37.0,1.9,12.0,61.0,28.79,18.72
2016,5,30,5,45,325.5,48.5,1.95,12.5,103.5,37.25,27.21
2016,5,30,6,0,424.0,60.0,2.0,13.0,146.0,46.88,36.2
2016,5,30,6,15,214.0,80.0,1.95,13.0,124.0,74.47,52.03
2016,5,30,6,30,4.0,100.0,1.9,13.0,102.0,86.13,68.09
2016,5,30,6,45,10.0,119.0,1.85,13.5,123.5,104.23,82.93
2016,5,30,7,0,16.0,138.0,1.8,14.0,145.0,123.21,98.29
2016,5,30,7,15,17.0,155.0,1.8,14.0,163.0,139.89,111.94
2016,5,30,7,30,18.0,172.0,1.8,14.0,181.0,156.72,125.55
2016,5,30,7,45,32.5,201.5,1.8,14.5,219.5,191.25,153.03
2016,5,30,8,0,47.0,231.0,1.8,15.0,258.0,227.07,181.15
2016,5,30,8,15,62.0,258.5,1.85,15.0,297.5,263.22,209.62
2016,5,30,8,30,77.0,286.0,1.9,15.0,337.0,301.11,239.18
2016,5,30,8,45,84.0,309.0,1.95,15.5,367.5,331.59,262.09
2016,5,30,9,0,91.0,332.0,2.0,16.0,398.0,362.69,285.18
2016,5,30,9,15,121.0,356.0,2.05,16.0,449.5,417.82,327.21
2016,5,30,9,30,151.0,380.0,2.1,16.0,501.0,469.55,366.04
2016,5,30,9,45,234.0,384.0,2.15,16.0,580.0,546.02,424.08
2016,5,30,10,0,317.0,388.0,2.2,16.0,659.0,635.51,490.23
2016,5,30,10,15,316.0,402.5,2.2,16.0,679.5,660.43,506.9
2016,5,30,10,30,315.0,417.0,2.2,16.0,700.0,684.08,523.01
2016,5,30,10,45,314.0,427.5,2.25,16.5,715.0,702.57,534.75
2016,5,30,11,0,313.0,438.0,2.3,17.0,730.0,719.67,545.46
2016,5,30,11,15,308.0,446.5,2.3,17.0,737.5,729.64,551.84
2016,5,30,11,30,303.0,455.0,2.3,17.0,745.0,737.99,557.15
2016,5,30,11,45,259.0,468.5,2.3,17.0,717.5,712.33,537.72
2016,5,30,12,0,215.0,482.0,2.3,17.0,690.0,674.43,510.0
2016,5,30,12,15,222.5,474.0,2.3,17.0,689.0,673.88,510.24
2016,5,30,12,30,230.0,466.0,2.3,17.0,688.0,672.05,509.34
2016,5,30,12,45,249.0,462.5,2.35,17.0,700.5,694.27,525.79
2016,5,30,13,0,268.0,459.0,2.4,17.0,713.0,704.5,533.79
2016,5,30,13,15,253.0,453.5,2.45,17.0,690.0,679.69,516.36
2016,5,30,13,30,238.0,448.0,2.5,17.0,667.0,644.86,492.09
2016,5,30,13,45,277.0,426.0,2.6,17.0,674.5,659.75,504.85
2016,5,30,14,0,316.0,404.0,2.7,17.0,682.0,662.28,508.51
2016,5,30,14,15,315.0,389.0,2.8,17.0,658.0,635.3,489.94
2016,5,30,14,30,314.0,374.0,2.9,17.0,634.0,607.25,470.53
2016,5,30,14,45,347.5,346.0,3.0,17.0,621.5,591.84,460.94
2016,5,30,15,0,381.0,318.0,3.1,17.0,609.0,572.87,448.31
2016,5,30,15,15,316.0,314.0,3.1,17.0,547.5,506.97,398.2
2016,5,30,15,30,251.0,310.0,3.1,17.0,486.0,445.82,351.26
2016,5,30,15,45,203.0,292.5,3.15,17.0,428.5,383.07,302.94
2016,5,30,16,0,155.0,275.0,3.2,17.0,371.0,329.75,261.31
2016,5,30,16,15,113.5,248.0,3.15,16.5,315.0,275.91,219.31
2016,5,30,16,30,72.0,221.0,3.1,16.0,259.0,224.34,178.71
2016,5,30,16,45,42.0,186.5,3.1,16.0,208.5,178.3,141.93
2016,5,30,17,0,12.0,152.0,3.1,16.0,158.0,135.98,108.09
2016,5,30,17,15,7.5,134.0,3.0,15.5,137.5,118.01,93.77
2016,5,30,17,30,3.0,116.0,2.9,15.0,117.0,100.67,79.78
2016,5,30,17,45,258.5,91.0,2.85,15.0,156.5,105.05,72.39
2016,5,30,18,0,514.0,66.0,2.8,15.0,196.0,79.03,46.24
2016,5,30,18,15,436.5,57.0,2.7,15.0,150.0,44.13,33.45
2016,5,30,18,30,359.0,48.0,2.6,15.0,104.0,38.25,27.81
2016,5,30,18,45,245.0,35.0,2.55,15.0,67.0,27.21,17.25
2016,5,30,19,0,131.0,22.0,2.5,15.0,30.0,17.27,2.27
2016,5,30,19,15,65.5,11.0,2.5,14.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,2.05,13.0,31.5,14.5,0.23
2016,5,31,5,30,246.0,37.0,2.1,13.0,63.0,28.81,18.69
2016,5,31,5,45,339.5,48.0,2.15,13.5,105.0,36.89,26.78
2016,5,31,6,0,433.0,59.0,2.2,14.0,147.0,45.98,35.25
2016,5,31,6,15,216.5,70.0,2.1,14.0,114.0,66.91,45.39
2016,5,31,6,30,0.0,81.0,2.0,14.0,81.0,70.47,54.74
2016,5,31,6,45,0.0,98.0,1.9,14.5,98.0,85.33,67.16
2016,5,31,7,0,0.0,115.0,1.8,15.0,115.0,100.34,79.45
2016,5,31,7,15,2.0,135.5,1.75,15.0,137.0,119.03,94.68
2016,5,31,7,30,4.0,156.0,1.7,15.0,159.0,138.11,110.06
2016,5,31,7,45,5.5,169.0,1.7,15.0,172.5,150.88,120.13
2016,5,31,8,0,7.0,182.0,1.7,15.0,186.0,163.81,130.27
2016,5,31,8,15,8.5,195.5,1.75,15.0,201.0,177.36,140.86
2016,5,31,8,30,10.0,209.0,1.8,15.0,216.0,191.08,151.54
2016,5,31,8,45,13.5,231.5,1.85,15.5,241.5,214.23,169.38
2016,5,31,9,0,17.0,254.0,1.9,16.0,267.0,237.82,187.33
2016,5,31,9,15,25.5,287.0,1.9,16.0,307.5,280.2,220.17
2016,5,31,9,30,34.0,320.0,1.9,16.0,348.0,319.21,249.91
2016,5,31,9,45,44.0,348.0,1.95,16.5,385.5,355.58,276.94
2016,5,31,10,0,54.0,376.0,2.0,17.0,423.0,392.75,304.21
2016,5,31,10,15,57.5,392.5,2.0,17.0,443.5,414.14,319.72
2016,5,31,10,30,61.0,409.0,2.0,17.0,464.0,435.57,335.26
2016,5,31,10,45,87.5,434.5,2.05,17.5,515.0,486.28,372.4
2016,5,31,11,0,114.0,460.0,2.1,18.0,566.0,548.08,416.7
2016,5,31,11,15,121.0,468.5,2.1,18.0,583.0,565.88,429.0
2016,5,31,11,30,128.0,477.0,2.1,18.0,600.0,583.17,441.23
2016,5,31,11,45,222.5,467.0,2.1,18.0,681.5,665.34,502.12
2016,5,31,12,0,317.0,457.0,2.1,18.0,763.0,757.7,568.05
2016,5,31,12,15,285.0,465.5,2.15,18.0,740.0,735.33,551.2
2016,5,31,12,30,253.0,474.0,2.2,18.0,717.0,711.49,534.26
2016,5,31,12,45,293.0,458.5,2.25,18.5,737.5,731.55,549.05
2016,5,31,13,0,333.0,443.0,2.3,19.0,758.0,749.34,561.84
2016,5,31,13,15,269.5,449.0,2.4,19.0,701.0,690.09,519.64
2016,5,31,13,30,206.0,455.0,2.5,19.0,644.0,622.45,471.44
2016,5,31,13,45,186.5,443.5,2.6,19.0,611.5,587.93,447.46
2016,5,31,14,0,167.0,432.0,2.7,19.0,579.0,553.59,423.1
2016,5,31,14,15,213.0,410.5,2.8,19.0,591.0,563.85,432.78
2016,5,31,14,30,259.0,389.0,2.9,19.0,603.0,577.89,444.72
2016,5,31,14,45,257.0,370.5,3.0,19.0,575.5,546.84,422.62
2016,5,31,15,0,255.0,352.0,3.1,19.0,548.0,515.15,399.97
2016,5,31,15,15,201.5,336.5,3.15,18.5,486.5,445.83,348.44
2016,5,31,15,30,148.0,321.0,3.2,18.0,425.0,387.04,304.08
2016,5,31,15,45,120.5,296.0,3.25,18.0,376.5,339.23,267.39
2016,5,31,16,0,93.0,271.0,3.3,18.0,328.0,290.45,229.48
2016,5,31,16,15,79.0,245.5,3.25,17.5,291.5,254.71,201.86
2016,5,31,16,30,65.0,220.0,3.2,17.0,255.0,220.59,175.16
2016,5,31,16,45,51.0,194.0,3.2,17.0,220.0,187.81,148.97
2016,5,31,17,0,37.0,168.0,3.2,17.0,185.0,156.9,124.16
2016,5,31,17,15,31.5,148.0,3.15,17.0,161.5,134.85,106.27
2016,5,31,17,30,26.0,128.0,3.1,17.0,138.0,113.65,88.95
2016,5,31,17,45,282.5,96.5,3.05,17.0,170.0,112.29,76.81
2016,5,31,18,0,539.0,65.0,3.0,17.0,202.0,79.83,45.65
2016,5,31,18,15,461.5,56.5,2.95,16.5,155.0,43.7,32.88
2016,5,31,18,30,384.0,48.0,2.9,16.0,108.0,38.23,27.69
2016,5,31,18,45,265.5,35.5,2.85,15.5,70.5,27.62,17.62
2016,5,31,19,0,147.0,23.0,2.8,15.0,33.0,18.07,3.52
2016,5,31,19,15,73.5,11.5,2.75,15.0,16.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
