Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,128.0,18.5,2.9,13.0,32.5,14.5,0.62
2016,6,1,5,30,256.0,37.0,3.0,13.0,65.0,28.82,18.72
2016,6,1,5,45,350.0,48.5,3.15,13.5,107.5,38.75,28.4
2016,6,1,6,0,444.0,60.0,3.3,14.0,150.0,46.87,36.03
2016,6,1,6,15,222.0,66.0,3.2,14.0,111.0,61.67,40.83
2016,6,1,6,30,0.0,72.0,3.1,14.0,72.0,63.09,48.47
2016,6,1,6,45,0.0,87.0,3.05,14.5,87.0,76.18,59.45
2016,6,1,7,0,0.0,102.0,3.0,15.0,102.0,89.39,70.32
2016,6,1,7,15,0.0,104.5,2.9,15.0,104.5,91.97,72.26
2016,6,1,7,30,0.0,107.0,2.8,15.0,107.0,94.42,74.06
2016,6,1,7,45,0.0,118.5,2.75,15.5,118.5,104.68,82.16
2016,6,1,8,0,0.0,130.0,2.7,16.0,130.0,114.98,90.2
2016,6,1,8,15,0.5,148.0,2.65,16.0,148.5,131.32,103.27
2016,6,1,8,30,1.0,166.0,2.6,16.0,167.0,147.82,116.34
2016,6,1,8,45,3.5,184.0,2.6,16.0,187.0,165.68,130.47
2016,6,1,9,0,6.0,202.0,2.6,16.0,207.0,183.86,144.77
2016,6,1,9,15,10.5,232.0,2.55,16.0,240.5,214.55,168.93
2016,6,1,9,30,15.0,262.0,2.5,16.0,274.0,245.79,193.25
2016,6,1,9,45,18.5,287.5,2.5,16.5,303.5,272.65,213.51
2016,6,1,10,0,22.0,313.0,2.5,17.0,333.0,299.84,233.8
2016,6,1,10,15,36.5,355.0,2.5,17.0,388.0,360.58,280.21
2016,6,1,10,30,51.0,397.0,2.5,17.0,443.0,415.14,321.1
2016,6,1,10,45,79.5,427.5,2.5,17.0,501.0,472.11,363.76
2016,6,1,11,0,108.0,458.0,2.5,17.0,559.0,530.17,406.57
2016,6,1,11,15,225.5,450.0,2.5,17.0,664.5,645.11,492.56
2016,6,1,11,30,343.0,442.0,2.5,17.0,770.0,762.06,577.01
2016,6,1,11,45,349.0,438.5,2.55,17.0,773.5,767.99,580.58
2016,6,1,12,0,355.0,435.0,2.6,17.0,777.0,772.2,583.92
2016,6,1,12,15,252.0,459.5,2.65,17.0,703.0,697.43,528.77
2016,6,1,12,30,149.0,484.0,2.7,17.0,629.0,611.45,465.16
2016,6,1,12,45,138.0,477.5,2.8,17.0,610.5,592.9,452.54
2016,6,1,13,0,127.0,471.0,2.9,17.0,592.0,573.74,438.96
2016,6,1,13,15,199.5,456.5,2.95,17.0,642.0,623.09,477.53
2016,6,1,13,30,272.0,442.0,3.0,17.0,692.0,678.19,519.21
2016,6,1,13,45,269.0,430.5,3.05,17.0,672.5,656.27,503.67
2016,6,1,14,0,266.0,419.0,3.1,17.0,653.0,633.37,487.82
2016,6,1,14,15,179.0,404.0,3.1,17.0,559.0,529.69,410.51
2016,6,1,14,30,92.0,389.0,3.1,17.0,465.0,431.75,336.06
2016,6,1,14,45,74.0,361.0,3.1,17.0,420.5,387.3,302.82
2016,6,1,15,0,56.0,333.0,3.1,17.0,376.0,344.25,270.04
2016,6,1,15,15,54.5,316.0,3.05,16.5,356.0,323.8,255.22
2016,6,1,15,30,53.0,299.0,3.0,16.0,336.0,303.41,240.19
2016,6,1,15,45,37.5,264.0,2.95,16.0,289.0,258.97,205.45
2016,6,1,16,0,22.0,229.0,2.9,16.0,242.0,213.9,169.9
2016,6,1,16,15,21.0,210.5,2.85,16.0,222.5,195.26,155.36
2016,6,1,16,30,20.0,192.0,2.8,16.0,203.0,176.77,140.73
2016,6,1,16,45,12.0,168.5,2.75,16.0,174.5,151.7,120.69
2016,6,1,17,0,4.0,145.0,2.7,16.0,146.0,127.73,101.45
2016,6,1,17,15,2.0,127.0,2.65,15.5,127.5,110.92,88.03
2016,6,1,17,30,0.0,109.0,2.6,15.0,109.0,94.47,74.69
2016,6,1,17,45,0.0,91.0,2.6,15.0,91.0,78.66,61.43
2016,6,1,18,0,0.0,73.0,2.6,15.0,73.0,63.04,48.12
2016,6,1,18,15,0.0,56.0,2.55,14.5,56.0,48.52,37.45
2016,6,1,18,30,0.0,39.0,2.5,14.0,39.0,34.29,24.5
2016,6,1,18,45,0.0,25.5,2.5,14.0,25.5,22.47,13.45
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,10.55,0.16
2016,6,1,19,15,0.0,6.0,2.45,14.0,6.0,5.46,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,137.0,18.5,2.1,12.0,33.5,14.5,1.0
2016,6,2,5,30,274.0,37.0,2.1,12.0,67.0,28.85,18.88
2016,6,2,5,45,372.0,47.5,2.15,12.5,110.5,37.86,27.77
2016,6,2,6,0,470.0,58.0,2.2,13.0,154.0,45.16,34.68
2016,6,2,6,15,235.0,64.5,2.15,13.0,112.5,60.93,40.06
2016,6,2,6,30,0.0,71.0,2.1,13.0,71.0,62.27,47.97
2016,6,2,6,45,0.0,86.0,2.05,13.5,86.0,75.34,58.97
2016,6,2,7,0,0.0,101.0,2.0,14.0,101.0,88.53,69.85
2016,6,2,7,15,0.0,119.0,1.9,14.0,119.0,104.38,82.91
2016,6,2,7,30,0.0,137.0,1.8,14.0,137.0,120.36,95.9
2016,6,2,7,45,4.5,162.5,1.75,14.5,165.0,144.79,115.42
2016,6,2,8,0,9.0,188.0,1.7,15.0,193.0,169.91,135.22
2016,6,2,8,15,12.0,207.0,1.65,15.0,214.5,189.21,150.35
2016,6,2,8,30,15.0,226.0,1.6,15.0,236.0,208.9,165.68
2016,6,2,8,45,14.0,233.0,1.55,15.5,243.0,215.78,170.34
2016,6,2,9,0,13.0,240.0,1.5,16.0,250.0,222.5,174.87
2016,6,2,9,15,19.5,271.0,1.5,16.0,286.5,256.0,200.84
2016,6,2,9,30,26.0,302.0,1.5,16.0,323.0,296.25,231.61
2016,6,2,9,45,31.0,326.0,1.5,16.5,352.5,324.5,252.3
2016,6,2,10,0,36.0,350.0,1.5,17.0,382.0,353.18,273.1
2016,6,2,10,15,92.5,397.0,1.45,17.0,480.0,447.55,344.23
2016,6,2,10,30,149.0,444.0,1.4,17.0,578.0,554.48,421.71
2016,6,2,10,45,182.0,453.5,1.4,17.5,621.0,598.29,451.62
2016,6,2,11,0,215.0,463.0,1.4,18.0,664.0,642.7,482.0
2016,6,2,11,15,220.0,469.0,1.4,18.0,677.5,657.85,491.95
2016,6,2,11,30,225.0,475.0,1.4,18.0,691.0,672.04,501.51
2016,6,2,11,45,229.5,473.5,1.45,18.0,694.5,677.44,505.54
2016,6,2,12,0,234.0,472.0,1.5,18.0,698.0,681.64,508.87
2016,6,2,12,15,280.5,462.0,1.55,18.0,732.5,726.64,541.35
2016,6,2,12,30,327.0,452.0,1.6,18.0,767.0,759.81,565.29
2016,6,2,12,45,351.0,435.0,1.65,18.5,770.5,762.74,567.3
2016,6,2,13,0,375.0,418.0,1.7,19.0,774.0,763.53,568.18
2016,6,2,13,15,330.5,428.0,1.8,19.0,738.0,725.1,541.74
2016,6,2,13,30,286.0,438.0,1.9,19.0,702.0,686.58,515.18
2016,6,2,13,45,289.5,425.0,2.05,19.0,686.0,668.64,504.45
2016,6,2,14,0,293.0,412.0,2.2,19.0,670.0,649.33,492.36
2016,6,2,14,15,269.0,402.0,2.3,19.0,633.0,609.02,464.18
2016,6,2,14,30,245.0,392.0,2.4,19.0,596.0,569.21,436.07
2016,6,2,14,45,206.0,378.0,2.5,19.0,544.0,508.47,391.98
2016,6,2,15,0,167.0,364.0,2.6,19.0,492.0,457.44,354.34
2016,6,2,15,15,169.5,343.0,2.65,18.5,467.0,430.28,335.42
2016,6,2,15,30,172.0,322.0,2.7,18.0,442.0,402.53,315.54
2016,6,2,15,45,155.5,299.5,2.8,18.0,403.0,362.07,284.78
2016,6,2,16,0,139.0,277.0,2.9,18.0,364.0,323.04,254.74
2016,6,2,16,15,133.5,253.5,2.9,18.0,332.0,289.84,228.79
2016,6,2,16,30,128.0,230.0,2.9,18.0,300.0,257.19,202.85
2016,6,2,16,45,102.5,205.0,2.95,18.0,257.5,215.27,169.45
2016,6,2,17,0,77.0,180.0,3.0,18.0,215.0,178.65,140.22
2016,6,2,17,15,70.0,159.0,2.95,17.5,188.0,152.86,119.41
2016,6,2,17,30,63.0,138.0,2.9,17.0,161.0,128.06,99.28
2016,6,2,17,45,313.0,100.5,2.85,17.0,184.5,118.31,80.44
2016,6,2,18,0,563.0,63.0,2.8,17.0,208.0,80.19,44.91
2016,6,2,18,15,487.5,55.0,2.7,16.5,160.5,42.34,31.71
2016,6,2,18,30,412.0,47.0,2.6,16.0,113.0,37.24,26.87
2016,6,2,18,45,296.5,35.5,2.55,15.5,74.5,28.65,18.61
2016,6,2,19,0,181.0,24.0,2.5,15.0,36.0,18.88,5.37
2016,6,2,19,15,90.5,12.0,2.4,15.0,18.0,10.91,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,142.5,18.0,1.25,14.0,33.5,14.11,1.04
2016,6,3,5,30,285.0,36.0,1.2,14.0,67.0,29.34,19.17
2016,6,3,5,45,378.5,46.0,1.2,14.5,110.0,36.48,26.37
2016,6,3,6,0,472.0,56.0,1.2,15.0,153.0,43.39,32.86
2016,6,3,6,15,486.0,69.5,1.1,15.0,193.0,77.61,46.96
2016,6,3,6,30,500.0,83.0,1.0,15.0,233.0,123.27,77.28
2016,6,3,6,45,561.0,82.5,0.9,15.0,281.0,166.2,109.61
2016,6,3,7,0,622.0,82.0,0.8,15.0,329.0,216.0,150.89
2016,6,3,7,15,484.5,131.0,0.8,15.5,339.0,256.81,191.72
2016,6,3,7,30,347.0,180.0,0.8,16.0,349.0,280.65,216.19
2016,6,3,7,45,327.0,206.0,0.8,16.5,379.0,317.61,246.71
2016,6,3,8,0,307.0,232.0,0.8,17.0,409.0,352.11,274.01
2016,6,3,8,15,312.5,253.0,0.8,17.0,446.5,392.75,305.46
2016,6,3,8,30,318.0,274.0,0.8,17.0,484.0,433.46,336.15
2016,6,3,8,45,400.0,265.5,0.85,17.5,547.0,499.28,385.09
2016,6,3,9,0,482.0,257.0,0.9,18.0,610.0,567.16,434.45
2016,6,3,9,15,469.0,278.5,0.9,18.5,637.0,601.56,457.15
2016,6,3,9,30,456.0,300.0,0.9,19.0,664.0,633.52,477.84
2016,6,3,9,45,476.5,308.5,0.95,19.5,702.5,677.2,507.35
2016,6,3,10,0,497.0,317.0,1.0,20.0,741.0,720.68,536.05
2016,6,3,10,15,567.5,299.0,1.05,20.0,798.5,781.03,577.97
2016,6,3,10,30,638.0,281.0,1.1,20.0,856.0,844.01,620.75
2016,6,3,10,45,585.5,319.0,1.2,20.5,856.0,848.89,621.51
2016,6,3,11,0,533.0,357.0,1.3,21.0,856.0,850.06,620.43
2016,6,3,11,15,733.5,234.5,1.45,21.0,930.5,931.33,680.43
2016,6,3,11,30,934.0,112.0,1.6,21.0,1005.0,995.51,722.44
2016,6,3,11,45,934.0,112.5,1.75,21.0,1010.5,1003.53,728.67
2016,6,3,12,0,934.0,113.0,1.9,21.0,1016.0,1007.9,733.26
2016,6,3,12,15,934.0,113.0,2.05,21.0,1014.5,1008.13,735.24
2016,6,3,12,30,934.0,113.0,2.2,21.0,1013.0,1004.72,734.9
2016,6,3,12,45,715.0,247.5,2.35,21.0,933.0,937.01,692.42
2016,6,3,13,0,496.0,382.0,2.5,21.0,853.0,850.18,630.02
2016,6,3,13,15,483.0,374.5,2.6,21.0,826.5,821.97,612.52
2016,6,3,13,30,470.0,367.0,2.7,21.0,800.0,792.07,593.1
2016,6,3,13,45,467.5,354.5,2.85,21.0,776.0,765.26,576.14
2016,6,3,14,0,465.0,342.0,3.0,21.0,752.0,736.67,557.61
2016,6,3,14,15,412.0,352.0,3.05,21.0,706.0,685.74,521.21
2016,6,3,14,30,359.0,362.0,3.1,21.0,660.0,630.23,481.27
2016,6,3,14,45,357.0,345.0,3.15,21.0,631.0,597.12,458.22
2016,6,3,15,0,355.0,328.0,3.2,21.0,602.0,563.07,433.98
2016,6,3,15,15,281.5,324.0,3.2,21.0,534.0,492.68,381.15
2016,6,3,15,30,208.0,320.0,3.2,21.0,466.0,422.86,328.26
2016,6,3,15,45,284.5,282.5,3.25,21.0,468.0,424.47,330.65
2016,6,3,16,0,361.0,245.0,3.3,21.0,470.0,413.21,322.08
2016,6,3,16,15,252.0,238.0,3.25,20.5,389.0,334.34,261.02
2016,6,3,16,30,143.0,231.0,3.2,20.0,308.0,264.2,206.73
2016,6,3,16,45,103.5,205.0,3.2,20.0,257.5,215.65,168.51
2016,6,3,17,0,64.0,179.0,3.2,20.0,207.0,174.01,135.78
2016,6,3,17,15,57.5,158.0,3.1,19.5,181.0,149.14,115.93
2016,6,3,17,30,51.0,137.0,3.0,19.0,155.0,125.22,96.7
2016,6,3,17,45,293.5,101.5,2.95,19.0,179.5,118.1,80.46
2016,6,3,18,0,536.0,66.0,2.9,19.0,204.0,81.67,46.44
2016,6,3,18,15,461.5,57.5,2.7,18.5,158.0,44.32,33.17
2016,6,3,18,30,387.0,49.0,2.5,18.0,112.0,38.88,28.08
2016,6,3,18,45,278.0,36.5,2.35,17.5,74.0,29.46,19.17
2016,6,3,19,0,169.0,24.0,2.2,17.0,36.0,18.84,5.83
2016,6,3,19,15,84.5,12.0,2.15,16.5,18.0,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,10.5,18.0,0.5,15.0,19.0,15.9,2.13
2016,6,4,5,30,21.0,36.0,0.6,15.0,38.0,30.57,20.17
2016,6,4,5,45,41.5,55.5,0.75,15.0,63.0,45.99,34.61
2016,6,4,6,0,62.0,75.0,0.9,15.0,88.0,61.17,48.51
2016,6,4,6,15,76.0,96.0,1.0,15.0,116.5,80.58,60.81
2016,6,4,6,30,90.0,117.0,1.1,15.0,145.0,106.08,80.53
2016,6,4,6,45,102.0,138.0,1.2,15.5,175.0,133.26,102.28
2016,6,4,7,0,114.0,159.0,1.3,16.0,205.0,162.12,125.7
2016,6,4,7,15,91.5,179.0,1.3,16.0,219.0,181.0,142.25
2016,6,4,7,30,69.0,199.0,1.3,16.0,233.0,197.47,156.29
2016,6,4,7,45,56.5,214.5,1.3,16.0,244.0,211.57,167.73
2016,6,4,8,0,44.0,230.0,1.3,16.0,255.0,224.18,177.63
2016,6,4,8,15,62.0,259.0,1.25,16.0,297.5,262.87,207.81
2016,6,4,8,30,80.0,288.0,1.2,16.0,340.0,303.64,239.11
2016,6,4,8,45,55.0,286.0,1.2,16.5,323.0,292.06,228.92
2016,6,4,9,0,30.0,284.0,1.2,17.0,306.0,277.68,216.66
2016,6,4,9,15,19.0,249.0,1.2,17.0,263.5,235.69,183.75
2016,6,4,9,30,8.0,214.0,1.2,17.0,221.0,197.1,153.26
2016,6,4,9,45,77.0,315.0,1.2,17.0,381.0,349.73,272.3
2016,6,4,10,0,146.0,416.0,1.2,17.0,541.0,512.39,392.01
2016,6,4,10,15,213.0,422.0,1.2,17.0,610.5,580.98,440.99
2016,6,4,10,30,280.0,428.0,1.2,17.0,680.0,661.19,497.72
2016,6,4,10,45,192.5,442.5,1.3,17.5,617.5,596.41,449.07
2016,6,4,11,0,105.0,457.0,1.4,18.0,555.0,525.64,396.47
2016,6,4,11,15,101.5,462.5,1.4,18.0,558.5,530.25,399.97
2016,6,4,11,30,98.0,468.0,1.4,18.0,562.0,534.21,402.45
2016,6,4,11,45,91.0,467.5,1.45,18.5,555.0,528.38,397.44
2016,6,4,12,0,84.0,467.0,1.5,19.0,548.0,521.86,392.06
2016,6,4,12,15,131.0,476.5,1.5,19.0,603.0,586.96,439.49
2016,6,4,12,30,178.0,486.0,1.5,19.0,658.0,640.02,477.31
2016,6,4,12,45,129.5,470.0,1.55,19.5,594.5,576.76,430.99
2016,6,4,13,0,81.0,454.0,1.6,20.0,531.0,503.23,377.69
2016,6,4,13,15,60.5,422.5,1.6,20.0,479.5,452.0,341.08
2016,6,4,13,30,40.0,391.0,1.6,20.0,428.0,401.39,304.22
2016,6,4,13,45,62.0,403.5,1.65,20.0,459.5,430.72,327.04
2016,6,4,14,0,84.0,416.0,1.7,20.0,491.0,458.52,348.15
2016,6,4,14,15,89.0,403.5,1.75,20.0,480.5,446.98,340.27
2016,6,4,14,30,94.0,391.0,1.8,20.0,470.0,434.8,332.12
2016,6,4,14,45,81.5,367.5,1.85,20.0,434.0,398.62,305.77
2016,6,4,15,0,69.0,344.0,1.9,20.0,398.0,363.31,279.88
2016,6,4,15,15,54.0,313.0,1.9,19.5,354.0,320.49,248.35
2016,6,4,15,30,39.0,282.0,1.9,19.0,310.0,279.16,217.48
2016,6,4,15,45,38.0,264.0,1.95,19.0,289.5,259.1,202.53
2016,6,4,16,0,37.0,246.0,2.0,19.0,269.0,239.15,187.41
2016,6,4,16,15,18.5,200.0,2.0,18.5,211.5,184.91,145.2
2016,6,4,16,30,0.0,154.0,2.0,18.0,154.0,135.64,106.34
2016,6,4,16,45,0.0,134.5,2.05,18.0,134.5,118.26,92.62
2016,6,4,17,0,0.0,115.0,2.1,18.0,115.0,101.03,78.77
2016,6,4,17,15,0.0,100.5,2.1,17.5,100.5,88.18,68.53
2016,6,4,17,30,0.0,86.0,2.1,17.0,86.0,75.43,58.17
2016,6,4,17,45,263.0,76.0,2.1,17.0,144.5,93.11,61.56
2016,6,4,18,0,526.0,66.0,2.1,17.0,203.0,81.51,46.86
2016,6,4,18,15,454.0,57.0,2.1,16.5,157.0,43.78,33.0
2016,6,4,18,30,382.0,48.0,2.1,16.0,111.0,37.88,27.48
2016,6,4,18,45,278.5,36.0,2.15,15.5,73.5,28.92,18.96
2016,6,4,19,0,175.0,24.0,2.2,15.0,36.0,18.84,6.41
2016,6,4,19,15,87.5,12.0,2.2,15.0,18.0,10.91,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,141.0,17.5,1.75,13.0,33.0,13.71,1.28
2016,6,5,5,30,282.0,35.0,1.8,13.0,66.0,28.34,18.45
2016,6,5,5,45,373.5,45.5,1.9,13.5,109.0,35.97,26.03
2016,6,5,6,0,465.0,56.0,2.0,14.0,152.0,43.32,32.92
2016,6,5,6,15,232.5,55.5,1.95,14.0,103.5,53.2,33.61
2016,6,5,6,30,0.0,55.0,1.9,14.0,55.0,48.56,36.09
2016,6,5,6,45,0.0,66.5,1.9,14.5,66.5,58.78,44.69
2016,6,5,7,0,0.0,78.0,1.9,15.0,78.0,68.91,53.06
2016,6,5,7,15,3.5,119.0,1.9,15.0,121.0,105.36,83.33
2016,6,5,7,30,7.0,160.0,1.9,15.0,164.0,142.45,113.63
2016,6,5,7,45,9.5,177.0,1.9,15.0,182.5,159.26,126.96
2016,6,5,8,0,12.0,194.0,1.9,15.0,201.0,176.41,140.51
2016,6,5,8,15,23.0,225.5,1.95,15.0,240.5,210.95,167.98
2016,6,5,8,30,34.0,257.0,2.0,15.0,280.0,249.97,198.72
2016,6,5,8,45,39.0,280.0,2.05,15.5,308.0,276.74,218.99
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,304.07,239.49
2016,6,5,9,15,48.0,323.5,2.2,16.0,361.0,328.91,258.36
2016,6,5,9,30,52.0,344.0,2.3,16.0,386.0,354.07,277.36
2016,6,5,9,45,45.5,349.5,2.45,16.5,387.5,357.31,278.86
2016,6,5,10,0,39.0,355.0,2.6,17.0,389.0,359.86,279.91
2016,6,5,10,15,71.0,395.5,2.65,17.0,459.0,427.35,331.45
2016,6,5,10,30,103.0,436.0,2.7,17.0,529.0,496.82,383.34
2016,6,5,10,45,199.5,440.5,2.75,17.0,625.5,600.39,461.32
2016,6,5,11,0,296.0,445.0,2.8,17.0,722.0,707.5,539.67
2016,6,5,11,15,331.0,436.5,2.8,17.0,750.5,738.13,561.32
2016,6,5,11,30,366.0,428.0,2.8,17.0,779.0,768.09,582.93
2016,6,5,11,45,404.5,416.5,2.8,17.0,806.0,805.32,609.45
2016,6,5,12,0,443.0,405.0,2.8,17.0,833.0,833.71,629.76
2016,6,5,12,15,450.5,403.5,2.8,17.0,838.5,839.67,633.81
2016,6,5,12,30,458.0,402.0,2.8,17.0,844.0,843.35,636.52
2016,6,5,12,45,473.0,382.0,2.8,17.0,835.0,834.56,631.27
2016,6,5,13,0,488.0,362.0,2.8,17.0,826.0,823.16,624.34
2016,6,5,13,15,440.0,378.5,2.85,17.0,791.0,785.49,597.41
2016,6,5,13,30,392.0,395.0,2.9,17.0,756.0,739.62,564.79
2016,6,5,13,45,354.0,401.0,3.0,17.5,721.0,701.33,536.7
2016,6,5,14,0,316.0,407.0,3.1,18.0,686.0,663.32,508.49
2016,6,5,14,15,297.5,396.5,3.15,17.5,652.5,626.46,483.24
2016,6,5,14,30,279.0,386.0,3.2,17.0,619.0,589.66,457.61
2016,6,5,14,45,221.0,376.0,3.25,17.0,555.5,517.41,403.68
2016,6,5,15,0,163.0,366.0,3.3,17.0,492.0,456.1,357.19
2016,6,5,15,15,108.0,331.0,3.35,17.0,412.5,372.71,293.36
2016,6,5,15,30,53.0,296.0,3.4,17.0,333.0,300.43,237.06
2016,6,5,15,45,32.0,250.0,3.45,17.0,272.0,243.1,192.29
2016,6,5,16,0,11.0,204.0,3.5,17.0,211.0,186.14,147.12
2016,6,5,16,15,5.5,173.0,3.45,17.0,176.5,155.26,122.59
2016,6,5,16,30,0.0,142.0,3.4,17.0,142.0,125.2,98.45
2016,6,5,16,45,0.0,125.5,3.35,17.0,125.5,110.49,86.7
2016,6,5,17,0,0.0,109.0,3.3,17.0,109.0,95.88,74.88
2016,6,5,17,15,0.0,91.0,3.25,16.5,91.0,80.1,62.07
2016,6,5,17,30,0.0,73.0,3.2,16.0,73.0,64.44,49.16
2016,6,5,17,45,277.0,69.0,3.15,16.0,141.5,89.29,58.01
2016,6,5,18,0,554.0,65.0,3.1,16.0,210.0,82.67,47.02
2016,6,5,18,15,481.5,56.5,3.05,15.5,163.0,43.39,32.8
2016,6,5,18,30,409.0,48.0,3.0,15.0,116.0,37.89,27.62
2016,6,5,18,45,301.0,36.5,2.95,15.0,77.0,29.35,19.41
2016,6,5,19,0,193.0,25.0,2.9,15.0,38.0,19.64,7.35
2016,6,5,19,15,96.5,12.5,2.9,14.5,19.0,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,3.4,14.0,9.0,7.28,0.0
2016,6,6,5,15,164.5,21.0,3.45,14.0,37.5,16.5,2.82
2016,6,6,5,30,284.0,34.0,3.5,14.0,66.0,27.4,17.55
2016,6,6,5,45,372.0,43.5,3.55,14.5,107.0,34.17,24.32
2016,6,6,6,0,460.0,53.0,3.6,15.0,148.0,40.7,30.45
2016,6,6,6,15,230.5,76.5,3.6,15.0,124.5,71.3,48.94
2016,6,6,6,30,1.0,100.0,3.6,15.0,101.0,85.75,67.41
2016,6,6,6,45,6.5,118.5,3.6,15.0,121.5,103.11,81.73
2016,6,6,7,0,12.0,137.0,3.6,15.0,142.0,121.27,96.58
2016,6,6,7,15,12.5,152.5,3.55,15.0,158.0,136.25,108.82
2016,6,6,7,30,13.0,168.0,3.5,15.0,174.0,151.31,120.99
2016,6,6,7,45,20.0,192.0,3.45,15.5,203.0,176.36,140.89
2016,6,6,8,0,27.0,216.0,3.4,16.0,232.0,204.01,162.65
2016,6,6,8,15,40.0,245.0,3.35,16.0,270.5,239.04,190.43
2016,6,6,8,30,53.0,274.0,3.3,16.0,309.0,275.68,219.22
2016,6,6,8,45,52.5,292.5,3.3,16.0,329.0,296.12,234.85
2016,6,6,9,0,52.0,311.0,3.3,16.0,349.0,316.47,250.31
2016,6,6,9,15,124.0,345.5,3.25,16.0,443.0,408.18,322.17
2016,6,6,9,30,196.0,380.0,3.2,16.0,537.0,500.36,392.66
2016,6,6,9,45,152.5,395.0,3.2,16.5,520.5,490.08,382.34
2016,6,6,10,0,109.0,410.0,3.2,17.0,504.0,468.26,363.81
2016,6,6,10,15,88.5,412.5,3.15,17.0,490.5,458.01,355.22
2016,6,6,10,30,68.0,415.0,3.1,17.0,477.0,446.14,345.33
2016,6,6,10,45,182.5,430.0,3.05,17.0,600.0,574.87,443.61
2016,6,6,11,0,297.0,445.0,3.0,17.0,723.0,707.94,541.06
2016,6,6,11,15,231.5,463.5,2.95,17.0,682.5,661.68,504.93
2016,6,6,11,30,166.0,482.0,2.9,17.0,642.0,621.73,474.11
2016,6,6,11,45,142.0,482.0,2.85,17.0,619.5,601.1,458.48
2016,6,6,12,0,118.0,482.0,2.8,17.0,597.0,579.24,441.83
2016,6,6,12,15,137.0,484.0,2.75,17.0,617.0,599.38,456.93
2016,6,6,12,30,156.0,486.0,2.7,17.0,637.0,618.54,471.01
2016,6,6,12,45,142.5,480.0,2.7,17.0,616.5,598.16,455.98
2016,6,6,13,0,129.0,474.0,2.7,17.0,596.0,577.19,440.75
2016,6,6,13,15,155.0,466.5,2.7,17.0,611.5,590.57,451.64
2016,6,6,13,30,181.0,459.0,2.7,17.0,627.0,602.26,461.07
2016,6,6,13,45,165.0,446.5,2.7,17.0,596.5,570.56,437.97
2016,6,6,14,0,149.0,434.0,2.7,17.0,566.0,538.96,415.06
2016,6,6,14,15,166.5,418.5,2.7,17.0,561.0,532.2,411.21
2016,6,6,14,30,184.0,403.0,2.7,17.0,556.0,523.72,405.9
2016,6,6,14,45,168.0,384.5,2.75,17.0,520.0,485.62,377.88
2016,6,6,15,0,152.0,366.0,2.8,17.0,484.0,448.25,350.25
2016,6,6,15,15,164.0,345.0,2.8,16.5,466.0,428.11,336.44
2016,6,6,15,30,176.0,324.0,2.8,16.0,448.0,406.56,321.15
2016,6,6,15,45,125.5,296.5,2.85,16.0,382.0,342.16,271.14
2016,6,6,16,0,75.0,269.0,2.9,16.0,316.0,279.16,221.8
2016,6,6,16,15,55.0,238.5,2.9,16.0,271.5,237.32,188.89
2016,6,6,16,30,35.0,208.0,2.9,16.0,227.0,197.9,157.61
2016,6,6,16,45,68.5,197.0,2.95,16.0,229.5,196.6,156.3
2016,6,6,17,0,102.0,186.0,3.0,16.0,232.0,191.2,150.89
2016,6,6,17,15,58.0,155.5,3.05,15.5,181.0,147.4,116.23
2016,6,6,17,30,14.0,125.0,3.1,15.0,130.0,110.1,87.16
2016,6,6,17,45,7.5,106.0,3.2,15.0,109.0,91.63,72.04
2016,6,6,18,0,1.0,87.0,3.3,15.0,88.0,74.15,57.5
2016,6,6,18,15,0.5,67.5,3.35,14.5,68.0,57.43,45.38
2016,6,6,18,30,0.0,48.0,3.4,14.0,48.0,41.48,30.9
2016,6,6,18,45,0.0,32.0,3.45,14.0,32.0,28.04,18.41
2016,6,6,19,0,0.0,16.0,3.5,14.0,16.0,14.08,3.97
2016,6,6,19,15,0.0,8.0,3.6,14.0,8.0,7.28,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,30.0,8.0,3.1,14.0,9.0,7.28,0.0
2016,6,7,5,15,140.5,22.5,3.05,14.0,37.0,17.66,3.57
2016,6,7,5,30,251.0,37.0,3.0,14.0,65.0,28.77,18.73
2016,6,7,5,45,342.5,47.0,2.95,14.0,106.0,37.2,27.04
2016,6,7,6,0,434.0,57.0,2.9,14.0,147.0,44.04,33.56
2016,6,7,6,15,217.0,63.5,2.85,14.0,108.5,58.2,38.42
2016,6,7,6,30,0.0,70.0,2.8,14.0,70.0,61.44,47.07
2016,6,7,6,45,0.0,85.0,2.8,14.5,85.0,74.5,58.02
2016,6,7,7,0,0.0,100.0,2.8,15.0,100.0,87.66,68.86
2016,6,7,7,15,2.0,128.0,2.75,15.0,129.5,112.56,89.4
2016,6,7,7,30,4.0,156.0,2.7,15.0,159.0,137.95,110.08
2016,6,7,7,45,19.0,189.5,2.7,15.5,201.0,173.76,138.65
2016,6,7,8,0,34.0,223.0,2.7,16.0,243.0,213.2,169.82
2016,6,7,8,15,46.0,250.5,2.7,16.0,279.5,246.83,196.33
2016,6,7,8,30,58.0,278.0,2.7,16.0,316.0,281.91,223.77
2016,6,7,8,45,96.0,309.5,2.7,16.5,378.0,337.74,266.97
2016,6,7,9,0,134.0,341.0,2.7,17.0,440.0,402.6,316.28
2016,6,7,9,15,200.5,354.5,2.8,17.0,511.0,469.47,367.74
2016,6,7,9,30,267.0,368.0,2.9,17.0,582.0,547.84,427.02
2016,6,7,9,45,308.5,373.5,3.0,17.0,630.5,597.75,464.19
2016,6,7,10,0,350.0,379.0,3.1,17.0,679.0,649.47,502.48
2016,6,7,10,15,324.0,401.0,3.15,17.0,685.5,661.41,509.85
2016,6,7,10,30,298.0,423.0,3.2,17.0,692.0,670.68,515.45
2016,6,7,10,45,229.5,445.0,3.3,17.0,655.0,630.73,484.76
2016,6,7,11,0,161.0,467.0,3.4,17.0,618.0,595.38,457.18
2016,6,7,11,15,275.0,441.5,3.4,17.0,703.0,690.06,529.03
2016,6,7,11,30,389.0,416.0,3.4,17.0,788.0,777.22,593.44
2016,6,7,11,45,407.5,411.5,3.4,17.0,804.0,802.58,610.88
2016,6,7,12,0,426.0,407.0,3.4,17.0,820.0,818.39,622.18
2016,6,7,12,15,348.0,439.0,3.4,17.0,776.0,766.78,583.62
2016,6,7,12,30,270.0,471.0,3.4,17.0,732.0,721.91,549.75
2016,6,7,12,45,305.0,455.5,3.4,17.5,747.5,737.2,561.09
2016,6,7,13,0,340.0,440.0,3.4,18.0,763.0,750.29,570.44
2016,6,7,13,15,287.5,446.0,3.4,17.5,716.0,701.33,535.47
2016,6,7,13,30,235.0,452.0,3.4,17.0,669.0,643.81,494.35
2016,6,7,13,45,214.0,442.5,3.4,17.0,636.5,609.41,469.54
2016,6,7,14,0,193.0,433.0,3.4,17.0,604.0,575.13,444.5
2016,6,7,14,15,147.5,414.0,3.35,17.0,542.5,512.34,397.46
2016,6,7,14,30,102.0,395.0,3.3,17.0,481.0,444.53,346.23
2016,6,7,14,45,66.0,348.0,3.3,17.0,402.5,368.68,288.55
2016,6,7,15,0,30.0,301.0,3.3,17.0,324.0,295.93,232.24
2016,6,7,15,15,46.0,302.5,3.3,17.0,336.0,305.43,240.59
2016,6,7,15,30,62.0,304.0,3.3,17.0,348.0,313.16,247.23
2016,6,7,15,45,33.0,242.5,3.3,17.0,265.5,236.9,187.28
2016,6,7,16,0,4.0,181.0,3.3,17.0,183.0,162.24,127.76
2016,6,7,16,15,2.0,141.0,3.3,16.5,142.0,125.58,98.6
2016,6,7,16,30,0.0,101.0,3.3,16.0,101.0,89.37,69.24
2016,6,7,16,45,0.5,121.5,3.35,16.0,122.0,107.21,84.33
2016,6,7,17,0,1.0,142.0,3.4,16.0,143.0,124.34,98.8
2016,6,7,17,15,36.5,141.0,3.45,15.5,154.5,130.56,103.17
2016,6,7,17,30,72.0,140.0,3.5,15.0,166.0,131.6,102.7
2016,6,7,17,45,60.0,119.5,3.55,15.0,139.0,107.12,82.75
2016,6,7,18,0,48.0,99.0,3.6,15.0,112.0,84.38,64.62
2016,6,7,18,15,189.5,77.5,3.55,15.0,112.0,59.61,47.21
2016,6,7,18,30,331.0,56.0,3.5,15.0,112.0,42.74,31.89
2016,6,7,18,45,232.5,42.0,3.5,15.0,75.0,32.47,22.14
2016,6,7,19,0,134.0,28.0,3.5,15.0,38.0,21.91,9.63
2016,6,7,19,15,67.0,14.0,3.5,14.5,19.0,12.73,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.5,3.95,13.5,0.5,0.0,0.0
2016,6,8,5,0,0.0,1.0,4.0,14.0,1.0,0.91,0.0
2016,6,8,5,15,0.0,6.0,4.0,14.0,6.0,5.26,0.0
2016,6,8,5,30,0.0,11.0,4.0,14.0,11.0,9.66,2.54
2016,6,8,5,45,0.0,18.0,4.05,14.0,18.0,15.82,8.27
2016,6,8,6,0,0.0,25.0,4.1,14.0,25.0,22.0,13.97
2016,6,8,6,15,0.0,33.0,4.1,14.0,33.0,29.06,19.32
2016,6,8,6,30,0.0,41.0,4.1,14.0,41.0,36.14,25.45
2016,6,8,6,45,0.0,49.0,4.15,14.0,49.0,43.24,31.5
2016,6,8,7,0,0.0,57.0,4.2,14.0,57.0,50.34,37.48
2016,6,8,7,15,14.5,120.0,4.25,14.0,127.0,109.31,86.76
2016,6,8,7,30,29.0,183.0,4.3,14.0,197.0,169.86,136.65
2016,6,8,7,45,30.5,201.5,4.35,14.0,218.0,189.6,152.61
2016,6,8,8,0,32.0,220.0,4.4,14.0,239.0,209.59,168.67
2016,6,8,8,15,16.5,194.0,4.45,14.0,204.0,179.84,144.05
2016,6,8,8,30,1.0,168.0,4.5,14.0,169.0,149.49,118.78
2016,6,8,8,45,14.0,223.0,4.6,14.5,234.0,206.62,164.95
2016,6,8,9,0,27.0,278.0,4.7,15.0,299.0,269.82,215.06
2016,6,8,9,15,37.5,309.0,4.75,15.0,339.0,307.86,244.91
2016,6,8,9,30,48.0,340.0,4.8,15.0,379.0,346.97,275.41
2016,6,8,9,45,78.5,374.5,4.85,15.0,441.0,405.79,321.51
2016,6,8,10,0,109.0,409.0,4.9,15.0,503.0,466.88,368.76
2016,6,8,10,15,177.5,422.5,4.95,15.0,580.5,550.2,433.51
2016,6,8,10,30,246.0,436.0,5.0,15.0,658.0,637.45,500.07
2016,6,8,10,45,234.5,449.0,5.05,15.5,664.5,638.65,499.17
2016,6,8,11,0,223.0,462.0,5.1,16.0,671.0,646.78,503.67
2016,6,8,11,15,212.0,470.5,5.1,16.0,671.5,649.64,505.13
2016,6,8,11,30,201.0,479.0,5.1,16.0,672.0,651.15,505.64
2016,6,8,11,45,160.5,480.5,5.2,16.0,635.5,616.66,479.07
2016,6,8,12,0,120.0,482.0,5.3,16.0,599.0,580.67,451.29
2016,6,8,12,15,205.5,473.5,5.3,16.0,672.5,654.06,508.76
2016,6,8,12,30,291.0,465.0,5.3,16.0,746.0,735.78,570.9
2016,6,8,12,45,260.5,468.0,5.35,16.0,717.5,706.98,548.87
2016,6,8,13,0,230.0,471.0,5.4,16.0,689.0,667.92,519.8
2016,6,8,13,15,305.5,436.0,5.35,16.0,721.0,708.02,551.97
2016,6,8,13,30,381.0,401.0,5.3,16.0,753.0,734.79,573.89
2016,6,8,13,45,381.5,390.5,5.3,16.0,735.5,714.75,559.46
2016,6,8,14,0,382.0,380.0,5.3,16.0,718.0,693.15,544.01
2016,6,8,14,15,598.0,263.5,5.2,16.0,772.5,756.42,596.67
2016,6,8,14,30,814.0,147.0,5.1,16.0,827.0,791.39,626.33
2016,6,8,14,45,811.5,140.5,5.1,16.0,794.0,752.39,598.16
2016,6,8,15,0,809.0,134.0,5.1,16.0,761.0,710.98,567.1
2016,6,8,15,15,675.5,177.5,5.05,15.5,682.5,628.44,502.97
2016,6,8,15,30,542.0,221.0,5.0,15.0,604.0,549.81,441.1
2016,6,8,15,45,365.0,250.0,4.95,15.0,501.0,441.15,354.28
2016,6,8,16,0,188.0,279.0,4.9,15.0,398.0,350.21,280.89
2016,6,8,16,15,156.0,256.5,4.9,15.0,350.0,303.0,243.12
2016,6,8,16,30,124.0,234.0,4.9,15.0,302.0,259.1,207.68
2016,6,8,16,45,204.0,204.0,4.9,15.0,302.5,252.42,200.59
2016,6,8,17,0,284.0,174.0,4.9,15.0,303.0,237.52,185.07
2016,6,8,17,15,170.5,156.0,4.9,15.0,231.0,175.22,135.74
2016,6,8,17,30,57.0,138.0,4.9,15.0,159.0,127.42,99.92
2016,6,8,17,45,48.0,118.0,4.9,15.0,133.5,104.65,81.27
2016,6,8,18,0,39.0,98.0,4.9,15.0,108.0,83.24,63.97
2016,6,8,18,15,27.5,78.0,4.8,14.5,84.5,63.62,50.86
2016,6,8,18,30,16.0,58.0,4.7,14.0,61.0,48.17,36.79
2016,6,8,18,45,8.0,39.5,4.6,14.0,41.0,33.9,23.5
2016,6,8,19,0,0.0,21.0,4.5,14.0,21.0,18.51,7.57
2016,6,8,19,15,0.0,10.5,4.45,14.0,10.5,9.55,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,12.0,4.5,4.5,14.0,4.5,0.0,0.0
2016,6,9,5,0,24.0,9.0,4.6,14.0,9.0,8.19,0.0
2016,6,9,5,15,130.0,24.0,4.7,14.0,37.5,18.84,4.38
2016,6,9,5,30,236.0,39.0,4.8,14.0,66.0,30.3,20.02
2016,6,9,5,45,328.5,50.0,4.95,14.0,107.5,38.33,28.0
2016,6,9,6,0,421.0,61.0,5.1,14.0,149.0,47.5,36.6
2016,6,9,6,15,483.0,69.5,5.05,14.0,196.0,74.87,45.9
2016,6,9,6,30,545.0,78.0,5.0,14.0,243.0,120.77,74.11
2016,6,9,6,45,272.5,92.5,4.95,14.5,175.0,122.71,86.69
2016,6,9,7,0,0.0,107.0,4.9,15.0,107.0,93.55,73.83
2016,6,9,7,15,40.5,154.0,4.85,15.0,174.5,145.31,115.71
2016,6,9,7,30,81.0,201.0,4.8,15.0,242.0,202.6,162.09
2016,6,9,7,45,144.5,225.0,4.75,15.0,305.5,256.88,205.68
2016,6,9,8,0,208.0,249.0,4.7,15.0,369.0,316.94,254.09
2016,6,9,8,15,253.5,264.0,4.7,15.0,422.5,370.05,296.88
2016,6,9,8,30,299.0,279.0,4.7,15.0,476.0,424.67,340.54
2016,6,9,8,45,283.0,304.0,4.7,15.0,500.0,454.95,364.08
2016,6,9,9,0,267.0,329.0,4.7,15.0,524.0,483.16,385.55
2016,6,9,9,15,170.5,345.5,4.7,15.0,472.5,439.76,350.11
2016,6,9,9,30,74.0,362.0,4.7,15.0,421.0,386.37,306.26
2016,6,9,9,45,117.5,389.0,4.7,15.5,487.5,456.57,360.57
2016,6,9,10,0,161.0,416.0,4.7,16.0,554.0,523.0,410.72
2016,6,9,10,15,162.5,430.5,4.7,16.0,573.5,544.86,426.51
2016,6,9,10,30,164.0,445.0,4.7,16.0,593.0,566.17,441.98
2016,6,9,10,45,333.5,407.5,4.7,16.0,717.0,695.74,542.4
2016,6,9,11,0,503.0,370.0,4.7,16.0,841.0,831.12,643.7
2016,6,9,11,15,469.5,384.0,4.7,16.0,828.5,822.91,635.87
2016,6,9,11,30,436.0,398.0,4.7,16.0,816.0,811.58,626.69
2016,6,9,11,45,455.0,383.0,4.75,16.0,821.5,820.3,633.9
2016,6,9,12,0,474.0,368.0,4.8,16.0,827.0,826.88,639.51
2016,6,9,12,15,685.0,249.0,4.9,16.0,911.5,915.48,709.87
2016,6,9,12,30,896.0,130.0,5.0,16.0,996.0,981.52,756.85
2016,6,9,12,45,532.0,303.5,5.1,16.0,816.5,814.19,633.95
2016,6,9,13,0,168.0,477.0,5.2,16.0,637.0,615.8,478.25
2016,6,9,13,15,98.0,419.5,5.25,16.0,512.5,482.85,377.96
2016,6,9,13,30,28.0,362.0,5.3,16.0,388.0,362.54,284.21
2016,6,9,13,45,25.0,343.0,5.4,16.0,366.0,340.47,267.63
2016,6,9,14,0,22.0,324.0,5.5,16.0,344.0,310.8,244.78
2016,6,9,14,15,18.0,295.0,5.55,16.0,311.0,279.95,220.81
2016,6,9,14,30,14.0,266.0,5.6,16.0,278.0,249.46,196.95
2016,6,9,14,45,13.5,257.5,5.65,16.0,269.0,240.51,190.18
2016,6,9,15,0,13.0,249.0,5.7,16.0,260.0,231.56,183.38
2016,6,9,15,15,10.5,229.0,5.75,15.5,237.5,210.99,167.51
2016,6,9,15,30,8.0,209.0,5.8,15.0,215.0,190.71,151.75
2016,6,9,15,45,7.5,201.5,5.85,15.0,207.0,182.97,145.83
2016,6,9,16,0,7.0,194.0,5.9,15.0,199.0,175.25,139.89
2016,6,9,16,15,42.0,211.0,5.9,15.0,234.5,207.23,166.47
2016,6,9,16,30,77.0,228.0,5.9,15.0,270.0,232.45,186.94
2016,6,9,16,45,73.0,207.0,5.95,15.0,243.5,206.73,165.83
2016,6,9,17,0,69.0,186.0,6.0,15.0,217.0,181.53,145.01
2016,6,9,17,15,46.5,158.5,5.95,14.5,178.5,147.22,117.3
2016,6,9,17,30,24.0,131.0,5.9,14.0,140.0,116.02,92.22
2016,6,9,17,45,17.5,111.5,5.9,14.0,117.5,97.28,76.75
2016,6,9,18,0,11.0,92.0,5.9,14.0,95.0,78.69,61.31
2016,6,9,18,15,5.5,73.0,5.85,14.0,74.5,61.63,49.21
2016,6,9,18,30,0.0,54.0,5.8,14.0,54.0,46.13,35.01
2016,6,9,18,45,0.0,36.5,5.75,14.0,36.5,31.64,21.58
2016,6,9,19,0,0.0,19.0,5.7,14.0,19.0,16.74,6.5
2016,6,9,19,15,0.0,9.5,5.6,14.0,9.5,8.64,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.0,4.5,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,64.0,9.0,4.5,14.0,11.0,8.19,0.0
2016,6,10,5,15,192.5,21.0,4.7,14.0,40.0,17.01,3.45
2016,6,10,5,30,321.0,33.0,4.9,14.0,69.0,26.52,16.83
2016,6,10,5,45,403.0,42.5,5.1,14.5,110.5,33.35,23.59
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,39.92,29.75
2016,6,10,6,15,379.5,79.5,5.4,15.0,171.0,76.69,50.05
2016,6,10,6,30,274.0,107.0,5.5,15.0,190.0,115.45,80.91
2016,6,10,6,45,292.0,124.5,5.6,15.0,228.0,152.18,110.42
2016,6,10,7,0,310.0,142.0,5.7,15.0,266.0,191.09,143.54
2016,6,10,7,15,180.5,167.5,5.7,15.0,242.0,196.58,154.12
2016,6,10,7,30,51.0,193.0,5.7,15.0,218.0,185.58,148.79
2016,6,10,7,45,60.0,217.5,5.75,15.5,250.0,214.81,172.34
2016,6,10,8,0,69.0,242.0,5.8,16.0,282.0,245.22,196.55
2016,6,10,8,15,50.5,248.5,5.8,16.0,279.0,247.01,197.75
2016,6,10,8,30,32.0,255.0,5.8,16.0,276.0,246.57,196.93
2016,6,10,8,45,37.5,278.0,5.8,16.5,304.5,273.47,217.75
2016,6,10,9,0,43.0,301.0,5.8,17.0,333.0,300.98,238.8
2016,6,10,9,15,173.0,330.0,5.8,17.0,467.0,427.05,339.84
2016,6,10,9,30,303.0,359.0,5.8,17.0,601.0,564.79,447.42
2016,6,10,9,45,595.0,233.0,5.85,17.0,733.5,696.81,553.74
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,826.06,652.73
2016,6,10,10,15,894.5,108.5,5.95,17.0,894.0,861.29,677.32
2016,6,10,10,30,902.0,110.0,6.0,17.0,922.0,893.75,700.26
2016,6,10,10,45,907.0,111.0,6.05,17.0,943.5,920.57,719.1
2016,6,10,11,0,912.0,112.0,6.1,17.0,965.0,944.2,735.67
2016,6,10,11,15,916.0,112.5,6.1,17.0,979.5,963.11,748.64
2016,6,10,11,30,920.0,113.0,6.1,17.0,994.0,978.58,759.23
2016,6,10,11,45,922.0,113.5,6.2,17.0,1001.5,988.66,766.67
2016,6,10,12,0,924.0,114.0,6.3,17.0,1009.0,995.18,771.72
2016,6,10,12,15,924.5,114.0,6.3,17.0,1008.5,996.22,772.4
2016,6,10,12,30,925.0,114.0,6.3,17.0,1008.0,993.66,770.67
2016,6,10,12,45,910.0,123.0,6.35,17.0,996.0,981.4,762.43
2016,6,10,13,0,895.0,132.0,6.4,17.0,984.0,965.8,751.92
2016,6,10,13,15,892.0,131.0,6.4,17.0,968.5,948.77,740.18
2016,6,10,13,30,889.0,130.0,6.4,17.0,953.0,928.4,726.09
2016,6,10,13,45,884.5,128.5,6.45,17.0,930.5,903.0,708.63
2016,6,10,14,0,880.0,127.0,6.5,17.0,908.0,874.52,688.9
2016,6,10,14,15,873.0,125.5,6.55,17.0,878.5,841.06,665.43
2016,6,10,14,30,866.0,124.0,6.6,17.0,849.0,804.97,639.88
2016,6,10,14,45,857.5,122.0,6.65,17.0,814.0,764.85,611.14
2016,6,10,15,0,849.0,120.0,6.7,17.0,779.0,722.61,579.81
2016,6,10,15,15,837.0,117.5,6.75,16.5,739.0,678.36,546.36
2016,6,10,15,30,825.0,115.0,6.8,16.0,699.0,629.34,508.41
2016,6,10,15,45,810.0,112.0,6.85,16.0,654.5,577.04,465.93
2016,6,10,16,0,795.0,109.0,6.9,16.0,610.0,524.2,421.96
2016,6,10,16,15,775.0,105.5,6.9,15.5,562.0,468.29,375.08
2016,6,10,16,30,755.0,102.0,6.9,15.0,514.0,412.94,327.31
2016,6,10,16,45,727.5,98.0,6.95,15.0,464.0,353.18,274.36
2016,6,10,17,0,700.0,94.0,7.0,15.0,414.0,297.18,223.7
2016,6,10,17,15,664.0,89.0,6.9,14.5,363.5,240.49,172.98
2016,6,10,17,30,628.0,84.0,6.8,14.0,313.0,187.37,126.3
2016,6,10,17,45,573.5,78.0,6.7,14.0,262.5,134.94,83.95
2016,6,10,18,0,519.0,72.0,6.6,14.0,212.0,88.87,53.06
2016,6,10,18,15,447.0,63.5,6.35,14.0,166.0,48.96,37.99
2016,6,10,18,30,375.0,55.0,6.1,14.0,120.0,42.04,31.44
2016,6,10,18,45,267.5,42.5,5.9,14.0,81.0,32.88,22.68
2016,6,10,19,0,160.0,30.0,5.7,14.0,42.0,23.49,11.66
2016,6,10,19,15,80.0,15.0,5.5,13.5,21.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,8.19,0.0
