Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,15,114.0,24.5,2.95,13.0,37.0,19.22,4.69
2016,6,11,5,30,228.0,40.0,3.0,13.0,65.0,31.07,20.79
2016,6,11,5,45,326.0,51.0,3.05,13.5,107.5,39.09,28.75
2016,6,11,6,0,424.0,62.0,3.1,14.0,150.0,48.4,37.42
2016,6,11,6,15,486.0,70.0,3.05,14.0,197.0,74.52,45.88
2016,6,11,6,30,548.0,78.0,3.0,14.0,244.0,120.03,73.38
2016,6,11,6,45,598.0,83.0,3.0,14.5,295.0,168.34,110.33
2016,6,11,7,0,648.0,88.0,3.0,15.0,346.0,222.26,155.69
2016,6,11,7,15,680.5,93.0,3.0,15.5,396.5,276.57,203.46
2016,6,11,7,30,713.0,98.0,3.0,16.0,447.0,333.85,253.55
2016,6,11,7,45,738.0,101.5,3.0,16.5,496.0,391.35,303.02
2016,6,11,8,0,763.0,105.0,3.0,17.0,545.0,448.12,350.59
2016,6,11,8,15,781.5,108.0,2.9,17.0,591.5,502.34,395.31
2016,6,11,8,30,800.0,111.0,2.8,17.0,638.0,556.78,438.79
2016,6,11,8,45,815.0,113.5,2.75,17.5,681.0,608.54,478.21
2016,6,11,9,0,830.0,116.0,2.7,18.0,724.0,659.59,515.82
2016,6,11,9,15,841.0,118.0,2.6,18.0,762.0,703.28,547.8
2016,6,11,9,30,852.0,120.0,2.5,18.0,800.0,747.77,579.05
2016,6,11,9,45,858.0,122.5,2.45,18.5,832.5,787.02,603.98
2016,6,11,10,0,864.0,125.0,2.4,19.0,865.0,823.84,626.85
2016,6,11,10,15,870.5,126.5,2.4,19.0,892.0,857.54,648.88
2016,6,11,10,30,877.0,128.0,2.4,19.0,919.0,888.49,668.91
2016,6,11,10,45,703.5,243.5,2.4,19.5,887.0,878.93,659.59
2016,6,11,11,0,530.0,359.0,2.4,20.0,855.0,844.48,629.55
2016,6,11,11,15,507.5,375.5,2.45,20.0,856.5,849.31,632.56
2016,6,11,11,30,485.0,392.0,2.5,20.0,858.0,851.19,633.23
2016,6,11,11,45,687.5,263.0,2.6,20.5,927.5,926.37,689.6
2016,6,11,12,0,890.0,134.0,2.7,21.0,997.0,981.13,725.19
2016,6,11,12,15,890.0,134.0,2.9,21.0,996.0,981.71,726.78
2016,6,11,12,30,890.0,134.0,3.1,21.0,995.0,978.85,726.61
2016,6,11,12,45,897.5,128.0,3.35,21.0,989.5,974.04,725.51
2016,6,11,13,0,905.0,122.0,3.6,21.0,984.0,965.55,721.87
2016,6,11,13,15,902.5,121.0,3.75,21.0,968.5,948.86,712.02
2016,6,11,13,30,900.0,120.0,3.9,21.0,953.0,928.78,699.87
2016,6,11,13,45,892.5,120.5,4.1,21.0,930.0,902.44,683.6
2016,6,11,14,0,885.0,121.0,4.3,21.0,907.0,873.14,665.12
2016,6,11,14,15,878.5,120.0,4.35,20.5,878.0,840.46,644.67
2016,6,11,14,30,872.0,119.0,4.4,20.0,849.0,805.12,622.19
2016,6,11,14,45,859.0,119.0,4.45,20.0,813.0,763.35,593.68
2016,6,11,15,0,846.0,119.0,4.5,20.0,777.0,719.79,562.88
2016,6,11,15,15,834.0,116.5,4.5,19.5,737.0,675.67,530.78
2016,6,11,15,30,822.0,114.0,4.5,19.0,697.0,626.84,494.34
2016,6,11,15,45,801.0,113.5,4.55,19.0,651.5,573.69,452.76
2016,6,11,16,0,780.0,113.0,4.6,19.0,606.0,520.56,410.09
2016,6,11,16,15,759.5,109.5,4.55,18.5,558.5,465.21,365.06
2016,6,11,16,30,739.0,106.0,4.5,18.0,511.0,408.71,317.81
2016,6,11,16,45,708.5,103.0,4.5,18.0,461.0,351.42,268.32
2016,6,11,17,0,678.0,100.0,4.5,18.0,411.0,296.45,219.91
2016,6,11,17,15,642.0,94.5,4.45,17.5,360.5,240.53,171.1
2016,6,11,17,30,606.0,89.0,4.4,17.0,310.0,188.22,126.11
2016,6,11,17,45,555.0,82.0,4.35,16.5,260.5,136.62,85.16
2016,6,11,18,0,504.0,75.0,4.3,16.0,211.0,90.99,54.73
2016,6,11,18,15,434.5,65.0,4.1,15.5,165.0,50.16,38.82
2016,6,11,18,30,365.0,55.0,3.9,15.0,119.0,41.99,31.29
2016,6,11,18,45,265.0,42.0,3.75,15.0,81.0,32.46,22.27
2016,6,11,19,0,165.0,29.0,3.6,15.0,43.0,22.68,11.24
2016,6,11,19,15,82.5,14.5,3.45,15.0,21.5,13.19,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.5,13.5,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.5,14.0,8.0,7.28,0.0
2016,6,12,5,15,92.0,26.0,3.55,14.0,36.0,21.0,5.58
2016,6,12,5,30,176.0,44.0,3.6,14.0,64.0,34.89,23.91
2016,6,12,5,45,270.5,57.5,3.7,14.0,105.0,43.94,32.92
2016,6,12,6,0,365.0,71.0,3.8,14.0,146.0,53.48,41.9
2016,6,12,6,15,429.5,80.5,3.8,14.0,193.0,78.74,51.05
2016,6,12,6,30,494.0,90.0,3.8,14.0,240.0,122.53,77.86
2016,6,12,6,45,436.5,110.5,3.8,14.5,261.0,163.13,113.17
2016,6,12,7,0,379.0,131.0,3.8,15.0,282.0,196.91,145.23
2016,6,12,7,15,269.5,168.0,3.7,15.0,282.5,221.98,171.75
2016,6,12,7,30,160.0,205.0,3.6,15.0,283.0,233.53,185.19
2016,6,12,7,45,343.5,188.0,3.55,15.5,379.0,304.9,240.95
2016,6,12,8,0,527.0,171.0,3.5,16.0,475.0,397.07,314.07
2016,6,12,8,15,484.5,205.0,3.4,16.0,502.5,436.88,346.73
2016,6,12,8,30,442.0,239.0,3.3,16.0,530.0,471.45,374.1
2016,6,12,8,45,469.0,244.5,3.25,16.0,572.0,517.38,410.03
2016,6,12,9,0,496.0,250.0,3.2,16.0,614.0,564.56,446.19
2016,6,12,9,15,423.0,297.5,3.2,16.0,619.5,581.57,457.39
2016,6,12,9,30,350.0,345.0,3.2,16.0,625.0,585.55,458.57
2016,6,12,9,45,343.0,363.5,3.2,16.5,647.5,612.99,477.42
2016,6,12,10,0,336.0,382.0,3.2,17.0,670.0,638.84,494.63
2016,6,12,10,15,612.5,253.5,3.25,17.0,798.5,772.13,597.71
2016,6,12,10,30,889.0,125.0,3.3,17.0,927.0,895.43,686.12
2016,6,12,10,45,893.5,126.0,3.35,17.0,947.5,921.55,702.85
2016,6,12,11,0,898.0,127.0,3.4,17.0,968.0,944.5,718.2
2016,6,12,11,15,900.5,127.5,3.5,17.0,981.0,961.85,730.12
2016,6,12,11,30,903.0,128.0,3.6,17.0,994.0,975.78,739.83
2016,6,12,11,45,903.0,128.5,3.7,17.5,999.5,983.88,744.28
2016,6,12,12,0,903.0,129.0,3.8,18.0,1005.0,988.48,746.46
2016,6,12,12,15,902.5,129.0,3.85,18.0,1003.5,988.65,746.84
2016,6,12,12,30,902.0,129.0,3.9,18.0,1002.0,985.33,744.99
2016,6,12,12,45,899.5,129.0,3.95,18.0,993.0,976.63,739.6
2016,6,12,13,0,897.0,129.0,4.0,18.0,984.0,964.49,731.96
2016,6,12,13,15,893.5,128.5,3.95,17.5,968.0,947.55,721.88
2016,6,12,13,30,890.0,128.0,3.9,17.0,952.0,927.28,709.56
2016,6,12,13,45,883.5,127.5,3.9,17.0,928.5,901.15,692.12
2016,6,12,14,0,877.0,127.0,3.9,17.0,905.0,872.05,672.59
2016,6,12,14,15,870.0,125.5,3.85,17.0,876.0,838.79,649.81
2016,6,12,14,30,863.0,124.0,3.8,17.0,847.0,802.91,625.09
2016,6,12,14,45,679.0,198.5,3.75,17.0,752.5,711.11,556.73
2016,6,12,15,0,495.0,273.0,3.7,17.0,658.0,617.94,484.68
2016,6,12,15,15,424.0,283.0,3.6,17.0,601.0,555.68,437.18
2016,6,12,15,30,353.0,293.0,3.5,17.0,544.0,493.23,388.91
2016,6,12,15,45,332.0,277.0,3.45,17.0,501.0,447.12,353.4
2016,6,12,16,0,311.0,261.0,3.4,17.0,458.0,402.33,318.28
2016,6,12,16,15,525.5,183.0,3.3,16.5,484.0,418.54,330.44
2016,6,12,16,30,740.0,105.0,3.2,16.0,510.0,410.45,320.1
2016,6,12,16,45,711.5,101.0,3.15,16.0,460.5,351.16,268.88
2016,6,12,17,0,683.0,97.0,3.1,16.0,411.0,295.76,220.08
2016,6,12,17,15,647.5,91.5,3.0,16.0,360.5,239.71,170.72
2016,6,12,17,30,612.0,86.0,2.9,16.0,310.0,187.19,125.21
2016,6,12,17,45,563.0,79.0,2.85,16.0,261.0,135.49,83.86
2016,6,12,18,0,514.0,72.0,2.8,16.0,212.0,89.47,52.93
2016,6,12,18,15,446.0,63.0,2.75,15.5,166.0,48.39,37.28
2016,6,12,18,30,378.0,54.0,2.7,15.0,120.0,42.72,31.96
2016,6,12,18,45,280.0,41.5,2.65,15.0,82.0,32.09,21.99
2016,6,12,19,0,182.0,29.0,2.6,15.0,44.0,22.69,11.44
2016,6,12,19,15,91.0,14.5,2.6,14.5,22.0,13.19,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.5,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,31.0,9.0,3.6,13.0,10.0,8.19,0.0
2016,6,13,5,15,139.0,23.5,3.55,13.0,38.0,18.45,4.21
2016,6,13,5,30,247.0,38.0,3.5,13.0,66.0,29.54,19.47
2016,6,13,5,45,344.5,48.0,3.45,13.5,108.0,38.11,27.89
2016,6,13,6,0,442.0,58.0,3.4,14.0,150.0,44.95,34.35
2016,6,13,6,15,502.5,65.5,3.35,14.0,197.0,70.37,42.35
2016,6,13,6,30,563.0,73.0,3.3,14.0,244.0,116.17,69.62
2016,6,13,6,45,281.5,93.5,3.3,14.0,179.0,123.77,87.2
2016,6,13,7,0,0.0,114.0,3.3,14.0,114.0,99.38,78.97
2016,6,13,7,15,2.0,134.5,3.45,14.0,135.5,117.98,94.31
2016,6,13,7,30,4.0,155.0,3.6,14.0,157.0,136.98,109.78
2016,6,13,7,45,19.0,188.5,3.8,14.5,199.5,172.66,138.47
2016,6,13,8,0,34.0,222.0,4.0,15.0,242.0,211.82,169.72
2016,6,13,8,15,19.5,207.5,4.15,15.0,219.0,193.03,154.14
2016,6,13,8,30,5.0,193.0,4.3,15.0,196.0,173.76,138.1
2016,6,13,8,45,9.0,215.5,4.45,15.0,222.0,196.78,156.53
2016,6,13,9,0,13.0,238.0,4.6,15.0,248.0,220.3,175.19
2016,6,13,9,15,19.5,270.5,4.7,15.0,286.0,255.0,202.7
2016,6,13,9,30,26.0,303.0,4.8,15.0,324.0,296.09,235.03
2016,6,13,9,45,19.5,281.5,4.9,15.0,297.5,267.38,211.83
2016,6,13,10,0,13.0,260.0,5.0,15.0,271.0,243.67,192.67
2016,6,13,10,15,17.0,292.5,5.1,15.0,308.0,277.35,219.27
2016,6,13,10,30,21.0,325.0,5.2,15.0,345.0,311.4,245.89
2016,6,13,10,45,35.0,368.5,5.35,15.0,401.5,374.2,295.09
2016,6,13,11,0,49.0,412.0,5.5,15.0,458.0,429.91,338.25
2016,6,13,11,15,88.0,444.5,5.65,15.0,528.5,498.76,392.05
2016,6,13,11,30,127.0,477.0,5.8,15.0,599.0,578.71,453.51
2016,6,13,11,45,119.5,478.5,5.95,15.0,594.0,574.95,450.35
2016,6,13,12,0,112.0,480.0,6.1,15.0,589.0,559.73,438.91
2016,6,13,12,15,156.5,482.0,6.15,15.0,634.5,614.69,481.89
2016,6,13,12,30,201.0,484.0,6.2,15.0,680.0,658.0,515.71
2016,6,13,12,45,183.0,480.5,6.3,15.0,657.0,635.6,498.61
2016,6,13,13,0,165.0,477.0,6.4,15.0,634.0,612.51,481.14
2016,6,13,13,15,143.5,466.5,6.4,15.0,601.5,579.1,455.56
2016,6,13,13,30,122.0,456.0,6.4,15.0,569.0,545.68,429.9
2016,6,13,13,45,233.0,427.5,6.45,15.5,637.0,619.68,489.19
2016,6,13,14,0,344.0,399.0,6.5,16.0,705.0,678.62,535.91
2016,6,13,14,15,394.0,361.5,6.55,15.5,701.0,671.8,533.64
2016,6,13,14,30,444.0,324.0,6.6,15.0,697.0,667.88,533.45
2016,6,13,14,45,304.5,346.0,6.7,15.0,597.5,558.41,447.02
2016,6,13,15,0,165.0,368.0,6.8,15.0,498.0,459.15,367.38
2016,6,13,15,15,201.5,344.0,6.8,15.0,493.5,452.19,363.23
2016,6,13,15,30,238.0,320.0,6.8,15.0,489.0,441.62,355.68
2016,6,13,15,45,339.5,273.5,6.8,15.0,498.0,448.44,362.16
2016,6,13,16,0,441.0,227.0,6.8,15.0,507.0,444.32,358.72
2016,6,13,16,15,600.5,162.5,6.8,15.0,511.5,438.67,352.49
2016,6,13,16,30,760.0,98.0,6.8,15.0,516.0,412.75,327.26
2016,6,13,16,45,745.0,91.0,6.8,15.0,468.0,356.63,276.96
2016,6,13,17,0,730.0,84.0,6.8,15.0,420.0,301.09,226.26
2016,6,13,17,15,696.5,79.5,6.8,14.5,369.5,241.55,172.89
2016,6,13,17,30,663.0,75.0,6.8,14.0,319.0,187.52,125.05
2016,6,13,17,45,616.0,69.5,6.85,14.0,269.0,134.4,81.53
2016,6,13,18,0,569.0,64.0,6.9,14.0,219.0,86.62,49.01
2016,6,13,18,15,501.5,56.5,6.8,14.0,172.5,43.01,32.72
2016,6,13,18,30,434.0,49.0,6.7,14.0,126.0,38.37,28.25
2016,6,13,18,45,322.0,39.0,6.65,14.0,86.5,31.21,21.32
2016,6,13,19,0,210.0,29.0,6.6,14.0,47.0,22.72,11.66
2016,6,13,19,15,105.0,14.5,6.6,14.0,23.5,13.19,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,13.5,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,27.0,9.0,5.5,13.0,10.0,8.19,0.0
2016,6,14,5,15,139.5,23.5,5.5,13.0,38.0,18.45,4.11
2016,6,14,5,30,252.0,38.0,5.5,13.0,66.0,29.55,19.45
2016,6,14,5,45,355.5,47.0,5.5,13.5,108.5,37.25,27.1
2016,6,14,6,0,459.0,56.0,5.5,14.0,151.0,43.28,32.85
2016,6,14,6,15,519.5,63.0,5.5,14.0,198.0,68.43,40.5
2016,6,14,6,30,580.0,70.0,5.5,14.0,245.0,114.75,67.86
2016,6,14,6,45,629.0,73.5,5.5,14.0,296.0,163.3,105.21
2016,6,14,7,0,678.0,77.0,5.5,14.0,347.0,217.25,151.47
2016,6,14,7,15,708.5,81.5,5.55,14.0,397.0,274.48,203.08
2016,6,14,7,30,739.0,86.0,5.6,14.0,447.0,331.71,254.97
2016,6,14,7,45,763.0,89.0,5.7,14.5,496.0,387.4,304.66
2016,6,14,8,0,787.0,92.0,5.8,15.0,545.0,444.45,354.3
2016,6,14,8,15,804.0,94.5,5.8,15.0,591.5,498.57,400.94
2016,6,14,8,30,821.0,97.0,5.8,15.0,638.0,552.72,446.39
2016,6,14,8,45,835.0,99.5,5.8,15.0,680.5,603.64,488.22
2016,6,14,9,0,849.0,102.0,5.8,15.0,723.0,654.23,528.79
2016,6,14,9,15,859.5,103.5,5.8,15.0,761.5,700.32,565.05
2016,6,14,9,30,870.0,105.0,5.8,15.0,800.0,744.74,598.41
2016,6,14,9,45,879.0,106.0,5.8,15.5,833.0,785.6,626.71
2016,6,14,10,0,888.0,107.0,5.8,16.0,866.0,824.2,653.01
2016,6,14,10,15,894.0,108.0,5.85,16.0,893.5,857.84,676.94
2016,6,14,10,30,900.0,109.0,5.9,16.0,921.0,888.64,698.75
2016,6,14,10,45,904.5,109.5,5.95,16.0,941.0,914.63,717.06
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,937.43,733.11
2016,6,14,11,15,911.5,110.5,6.05,16.0,975.0,955.07,745.5
2016,6,14,11,30,914.0,111.0,6.1,16.0,989.0,969.26,755.52
2016,6,14,11,45,915.0,111.5,6.2,16.0,995.0,978.53,762.42
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,984.25,766.91
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,985.01,767.97
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,982.21,766.6
2016,6,14,12,45,916.0,110.5,6.65,16.0,991.0,974.44,762.01
2016,6,14,13,0,916.0,109.0,6.8,16.0,983.0,963.09,754.92
2016,6,14,13,15,913.0,108.5,6.9,15.5,967.5,946.4,745.18
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,926.3,732.93
2016,6,14,13,45,904.5,108.0,7.15,15.0,929.5,901.17,715.75
2016,6,14,14,0,899.0,108.0,7.3,15.0,907.0,872.96,696.2
2016,6,14,14,15,892.5,106.5,7.3,15.0,878.0,839.55,672.12
2016,6,14,14,30,886.0,105.0,7.3,15.0,849.0,803.43,645.91
2016,6,14,14,45,730.5,175.5,7.3,15.0,771.5,728.17,587.85
2016,6,14,15,0,575.0,246.0,7.3,15.0,694.0,650.13,524.44
2016,6,14,15,15,536.5,242.5,7.3,14.5,643.5,594.26,481.39
2016,6,14,15,30,498.0,239.0,7.3,14.0,593.0,540.11,438.88
2016,6,14,15,45,658.5,166.0,7.3,14.0,603.0,542.07,441.39
2016,6,14,16,0,819.0,93.0,7.3,14.0,613.0,523.22,425.36
2016,6,14,16,15,801.0,90.5,7.35,14.0,565.5,468.21,377.83
2016,6,14,16,30,783.0,88.0,7.4,14.0,518.0,413.46,329.39
2016,6,14,16,45,487.5,138.0,7.45,14.0,397.5,302.2,238.33
2016,6,14,17,0,192.0,188.0,7.5,14.0,277.0,221.72,175.86
2016,6,14,17,15,364.0,139.5,7.5,13.5,283.0,210.55,159.69
2016,6,14,17,30,536.0,91.0,7.5,13.0,289.0,178.5,123.5
2016,6,14,17,45,477.5,87.0,7.5,13.0,243.0,132.71,86.6
2016,6,14,18,0,419.0,83.0,7.5,13.0,197.0,91.89,58.72
2016,6,14,18,15,414.0,67.5,7.4,13.0,161.0,50.74,39.76
2016,6,14,18,30,409.0,52.0,7.3,13.0,125.0,40.9,30.61
2016,6,14,18,45,300.0,41.5,7.2,13.0,86.0,32.11,22.21
2016,6,14,19,0,191.0,31.0,7.1,13.0,47.0,24.27,13.06
2016,6,14,19,15,95.5,15.5,7.0,13.0,23.5,14.1,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,20.5,5.0,5.2,12.5,5.5,0.0,0.0
2016,6,15,5,0,41.0,10.0,5.3,13.0,11.0,9.1,0.0
2016,6,15,5,15,166.5,23.0,5.4,13.0,39.5,18.09,3.8
2016,6,15,5,30,292.0,36.0,5.5,13.0,68.0,29.27,19.21
2016,6,15,5,45,385.0,45.0,5.65,13.5,110.0,35.55,25.61
2016,6,15,6,0,478.0,54.0,5.8,14.0,152.0,41.64,31.39
2016,6,15,6,15,537.5,60.5,5.8,14.0,199.5,66.51,38.67
2016,6,15,6,30,597.0,67.0,5.8,14.0,247.0,113.31,66.0
2016,6,15,6,45,641.5,71.0,5.85,14.0,297.5,162.53,104.01
2016,6,15,7,0,686.0,75.0,5.9,14.0,348.0,216.59,150.63
2016,6,15,7,15,716.0,79.0,5.95,14.0,398.0,273.6,202.2
2016,6,15,7,30,746.0,83.0,6.0,14.0,448.0,330.58,254.06
2016,6,15,7,45,773.0,84.5,6.1,14.5,497.5,386.38,304.01
2016,6,15,8,0,800.0,86.0,6.2,15.0,547.0,443.84,354.17
2016,6,15,8,15,816.5,89.0,6.25,15.0,593.5,498.82,401.8
2016,6,15,8,30,833.0,92.0,6.3,15.0,640.0,553.4,447.92
2016,6,15,8,45,849.0,92.5,6.35,15.0,683.5,604.72,490.45
2016,6,15,9,0,865.0,93.0,6.4,15.0,727.0,655.32,531.48
2016,6,15,9,15,875.0,94.5,6.4,15.0,765.0,701.75,568.27
2016,6,15,9,30,885.0,96.0,6.4,15.0,803.0,746.42,601.76
2016,6,15,9,45,891.0,98.5,6.45,15.0,835.5,787.0,631.44
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,825.08,659.09
2016,6,15,10,15,903.0,102.0,6.5,15.0,895.5,859.03,683.34
2016,6,15,10,30,909.0,103.0,6.5,15.0,923.0,890.11,705.4
2016,6,15,10,45,913.5,104.0,6.5,15.5,944.0,916.86,722.84
2016,6,15,11,0,918.0,105.0,6.5,16.0,965.0,940.37,737.86
2016,6,15,11,15,921.0,105.5,6.5,16.0,978.5,958.67,750.53
2016,6,15,11,30,924.0,106.0,6.5,16.0,992.0,973.51,760.78
2016,6,15,11,45,926.5,105.5,6.5,16.0,999.0,983.38,767.57
2016,6,15,12,0,929.0,105.0,6.5,16.0,1006.0,989.69,771.91
2016,6,15,12,15,929.0,105.0,6.45,16.0,1005.5,990.51,772.16
2016,6,15,12,30,929.0,105.0,6.4,16.0,1005.0,987.72,769.96
2016,6,15,12,45,920.0,110.0,6.35,16.0,994.5,977.64,762.66
2016,6,15,13,0,911.0,115.0,6.3,16.0,984.0,964.12,753.02
2016,6,15,13,15,908.0,114.5,6.2,16.0,968.5,947.57,741.04
2016,6,15,13,30,905.0,114.0,6.1,16.0,953.0,927.62,726.7
2016,6,15,13,45,904.5,110.5,6.05,16.0,931.5,903.69,709.81
2016,6,15,14,0,904.0,107.0,6.0,16.0,910.0,876.42,690.53
2016,6,15,14,15,897.5,105.5,5.9,16.0,881.0,842.91,666.43
2016,6,15,14,30,891.0,104.0,5.8,16.0,852.0,806.68,640.29
2016,6,15,14,45,887.0,100.0,5.75,16.0,818.5,767.37,611.98
2016,6,15,15,0,883.0,96.0,5.7,16.0,785.0,725.51,581.59
2016,6,15,15,15,872.0,94.5,5.65,15.5,745.0,679.04,546.68
2016,6,15,15,30,861.0,93.0,5.6,15.0,705.0,631.01,509.44
2016,6,15,15,45,851.0,89.0,5.55,15.0,662.0,579.88,467.9
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,527.62,424.4
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.5,472.11,377.06
2016,6,15,16,30,805.0,80.0,5.3,15.0,524.0,415.62,327.75
2016,6,15,16,45,784.0,76.0,5.2,15.0,474.5,357.81,276.26
2016,6,15,17,0,763.0,72.0,5.1,15.0,425.0,301.16,224.79
2016,6,15,17,15,731.5,68.5,4.9,14.5,374.5,243.82,173.11
2016,6,15,17,30,700.0,65.0,4.7,14.0,324.0,189.4,124.81
2016,6,15,17,45,658.0,60.0,4.55,14.0,274.5,135.49,80.39
2016,6,15,18,0,616.0,55.0,4.4,14.0,225.0,83.24,44.14
2016,6,15,18,15,552.5,49.0,4.15,14.0,178.0,37.7,28.02
2016,6,15,18,30,489.0,43.0,3.9,14.0,131.0,33.29,23.81
2016,6,15,18,45,391.0,34.5,3.7,14.0,91.0,27.26,17.98
2016,6,15,19,0,293.0,26.0,3.5,14.0,51.0,21.05,10.66
2016,6,15,19,15,146.5,13.0,3.35,13.5,25.5,10.37,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.8,14.0,10.0,9.1,0.0
2016,6,16,5,15,141.5,22.5,1.85,14.0,38.0,17.67,3.41
2016,6,16,5,30,283.0,35.0,1.9,14.0,66.0,28.34,18.36
2016,6,16,5,45,373.0,44.0,1.95,14.5,107.0,34.64,24.74
2016,6,16,6,0,463.0,53.0,2.0,15.0,148.0,40.75,30.51
2016,6,16,6,15,522.0,59.5,1.9,15.0,195.0,64.57,37.46
2016,6,16,6,30,581.0,66.0,1.8,15.0,242.0,110.32,63.82
2016,6,16,6,45,624.0,71.0,1.7,15.0,291.0,159.14,101.01
2016,6,16,7,0,667.0,76.0,1.6,15.0,340.0,212.68,146.23
2016,6,16,7,15,697.5,80.0,1.55,15.0,389.5,268.72,195.53
2016,6,16,7,30,728.0,84.0,1.5,15.0,439.0,324.79,244.79
2016,6,16,7,45,752.5,86.5,1.45,15.5,488.0,379.54,291.72
2016,6,16,8,0,777.0,89.0,1.4,16.0,537.0,435.72,338.25
2016,6,16,8,15,794.5,92.0,1.45,16.0,583.0,490.01,382.86
2016,6,16,8,30,812.0,95.0,1.5,16.0,629.0,544.41,426.24
2016,6,16,8,45,827.5,96.0,1.55,16.0,671.5,594.47,465.26
2016,6,16,9,0,843.0,97.0,1.6,16.0,714.0,644.27,503.08
2016,6,16,9,15,853.5,99.0,1.7,16.0,752.0,690.6,537.82
2016,6,16,9,30,864.0,101.0,1.8,16.0,790.0,735.28,569.81
2016,6,16,9,45,882.0,96.5,1.9,16.5,825.5,777.56,597.91
2016,6,16,10,0,900.0,92.0,2.0,17.0,861.0,818.19,624.56
2016,6,16,10,15,905.5,93.0,2.1,17.0,888.0,851.85,647.4
2016,6,16,10,30,911.0,94.0,2.2,17.0,915.0,882.62,668.28
2016,6,16,10,45,916.0,94.0,2.35,17.5,935.5,908.93,685.29
2016,6,16,11,0,921.0,94.0,2.5,18.0,956.0,932.04,700.14
2016,6,16,11,15,923.5,94.0,2.65,18.0,969.0,949.51,712.56
2016,6,16,11,30,926.0,94.0,2.8,18.0,982.0,963.49,722.74
2016,6,16,11,45,927.5,94.0,2.95,18.0,988.5,972.99,730.01
2016,6,16,12,0,929.0,94.0,3.1,18.0,995.0,978.89,734.98
2016,6,16,12,15,928.5,94.0,3.2,18.0,994.0,979.28,735.95
2016,6,16,12,30,928.0,94.0,3.3,18.0,993.0,976.07,734.62
2016,6,16,12,45,926.0,94.0,3.4,18.0,984.5,967.84,730.0
2016,6,16,13,0,924.0,94.0,3.5,18.0,976.0,956.05,723.03
2016,6,16,13,15,921.5,93.5,3.5,18.0,961.0,939.77,712.4
2016,6,16,13,30,919.0,93.0,3.5,18.0,946.0,920.05,699.49
2016,6,16,13,45,916.5,91.0,3.55,18.0,924.5,895.48,683.57
2016,6,16,14,0,914.0,89.0,3.6,18.0,903.0,867.64,665.35
2016,6,16,14,15,908.0,88.0,3.6,18.0,874.5,834.77,643.24
2016,6,16,14,30,902.0,87.0,3.6,18.0,846.0,799.12,619.06
2016,6,16,14,45,895.0,85.5,3.6,18.0,812.0,759.63,591.94
2016,6,16,15,0,888.0,84.0,3.6,18.0,778.0,717.81,562.9
2016,6,16,15,15,877.5,82.5,3.55,18.0,738.5,671.53,528.75
2016,6,16,15,30,867.0,81.0,3.5,18.0,699.0,623.66,491.95
2016,6,16,15,45,854.0,79.0,3.5,18.0,655.5,572.51,451.88
2016,6,16,16,0,841.0,77.0,3.5,18.0,612.0,520.52,410.02
2016,6,16,16,15,823.5,75.0,3.45,17.5,565.0,465.81,365.41
2016,6,16,16,30,806.0,73.0,3.4,17.0,518.0,411.25,319.44
2016,6,16,16,45,783.0,70.5,3.35,17.0,469.0,352.86,268.61
2016,6,16,17,0,760.0,68.0,3.3,17.0,420.0,297.13,218.88
2016,6,16,17,15,730.0,64.5,3.15,17.0,370.0,240.38,168.14
2016,6,16,17,30,700.0,61.0,3.0,17.0,320.0,186.37,120.59
2016,6,16,17,45,657.5,56.5,2.95,17.0,271.0,132.87,77.13
2016,6,16,18,0,615.0,52.0,2.9,17.0,222.0,84.13,44.2
2016,6,16,18,15,553.5,46.5,2.7,16.5,176.0,36.22,26.42
2016,6,16,18,30,492.0,41.0,2.5,16.0,130.0,31.59,22.13
2016,6,16,18,45,395.0,33.0,2.35,16.0,90.5,25.93,16.7
2016,6,16,19,0,298.0,25.0,2.2,16.0,51.0,20.12,9.93
2016,6,16,19,15,149.0,12.5,2.1,15.5,25.5,9.91,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,15.0,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,15.0,8.0,7.28,0.0
2016,6,17,5,15,79.5,21.5,2.45,15.0,30.5,17.58,3.14
2016,6,17,5,30,159.0,35.0,2.5,15.0,53.0,27.03,17.14
2016,6,17,5,45,199.0,51.0,2.6,15.5,85.0,38.76,28.2
2016,6,17,6,0,239.0,67.0,2.7,16.0,117.0,50.03,38.52
2016,6,17,6,15,264.0,84.5,2.7,16.0,153.0,75.76,52.73
2016,6,17,6,30,289.0,102.0,2.7,16.0,189.0,111.02,76.36
2016,6,17,6,45,298.5,121.5,2.7,16.0,226.5,148.62,106.36
2016,6,17,7,0,308.0,141.0,2.7,16.0,264.0,187.49,139.26
2016,6,17,7,15,179.0,166.5,2.7,16.0,240.0,193.84,150.45
2016,6,17,7,30,50.0,192.0,2.7,16.0,216.0,183.78,146.08
2016,6,17,7,45,101.0,221.5,2.7,16.5,277.5,233.52,185.29
2016,6,17,8,0,152.0,251.0,2.7,17.0,339.0,291.63,230.89
2016,6,17,8,15,236.5,261.5,2.75,17.0,411.0,356.86,282.25
2016,6,17,8,30,321.0,272.0,2.8,17.0,483.0,427.73,337.72
2016,6,17,8,45,206.0,301.5,2.85,17.5,440.5,399.45,314.44
2016,6,17,9,0,91.0,331.0,2.9,18.0,398.0,358.6,280.79
2016,6,17,9,15,123.5,355.5,2.95,18.0,451.0,414.71,323.98
2016,6,17,9,30,156.0,380.0,3.0,18.0,504.0,468.23,364.35
2016,6,17,9,45,84.0,319.0,3.05,18.0,386.5,357.23,278.8
2016,6,17,10,0,12.0,258.0,3.1,18.0,269.0,240.98,187.31
2016,6,17,10,15,13.5,271.0,3.15,18.0,283.0,254.74,198.14
2016,6,17,10,30,15.0,284.0,3.2,18.0,297.0,268.58,208.68
2016,6,17,10,45,30.0,344.5,3.25,18.0,372.0,346.79,268.9
2016,6,17,11,0,45.0,405.0,3.3,18.0,447.0,419.32,323.53
2016,6,17,11,15,54.0,424.0,3.3,18.0,475.5,447.35,344.21
2016,6,17,11,30,63.0,443.0,3.3,18.0,504.0,475.41,364.97
2016,6,17,11,45,53.0,432.0,3.35,18.5,483.5,456.41,349.8
2016,6,17,12,0,43.0,421.0,3.4,19.0,463.0,436.86,334.43
2016,6,17,12,15,48.5,429.0,3.4,18.5,476.5,449.9,344.99
2016,6,17,12,30,54.0,437.0,3.4,18.0,490.0,462.52,355.15
2016,6,17,12,45,85.0,454.0,3.45,18.0,536.5,507.32,389.4
2016,6,17,13,0,116.0,471.0,3.5,18.0,583.0,561.05,429.63
2016,6,17,13,15,97.0,454.5,3.5,18.0,547.0,515.2,395.52
2016,6,17,13,30,78.0,438.0,3.5,18.0,511.0,479.6,369.12
2016,6,17,13,45,54.0,395.0,3.5,18.0,445.5,414.9,320.66
2016,6,17,14,0,30.0,352.0,3.5,18.0,380.0,351.52,272.55
2016,6,17,14,15,62.0,373.5,3.6,18.0,427.0,396.05,307.97
2016,6,17,14,30,94.0,395.0,3.7,18.0,474.0,438.09,340.82
2016,6,17,14,45,65.5,356.0,3.8,18.0,410.0,375.62,293.15
2016,6,17,15,0,37.0,317.0,3.9,18.0,346.0,315.5,246.95
2016,6,17,15,15,44.5,308.5,4.05,17.5,341.5,309.88,243.87
2016,6,17,15,30,52.0,300.0,4.2,17.0,337.0,303.42,239.93
2016,6,17,15,45,28.5,244.0,4.35,17.0,264.5,235.72,186.64
2016,6,17,16,0,5.0,188.0,4.5,17.0,192.0,168.95,133.34
2016,6,17,16,15,79.0,213.5,4.65,16.5,257.5,227.15,181.3
2016,6,17,16,30,153.0,239.0,4.8,16.0,323.0,276.32,220.6
2016,6,17,16,45,76.5,144.5,4.95,16.0,186.5,156.84,124.03
2016,6,17,17,0,0.0,50.0,5.1,16.0,50.0,44.15,31.72
2016,6,17,17,15,0.0,52.0,5.1,15.5,52.0,45.91,33.43
2016,6,17,17,30,0.0,54.0,5.1,15.0,54.0,47.67,35.1
2016,6,17,17,45,0.0,46.0,5.15,15.0,46.0,40.57,29.1
2016,6,17,18,0,0.0,38.0,5.2,15.0,38.0,33.49,23.03
2016,6,17,18,15,0.0,30.0,5.05,14.5,30.0,26.41,17.93
2016,6,17,18,30,0.0,22.0,4.9,14.0,22.0,19.35,11.49
2016,6,17,18,45,0.0,15.0,4.8,14.0,15.0,13.18,5.79
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,7.02,0.0
2016,6,17,19,15,0.0,4.0,4.5,14.0,4.0,3.5,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,39.5,4.5,2.3,13.5,5.0,0.0,0.0
2016,6,18,5,0,79.0,9.0,2.4,14.0,10.0,8.19,0.0
2016,6,18,5,15,215.0,20.0,2.45,14.0,40.0,16.18,2.26
2016,6,18,5,30,351.0,31.0,2.5,14.0,70.0,24.85,15.37
2016,6,18,5,45,439.0,39.0,2.65,14.5,112.5,30.49,21.09
2016,6,18,6,0,527.0,47.0,2.8,15.0,155.0,35.97,26.27
2016,6,18,6,15,585.5,52.5,2.8,15.0,203.5,60.04,32.69
2016,6,18,6,30,644.0,58.0,2.8,15.0,252.0,111.48,62.39
2016,6,18,6,45,685.0,62.5,2.8,15.5,303.0,162.86,101.38
2016,6,18,7,0,726.0,67.0,2.8,16.0,354.0,218.71,148.68
2016,6,18,7,15,756.0,70.5,2.8,16.0,405.5,274.8,198.7
2016,6,18,7,30,786.0,74.0,2.8,16.0,457.0,333.49,250.97
2016,6,18,7,45,808.0,77.0,2.8,16.0,507.0,390.88,301.58
2016,6,18,8,0,830.0,80.0,2.8,16.0,557.0,450.32,352.48
2016,6,18,8,15,848.0,82.5,2.8,16.0,605.0,506.59,399.53
2016,6,18,8,30,866.0,85.0,2.8,16.0,653.0,562.88,445.17
2016,6,18,8,45,879.5,87.0,2.8,16.5,697.5,615.73,486.0
2016,6,18,9,0,893.0,89.0,2.8,17.0,742.0,667.59,524.78
2016,6,18,9,15,903.5,90.5,2.8,17.0,781.5,715.65,560.67
2016,6,18,9,30,914.0,92.0,2.8,17.0,821.0,761.92,593.06
2016,6,18,9,45,920.5,94.5,2.85,17.5,855.0,804.08,620.79
2016,6,18,10,0,927.0,97.0,2.9,18.0,889.0,843.69,646.42
2016,6,18,10,15,933.0,98.0,2.95,18.0,917.0,878.69,669.86
2016,6,18,10,30,939.0,99.0,3.0,18.0,945.0,910.74,691.21
2016,6,18,10,45,944.5,99.5,3.05,18.0,967.0,938.74,709.75
2016,6,18,11,0,950.0,100.0,3.1,18.0,989.0,963.46,726.09
2016,6,18,11,15,953.0,100.5,3.2,18.0,1003.0,982.46,739.01
2016,6,18,11,30,956.0,101.0,3.3,18.0,1017.0,997.86,749.63
2016,6,18,11,45,957.5,101.0,3.45,18.5,1024.0,1007.71,755.58
2016,6,18,12,0,959.0,101.0,3.6,19.0,1031.0,1013.86,759.15
2016,6,18,12,15,959.0,101.0,3.7,19.0,1030.5,1014.87,760.46
2016,6,18,12,30,959.0,101.0,3.8,19.0,1030.0,1012.15,759.4
2016,6,18,12,45,959.5,99.5,3.95,19.0,1022.0,1004.73,755.61
2016,6,18,13,0,960.0,98.0,4.1,19.0,1014.0,993.56,749.34
2016,6,18,13,15,958.0,97.5,4.1,19.0,999.0,977.34,738.78
2016,6,18,13,30,956.0,97.0,4.1,19.0,984.0,957.49,725.84
2016,6,18,13,45,951.0,96.5,4.2,19.0,961.5,931.49,709.24
2016,6,18,14,0,946.0,96.0,4.3,19.0,939.0,902.22,690.3
2016,6,18,14,15,940.5,95.0,4.3,19.0,910.0,868.91,667.96
2016,6,18,14,30,935.0,94.0,4.3,19.0,881.0,832.67,643.43
2016,6,18,14,45,925.5,93.5,4.35,19.0,845.5,791.17,615.2
2016,6,18,15,0,916.0,93.0,4.4,19.0,810.0,747.41,585.14
2016,6,18,15,15,905.5,91.5,4.45,19.0,769.5,699.99,550.47
2016,6,18,15,30,895.0,90.0,4.5,19.0,729.0,650.89,513.09
2016,6,18,15,45,879.0,89.0,4.55,19.0,683.0,597.65,471.51
2016,6,18,16,0,863.0,88.0,4.6,19.0,637.0,543.76,428.22
2016,6,18,16,15,845.0,85.0,4.6,18.5,589.0,486.67,381.82
2016,6,18,16,30,827.0,82.0,4.6,18.0,541.0,428.61,333.13
2016,6,18,16,45,802.5,79.5,4.6,18.0,490.0,369.72,281.8
2016,6,18,17,0,778.0,77.0,4.6,18.0,439.0,312.31,230.64
2016,6,18,17,15,746.0,73.0,4.6,17.5,387.0,253.44,178.54
2016,6,18,17,30,714.0,69.0,4.6,17.0,335.0,197.53,129.59
2016,6,18,17,45,670.5,64.0,4.6,17.0,284.0,142.48,84.65
2016,6,18,18,0,627.0,59.0,4.6,17.0,233.0,89.04,47.61
2016,6,18,18,15,562.0,52.5,4.5,16.5,185.0,42.21,31.7
2016,6,18,18,30,497.0,46.0,4.4,16.0,137.0,35.78,25.8
2016,6,18,18,45,398.5,37.0,4.35,16.0,95.5,29.4,19.68
2016,6,18,19,0,300.0,28.0,4.3,16.0,54.0,22.82,12.18
2016,6,18,19,15,150.0,14.0,4.2,15.5,27.0,11.22,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,34.0,4.5,2.4,14.0,5.5,0.0,0.0
2016,6,19,5,0,68.0,9.0,2.4,14.0,11.0,8.19,0.0
2016,6,19,5,15,206.5,21.0,2.4,14.0,41.0,17.12,2.46
2016,6,19,5,30,345.0,33.0,2.4,14.0,71.0,26.69,16.89
2016,6,19,5,45,434.5,41.5,2.4,14.5,114.0,32.68,23.0
2016,6,19,6,0,524.0,50.0,2.4,15.0,157.0,38.49,28.5
2016,6,19,6,15,582.0,56.0,2.35,15.0,205.5,62.25,34.91
2016,6,19,6,30,640.0,62.0,2.3,15.0,254.0,110.91,62.14
2016,6,19,6,45,680.5,66.5,2.3,15.5,304.5,165.15,103.38
2016,6,19,7,0,721.0,71.0,2.3,16.0,355.0,220.63,150.17
2016,6,19,7,15,749.5,74.5,2.35,16.0,406.0,276.04,199.49
2016,6,19,7,30,778.0,78.0,2.4,16.0,457.0,333.89,250.93
2016,6,19,7,45,799.0,81.0,2.45,16.5,506.0,390.49,300.19
2016,6,19,8,0,820.0,84.0,2.5,17.0,555.0,448.07,348.81
2016,6,19,8,15,836.5,86.5,2.5,17.5,602.0,503.98,394.47
2016,6,19,8,30,853.0,89.0,2.5,18.0,649.0,558.9,437.81
2016,6,19,8,45,864.5,92.0,2.55,18.5,692.0,610.92,477.71
2016,6,19,9,0,876.0,95.0,2.6,19.0,735.0,661.8,515.54
2016,6,19,9,15,886.5,96.5,2.6,19.0,774.0,709.17,550.57
2016,6,19,9,30,897.0,98.0,2.6,19.0,813.0,754.79,582.46
2016,6,19,9,45,913.0,95.0,2.6,19.5,849.0,798.31,610.58
2016,6,19,10,0,929.0,92.0,2.6,20.0,885.0,839.96,636.99
2016,6,19,10,15,934.5,93.0,2.6,20.0,912.5,874.65,659.55
2016,6,19,10,30,940.0,94.0,2.6,20.0,940.0,906.36,679.99
2016,6,19,10,45,940.0,97.0,2.65,20.5,960.0,932.01,695.39
2016,6,19,11,0,940.0,100.0,2.7,21.0,980.0,954.13,708.43
2016,6,19,11,15,942.5,100.5,2.85,21.0,993.5,972.54,721.27
2016,6,19,11,30,945.0,101.0,3.0,21.0,1007.0,987.39,731.85
2016,6,19,11,45,940.5,105.0,3.2,21.0,1012.0,995.38,738.37
2016,6,19,12,0,936.0,109.0,3.4,21.0,1017.0,999.61,742.51
2016,6,19,12,15,936.0,109.0,3.6,21.0,1016.5,1000.65,744.58
2016,6,19,12,30,936.0,109.0,3.8,21.0,1016.0,998.05,744.28
2016,6,19,12,45,930.5,111.5,4.0,21.0,1006.0,989.03,739.7
2016,6,19,13,0,925.0,114.0,4.2,21.0,996.0,976.49,732.77
2016,6,19,13,15,922.0,113.0,4.35,20.5,981.0,959.46,723.89
2016,6,19,13,30,919.0,112.0,4.5,20.0,966.0,938.99,712.91
2016,6,19,13,45,919.0,108.5,4.65,20.0,945.0,915.39,698.45
2016,6,19,14,0,919.0,105.0,4.8,20.0,924.0,888.36,681.44
2016,6,19,14,15,913.5,104.0,4.9,20.0,895.5,855.9,660.09
2016,6,19,14,30,908.0,103.0,5.0,20.0,867.0,820.59,636.52
2016,6,19,14,45,901.5,100.5,5.1,20.0,833.0,780.41,609.16
2016,6,19,15,0,895.0,98.0,5.2,20.0,799.0,737.82,579.71
2016,6,19,15,15,885.0,96.5,5.2,20.0,759.0,691.64,545.14
2016,6,19,15,30,875.0,95.0,5.2,20.0,719.0,643.78,508.19
2016,6,19,15,45,861.0,93.0,5.25,20.0,675.0,591.69,467.23
2016,6,19,16,0,847.0,91.0,5.3,20.0,631.0,538.79,424.52
2016,6,19,16,15,829.5,88.0,5.3,19.5,583.5,482.26,378.42
2016,6,19,16,30,812.0,85.0,5.3,19.0,536.0,425.82,330.9
2016,6,19,16,45,787.0,82.5,5.35,19.0,485.5,367.55,280.12
2016,6,19,17,0,762.0,80.0,5.4,19.0,435.0,310.84,229.63
2016,6,19,17,15,730.0,76.0,5.35,18.5,384.0,252.85,178.32
2016,6,19,17,30,698.0,72.0,5.3,18.0,333.0,197.85,130.23
2016,6,19,17,45,653.5,67.0,5.25,17.5,282.5,140.5,83.61
2016,6,19,18,0,609.0,62.0,5.2,17.0,232.0,90.9,49.66
2016,6,19,18,15,544.0,55.0,5.05,16.5,184.0,44.65,33.85
2016,6,19,18,30,479.0,48.0,4.9,16.0,136.0,37.42,27.23
2016,6,19,18,45,382.0,38.5,4.8,16.0,95.0,30.67,20.78
2016,6,19,19,0,285.0,29.0,4.7,16.0,54.0,23.7,12.94
2016,6,19,19,15,142.5,14.5,4.65,15.5,27.0,11.65,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.5,17.0,4.2,13.5,36.0,13.46,0.49
2016,6,20,5,30,343.0,34.0,4.3,14.0,72.0,27.63,17.64
2016,6,20,5,45,442.0,42.0,4.4,14.5,116.0,33.17,23.39
2016,6,20,6,0,541.0,50.0,4.5,15.0,160.0,38.58,28.55
2016,6,20,6,15,430.0,76.0,4.5,15.0,179.0,71.87,46.53
2016,6,20,6,30,319.0,102.0,4.5,15.0,198.0,111.58,76.09
2016,6,20,6,45,347.5,116.0,4.5,15.5,238.0,150.27,105.95
2016,6,20,7,0,376.0,130.0,4.5,16.0,278.0,192.27,140.86
2016,6,20,7,15,415.0,142.0,4.5,16.0,326.5,238.62,180.29
2016,6,20,7,30,454.0,154.0,4.5,16.0,375.0,289.11,223.49
2016,6,20,7,45,489.5,162.0,4.5,16.0,423.0,338.63,265.84
2016,6,20,8,0,525.0,170.0,4.5,16.0,471.0,391.29,310.19
2016,6,20,8,15,526.0,186.5,4.45,16.0,509.5,437.3,348.47
2016,6,20,8,30,527.0,203.0,4.4,16.0,548.0,482.44,385.04
2016,6,20,8,45,718.0,146.0,4.35,16.5,650.5,575.2,458.41
2016,6,20,9,0,909.0,89.0,4.3,17.0,753.0,676.7,536.97
2016,6,20,9,15,918.0,90.5,4.3,17.0,792.0,724.49,573.09
2016,6,20,9,30,927.0,92.0,4.3,17.0,831.0,770.33,605.83
2016,6,20,9,45,922.5,100.0,4.3,17.5,861.5,809.95,632.0
2016,6,20,10,0,918.0,108.0,4.3,18.0,892.0,846.18,655.44
2016,6,20,10,15,923.5,109.0,4.35,18.0,919.5,880.57,679.03
2016,6,20,10,30,929.0,110.0,4.4,18.0,947.0,912.01,700.48
2016,6,20,10,45,934.0,110.5,4.45,18.0,968.0,939.42,719.1
2016,6,20,11,0,939.0,111.0,4.5,18.0,989.0,963.55,735.48
2016,6,20,11,15,941.0,111.5,4.55,18.0,1003.0,981.53,747.67
2016,6,20,11,30,943.0,112.0,4.6,18.0,1017.0,995.92,757.52
2016,6,20,11,45,945.5,111.5,4.65,18.0,1023.5,1006.22,764.67
2016,6,20,12,0,948.0,111.0,4.7,18.0,1030.0,1012.88,769.47
2016,6,20,12,15,947.5,111.0,4.8,18.0,1029.0,1013.51,770.68
2016,6,20,12,30,947.0,111.0,4.9,18.0,1028.0,1010.46,769.51
2016,6,20,12,45,948.5,108.5,5.05,18.0,1020.5,1003.25,765.96
2016,6,20,13,0,950.0,106.0,5.2,18.0,1013.0,992.3,759.86
2016,6,20,13,15,947.0,105.5,5.3,18.0,997.0,975.43,749.28
2016,6,20,13,30,944.0,105.0,5.4,18.0,981.0,955.01,736.23
2016,6,20,13,45,938.0,105.0,5.55,18.0,958.0,928.99,719.49
2016,6,20,14,0,932.0,105.0,5.7,18.0,935.0,899.78,700.34
2016,6,20,14,15,926.0,103.5,5.75,17.5,906.0,866.09,678.58
2016,6,20,14,30,920.0,102.0,5.8,17.0,877.0,829.54,654.5
2016,6,20,14,45,908.5,102.5,5.9,17.0,841.0,788.09,625.48
2016,6,20,15,0,897.0,103.0,6.0,17.0,805.0,744.57,594.6
2016,6,20,15,15,886.0,101.0,6.0,17.0,765.0,697.18,558.27
2016,6,20,15,30,875.0,99.0,6.0,17.0,725.0,648.18,519.7
2016,6,20,15,45,859.0,97.5,6.05,17.0,680.0,595.4,477.38
2016,6,20,16,0,843.0,96.0,6.1,17.0,635.0,542.24,433.63
2016,6,20,16,15,824.5,93.5,6.05,16.5,586.5,485.81,386.74
2016,6,20,16,30,806.0,91.0,6.0,16.0,538.0,429.65,338.64
2016,6,20,16,45,403.0,109.0,5.95,16.0,332.5,248.03,193.71
2016,6,20,17,0,0.0,127.0,5.9,16.0,127.0,111.39,88.04
2016,6,20,17,15,161.5,128.0,5.8,15.5,188.5,152.06,116.99
2016,6,20,17,30,323.0,129.0,5.7,15.0,250.0,171.04,125.32
2016,6,20,17,45,294.0,114.5,5.6,15.0,212.0,133.0,94.14
2016,6,20,18,0,265.0,100.0,5.5,15.0,174.0,98.35,68.55
2016,6,20,18,15,234.0,82.0,5.4,15.0,138.0,64.69,51.79
2016,6,20,18,30,203.0,64.0,5.3,15.0,102.0,49.99,38.4
2016,6,20,18,45,156.5,47.0,5.25,15.0,71.0,37.3,26.6
2016,6,20,19,0,110.0,30.0,5.2,15.0,40.0,24.26,13.51
2016,6,20,19,15,55.0,15.0,5.1,15.0,20.0,12.41,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
