Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,161.0,17.0,3.15,14.0,34.5,13.47,0.2
2016,6,21,5,30,322.0,34.0,3.2,14.0,69.0,27.63,17.61
2016,6,21,5,45,421.5,42.0,3.25,14.5,112.5,33.14,23.37
2016,6,21,6,0,521.0,50.0,3.3,15.0,156.0,38.53,28.52
2016,6,21,6,15,579.5,56.0,3.25,15.0,204.5,61.07,34.5
2016,6,21,6,30,638.0,62.0,3.2,15.0,253.0,109.54,61.28
2016,6,21,6,45,684.0,65.0,3.2,15.5,304.0,163.1,101.63
2016,6,21,7,0,730.0,68.0,3.2,16.0,355.0,218.54,148.29
2016,6,21,7,15,758.5,71.5,3.2,16.0,406.0,274.43,198.27
2016,6,21,7,30,787.0,75.0,3.2,16.0,457.0,332.75,250.44
2016,6,21,7,45,809.5,77.5,3.2,16.5,507.0,389.94,300.52
2016,6,21,8,0,832.0,80.0,3.2,17.0,557.0,449.24,350.81
2016,6,21,8,15,848.0,82.0,3.15,17.0,603.5,504.19,396.85
2016,6,21,8,30,864.0,84.0,3.1,17.0,650.0,558.95,441.32
2016,6,21,8,45,876.5,86.0,3.1,17.5,693.5,611.17,481.77
2016,6,21,9,0,889.0,88.0,3.1,18.0,737.0,662.32,520.14
2016,6,21,9,15,898.5,89.5,3.1,18.0,775.5,709.61,555.58
2016,6,21,9,30,908.0,91.0,3.1,18.0,814.0,755.05,587.56
2016,6,21,9,45,909.5,95.5,3.1,18.5,845.5,795.21,613.71
2016,6,21,10,0,911.0,100.0,3.1,19.0,877.0,832.5,637.51
2016,6,21,10,15,916.5,101.0,3.1,19.0,904.5,866.72,660.17
2016,6,21,10,30,922.0,102.0,3.1,19.0,932.0,898.01,680.7
2016,6,21,10,45,924.0,104.0,3.15,19.0,952.0,924.1,697.96
2016,6,21,11,0,926.0,106.0,3.2,19.0,972.0,946.81,712.97
2016,6,21,11,15,928.5,106.5,3.25,19.0,986.0,965.09,725.04
2016,6,21,11,30,931.0,107.0,3.3,19.0,1000.0,979.85,734.85
2016,6,21,11,45,931.0,108.0,3.4,19.5,1006.0,989.17,740.07
2016,6,21,12,0,931.0,109.0,3.5,20.0,1012.0,994.86,742.97
2016,6,21,12,15,931.0,109.0,3.65,20.0,1011.5,996.0,744.71
2016,6,21,12,30,931.0,109.0,3.8,20.0,1011.0,993.52,744.12
2016,6,21,12,45,928.0,109.5,3.95,20.0,1002.0,985.09,739.59
2016,6,21,13,0,925.0,110.0,4.1,20.0,993.0,973.1,732.72
2016,6,21,13,15,922.0,109.0,4.25,19.5,978.0,956.16,723.87
2016,6,21,13,30,919.0,108.0,4.4,19.0,963.0,935.78,712.68
2016,6,21,13,45,914.5,107.5,4.6,19.0,940.5,911.2,697.89
2016,6,21,14,0,910.0,107.0,4.8,19.0,918.0,883.43,680.63
2016,6,21,14,15,904.0,105.5,4.95,18.5,889.5,850.43,660.36
2016,6,21,14,30,898.0,104.0,5.1,18.0,861.0,814.64,637.72
2016,6,21,14,45,889.0,103.0,5.25,18.0,826.5,774.46,610.25
2016,6,21,15,0,880.0,102.0,5.4,18.0,792.0,732.08,580.77
2016,6,21,15,15,869.5,100.0,5.5,17.5,752.5,685.77,546.99
2016,6,21,15,30,859.0,98.0,5.6,17.0,713.0,637.85,510.76
2016,6,21,15,45,843.5,96.5,5.7,17.0,668.5,586.15,469.53
2016,6,21,16,0,828.0,95.0,5.8,17.0,624.0,534.02,426.81
2016,6,21,16,15,810.0,92.5,5.8,16.5,577.0,478.63,380.91
2016,6,21,16,30,792.0,90.0,5.8,16.0,530.0,423.47,333.77
2016,6,21,16,45,766.0,87.0,5.8,16.0,480.0,365.42,282.54
2016,6,21,17,0,740.0,84.0,5.8,16.0,430.0,309.07,231.81
2016,6,21,17,15,707.5,80.0,5.75,15.5,379.5,252.18,180.9
2016,6,21,17,30,675.0,76.0,5.7,15.0,329.0,195.44,130.88
2016,6,21,17,45,626.0,71.0,5.7,15.0,278.5,141.53,86.52
2016,6,21,18,0,577.0,66.0,5.7,15.0,228.0,93.15,52.83
2016,6,21,18,15,511.0,59.0,5.55,14.5,181.0,48.68,37.73
2016,6,21,18,30,445.0,52.0,5.4,14.0,134.0,40.75,30.42
2016,6,21,18,45,344.5,41.5,5.3,14.0,93.5,33.25,23.22
2016,6,21,19,0,244.0,31.0,5.2,14.0,53.0,25.46,14.59
2016,6,21,19,15,122.0,15.5,5.1,14.0,26.5,12.22,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,163.0,17.5,5.7,13.0,35.0,13.93,0.07
2016,6,22,5,30,326.0,35.0,5.9,13.0,70.0,28.61,18.45
2016,6,22,5,45,414.0,44.0,6.1,13.5,112.5,34.93,25.0
2016,6,22,6,0,502.0,53.0,6.3,14.0,155.0,41.06,30.84
2016,6,22,6,15,251.0,53.0,6.25,14.0,104.0,47.78,30.2
2016,6,22,6,30,0.0,53.0,6.2,14.0,53.0,46.79,34.54
2016,6,22,6,45,0.0,64.0,6.2,14.0,64.0,56.55,42.87
2016,6,22,7,0,0.0,75.0,6.2,14.0,75.0,66.31,51.08
2016,6,22,7,15,0.0,104.5,6.15,14.0,104.5,91.86,72.56
2016,6,22,7,30,0.0,134.0,6.1,14.0,134.0,117.59,93.92
2016,6,22,7,45,1.0,150.5,6.1,14.5,151.0,132.72,106.0
2016,6,22,8,0,2.0,167.0,6.1,15.0,168.0,148.06,118.12
2016,6,22,8,15,1.0,160.0,6.0,15.0,160.5,141.97,112.73
2016,6,22,8,30,0.0,153.0,5.9,15.0,153.0,135.58,107.14
2016,6,22,8,45,1.0,162.5,5.8,15.0,163.5,144.82,114.44
2016,6,22,9,0,2.0,172.0,5.7,15.0,174.0,154.18,121.8
2016,6,22,9,15,4.5,189.0,5.6,15.0,193.0,171.4,135.56
2016,6,22,9,30,7.0,206.0,5.5,15.0,212.0,188.89,149.48
2016,6,22,9,45,9.0,223.0,5.45,15.5,230.5,206.26,162.91
2016,6,22,10,0,11.0,240.0,5.4,16.0,249.0,223.81,176.39
2016,6,22,10,15,12.0,252.0,5.35,16.0,262.5,236.16,185.95
2016,6,22,10,30,13.0,264.0,5.3,16.0,276.0,248.56,195.55
2016,6,22,10,45,17.0,298.5,5.25,16.0,314.5,284.24,223.51
2016,6,22,11,0,21.0,333.0,5.2,16.0,353.0,320.24,251.45
2016,6,22,11,15,20.5,334.0,5.15,16.0,354.0,321.35,252.04
2016,6,22,11,30,20.0,335.0,5.1,16.0,355.0,322.32,252.62
2016,6,22,11,45,21.5,346.0,5.05,16.0,367.0,334.29,261.81
2016,6,22,12,0,23.0,357.0,5.0,16.0,379.0,346.15,270.9
2016,6,22,12,15,23.0,358.0,5.0,16.0,380.5,347.14,271.62
2016,6,22,12,30,23.0,359.0,5.0,16.0,382.0,347.94,272.26
2016,6,22,12,45,20.5,342.0,5.0,16.0,362.5,329.53,258.02
2016,6,22,13,0,18.0,325.0,5.0,16.0,343.0,311.07,243.75
2016,6,22,13,15,20.0,332.0,5.0,16.0,351.5,318.84,250.03
2016,6,22,13,30,22.0,339.0,5.0,16.0,360.0,326.41,256.12
2016,6,22,13,45,26.5,346.5,5.05,16.0,371.0,345.02,270.94
2016,6,22,14,0,31.0,354.0,5.1,16.0,382.0,354.4,278.59
2016,6,22,14,15,31.0,343.5,5.1,16.0,371.0,342.67,269.78
2016,6,22,14,30,31.0,333.0,5.1,16.0,360.0,330.83,260.93
2016,6,22,14,45,44.0,336.5,5.1,16.0,372.5,341.64,270.12
2016,6,22,15,0,57.0,340.0,5.1,16.0,385.0,351.16,278.22
2016,6,22,15,15,51.5,318.0,5.1,16.0,357.0,323.51,256.83
2016,6,22,15,30,46.0,296.0,5.1,16.0,329.0,296.34,235.76
2016,6,22,15,45,70.0,288.5,5.1,16.0,335.0,299.78,239.25
2016,6,22,16,0,94.0,281.0,5.1,16.0,341.0,300.56,240.32
2016,6,22,16,15,76.0,254.0,5.1,15.5,300.0,261.5,209.56
2016,6,22,16,30,58.0,227.0,5.1,15.0,259.0,224.5,180.22
2016,6,22,16,45,63.0,207.5,5.2,15.0,239.5,204.47,163.95
2016,6,22,17,0,68.0,188.0,5.3,15.0,220.0,183.92,146.89
2016,6,22,17,15,59.0,165.0,5.4,14.5,190.5,156.49,124.54
2016,6,22,17,30,50.0,142.0,5.5,14.0,161.0,130.37,103.15
2016,6,22,17,45,41.5,122.0,5.6,14.0,136.5,108.0,84.7
2016,6,22,18,0,33.0,102.0,5.7,14.0,112.0,86.92,67.47
2016,6,22,18,15,241.5,77.0,5.7,14.0,124.0,61.79,49.44
2016,6,22,18,30,450.0,52.0,5.7,14.0,136.0,40.75,30.42
2016,6,22,18,45,348.5,42.0,5.7,14.0,95.0,33.7,23.61
2016,6,22,19,0,247.0,32.0,5.7,14.0,54.0,25.08,14.33
2016,6,22,19,15,123.5,16.0,5.7,13.5,27.0,12.62,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.0,16.0,5.75,13.0,35.5,12.64,0.0
2016,6,23,5,30,362.0,32.0,5.8,13.0,71.0,25.93,16.16
2016,6,23,5,45,457.0,39.5,5.9,13.5,114.5,31.11,21.65
2016,6,23,6,0,552.0,47.0,6.0,14.0,158.0,36.19,26.52
2016,6,23,6,15,413.0,76.0,5.95,14.0,172.5,70.06,46.13
2016,6,23,6,30,274.0,105.0,5.9,14.0,187.0,110.11,77.17
2016,6,23,6,45,295.5,121.5,5.9,14.0,225.0,146.34,105.69
2016,6,23,7,0,317.0,138.0,5.9,14.0,263.0,185.13,138.48
2016,6,23,7,15,350.0,153.5,5.75,14.0,308.5,228.65,175.74
2016,6,23,7,30,383.0,169.0,5.6,14.0,354.0,277.38,217.62
2016,6,23,7,45,621.5,122.0,5.45,14.5,460.0,355.38,279.91
2016,6,23,8,0,860.0,75.0,5.3,15.0,566.0,455.67,361.58
2016,6,23,8,15,875.0,77.0,5.15,15.0,613.5,511.6,409.51
2016,6,23,8,30,890.0,79.0,5.0,15.0,661.0,567.21,455.78
2016,6,23,8,45,902.5,80.5,4.85,15.5,705.0,620.25,497.68
2016,6,23,9,0,915.0,82.0,4.7,16.0,749.0,672.18,537.23
2016,6,23,9,15,923.0,83.5,4.6,16.0,787.0,719.63,573.39
2016,6,23,9,30,931.0,85.0,4.5,16.0,825.0,765.06,605.5
2016,6,23,9,45,932.5,89.0,4.4,16.5,857.0,805.71,632.08
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,843.44,656.1
2016,6,23,10,15,937.5,93.5,4.3,17.0,915.0,876.32,678.35
2016,6,23,10,30,941.0,94.0,4.3,17.0,941.0,906.11,698.34
2016,6,23,10,45,943.5,94.5,4.3,17.0,960.5,931.77,715.47
2016,6,23,11,0,946.0,95.0,4.3,17.0,980.0,954.02,730.2
2016,6,23,11,15,947.0,95.5,4.4,17.0,992.5,971.38,742.35
2016,6,23,11,30,948.0,96.0,4.5,17.0,1005.0,985.11,752.23
2016,6,23,11,45,949.5,95.0,4.6,17.0,1010.5,994.2,759.02
2016,6,23,12,0,951.0,94.0,4.7,17.0,1016.0,999.61,763.41
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.0,999.93,764.83
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,996.55,763.77
2016,6,23,12,45,946.0,94.5,5.15,17.0,1005.0,988.09,759.24
2016,6,23,13,0,943.0,95.0,5.3,17.0,996.0,976.0,752.21
2016,6,23,13,15,940.0,94.5,5.45,17.0,981.0,959.35,741.97
2016,6,23,13,30,937.0,94.0,5.6,17.0,966.0,939.19,729.2
2016,6,23,13,45,935.0,92.5,5.75,17.0,944.5,915.49,713.85
2016,6,23,14,0,933.0,91.0,5.9,17.0,923.0,888.43,695.95
2016,6,23,14,15,927.0,90.0,6.0,17.0,894.5,855.3,673.26
2016,6,23,14,30,921.0,89.0,6.1,17.0,866.0,819.32,648.3
2016,6,23,14,45,916.5,86.5,6.2,17.0,832.5,780.31,620.87
2016,6,23,15,0,912.0,84.0,6.3,17.0,799.0,738.7,591.2
2016,6,23,15,15,901.5,82.5,6.3,16.5,759.0,691.62,556.72
2016,6,23,15,30,891.0,81.0,6.3,16.0,719.0,642.86,519.03
2016,6,23,15,45,877.5,79.0,6.35,16.0,674.5,590.45,476.61
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,537.15,432.36
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,481.33,384.75
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,425.58,335.95
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,367.24,284.04
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,308.28,230.72
2016,6,23,17,15,748.0,65.5,6.2,15.5,382.5,250.38,178.39
2016,6,23,17,30,718.0,62.0,6.1,15.0,332.0,195.17,129.05
2016,6,23,17,45,672.0,58.5,6.05,15.0,281.5,140.79,83.86
2016,6,23,18,0,626.0,55.0,6.0,15.0,231.0,91.56,49.44
2016,6,23,18,15,564.0,49.0,5.85,14.5,184.0,42.02,31.81
2016,6,23,18,30,502.0,43.0,5.7,14.0,137.0,33.16,23.72
2016,6,23,18,45,400.5,35.5,5.6,14.0,96.0,27.98,18.67
2016,6,23,19,0,299.0,28.0,5.5,14.0,55.0,22.71,12.48
2016,6,23,19,15,149.5,14.0,5.4,14.0,27.5,11.16,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,189.5,15.0,4.95,13.0,35.0,11.8,0.0
2016,6,24,5,30,379.0,30.0,5.1,13.0,70.0,24.17,14.65
2016,6,24,5,45,466.0,38.0,5.35,13.5,113.5,29.86,20.55
2016,6,24,6,0,553.0,46.0,5.6,14.0,157.0,35.39,25.81
2016,6,24,6,15,277.5,72.5,5.55,14.0,128.0,62.85,42.79
2016,6,24,6,30,2.0,99.0,5.5,14.0,99.0,84.66,66.74
2016,6,24,6,45,7.0,116.5,5.5,14.5,119.0,101.11,80.27
2016,6,24,7,0,12.0,134.0,5.5,15.0,139.0,118.27,94.2
2016,6,24,7,15,22.5,158.0,5.35,15.0,168.5,142.99,114.33
2016,6,24,7,30,33.0,182.0,5.2,15.0,198.0,169.38,135.76
2016,6,24,7,45,49.5,209.5,5.1,15.0,236.5,202.76,162.77
2016,6,24,8,0,66.0,237.0,5.0,15.0,275.0,238.28,191.4
2016,6,24,8,15,50.5,246.5,4.9,15.0,277.0,244.23,195.95
2016,6,24,8,30,35.0,256.0,4.8,15.0,279.0,248.33,198.78
2016,6,24,8,45,54.0,288.5,4.75,15.5,327.0,291.88,232.99
2016,6,24,9,0,73.0,321.0,4.7,16.0,375.0,337.49,268.29
2016,6,24,9,15,270.0,306.0,4.6,16.0,518.5,474.76,378.23
2016,6,24,9,30,467.0,291.0,4.5,16.0,662.0,624.16,494.13
2016,6,24,9,45,399.0,336.0,4.4,16.5,662.5,633.73,497.38
2016,6,24,10,0,331.0,381.0,4.3,17.0,663.0,631.24,492.11
2016,6,24,10,15,436.5,354.0,4.2,17.0,739.0,713.53,554.17
2016,6,24,10,30,542.0,327.0,4.1,17.0,815.0,794.01,613.49
2016,6,24,10,45,745.0,216.0,4.1,17.0,903.0,885.41,682.75
2016,6,24,11,0,948.0,105.0,4.1,17.0,991.0,965.44,737.37
2016,6,24,11,15,950.0,105.5,4.1,17.0,1005.0,983.8,748.91
2016,6,24,11,30,952.0,106.0,4.1,17.0,1019.0,998.54,758.51
2016,6,24,11,45,952.0,107.0,4.2,17.0,1025.5,1008.22,765.37
2016,6,24,12,0,952.0,108.0,4.3,17.0,1032.0,1014.19,769.83
2016,6,24,12,15,952.0,108.0,4.45,17.0,1031.0,1015.51,771.91
2016,6,24,12,30,952.0,108.0,4.6,17.0,1030.0,1013.13,771.73
2016,6,24,12,45,946.0,110.5,4.75,17.0,1020.5,1003.79,766.82
2016,6,24,13,0,940.0,113.0,4.9,17.0,1011.0,990.86,759.47
2016,6,24,13,15,937.0,112.5,5.05,17.0,996.0,974.34,749.6
2016,6,24,13,30,934.0,112.0,5.2,17.0,981.0,954.3,737.22
2016,6,24,13,45,930.5,110.5,5.35,17.0,959.0,929.45,721.34
2016,6,24,14,0,927.0,109.0,5.5,17.0,937.0,901.29,702.98
2016,6,24,14,15,921.5,108.0,5.5,17.0,908.0,868.8,680.5
2016,6,24,14,30,916.0,107.0,5.5,17.0,879.0,833.41,655.84
2016,6,24,14,45,907.5,105.5,5.55,17.0,844.0,792.56,627.24
2016,6,24,15,0,899.0,104.0,5.6,17.0,809.0,749.42,596.66
2016,6,24,15,15,888.5,102.0,5.55,17.0,769.0,702.37,560.76
2016,6,24,15,30,878.0,100.0,5.5,17.0,729.0,653.65,522.53
2016,6,24,15,45,863.0,98.5,5.5,17.0,684.5,601.36,480.77
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,548.64,437.59
2016,6,24,16,15,830.0,94.0,5.45,16.5,591.5,491.72,390.64
2016,6,24,16,30,812.0,91.0,5.4,16.0,543.0,435.0,342.4
2016,6,24,16,45,786.0,88.0,5.35,16.0,492.5,375.79,290.33
2016,6,24,17,0,760.0,85.0,5.3,16.0,442.0,318.25,238.68
2016,6,24,17,15,727.5,81.0,5.2,15.5,390.0,260.11,186.75
2016,6,24,17,30,695.0,77.0,5.1,15.0,338.0,202.09,135.59
2016,6,24,17,45,647.0,72.0,5.1,15.0,286.5,146.96,90.05
2016,6,24,18,0,599.0,67.0,5.1,15.0,235.0,97.24,55.07
2016,6,24,18,15,531.5,59.5,4.85,14.5,186.5,50.81,33.86
2016,6,24,18,30,464.0,52.0,4.6,14.0,138.0,40.76,30.45
2016,6,24,18,45,361.0,42.0,4.45,14.0,96.5,33.69,23.64
2016,6,24,19,0,258.0,32.0,4.3,14.0,55.0,26.39,15.46
2016,6,24,19,15,129.0,16.0,4.1,14.0,27.5,12.62,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,156.0,17.0,2.8,13.0,33.5,13.55,0.0
2016,6,25,5,30,312.0,34.0,2.8,13.0,67.0,27.78,17.64
2016,6,25,5,45,408.5,43.0,2.85,13.5,110.0,34.15,24.31
2016,6,25,6,0,505.0,52.0,2.9,14.0,153.0,40.33,30.21
2016,6,25,6,15,566.0,58.5,2.8,14.0,201.5,60.61,35.65
2016,6,25,6,30,627.0,65.0,2.7,14.0,250.0,108.78,61.7
2016,6,25,6,45,671.0,69.5,2.65,14.5,301.5,159.83,99.75
2016,6,25,7,0,715.0,74.0,2.6,15.0,353.0,218.4,148.89
2016,6,25,7,15,570.5,116.5,2.6,15.0,358.5,259.19,191.82
2016,6,25,7,30,426.0,159.0,2.6,15.0,364.0,282.32,218.05
2016,6,25,7,45,625.5,122.5,2.65,15.5,460.5,356.47,276.93
2016,6,25,8,0,825.0,86.0,2.7,16.0,557.0,448.57,350.65
2016,6,25,8,15,842.5,89.0,2.7,16.0,604.5,505.81,398.27
2016,6,25,8,30,860.0,92.0,2.7,16.0,652.0,562.22,443.98
2016,6,25,8,45,874.0,93.5,2.75,16.5,696.5,614.84,484.82
2016,6,25,9,0,888.0,95.0,2.8,17.0,741.0,666.54,523.72
2016,6,25,9,15,898.5,96.5,2.8,17.0,780.5,714.65,559.7
2016,6,25,9,30,909.0,98.0,2.8,17.0,820.0,761.01,592.53
2016,6,25,9,45,911.5,102.0,2.85,17.5,852.5,801.66,619.21
2016,6,25,10,0,914.0,106.0,2.9,18.0,885.0,839.52,643.64
2016,6,25,10,15,920.0,107.0,2.95,18.0,913.0,874.44,667.06
2016,6,25,10,30,926.0,108.0,3.0,18.0,941.0,906.47,688.41
2016,6,25,10,45,930.0,109.0,3.05,18.5,962.0,933.67,705.07
2016,6,25,11,0,934.0,110.0,3.1,19.0,983.0,957.56,719.47
2016,6,25,11,15,937.0,111.0,3.2,19.0,997.5,977.12,732.73
2016,6,25,11,30,940.0,112.0,3.3,19.0,1012.0,993.15,743.72
2016,6,25,11,45,941.0,112.0,3.4,19.0,1019.0,1002.75,750.51
2016,6,25,12,0,942.0,112.0,3.5,19.0,1026.0,1008.71,755.02
2016,6,25,12,15,942.0,112.0,3.65,19.0,1025.5,1010.06,756.93
2016,6,25,12,30,942.0,112.0,3.8,19.0,1025.0,1007.76,756.48
2016,6,25,12,45,942.5,110.5,3.95,19.0,1017.5,1000.85,753.01
2016,6,25,13,0,943.0,109.0,4.1,19.0,1010.0,990.25,747.1
2016,6,25,13,15,940.0,108.5,4.2,19.0,994.5,973.72,736.89
2016,6,25,13,30,937.0,108.0,4.3,19.0,979.0,953.67,724.31
2016,6,25,13,45,932.0,107.5,4.4,19.0,956.5,928.42,708.2
2016,6,25,14,0,927.0,107.0,4.5,19.0,934.0,899.94,690.01
2016,6,25,14,15,921.0,105.5,4.55,18.5,905.5,866.59,669.2
2016,6,25,14,30,915.0,104.0,4.6,18.0,877.0,830.38,646.09
2016,6,25,14,45,906.5,103.0,4.7,18.0,841.5,790.08,618.78
2016,6,25,15,0,898.0,102.0,4.8,18.0,806.0,747.48,589.43
2016,6,25,15,15,887.0,100.0,4.8,18.0,766.0,700.16,554.15
2016,6,25,15,30,876.0,98.0,4.8,18.0,726.0,651.22,516.44
2016,6,25,15,45,861.5,96.0,4.8,18.0,681.5,598.86,475.17
2016,6,25,16,0,847.0,94.0,4.8,18.0,637.0,545.73,432.19
2016,6,25,16,15,829.0,91.0,4.8,17.5,588.5,489.12,386.06
2016,6,25,16,30,811.0,88.0,4.8,17.0,540.0,432.47,338.39
2016,6,25,16,45,786.5,85.0,4.85,17.0,489.5,373.88,287.32
2016,6,25,17,0,762.0,82.0,4.9,17.0,439.0,316.79,236.4
2016,6,25,17,15,730.0,78.0,4.85,16.5,387.5,258.66,184.72
2016,6,25,17,30,698.0,74.0,4.8,16.0,336.0,200.69,133.79
2016,6,25,17,45,651.5,69.0,4.8,16.0,285.0,145.59,88.32
2016,6,25,18,0,605.0,64.0,4.8,16.0,234.0,95.69,53.18
2016,6,25,18,15,539.5,57.0,4.7,15.5,186.0,49.3,32.05
2016,6,25,18,30,474.0,50.0,4.6,15.0,138.0,39.03,28.8
2016,6,25,18,45,371.0,40.5,4.55,15.0,96.5,32.34,22.37
2016,6,25,19,0,268.0,31.0,4.5,15.0,55.0,25.44,14.64
2016,6,25,19,15,134.0,15.5,4.45,14.5,27.5,12.49,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,162.0,16.0,3.5,13.0,33.0,12.69,0.0
2016,6,26,5,30,324.0,32.0,3.5,13.0,66.0,25.98,16.07
2016,6,26,5,45,414.0,40.5,3.5,13.5,108.0,31.98,22.4
2016,6,26,6,0,504.0,49.0,3.5,14.0,150.0,37.81,27.96
2016,6,26,6,15,252.0,64.0,3.4,14.0,114.5,55.1,36.93
2016,6,26,6,30,0.0,79.0,3.3,14.0,79.0,68.62,53.18
2016,6,26,6,45,0.0,95.0,3.2,14.5,95.0,82.61,64.9
2016,6,26,7,0,0.0,111.0,3.1,15.0,111.0,96.72,76.51
2016,6,26,7,15,1.0,130.5,3.05,15.0,131.0,114.16,90.82
2016,6,26,7,30,2.0,150.0,3.0,15.0,151.0,131.88,105.19
2016,6,26,7,45,3.5,163.0,2.95,15.5,165.0,144.44,114.94
2016,6,26,8,0,5.0,176.0,2.9,16.0,179.0,157.19,124.74
2016,6,26,8,15,9.0,196.5,2.9,16.0,202.5,177.92,141.18
2016,6,26,8,30,13.0,217.0,2.9,16.0,226.0,199.17,157.92
2016,6,26,8,45,15.5,235.0,2.9,16.5,246.0,217.8,172.11
2016,6,26,9,0,18.0,253.0,2.9,17.0,266.0,236.72,186.38
2016,6,26,9,15,20.0,270.5,2.9,17.0,286.0,255.1,200.46
2016,6,26,9,30,22.0,288.0,2.9,17.0,306.0,273.67,214.6
2016,6,26,9,45,39.5,332.0,2.9,17.5,365.5,334.98,261.53
2016,6,26,10,0,57.0,376.0,2.9,18.0,425.0,392.58,304.6
2016,6,26,10,15,187.0,394.5,2.95,18.0,561.5,529.26,409.61
2016,6,26,10,30,317.0,413.0,3.0,18.0,698.0,673.58,516.3
2016,6,26,10,45,276.0,435.0,3.05,18.0,687.5,668.03,510.02
2016,6,26,11,0,235.0,457.0,3.1,18.0,677.0,650.58,496.29
2016,6,26,11,15,197.5,468.5,3.2,18.0,655.5,632.39,482.32
2016,6,26,11,30,160.0,480.0,3.3,18.0,634.0,612.1,466.72
2016,6,26,11,45,134.0,479.0,3.4,18.5,609.0,588.94,448.61
2016,6,26,12,0,108.0,478.0,3.5,19.0,584.0,553.96,421.97
2016,6,26,12,15,133.5,482.0,3.6,19.0,612.5,592.95,451.35
2016,6,26,12,30,159.0,486.0,3.7,19.0,641.0,620.44,472.03
2016,6,26,12,45,148.0,481.0,3.85,19.0,624.5,603.65,459.94
2016,6,26,13,0,137.0,476.0,4.0,19.0,608.0,586.15,447.52
2016,6,26,13,15,120.5,464.0,4.15,19.0,578.5,556.39,425.96
2016,6,26,13,30,104.0,452.0,4.3,19.0,549.0,517.04,397.33
2016,6,26,13,45,103.5,440.5,4.5,19.0,535.0,502.26,387.34
2016,6,26,14,0,103.0,429.0,4.7,19.0,521.0,487.07,376.84
2016,6,26,14,15,160.0,416.5,4.8,18.5,554.0,525.93,408.91
2016,6,26,14,30,217.0,404.0,4.9,18.0,587.0,552.09,431.22
2016,6,26,14,45,150.5,381.0,5.05,18.0,506.0,470.62,368.9
2016,6,26,15,0,84.0,358.0,5.2,18.0,425.0,387.48,304.57
2016,6,26,15,15,112.5,344.5,5.2,18.0,428.5,394.81,311.44
2016,6,26,15,30,141.0,331.0,5.2,18.0,432.0,393.05,310.87
2016,6,26,15,45,144.5,309.0,5.25,18.0,407.0,366.15,290.25
2016,6,26,16,0,148.0,287.0,5.3,18.0,382.0,338.7,268.94
2016,6,26,16,15,160.0,263.5,5.25,17.5,359.5,313.49,249.45
2016,6,26,16,30,172.0,240.0,5.2,17.0,337.0,286.91,228.27
2016,6,26,16,45,241.0,208.0,5.2,17.0,329.5,274.51,216.67
2016,6,26,17,0,310.0,176.0,5.2,17.0,322.0,252.08,195.42
2016,6,26,17,15,324.0,152.0,5.05,16.5,289.0,214.41,162.31
2016,6,26,17,30,338.0,128.0,4.9,16.0,256.0,175.1,127.55
2016,6,26,17,45,446.5,98.0,4.8,16.0,240.5,141.46,93.97
2016,6,26,18,0,555.0,68.0,4.7,16.0,225.0,95.88,55.07
2016,6,26,18,15,491.0,60.0,4.6,15.5,178.5,51.61,34.09
2016,6,26,18,30,427.0,52.0,4.5,15.0,132.0,40.61,30.19
2016,6,26,18,45,334.5,41.5,4.45,15.0,92.5,33.15,23.07
2016,6,26,19,0,242.0,31.0,4.4,15.0,53.0,24.27,13.73
2016,6,26,19,15,121.0,15.5,4.35,14.5,26.5,12.21,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,168.5,15.0,3.65,13.0,32.5,11.84,0.0
2016,6,27,5,30,337.0,30.0,3.6,13.0,65.0,24.21,14.54
2016,6,27,5,45,425.0,38.5,3.55,13.5,107.0,30.3,20.91
2016,6,27,6,0,513.0,47.0,3.5,14.0,149.0,36.19,26.52
2016,6,27,6,15,256.5,60.0,3.35,14.0,111.0,51.94,34.29
2016,6,27,6,30,0.0,73.0,3.2,14.0,73.0,63.75,49.03
2016,6,27,6,45,0.0,88.0,3.1,14.5,88.0,76.83,60.01
2016,6,27,7,0,0.0,103.0,3.0,15.0,103.0,90.03,70.89
2016,6,27,7,15,0.0,120.0,2.95,15.0,120.0,105.02,83.22
2016,6,27,7,30,0.0,137.0,2.9,15.0,137.0,120.12,95.5
2016,6,27,7,45,15.5,176.0,2.85,15.5,185.0,160.21,127.74
2016,6,27,8,0,31.0,215.0,2.8,16.0,233.0,203.79,162.37
2016,6,27,8,15,36.0,237.5,2.85,16.0,260.0,229.12,182.32
2016,6,27,8,30,41.0,260.0,2.9,16.0,287.0,255.11,202.67
2016,6,27,8,45,40.0,276.5,3.0,16.5,304.5,272.76,215.82
2016,6,27,9,0,39.0,293.0,3.1,17.0,322.0,290.28,228.74
2016,6,27,9,15,41.5,312.0,3.15,17.0,344.0,312.35,245.54
2016,6,27,9,30,44.0,331.0,3.2,17.0,366.0,334.64,262.39
2016,6,27,9,45,48.5,351.5,3.25,17.5,392.0,360.01,281.02
2016,6,27,10,0,53.0,372.0,3.3,18.0,418.0,385.67,299.67
2016,6,27,10,15,55.5,387.5,3.35,18.0,436.5,405.17,314.07
2016,6,27,10,30,58.0,403.0,3.4,18.0,455.0,424.67,328.43
2016,6,27,10,45,133.0,432.0,3.5,18.5,555.5,530.3,408.21
2016,6,27,11,0,208.0,461.0,3.6,19.0,656.0,630.05,481.32
2016,6,27,11,15,228.0,465.0,3.65,19.0,681.5,657.26,500.76
2016,6,27,11,30,248.0,469.0,3.7,19.0,707.0,693.39,526.76
2016,6,27,11,45,229.5,476.0,3.8,19.5,698.0,676.41,513.2
2016,6,27,12,0,211.0,483.0,3.9,20.0,689.0,667.35,505.47
2016,6,27,12,15,232.5,479.0,4.05,20.0,705.0,684.45,518.8
2016,6,27,12,30,254.0,475.0,4.2,20.0,721.0,709.88,537.78
2016,6,27,12,45,258.5,469.5,4.35,20.0,718.0,706.55,536.05
2016,6,27,13,0,263.0,464.0,4.5,20.0,715.0,701.76,533.67
2016,6,27,13,15,273.5,453.5,4.6,19.5,711.0,696.26,531.83
2016,6,27,13,30,284.0,443.0,4.7,19.0,707.0,689.12,528.8
2016,6,27,13,45,406.0,386.0,4.85,19.0,754.0,741.47,571.13
2016,6,27,14,0,528.0,329.0,5.0,19.0,801.0,780.48,603.29
2016,6,27,14,15,436.5,350.5,5.05,19.0,732.5,707.03,548.24
2016,6,27,14,30,345.0,372.0,5.1,19.0,664.0,631.07,491.15
2016,6,27,14,45,610.5,237.5,5.15,19.0,727.5,701.6,550.39
2016,6,27,15,0,876.0,103.0,5.2,19.0,791.0,734.1,579.52
2016,6,27,15,15,865.0,101.5,5.25,18.5,751.5,688.21,545.96
2016,6,27,15,30,854.0,100.0,5.3,18.0,712.0,640.74,510.26
2016,6,27,15,45,841.0,97.0,5.35,18.0,668.5,589.35,469.6
2016,6,27,16,0,828.0,94.0,5.4,18.0,625.0,537.35,427.34
2016,6,27,16,15,810.0,91.5,5.45,17.5,578.0,481.97,381.97
2016,6,27,16,30,792.0,89.0,5.5,17.0,531.0,426.79,335.29
2016,6,27,16,45,769.5,85.0,5.55,17.0,481.5,369.02,284.65
2016,6,27,17,0,747.0,81.0,5.6,17.0,432.0,312.56,234.04
2016,6,27,17,15,716.0,77.0,5.55,16.5,381.5,255.5,183.09
2016,6,27,17,30,685.0,73.0,5.5,16.0,331.0,198.55,132.83
2016,6,27,17,45,642.0,68.0,5.5,16.0,281.5,144.62,87.98
2016,6,27,18,0,599.0,63.0,5.5,16.0,232.0,95.49,53.0
2016,6,27,18,15,535.5,56.0,5.35,15.5,184.5,49.37,31.51
2016,6,27,18,30,472.0,49.0,5.2,15.0,137.0,38.14,28.01
2016,6,27,18,45,375.0,39.5,5.1,15.0,96.0,31.44,21.58
2016,6,27,19,0,278.0,30.0,5.0,15.0,55.0,24.51,13.91
2016,6,27,19,15,139.0,15.0,4.85,15.0,27.5,12.04,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.0,16.0,3.65,13.0,31.0,12.73,0.0
2016,6,28,5,30,286.0,32.0,3.6,13.0,62.0,26.01,15.96
2016,6,28,5,45,374.5,42.0,3.6,13.5,103.0,33.31,23.52
2016,6,28,6,0,463.0,52.0,3.6,14.0,144.0,40.33,30.17
2016,6,28,6,15,524.5,59.5,3.5,14.0,191.0,58.82,35.68
2016,6,28,6,30,586.0,67.0,3.4,14.0,238.0,105.27,60.69
2016,6,28,6,45,293.0,77.0,3.3,14.5,162.5,107.75,72.98
2016,6,28,7,0,0.0,87.0,3.2,15.0,87.0,76.52,59.49
2016,6,28,7,15,0.0,111.0,3.15,15.0,111.0,97.37,76.85
2016,6,28,7,30,0.0,135.0,3.1,15.0,135.0,118.41,94.11
2016,6,28,7,45,3.5,157.5,3.05,15.5,159.5,139.69,111.09
2016,6,28,8,0,7.0,180.0,3.0,16.0,184.0,161.53,128.32
2016,6,28,8,15,12.0,203.5,2.95,16.0,211.0,185.51,147.35
2016,6,28,8,30,17.0,227.0,2.9,16.0,238.0,210.16,166.77
2016,6,28,8,45,15.5,233.5,2.9,16.0,244.5,216.47,171.36
2016,6,28,9,0,14.0,240.0,2.9,16.0,251.0,222.54,175.79
2016,6,28,9,15,17.0,261.0,2.85,16.0,274.5,244.52,192.85
2016,6,28,9,30,20.0,282.0,2.8,16.0,298.0,266.81,209.98
2016,6,28,9,45,21.5,297.0,2.8,16.5,315.0,282.79,221.67
2016,6,28,10,0,23.0,312.0,2.8,17.0,332.0,298.86,233.34
2016,6,28,10,15,23.0,321.5,2.85,17.0,342.5,308.72,240.62
2016,6,28,10,30,23.0,331.0,2.9,17.0,353.0,318.5,247.87
2016,6,28,10,45,30.0,359.5,3.0,17.5,388.5,361.06,279.83
2016,6,28,11,0,37.0,388.0,3.1,18.0,424.0,395.95,305.51
2016,6,28,11,15,55.0,419.5,3.2,18.0,472.5,444.12,341.86
2016,6,28,11,30,73.0,451.0,3.3,18.0,521.0,492.73,378.14
2016,6,28,11,45,70.5,452.0,3.4,18.0,520.0,492.58,377.78
2016,6,28,12,0,68.0,453.0,3.5,18.0,519.0,491.91,377.3
2016,6,28,12,15,102.0,468.5,3.6,18.0,567.5,539.53,413.6
2016,6,28,12,30,136.0,484.0,3.7,18.0,616.0,597.03,456.45
2016,6,28,12,45,119.5,475.5,3.85,18.0,591.0,571.85,437.8
2016,6,28,13,0,103.0,467.0,4.0,18.0,566.0,535.94,411.63
2016,6,28,13,15,94.0,455.0,4.1,18.0,544.0,513.84,395.62
2016,6,28,13,30,85.0,443.0,4.2,18.0,522.0,491.58,379.33
2016,6,28,13,45,80.5,429.0,4.3,18.0,503.0,471.36,364.74
2016,6,28,14,0,76.0,415.0,4.4,18.0,484.0,451.03,349.98
2016,6,28,14,15,76.0,401.0,4.4,17.5,468.0,434.38,338.53
2016,6,28,14,30,76.0,387.0,4.4,17.0,452.0,417.48,326.77
2016,6,28,14,45,67.0,364.5,4.45,17.0,420.5,385.61,302.71
2016,6,28,15,0,58.0,342.0,4.5,17.0,389.0,354.33,278.94
2016,6,28,15,15,53.0,320.5,4.45,17.0,361.0,327.38,258.35
2016,6,28,15,30,48.0,299.0,4.4,17.0,333.0,300.86,237.94
2016,6,28,15,45,47.0,279.5,4.4,17.0,311.0,278.95,221.13
2016,6,28,16,0,46.0,260.0,4.4,17.0,289.0,257.14,204.23
2016,6,28,16,15,29.5,225.0,4.35,16.5,243.5,214.41,170.66
2016,6,28,16,30,13.0,190.0,4.3,16.0,198.0,172.58,137.46
2016,6,28,16,45,10.0,172.5,4.3,16.0,178.0,154.84,123.36
2016,6,28,17,0,7.0,155.0,4.3,16.0,158.0,137.5,109.47
2016,6,28,17,15,7.5,141.5,4.3,15.5,144.5,124.83,99.42
2016,6,28,17,30,8.0,128.0,4.3,15.0,131.0,112.08,89.12
2016,6,28,17,45,4.0,109.5,4.35,15.0,111.0,94.61,74.73
2016,6,28,18,0,0.0,91.0,4.4,15.0,91.0,77.81,60.7
2016,6,28,18,15,230.5,71.0,4.4,14.5,114.0,58.79,42.28
2016,6,28,18,30,461.0,51.0,4.4,14.0,137.0,39.84,29.64
2016,6,28,18,45,359.5,41.0,4.4,14.0,96.0,32.75,22.83
2016,6,28,19,0,258.0,31.0,4.4,14.0,55.0,25.42,14.72
2016,6,28,19,15,129.0,15.5,4.35,13.5,27.5,12.22,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,16.0,4.35,13.0,32.0,12.78,0.0
2016,6,29,5,30,326.0,32.0,4.4,13.0,64.0,26.14,15.98
2016,6,29,5,45,419.0,40.5,4.5,13.0,107.0,32.14,22.52
2016,6,29,6,0,512.0,49.0,4.6,13.0,150.0,37.97,28.18
2016,6,29,6,15,256.0,49.5,4.55,13.0,100.0,43.52,27.48
2016,6,29,6,30,0.0,50.0,4.5,13.0,50.0,44.13,32.4
2016,6,29,6,45,0.0,60.5,4.5,13.5,60.5,53.44,40.32
2016,6,29,7,0,0.0,71.0,4.5,14.0,71.0,62.78,48.1
2016,6,29,7,15,0.0,80.5,4.45,14.0,80.5,71.19,55.09
2016,6,29,7,30,0.0,90.0,4.4,14.0,90.0,79.57,61.97
2016,6,29,7,45,0.0,113.0,4.4,14.5,113.0,99.78,78.54
2016,6,29,8,0,0.0,136.0,4.4,15.0,136.0,120.11,94.97
2016,6,29,8,15,0.0,147.0,4.35,15.0,147.0,130.04,102.83
2016,6,29,8,30,0.0,158.0,4.3,15.0,158.0,140.0,110.68
2016,6,29,8,45,3.0,177.5,4.3,15.0,179.5,159.32,126.17
2016,6,29,9,0,6.0,197.0,4.3,15.0,201.0,179.04,141.88
2016,6,29,9,15,9.0,220.5,4.25,15.0,227.5,202.7,160.65
2016,6,29,9,30,12.0,244.0,4.2,15.0,254.0,226.72,179.57
2016,6,29,9,45,12.0,248.0,4.2,15.5,258.5,231.14,182.41
2016,6,29,10,0,12.0,252.0,4.2,16.0,263.0,235.51,185.24
2016,6,29,10,15,12.0,251.5,4.2,16.0,262.5,235.73,185.18
2016,6,29,10,30,12.0,251.0,4.2,16.0,262.0,235.88,185.1
2016,6,29,10,45,15.0,283.0,4.2,16.0,297.0,268.33,210.47
2016,6,29,11,0,18.0,315.0,4.2,16.0,332.0,301.03,235.77
2016,6,29,11,15,18.5,322.5,4.2,16.0,340.0,308.99,241.72
2016,6,29,11,30,19.0,330.0,4.2,16.0,348.0,316.88,247.69
2016,6,29,11,45,23.0,352.0,4.25,16.0,374.5,341.41,266.67
2016,6,29,12,0,27.0,374.0,4.3,16.0,401.0,376.82,293.84
2016,6,29,12,15,23.5,356.0,4.35,16.0,379.5,345.94,270.03
2016,6,29,12,30,20.0,338.0,4.4,16.0,358.0,325.81,254.57
2016,6,29,12,45,18.0,320.0,4.45,16.0,337.5,307.02,240.13
2016,6,29,13,0,16.0,302.0,4.5,16.0,317.0,288.18,225.61
2016,6,29,13,15,17.0,307.5,4.5,16.0,323.5,293.71,230.1
2016,6,29,13,30,18.0,313.0,4.5,16.0,330.0,299.09,234.46
2016,6,29,13,45,20.5,321.5,4.55,16.0,340.5,308.4,241.99
2016,6,29,14,0,23.0,330.0,4.6,16.0,351.0,317.45,249.35
2016,6,29,14,15,20.5,310.5,4.6,15.5,329.0,296.44,233.6
2016,6,29,14,30,18.0,291.0,4.6,15.0,307.0,275.6,217.92
2016,6,29,14,45,16.5,275.5,4.6,15.0,289.5,259.33,205.38
2016,6,29,15,0,15.0,260.0,4.6,15.0,272.0,243.18,192.87
2016,6,29,15,15,11.5,235.0,4.6,15.0,243.5,217.28,172.46
2016,6,29,15,30,8.0,210.0,4.6,15.0,215.0,191.81,152.27
2016,6,29,15,45,4.0,186.5,4.65,15.0,189.0,167.83,133.15
2016,6,29,16,0,0.0,163.0,4.7,15.0,163.0,144.38,114.32
2016,6,29,16,15,0.0,141.0,4.7,14.5,141.0,124.72,98.69
2016,6,29,16,30,0.0,119.0,4.7,14.0,119.0,105.19,82.97
2016,6,29,16,45,0.0,104.0,4.75,14.0,104.0,91.9,72.13
2016,6,29,17,0,0.0,89.0,4.8,14.0,89.0,78.68,61.25
2016,6,29,17,15,0.0,74.0,4.8,13.5,74.0,65.45,50.34
2016,6,29,17,30,0.0,59.0,4.8,13.0,59.0,52.11,39.18
2016,6,29,17,45,0.0,50.0,4.8,13.0,50.0,44.12,32.4
2016,6,29,18,0,0.0,41.0,4.8,13.0,41.0,36.15,25.53
2016,6,29,18,15,231.5,46.5,4.7,13.0,90.0,38.02,24.65
2016,6,29,18,30,463.0,52.0,4.6,13.0,139.0,40.73,30.56
2016,6,29,18,45,362.5,42.0,4.6,13.0,97.5,33.68,23.73
2016,6,29,19,0,262.0,32.0,4.6,13.0,56.0,26.38,15.55
2016,6,29,19,15,131.0,16.0,4.55,13.0,28.0,12.62,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,124.5,17.0,4.05,13.0,29.5,13.37,0.0
2016,6,30,5,30,249.0,34.0,4.0,13.0,59.0,26.58,16.25
2016,6,30,5,45,345.5,45.0,4.0,13.5,100.5,36.08,25.89
2016,6,30,6,0,442.0,56.0,4.0,14.0,142.0,43.89,33.29
2016,6,30,6,15,507.0,63.5,3.8,14.0,189.5,60.89,38.25
2016,6,30,6,30,572.0,71.0,3.6,14.0,237.0,106.54,62.51
2016,6,30,6,45,286.0,70.0,3.45,14.0,153.0,100.49,67.3
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,61.0,46.56
2016,6,30,7,15,0.0,90.0,3.1,14.0,90.0,79.39,62.02
2016,6,30,7,30,0.0,111.0,2.9,14.0,111.0,97.77,77.24
2016,6,30,7,45,0.0,126.5,2.75,14.5,126.5,111.52,88.24
2016,6,30,8,0,0.0,142.0,2.6,15.0,142.0,125.35,99.16
2016,6,30,8,15,2.0,162.0,2.5,15.0,163.0,144.2,114.26
2016,6,30,8,30,4.0,182.0,2.4,15.0,184.0,163.38,129.49
2016,6,30,8,45,6.5,200.5,2.3,15.0,205.0,181.83,144.01
2016,6,30,9,0,9.0,219.0,2.2,15.0,226.0,200.6,158.68
2016,6,30,9,15,14.0,248.5,2.2,15.0,259.5,231.25,182.75
2016,6,30,9,30,19.0,278.0,2.2,15.0,293.0,262.5,207.01
2016,6,30,9,45,23.5,302.5,2.25,15.5,322.0,289.35,227.23
2016,6,30,10,0,28.0,327.0,2.3,16.0,351.0,323.7,253.01
2016,6,30,10,15,35.0,353.5,2.35,16.0,385.0,356.26,277.66
2016,6,30,10,30,42.0,380.0,2.4,16.0,419.0,389.29,302.49
2016,6,30,10,45,94.0,421.0,2.45,16.0,509.0,476.31,368.83
2016,6,30,11,0,146.0,462.0,2.5,16.0,599.0,575.3,442.07
2016,6,30,11,15,226.0,457.5,2.6,16.0,672.0,648.69,496.94
2016,6,30,11,30,306.0,453.0,2.7,16.0,745.0,732.96,558.66
2016,6,30,11,45,314.5,448.5,2.85,16.5,751.0,740.6,563.3
2016,6,30,12,0,323.0,444.0,3.0,17.0,757.0,746.74,567.47
2016,6,30,12,15,292.5,458.5,3.1,17.0,741.5,732.38,556.74
2016,6,30,12,30,262.0,473.0,3.2,17.0,726.0,716.43,544.98
2016,6,30,12,45,294.0,459.0,3.35,17.0,741.5,730.92,557.14
2016,6,30,13,0,326.0,445.0,3.5,17.0,757.0,743.39,567.67
2016,6,30,13,15,365.5,417.5,3.6,17.0,762.0,747.49,572.52
2016,6,30,13,30,405.0,390.0,3.7,17.0,767.0,756.6,580.82
2016,6,30,13,45,639.0,264.0,3.85,17.0,842.0,835.44,644.53
2016,6,30,14,0,873.0,138.0,4.0,17.0,917.0,886.28,683.46
2016,6,30,14,15,673.0,227.0,4.05,17.0,816.5,791.02,614.58
2016,6,30,14,30,473.0,316.0,4.1,17.0,716.0,689.07,536.77
2016,6,30,14,45,403.5,329.0,4.15,17.0,660.0,628.42,491.6
2016,6,30,15,0,334.0,342.0,4.2,17.0,604.0,565.8,444.16
2016,6,30,15,15,339.5,321.0,4.2,16.5,576.0,533.57,421.37
2016,6,30,15,30,345.0,300.0,4.2,16.0,548.0,500.01,396.87
2016,6,30,15,45,380.0,269.5,4.25,16.0,526.5,473.84,377.22
2016,6,30,16,0,415.0,239.0,4.3,16.0,505.0,447.91,356.87
2016,6,30,16,15,576.0,176.0,4.3,16.0,515.0,445.06,353.57
2016,6,30,16,30,737.0,113.0,4.3,16.0,525.0,426.21,335.0
2016,6,30,16,45,708.0,109.0,4.3,16.0,474.5,368.4,285.03
2016,6,30,17,0,679.0,105.0,4.3,16.0,424.0,312.7,235.96
2016,6,30,17,15,642.5,99.5,4.25,15.5,373.5,256.13,186.37
2016,6,30,17,30,606.0,94.0,4.2,15.0,323.0,203.16,140.23
2016,6,30,17,45,554.0,87.5,4.2,15.0,273.0,151.05,97.46
2016,6,30,18,0,502.0,81.0,4.2,15.0,223.0,105.0,64.54
2016,6,30,18,15,433.0,71.5,4.15,14.5,176.5,60.53,41.32
2016,6,30,18,30,364.0,62.0,4.1,14.0,130.0,47.11,36.06
2016,6,30,18,45,262.5,49.0,4.1,14.0,90.0,37.74,27.15
2016,6,30,19,0,161.0,36.0,4.1,14.0,50.0,28.1,16.83
2016,6,30,19,15,80.5,18.0,4.1,13.5,25.0,14.18,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
