Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,104.0,17.5,3.35,13.0,28.0,13.76,0.0
2016,7,1,5,30,208.0,35.0,3.4,13.0,56.0,27.31,16.76
2016,7,1,5,45,305.5,47.0,3.45,13.0,96.5,36.21,26.04
2016,7,1,6,0,403.0,59.0,3.5,13.0,137.0,46.53,35.76
2016,7,1,6,15,469.0,67.5,3.45,13.0,183.5,63.01,41.06
2016,7,1,6,30,535.0,76.0,3.4,13.0,230.0,107.26,64.93
2016,7,1,6,45,267.5,83.5,3.4,13.5,160.5,108.68,75.19
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,79.89,62.59
2016,7,1,7,15,0.0,99.5,3.35,14.0,99.5,87.54,68.89
2016,7,1,7,30,0.0,108.0,3.3,14.0,108.0,95.18,75.07
2016,7,1,7,45,0.0,122.0,3.25,14.0,122.0,107.61,85.19
2016,7,1,8,0,0.0,136.0,3.2,14.0,136.0,120.11,95.27
2016,7,1,8,15,0.0,140.5,3.1,14.0,140.5,124.32,98.42
2016,7,1,8,30,0.0,145.0,3.0,14.0,145.0,128.51,101.55
2016,7,1,8,45,3.0,172.5,2.95,14.5,175.0,154.89,122.64
2016,7,1,9,0,6.0,200.0,2.9,15.0,205.0,181.72,143.79
2016,7,1,9,15,10.0,226.5,2.85,15.0,234.5,208.78,165.16
2016,7,1,9,30,14.0,253.0,2.8,15.0,264.0,236.31,186.72
2016,7,1,9,45,34.5,313.0,2.75,15.0,342.0,313.67,247.44
2016,7,1,10,0,55.0,373.0,2.7,15.0,420.0,388.42,304.7
2016,7,1,10,15,61.5,391.5,2.7,15.0,445.5,414.18,323.74
2016,7,1,10,30,68.0,410.0,2.7,15.0,471.0,440.19,343.05
2016,7,1,10,45,121.5,436.5,2.75,15.5,548.5,524.86,406.65
2016,7,1,11,0,175.0,463.0,2.8,16.0,626.0,602.66,463.52
2016,7,1,11,15,166.5,471.0,2.85,16.0,628.0,606.92,465.73
2016,7,1,11,30,158.0,479.0,2.9,16.0,630.0,610.06,467.63
2016,7,1,11,45,138.0,480.0,2.95,16.0,613.0,594.5,455.74
2016,7,1,12,0,118.0,481.0,3.0,16.0,596.0,577.76,443.08
2016,7,1,12,15,139.0,483.5,3.1,16.0,618.5,600.58,460.71
2016,7,1,12,30,160.0,486.0,3.2,16.0,641.0,622.46,477.42
2016,7,1,12,45,142.0,480.0,3.3,16.0,617.0,598.11,459.49
2016,7,1,13,0,124.0,474.0,3.4,16.0,593.0,573.18,441.31
2016,7,1,13,15,101.0,456.0,3.5,16.0,552.0,521.78,403.46
2016,7,1,13,30,78.0,438.0,3.6,16.0,511.0,480.97,373.08
2016,7,1,13,45,155.5,435.0,3.7,16.0,575.5,552.98,429.75
2016,7,1,14,0,233.0,432.0,3.8,16.0,640.0,610.82,474.74
2016,7,1,14,15,175.5,418.0,3.85,16.0,572.0,541.43,422.13
2016,7,1,14,30,118.0,404.0,3.9,16.0,504.0,474.92,371.52
2016,7,1,14,45,120.0,387.0,3.95,16.0,485.0,454.27,356.74
2016,7,1,15,0,122.0,370.0,4.0,16.0,466.0,433.1,341.23
2016,7,1,15,15,150.5,350.5,4.0,16.0,463.0,427.11,337.74
2016,7,1,15,30,179.0,331.0,4.0,16.0,460.0,418.31,331.77
2016,7,1,15,45,169.0,309.5,4.0,16.0,425.0,382.13,303.79
2016,7,1,16,0,159.0,288.0,4.0,16.0,390.0,346.64,276.1
2016,7,1,16,15,156.0,265.0,3.95,15.5,359.0,314.04,250.8
2016,7,1,16,30,153.0,242.0,3.9,15.0,328.0,281.63,225.13
2016,7,1,16,45,89.5,207.0,3.85,15.0,256.5,214.94,171.64
2016,7,1,17,0,26.0,172.0,3.8,15.0,185.0,158.21,126.42
2016,7,1,17,15,17.5,150.0,3.75,15.0,158.5,134.57,107.32
2016,7,1,17,30,9.0,128.0,3.7,15.0,132.0,112.35,89.26
2016,7,1,17,45,4.5,109.5,3.65,15.0,111.5,94.74,74.79
2016,7,1,18,0,0.0,91.0,3.6,15.0,91.0,77.84,60.71
2016,7,1,18,15,201.5,73.0,3.55,14.5,110.5,60.34,43.54
2016,7,1,18,30,403.0,55.0,3.5,14.0,130.0,43.21,32.62
2016,7,1,18,45,303.5,43.5,3.45,14.0,90.5,33.57,23.54
2016,7,1,19,0,204.0,32.0,3.4,14.0,51.0,25.0,14.34
2016,7,1,19,15,102.0,16.0,3.3,14.0,25.5,12.6,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,16.0,2.75,13.0,27.5,12.59,0.0
2016,7,2,5,30,240.0,32.0,2.9,13.0,55.0,25.02,14.77
2016,7,2,5,45,333.0,43.0,3.05,13.5,95.5,34.35,24.35
2016,7,2,6,0,426.0,54.0,3.2,14.0,136.0,42.2,31.78
2016,7,2,6,15,215.5,75.5,3.2,14.0,117.0,63.92,45.72
2016,7,2,6,30,5.0,97.0,3.2,14.0,98.0,83.07,65.22
2016,7,2,6,45,11.0,115.5,3.25,14.0,119.5,100.63,79.78
2016,7,2,7,0,17.0,134.0,3.3,14.0,141.0,119.06,94.93
2016,7,2,7,15,19.5,152.5,3.3,14.0,161.5,137.39,110.02
2016,7,2,7,30,22.0,171.0,3.3,14.0,182.0,156.1,125.29
2016,7,2,7,45,36.0,198.5,3.3,14.5,218.5,188.03,150.84
2016,7,2,8,0,50.0,226.0,3.3,15.0,255.0,221.57,177.43
2016,7,2,8,15,140.5,254.5,3.3,15.0,344.0,298.36,238.83
2016,7,2,8,30,231.0,283.0,3.3,15.0,433.0,382.26,305.28
2016,7,2,8,45,134.5,286.5,3.3,15.5,375.5,342.24,272.43
2016,7,2,9,0,38.0,290.0,3.3,16.0,318.0,287.04,227.03
2016,7,2,9,15,124.5,330.5,3.25,16.0,427.5,392.04,310.09
2016,7,2,9,30,211.0,371.0,3.2,16.0,537.0,499.24,392.37
2016,7,2,9,45,328.0,349.0,3.2,16.0,621.0,585.21,458.39
2016,7,2,10,0,445.0,327.0,3.2,16.0,705.0,679.34,529.21
2016,7,2,10,15,421.0,351.0,3.2,16.0,717.5,698.38,541.33
2016,7,2,10,30,397.0,375.0,3.2,16.0,730.0,714.35,551.57
2016,7,2,10,45,431.5,374.0,3.2,16.5,769.0,756.29,580.82
2016,7,2,11,0,466.0,373.0,3.2,17.0,808.0,797.9,609.25
2016,7,2,11,15,371.5,417.0,3.2,17.0,767.0,753.95,575.12
2016,7,2,11,30,277.0,461.0,3.2,17.0,726.0,714.05,543.95
2016,7,2,11,45,362.5,432.0,3.2,17.0,781.5,770.74,586.79
2016,7,2,12,0,448.0,403.0,3.2,17.0,837.0,835.38,633.75
2016,7,2,12,15,656.5,277.0,3.2,17.0,912.5,916.27,695.8
2016,7,2,12,30,865.0,151.0,3.2,17.0,988.0,974.04,735.88
2016,7,2,12,45,674.5,269.5,3.25,17.0,919.0,920.29,698.28
2016,7,2,13,0,484.0,388.0,3.3,17.0,850.0,845.92,641.73
2016,7,2,13,15,496.5,375.0,3.3,17.0,842.5,837.14,636.89
2016,7,2,13,30,509.0,362.0,3.3,17.0,835.0,825.75,629.73
2016,7,2,13,45,394.0,391.5,3.3,17.0,752.5,731.02,560.52
2016,7,2,14,0,279.0,421.0,3.3,17.0,670.0,648.54,499.11
2016,7,2,14,15,347.5,380.0,3.3,16.5,680.0,656.28,508.61
2016,7,2,14,30,416.0,339.0,3.3,16.0,690.0,665.89,518.61
2016,7,2,14,45,307.0,354.5,3.3,16.0,608.0,573.3,448.43
2016,7,2,15,0,198.0,370.0,3.3,16.0,526.0,488.15,383.09
2016,7,2,15,15,149.0,347.5,3.25,16.0,461.5,423.64,333.87
2016,7,2,15,30,100.0,325.0,3.2,16.0,397.0,357.96,283.03
2016,7,2,15,45,75.5,294.5,3.15,16.0,346.5,309.63,245.55
2016,7,2,16,0,51.0,264.0,3.1,16.0,296.0,263.83,209.64
2016,7,2,16,15,41.0,237.5,3.05,15.5,262.5,231.31,184.45
2016,7,2,16,30,31.0,211.0,3.0,15.0,229.0,200.06,159.94
2016,7,2,16,45,72.5,203.0,2.95,15.0,238.5,205.29,163.95
2016,7,2,17,0,114.0,195.0,2.9,15.0,248.0,206.56,163.85
2016,7,2,17,15,78.5,168.5,2.85,15.0,203.0,165.36,130.61
2016,7,2,17,30,43.0,142.0,2.8,15.0,158.0,129.79,102.33
2016,7,2,17,45,34.5,122.0,2.75,15.0,133.5,107.73,84.31
2016,7,2,18,0,26.0,102.0,2.7,15.0,109.0,86.96,67.38
2016,7,2,18,15,206.5,79.0,2.6,14.5,118.5,64.92,47.25
2016,7,2,18,30,387.0,56.0,2.5,14.0,128.0,44.07,33.38
2016,7,2,18,45,297.0,43.5,2.45,14.0,89.0,33.56,23.54
2016,7,2,19,0,207.0,31.0,2.4,14.0,50.0,24.22,13.69
2016,7,2,19,15,103.5,15.5,2.35,14.0,25.0,12.2,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,122.0,15.5,2.8,13.0,27.5,12.2,0.0
2016,7,3,5,30,244.0,31.0,2.9,13.0,55.0,25.31,14.89
2016,7,3,5,45,338.0,42.0,3.0,13.5,95.5,33.52,23.6
2016,7,3,6,0,432.0,53.0,3.1,14.0,136.0,41.41,31.07
2016,7,3,6,15,227.5,77.5,3.05,14.0,122.5,65.42,46.92
2016,7,3,6,30,23.0,102.0,3.0,14.0,109.0,87.01,67.84
2016,7,3,6,45,30.0,122.0,3.0,14.0,132.5,107.41,84.63
2016,7,3,7,0,37.0,142.0,3.0,14.0,156.0,128.91,102.34
2016,7,3,7,15,75.0,169.0,2.95,14.0,203.0,165.32,131.39
2016,7,3,7,30,113.0,196.0,2.9,14.0,250.0,207.74,165.6
2016,7,3,7,45,160.0,218.0,2.9,14.5,303.0,253.48,202.1
2016,7,3,8,0,207.0,240.0,2.9,15.0,356.0,304.47,242.69
2016,7,3,8,15,181.0,264.5,2.85,15.0,373.0,326.89,260.81
2016,7,3,8,30,155.0,289.0,2.8,15.0,390.0,346.43,276.05
2016,7,3,8,45,252.5,294.0,2.8,15.5,471.0,423.17,335.99
2016,7,3,9,0,350.0,299.0,2.8,16.0,552.0,504.59,398.32
2016,7,3,9,15,347.0,319.0,2.8,16.0,581.5,539.1,423.7
2016,7,3,9,30,344.0,339.0,2.8,16.0,611.0,572.45,448.02
2016,7,3,9,45,622.5,220.5,2.8,16.0,737.5,700.27,547.66
2016,7,3,10,0,901.0,102.0,2.8,16.0,864.0,824.92,638.62
2016,7,3,10,15,907.0,103.0,2.75,16.0,892.0,859.88,660.85
2016,7,3,10,30,913.0,104.0,2.7,16.0,920.0,891.99,681.66
2016,7,3,10,45,916.5,105.5,2.7,16.5,941.5,919.37,698.18
2016,7,3,11,0,920.0,107.0,2.7,17.0,963.0,943.48,712.41
2016,7,3,11,15,923.0,107.5,2.7,17.0,977.5,962.77,724.72
2016,7,3,11,30,926.0,108.0,2.7,17.0,992.0,978.59,734.79
2016,7,3,11,45,926.0,108.5,2.75,17.0,999.0,988.02,741.14
2016,7,3,12,0,926.0,109.0,2.8,17.0,1006.0,993.83,745.23
2016,7,3,12,15,926.0,109.0,2.8,17.0,1005.5,995.55,746.26
2016,7,3,12,30,926.0,109.0,2.8,17.0,1005.0,993.65,745.04
2016,7,3,12,45,909.0,119.0,2.85,17.0,992.5,981.56,737.57
2016,7,3,13,0,892.0,129.0,2.9,17.0,980.0,966.1,727.97
2016,7,3,13,15,888.5,128.0,2.9,17.0,965.0,949.68,717.38
2016,7,3,13,30,885.0,127.0,2.9,17.0,950.0,929.92,704.58
2016,7,3,13,45,711.5,226.0,2.95,17.0,878.0,865.73,661.35
2016,7,3,14,0,538.0,325.0,3.0,17.0,806.0,788.77,603.69
2016,7,3,14,15,386.5,362.5,3.0,16.5,702.5,672.55,519.44
2016,7,3,14,30,235.0,400.0,3.0,16.0,599.0,564.9,439.07
2016,7,3,14,45,256.5,378.0,3.05,16.0,587.0,557.21,435.04
2016,7,3,15,0,278.0,356.0,3.1,16.0,575.0,539.7,423.04
2016,7,3,15,15,252.0,341.0,3.1,16.0,531.5,493.8,388.48
2016,7,3,15,30,226.0,326.0,3.1,16.0,488.0,444.26,350.92
2016,7,3,15,45,193.0,306.5,3.1,16.0,439.0,394.14,312.31
2016,7,3,16,0,160.0,287.0,3.1,16.0,390.0,346.83,275.45
2016,7,3,16,15,116.0,260.0,3.1,15.5,331.5,290.74,231.74
2016,7,3,16,30,72.0,233.0,3.1,15.0,273.0,236.9,189.38
2016,7,3,16,45,73.5,211.5,3.15,15.0,249.0,213.01,170.18
2016,7,3,17,0,75.0,190.0,3.2,15.0,225.0,189.01,150.5
2016,7,3,17,15,40.0,158.0,3.2,14.5,176.5,146.88,116.93
2016,7,3,17,30,5.0,126.0,3.2,14.0,128.0,109.95,87.72
2016,7,3,17,45,2.5,107.5,3.2,14.0,108.5,92.88,73.59
2016,7,3,18,0,0.0,89.0,3.2,14.0,89.0,76.29,59.64
2016,7,3,18,15,212.5,70.5,3.1,13.5,110.0,59.1,42.33
2016,7,3,18,30,425.0,52.0,3.0,13.0,131.0,40.65,30.49
2016,7,3,18,45,332.5,41.0,2.9,13.0,91.5,32.74,22.92
2016,7,3,19,0,240.0,30.0,2.8,13.0,52.0,24.5,13.94
2016,7,3,19,15,120.0,15.0,2.75,13.0,26.0,11.82,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,3.2,13.0,28.0,11.59,0.0
2016,7,4,5,30,289.0,29.0,3.3,13.0,56.0,23.58,13.35
2016,7,4,5,45,388.0,38.0,3.45,13.5,97.5,30.11,20.61
2016,7,4,6,0,487.0,47.0,3.6,14.0,139.0,36.44,26.67
2016,7,4,6,15,243.5,61.0,3.55,14.0,107.0,50.75,34.32
2016,7,4,6,30,0.0,75.0,3.5,14.0,75.0,65.23,50.28
2016,7,4,6,45,0.0,91.5,3.45,14.5,91.5,79.6,62.38
2016,7,4,7,0,0.0,108.0,3.4,15.0,108.0,94.12,74.38
2016,7,4,7,15,8.0,136.5,3.3,15.0,140.5,120.97,96.35
2016,7,4,7,30,16.0,165.0,3.2,15.0,173.0,149.06,119.18
2016,7,4,7,45,11.0,171.0,3.15,15.5,177.0,154.14,122.89
2016,7,4,8,0,6.0,177.0,3.1,16.0,181.0,158.49,125.89
2016,7,4,8,15,6.5,186.5,3.05,16.0,191.0,167.93,133.2
2016,7,4,8,30,7.0,196.0,3.0,16.0,201.0,177.4,140.47
2016,7,4,8,45,13.0,225.0,2.95,16.0,234.5,207.48,164.31
2016,7,4,9,0,19.0,254.0,2.9,16.0,268.0,238.33,188.49
2016,7,4,9,15,31.5,291.0,2.9,16.0,316.0,286.55,226.21
2016,7,4,9,30,44.0,328.0,2.9,16.0,364.0,332.2,261.41
2016,7,4,9,45,82.5,366.5,2.9,16.5,435.5,400.36,313.48
2016,7,4,10,0,121.0,405.0,2.9,17.0,507.0,479.23,372.33
2016,7,4,10,15,138.0,421.5,2.9,17.0,542.0,514.75,398.31
2016,7,4,10,30,155.0,438.0,2.9,17.0,577.0,550.81,424.67
2016,7,4,10,45,341.0,396.0,2.9,17.0,710.5,689.78,530.09
2016,7,4,11,0,527.0,354.0,2.9,17.0,844.0,836.16,636.37
2016,7,4,11,15,388.0,410.5,2.9,17.0,774.5,763.59,580.63
2016,7,4,11,30,249.0,467.0,2.9,17.0,705.0,694.22,527.71
2016,7,4,11,45,327.5,438.5,2.9,17.0,754.0,744.62,566.17
2016,7,4,12,0,406.0,410.0,2.9,17.0,803.0,802.76,608.58
2016,7,4,12,15,245.5,437.0,2.85,17.0,675.0,668.2,508.92
2016,7,4,12,30,85.0,464.0,2.8,17.0,547.0,519.65,397.28
2016,7,4,12,45,118.5,470.0,2.8,17.0,584.5,567.07,433.75
2016,7,4,13,0,152.0,476.0,2.8,17.0,622.0,602.19,460.01
2016,7,4,13,15,116.5,458.0,2.8,17.0,569.0,548.87,420.38
2016,7,4,13,30,81.0,440.0,2.8,17.0,516.0,486.2,373.96
2016,7,4,13,45,93.0,434.5,2.8,17.0,519.5,488.78,376.87
2016,7,4,14,0,105.0,429.0,2.8,17.0,523.0,490.35,378.72
2016,7,4,14,15,116.5,417.0,2.8,17.0,518.0,492.53,381.0
2016,7,4,14,30,128.0,405.0,2.8,17.0,513.0,484.66,375.89
2016,7,4,14,45,107.0,382.0,2.8,17.0,469.5,433.4,337.58
2016,7,4,15,0,86.0,359.0,2.8,17.0,426.0,391.22,305.84
2016,7,4,15,15,143.5,344.0,2.8,17.0,449.5,417.28,327.45
2016,7,4,15,30,201.0,329.0,2.8,17.0,473.0,431.42,339.3
2016,7,4,15,45,180.0,308.0,2.85,17.0,431.5,388.13,306.09
2016,7,4,16,0,159.0,287.0,2.9,17.0,390.0,346.57,274.03
2016,7,4,16,15,106.0,256.5,2.9,16.5,323.0,279.87,222.16
2016,7,4,16,30,53.0,226.0,2.9,16.0,256.0,222.76,177.37
2016,7,4,16,45,44.5,202.0,2.95,16.0,225.5,194.12,154.62
2016,7,4,17,0,36.0,178.0,3.0,16.0,195.0,166.64,132.55
2016,7,4,17,15,338.0,129.5,3.0,15.5,258.5,202.79,152.87
2016,7,4,17,30,640.0,81.0,3.0,15.0,322.0,200.79,136.92
2016,7,4,17,45,591.5,75.0,3.05,15.0,272.0,147.44,92.65
2016,7,4,18,0,543.0,69.0,3.1,15.0,222.0,99.62,58.05
2016,7,4,18,15,478.0,61.0,3.05,14.5,176.0,55.52,35.64
2016,7,4,18,30,413.0,53.0,3.0,14.0,130.0,41.52,31.12
2016,7,4,18,45,317.0,41.5,3.0,14.0,90.0,33.18,23.19
2016,7,4,19,0,221.0,30.0,3.0,14.0,50.0,23.47,12.99
2016,7,4,19,15,110.5,15.0,3.0,14.0,25.0,11.82,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,3.25,13.0,6.0,5.26,0.0
2016,7,5,5,30,0.0,12.0,3.3,13.0,12.0,10.54,2.78
2016,7,5,5,45,0.0,22.0,3.35,13.5,22.0,19.36,11.23
2016,7,5,6,0,0.0,32.0,3.4,14.0,32.0,28.19,19.36
2016,7,5,6,15,0.0,43.5,3.35,14.0,43.5,38.37,27.23
2016,7,5,6,30,0.0,55.0,3.3,14.0,55.0,48.57,36.07
2016,7,5,6,45,0.0,66.5,3.3,14.5,66.5,58.75,44.68
2016,7,5,7,0,0.0,78.0,3.3,15.0,78.0,68.81,53.04
2016,7,5,7,15,16.0,127.0,3.25,15.0,134.5,115.08,91.21
2016,7,5,7,30,32.0,176.0,3.2,15.0,191.0,163.79,130.98
2016,7,5,7,45,18.5,175.5,3.15,15.0,184.5,160.85,128.52
2016,7,5,8,0,5.0,175.0,3.1,15.0,178.0,156.32,124.6
2016,7,5,8,15,2.5,151.0,3.05,15.0,152.5,134.79,106.63
2016,7,5,8,30,0.0,127.0,3.0,15.0,127.0,112.59,88.12
2016,7,5,8,45,6.5,180.5,3.0,15.5,185.0,164.09,129.76
2016,7,5,9,0,13.0,234.0,3.0,16.0,243.0,216.62,171.31
2016,7,5,9,15,77.5,303.0,3.05,16.0,363.5,329.0,260.59
2016,7,5,9,30,142.0,372.0,3.1,16.0,484.0,450.53,354.26
2016,7,5,9,45,102.5,375.0,3.2,16.0,457.5,423.67,332.23
2016,7,5,10,0,63.0,378.0,3.3,16.0,431.0,399.89,312.92
2016,7,5,10,15,167.5,400.0,3.4,16.0,548.5,519.19,405.69
2016,7,5,10,30,272.0,422.0,3.5,16.0,666.0,644.91,500.13
2016,7,5,10,45,264.0,435.5,3.6,16.5,677.0,659.61,508.78
2016,7,5,11,0,256.0,449.0,3.7,17.0,688.0,672.8,516.94
2016,7,5,11,15,215.0,463.0,3.8,17.0,665.5,645.0,495.67
2016,7,5,11,30,174.0,477.0,3.9,17.0,643.0,624.14,479.39
2016,7,5,11,45,148.0,478.5,4.0,17.0,620.5,603.54,463.79
2016,7,5,12,0,122.0,480.0,4.1,17.0,598.0,581.62,447.14
2016,7,5,12,15,153.5,482.0,4.1,17.0,630.5,614.09,471.98
2016,7,5,12,30,185.0,484.0,4.1,17.0,663.0,645.58,495.69
2016,7,5,12,45,200.5,478.5,4.2,17.0,671.0,653.3,502.01
2016,7,5,13,0,216.0,473.0,4.3,17.0,679.0,659.67,507.6
2016,7,5,13,15,177.0,466.0,4.35,16.5,633.0,612.76,473.58
2016,7,5,13,30,138.0,459.0,4.4,16.0,587.0,566.19,439.56
2016,7,5,13,45,145.0,448.0,4.45,16.0,580.0,557.33,433.91
2016,7,5,14,0,152.0,437.0,4.5,16.0,573.0,547.48,427.34
2016,7,5,14,15,95.5,393.0,4.55,16.0,478.0,444.27,348.65
2016,7,5,14,30,39.0,349.0,4.6,16.0,383.0,353.46,278.04
2016,7,5,14,45,40.5,336.5,4.7,16.0,370.5,340.41,268.68
2016,7,5,15,0,42.0,324.0,4.8,16.0,358.0,327.13,258.87
2016,7,5,15,15,33.0,294.5,4.85,16.0,320.5,290.85,230.64
2016,7,5,15,30,24.0,265.0,4.9,16.0,283.0,251.38,199.67
2016,7,5,15,45,12.0,210.5,5.0,16.0,219.5,194.01,153.94
2016,7,5,16,0,0.0,156.0,5.1,16.0,156.0,138.25,108.9
2016,7,5,16,15,0.0,138.5,5.15,15.5,138.5,122.57,96.58
2016,7,5,16,30,0.0,121.0,5.2,15.0,121.0,106.97,84.16
2016,7,5,16,45,0.0,112.5,5.3,15.0,112.5,99.33,78.08
2016,7,5,17,0,0.0,104.0,5.4,15.0,104.0,91.7,71.95
2016,7,5,17,15,0.0,83.5,5.45,14.5,83.5,73.76,57.17
2016,7,5,17,30,0.0,63.0,5.5,14.0,63.0,55.66,42.05
2016,7,5,17,45,0.0,53.5,5.6,14.0,53.5,47.23,34.91
2016,7,5,18,0,0.0,44.0,5.7,14.0,44.0,38.8,27.69
2016,7,5,18,15,233.0,47.0,5.6,13.5,90.0,39.63,25.25
2016,7,5,18,30,466.0,50.0,5.5,13.0,136.0,39.07,29.07
2016,7,5,18,45,357.5,40.5,5.45,13.0,94.5,32.4,22.57
2016,7,5,19,0,249.0,31.0,5.4,13.0,53.0,25.52,14.6
2016,7,5,19,15,124.5,15.5,5.35,13.0,26.5,12.23,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,115.5,15.5,5.05,13.0,26.0,12.23,0.0
2016,7,6,5,30,231.0,31.0,5.0,13.0,52.0,24.29,13.56
2016,7,6,5,45,332.5,41.0,5.0,13.5,91.5,32.82,22.88
2016,7,6,6,0,434.0,51.0,5.0,14.0,131.0,39.87,29.65
2016,7,6,6,15,217.0,54.5,4.9,14.0,94.5,44.9,29.92
2016,7,6,6,30,0.0,58.0,4.8,14.0,58.0,51.24,38.33
2016,7,6,6,45,0.0,71.0,4.75,14.0,71.0,62.54,48.0
2016,7,6,7,0,0.0,84.0,4.7,14.0,84.0,73.92,57.59
2016,7,6,7,15,0.0,95.0,4.6,14.0,95.0,83.65,65.67
2016,7,6,7,30,0.0,106.0,4.5,14.0,106.0,93.43,73.68
2016,7,6,7,45,0.0,105.5,4.4,14.5,105.5,93.22,73.1
2016,7,6,8,0,0.0,105.0,4.3,15.0,105.0,92.93,72.46
2016,7,6,8,15,0.0,116.5,4.2,15.0,116.5,103.18,80.72
2016,7,6,8,30,0.0,128.0,4.1,15.0,128.0,113.47,88.95
2016,7,6,8,45,0.0,141.0,4.1,15.0,141.0,125.15,98.27
2016,7,6,9,0,0.0,154.0,4.1,15.0,154.0,136.88,107.59
2016,7,6,9,15,2.5,169.5,4.05,15.0,171.5,152.61,120.16
2016,7,6,9,30,5.0,185.0,4.0,15.0,189.0,168.63,132.9
2016,7,6,9,45,7.5,209.5,3.95,15.5,216.0,193.01,152.0
2016,7,6,10,0,10.0,234.0,3.9,16.0,243.0,217.7,171.12
2016,7,6,10,15,15.0,275.5,3.9,16.0,289.5,260.23,204.5
2016,7,6,10,30,20.0,317.0,3.9,16.0,336.0,303.33,237.91
2016,7,6,10,45,17.5,301.5,3.95,16.0,318.0,287.71,225.4
2016,7,6,11,0,15.0,286.0,4.0,16.0,300.0,271.85,212.87
2016,7,6,11,15,14.0,279.5,4.05,16.0,293.0,265.45,207.76
2016,7,6,11,30,13.0,273.0,4.1,16.0,286.0,258.92,202.57
2016,7,6,11,45,17.5,311.0,4.2,16.0,328.0,298.52,233.54
2016,7,6,12,0,22.0,349.0,4.3,16.0,370.0,338.28,264.31
2016,7,6,12,15,18.5,319.5,4.45,16.0,337.5,307.64,240.58
2016,7,6,12,30,15.0,290.0,4.6,16.0,305.0,276.95,216.81
2016,7,6,12,45,14.5,283.0,4.75,16.0,297.5,269.84,211.43
2016,7,6,13,0,14.0,276.0,4.9,16.0,290.0,262.63,205.94
2016,7,6,13,15,12.5,259.0,5.05,16.0,271.5,245.25,192.41
2016,7,6,13,30,11.0,242.0,5.2,16.0,253.0,227.91,178.87
2016,7,6,13,45,10.0,230.5,5.4,16.0,240.5,216.09,169.69
2016,7,6,14,0,9.0,219.0,5.6,16.0,228.0,204.3,160.51
2016,7,6,14,15,11.5,244.0,5.65,15.5,254.5,228.63,180.51
2016,7,6,14,30,14.0,269.0,5.7,15.0,281.0,252.71,200.34
2016,7,6,14,45,17.0,274.5,5.8,15.0,288.5,259.13,205.83
2016,7,6,15,0,20.0,280.0,5.9,15.0,296.0,265.2,211.11
2016,7,6,15,15,14.5,248.0,5.85,15.0,259.0,231.27,184.15
2016,7,6,15,30,9.0,216.0,5.8,15.0,222.0,198.01,157.58
2016,7,6,15,45,6.5,198.5,5.8,15.0,203.0,180.12,143.39
2016,7,6,16,0,4.0,181.0,5.8,15.0,184.0,162.55,129.38
2016,7,6,16,15,2.0,161.0,5.7,14.5,162.5,143.36,114.17
2016,7,6,16,30,0.0,141.0,5.6,14.0,141.0,124.5,99.09
2016,7,6,16,45,0.0,142.0,5.6,14.0,142.0,124.97,99.83
2016,7,6,17,0,0.0,143.0,5.6,14.0,143.0,125.23,100.38
2016,7,6,17,15,0.0,131.0,5.5,14.0,131.0,114.24,91.46
2016,7,6,17,30,0.0,119.0,5.4,14.0,119.0,103.23,82.4
2016,7,6,17,45,0.0,101.0,5.35,14.0,101.0,87.31,69.05
2016,7,6,18,0,0.0,83.0,5.3,14.0,83.0,71.58,55.66
2016,7,6,18,15,223.0,65.5,5.2,13.5,107.0,53.54,37.15
2016,7,6,18,30,446.0,48.0,5.1,13.0,131.0,37.29,27.48
2016,7,6,18,45,352.0,38.0,5.0,13.0,91.0,30.15,20.61
2016,7,6,19,0,258.0,28.0,4.9,13.0,51.0,22.74,12.32
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.5,11.21,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.0,4.25,14.0,26.0,10.36,0.0
2016,7,7,5,30,287.0,26.0,4.2,14.0,52.0,21.0,10.74
2016,7,7,5,45,384.5,34.5,4.2,14.0,92.0,27.19,17.94
2016,7,7,6,0,482.0,43.0,4.2,14.0,132.0,33.2,23.75
2016,7,7,6,15,241.0,54.5,4.15,14.0,99.0,45.21,30.0
2016,7,7,6,30,0.0,66.0,4.1,14.0,66.0,57.85,43.98
2016,7,7,6,45,0.0,80.5,4.1,14.5,80.5,70.48,54.65
2016,7,7,7,0,0.0,95.0,4.1,15.0,95.0,83.21,65.21
2016,7,7,7,15,68.5,144.5,4.1,15.0,176.5,143.41,113.18
2016,7,7,7,30,137.0,194.0,4.1,15.0,258.0,213.68,169.68
2016,7,7,7,45,146.0,217.5,4.1,15.0,292.5,247.67,197.75
2016,7,7,8,0,155.0,241.0,4.1,15.0,327.0,282.7,226.38
2016,7,7,8,15,145.5,263.5,4.1,15.0,350.5,308.77,247.46
2016,7,7,8,30,136.0,286.0,4.1,15.0,374.0,333.71,267.19
2016,7,7,8,45,83.0,281.0,4.2,15.0,335.5,302.53,241.91
2016,7,7,9,0,30.0,276.0,4.3,15.0,297.0,269.49,214.63
2016,7,7,9,15,91.5,323.5,4.4,15.0,394.5,357.57,285.11
2016,7,7,9,30,153.0,371.0,4.5,15.0,492.0,457.89,363.55
2016,7,7,9,45,91.0,350.0,4.6,15.5,423.0,391.75,310.11
2016,7,7,10,0,29.0,329.0,4.7,16.0,354.0,326.91,257.41
2016,7,7,10,15,139.5,378.0,4.75,16.0,501.5,475.56,375.04
2016,7,7,10,30,250.0,427.0,4.8,16.0,649.0,631.35,493.78
2016,7,7,10,45,166.0,433.5,4.9,16.0,583.0,562.61,439.65
2016,7,7,11,0,82.0,440.0,5.0,16.0,517.0,487.71,380.83
2016,7,7,11,15,63.0,426.0,5.0,16.0,485.5,458.92,358.48
2016,7,7,11,30,44.0,412.0,5.0,16.0,454.0,429.11,335.09
2016,7,7,11,45,46.5,412.5,5.0,16.0,457.5,432.9,338.05
2016,7,7,12,0,49.0,413.0,5.0,16.0,461.0,436.37,340.71
2016,7,7,12,15,37.5,390.5,5.0,16.0,427.5,403.8,315.49
2016,7,7,12,30,26.0,368.0,5.0,16.0,394.0,370.95,290.0
2016,7,7,12,45,39.5,397.0,5.0,16.0,435.5,411.3,321.54
2016,7,7,13,0,53.0,426.0,5.0,16.0,477.0,451.15,352.27
2016,7,7,13,15,53.0,419.5,4.95,16.0,469.5,443.47,346.43
2016,7,7,13,30,53.0,413.0,4.9,16.0,462.0,435.48,340.52
2016,7,7,13,45,37.0,365.5,4.9,16.0,399.5,373.83,293.16
2016,7,7,14,0,21.0,318.0,4.9,16.0,337.0,305.19,239.87
2016,7,7,14,15,24.5,322.0,4.9,16.0,343.5,318.52,250.79
2016,7,7,14,30,28.0,326.0,4.9,16.0,350.0,323.38,254.97
2016,7,7,14,45,18.5,275.0,4.95,16.0,291.0,260.79,205.94
2016,7,7,15,0,9.0,224.0,5.0,16.0,232.0,206.67,163.08
2016,7,7,15,15,10.5,226.5,5.05,15.5,235.0,209.25,165.9
2016,7,7,15,30,12.0,229.0,5.1,15.0,238.0,211.59,168.48
2016,7,7,15,45,6.0,187.5,5.15,15.0,192.0,170.06,135.08
2016,7,7,16,0,0.0,146.0,5.2,15.0,146.0,129.42,102.1
2016,7,7,16,15,0.0,129.0,5.2,14.5,129.0,114.21,90.05
2016,7,7,16,30,0.0,112.0,5.2,14.0,112.0,99.08,77.91
2016,7,7,16,45,0.0,107.5,5.25,14.0,107.5,94.98,74.74
2016,7,7,17,0,0.0,103.0,5.3,14.0,103.0,90.84,71.52
2016,7,7,17,15,0.0,93.5,5.25,14.0,93.5,82.37,64.59
2016,7,7,17,30,0.0,84.0,5.2,14.0,84.0,73.92,57.59
2016,7,7,17,45,0.0,71.5,5.2,14.0,71.5,62.96,48.35
2016,7,7,18,0,0.0,59.0,5.2,14.0,59.0,52.08,39.04
2016,7,7,18,15,239.0,52.0,5.1,13.5,96.0,43.88,28.6
2016,7,7,18,30,478.0,45.0,5.0,13.0,133.0,34.85,25.31
2016,7,7,18,45,386.5,35.5,4.95,13.0,93.0,28.05,18.77
2016,7,7,19,0,295.0,26.0,4.9,13.0,53.0,20.99,10.86
2016,7,7,19,15,147.5,13.0,4.85,13.0,26.5,10.35,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,12.5,4.2,14.0,25.5,11.37,0.0
2016,7,8,5,30,305.0,25.0,4.2,14.0,51.0,20.18,9.9
2016,7,8,5,45,402.5,32.5,4.25,14.0,91.0,25.55,16.49
2016,7,8,6,0,500.0,40.0,4.3,14.0,131.0,30.8,21.62
2016,7,8,6,15,253.5,67.0,4.2,14.0,113.5,54.71,38.05
2016,7,8,6,30,7.0,94.0,4.1,14.0,96.0,80.65,63.09
2016,7,8,6,45,12.0,113.0,4.05,14.5,117.0,98.57,77.88
2016,7,8,7,0,17.0,132.0,4.0,15.0,138.0,117.27,93.14
2016,7,8,7,15,386.0,99.0,3.85,15.0,278.0,189.31,140.86
2016,7,8,7,30,755.0,66.0,3.7,15.0,418.0,306.02,230.37
2016,7,8,7,45,516.0,146.0,3.6,15.5,399.0,329.81,257.81
2016,7,8,8,0,277.0,226.0,3.5,16.0,380.0,325.25,258.15
2016,7,8,8,15,290.5,246.0,3.45,16.0,420.0,367.46,292.43
2016,7,8,8,30,304.0,266.0,3.4,16.0,460.0,410.67,326.71
2016,7,8,8,45,582.0,172.0,3.4,16.0,576.5,515.26,410.86
2016,7,8,9,0,860.0,78.0,3.4,16.0,693.0,629.93,501.96
2016,7,8,9,15,559.5,218.5,3.45,16.0,627.5,601.36,475.69
2016,7,8,9,30,259.0,359.0,3.5,16.0,562.0,530.29,416.44
2016,7,8,9,45,576.5,222.0,3.55,16.5,699.5,667.63,525.57
2016,7,8,10,0,894.0,85.0,3.6,17.0,837.0,803.76,625.91
2016,7,8,10,15,900.0,86.0,3.6,17.0,865.0,838.79,649.0
2016,7,8,10,30,906.0,87.0,3.6,17.0,893.0,871.01,670.69
2016,7,8,10,45,638.0,247.0,3.65,17.0,821.5,823.6,635.01
2016,7,8,11,0,370.0,407.0,3.7,17.0,750.0,737.13,565.65
2016,7,8,11,15,313.5,435.0,3.7,17.0,729.5,719.92,551.87
2016,7,8,11,30,257.0,463.0,3.7,17.0,709.0,699.52,535.27
2016,7,8,11,45,359.0,431.0,3.75,17.0,776.5,769.07,588.18
2016,7,8,12,0,461.0,399.0,3.8,17.0,844.0,847.28,645.64
2016,7,8,12,15,448.5,400.0,3.85,17.0,833.0,837.46,638.15
2016,7,8,12,30,436.0,401.0,3.9,17.0,822.0,825.37,629.71
2016,7,8,12,45,424.0,400.5,4.0,17.0,807.0,810.25,619.42
2016,7,8,13,0,412.0,400.0,4.1,17.0,792.0,793.21,607.75
2016,7,8,13,15,353.0,419.0,4.2,17.0,751.5,741.48,569.96
2016,7,8,13,30,294.0,438.0,4.3,17.0,711.0,698.34,538.04
2016,7,8,13,45,285.5,429.0,4.4,17.0,689.0,674.02,521.26
2016,7,8,14,0,277.0,420.0,4.5,17.0,667.0,648.86,503.6
2016,7,8,14,15,183.5,407.0,4.6,17.0,568.5,540.2,421.71
2016,7,8,14,30,90.0,394.0,4.7,17.0,470.0,437.23,342.42
2016,7,8,14,45,74.5,368.0,4.8,17.0,429.0,396.4,311.67
2016,7,8,15,0,59.0,342.0,4.9,17.0,388.0,356.67,281.25
2016,7,8,15,15,98.0,336.0,4.9,16.5,408.5,373.96,296.64
2016,7,8,15,30,137.0,330.0,4.9,16.0,429.0,392.79,312.84
2016,7,8,15,45,87.5,291.0,4.95,16.0,353.0,314.62,251.07
2016,7,8,16,0,38.0,252.0,5.0,16.0,277.0,246.88,197.04
2016,7,8,16,15,36.0,232.5,4.9,16.0,254.5,225.14,179.94
2016,7,8,16,30,34.0,213.0,4.8,16.0,232.0,203.67,162.84
2016,7,8,16,45,19.5,182.0,4.75,16.0,193.0,166.93,133.24
2016,7,8,17,0,5.0,151.0,4.7,16.0,154.0,133.7,106.42
2016,7,8,17,15,2.5,136.0,4.6,15.5,137.5,119.13,94.88
2016,7,8,17,30,0.0,121.0,4.5,15.0,121.0,104.9,83.45
2016,7,8,17,45,0.0,102.5,4.45,15.0,102.5,88.53,69.79
2016,7,8,18,0,0.0,84.0,4.4,15.0,84.0,72.36,56.09
2016,7,8,18,15,240.0,63.0,4.35,14.5,107.0,52.38,35.6
2016,7,8,18,30,480.0,42.0,4.3,14.0,130.0,32.35,22.99
2016,7,8,18,45,388.5,33.5,4.25,14.0,90.5,26.33,17.19
2016,7,8,19,0,297.0,25.0,4.2,14.0,51.0,20.11,10.03
2016,7,8,19,15,148.5,12.5,4.15,14.0,25.5,9.92,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,1.65,15.0,25.0,10.46,0.0
2016,7,9,5,30,316.0,23.0,1.7,15.0,50.0,18.45,8.34
2016,7,9,5,45,409.5,30.5,1.75,15.0,89.5,23.9,14.99
2016,7,9,6,0,503.0,38.0,1.8,15.0,129.0,29.2,20.14
2016,7,9,6,15,562.5,43.5,1.9,15.5,175.0,44.69,25.95
2016,7,9,6,30,622.0,49.0,2.0,16.0,221.0,90.96,47.75
2016,7,9,6,45,311.0,72.0,2.1,16.5,158.0,104.08,68.5
2016,7,9,7,0,0.0,95.0,2.2,17.0,95.0,83.19,64.62
2016,7,9,7,15,10.0,130.5,2.25,17.0,135.5,116.4,91.74
2016,7,9,7,30,20.0,166.0,2.3,17.0,176.0,151.16,119.82
2016,7,9,7,45,49.0,199.0,2.4,17.0,225.5,193.45,153.48
2016,7,9,8,0,78.0,232.0,2.5,17.0,275.0,239.06,189.7
2016,7,9,8,15,73.5,252.0,2.6,17.0,295.5,260.44,206.53
2016,7,9,8,30,69.0,272.0,2.7,17.0,316.0,281.32,222.76
2016,7,9,8,45,71.0,293.0,2.8,17.5,341.5,306.44,241.7
2016,7,9,9,0,73.0,314.0,2.9,18.0,367.0,331.73,260.49
2016,7,9,9,15,155.5,338.0,2.95,18.0,457.5,420.87,329.83
2016,7,9,9,30,238.0,362.0,3.0,18.0,548.0,511.52,398.82
2016,7,9,9,45,174.0,381.0,3.15,18.5,520.5,491.78,381.48
2016,7,9,10,0,110.0,400.0,3.3,19.0,493.0,458.8,354.55
2016,7,9,10,15,191.0,410.0,3.35,19.0,577.5,549.09,423.33
2016,7,9,10,30,272.0,420.0,3.4,19.0,662.0,644.36,493.76
2016,7,9,10,45,241.5,438.0,3.5,19.0,656.5,643.5,491.6
2016,7,9,11,0,211.0,456.0,3.6,19.0,651.0,630.76,481.54
2016,7,9,11,15,264.5,450.5,3.65,19.0,699.5,689.92,525.37
2016,7,9,11,30,318.0,445.0,3.7,19.0,748.0,739.99,562.0
2016,7,9,11,45,267.0,462.0,3.8,19.0,718.0,712.17,540.63
2016,7,9,12,0,216.0,479.0,3.9,19.0,688.0,671.87,510.8
2016,7,9,12,15,242.0,473.5,4.0,19.0,707.5,702.42,533.79
2016,7,9,12,30,268.0,468.0,4.1,19.0,727.0,721.34,548.21
2016,7,9,12,45,286.5,459.0,4.25,19.0,733.5,728.04,554.07
2016,7,9,13,0,305.0,450.0,4.4,19.0,740.0,732.96,558.93
2016,7,9,13,15,247.0,454.5,4.55,18.5,687.0,677.98,519.76
2016,7,9,13,30,189.0,459.0,4.7,18.0,634.0,614.06,473.64
2016,7,9,13,45,160.0,446.5,4.85,18.0,592.0,570.71,441.94
2016,7,9,14,0,131.0,434.0,5.0,18.0,550.0,528.02,410.22
2016,7,9,14,15,110.5,413.5,5.1,18.0,510.0,485.86,378.76
2016,7,9,14,30,90.0,393.0,5.2,18.0,470.0,436.55,341.55
2016,7,9,14,45,86.5,375.0,5.3,18.0,446.0,412.39,323.69
2016,7,9,15,0,83.0,357.0,5.4,18.0,422.0,388.29,305.65
2016,7,9,15,15,97.5,342.0,5.5,17.5,414.5,379.39,300.23
2016,7,9,15,30,112.0,327.0,5.6,17.0,407.0,374.36,297.61
2016,7,9,15,45,86.5,298.0,5.75,17.0,357.5,320.56,255.38
2016,7,9,16,0,61.0,269.0,5.9,17.0,308.0,274.7,219.11
2016,7,9,16,15,87.5,254.0,5.95,16.5,305.5,269.52,215.83
2016,7,9,16,30,114.0,239.0,6.0,16.0,303.0,263.98,211.7
2016,7,9,16,45,190.5,210.5,6.1,16.0,305.0,259.57,206.94
2016,7,9,17,0,267.0,182.0,6.2,16.0,307.0,247.83,194.62
2016,7,9,17,15,239.5,162.5,6.15,15.5,264.5,205.2,158.84
2016,7,9,17,30,212.0,143.0,6.1,15.0,222.0,165.77,125.92
2016,7,9,17,45,200.0,123.0,6.1,15.0,188.5,131.55,97.12
2016,7,9,18,0,188.0,103.0,6.1,15.0,155.0,98.98,71.2
2016,7,9,18,15,354.0,73.0,5.95,14.5,146.0,62.77,42.67
2016,7,9,18,30,520.0,43.0,5.8,14.0,137.0,33.35,23.85
2016,7,9,18,45,412.0,35.0,5.7,14.0,95.0,27.73,18.37
2016,7,9,19,0,304.0,27.0,5.6,14.0,53.0,21.99,11.37
2016,7,9,19,15,152.0,13.5,5.45,14.0,26.5,12.28,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,136.5,13.5,5.3,14.0,25.0,12.28,0.0
2016,7,10,5,30,273.0,27.0,5.4,14.0,50.0,22.12,10.85
2016,7,10,5,45,377.0,36.0,5.55,14.5,90.5,28.7,19.08
2016,7,10,6,0,481.0,45.0,5.7,15.0,131.0,35.09,25.24
2016,7,10,6,15,546.5,51.0,5.7,15.0,178.5,47.41,28.7
2016,7,10,6,30,612.0,57.0,5.7,15.0,226.0,94.0,51.02
2016,7,10,6,45,658.0,61.5,5.7,15.5,276.5,147.04,89.57
2016,7,10,7,0,704.0,66.0,5.7,16.0,327.0,202.26,135.66
2016,7,10,7,15,475.5,124.5,5.65,16.0,312.5,234.41,174.74
2016,7,10,7,30,247.0,183.0,5.6,16.0,298.0,240.89,189.12
2016,7,10,7,45,533.5,130.5,5.6,16.0,414.5,325.17,255.12
2016,7,10,8,0,820.0,78.0,5.6,16.0,531.0,434.82,344.16
2016,7,10,8,15,838.0,80.5,5.5,16.0,579.5,491.32,392.75
2016,7,10,8,30,856.0,83.0,5.4,16.0,628.0,547.94,440.15
2016,7,10,8,45,516.5,205.5,5.35,16.5,541.0,504.53,404.44
2016,7,10,9,0,177.0,328.0,5.3,17.0,454.0,416.26,330.76
2016,7,10,9,15,145.0,346.5,5.2,17.0,453.5,421.68,334.21
2016,7,10,9,30,113.0,365.0,5.1,17.0,453.0,423.95,334.7
2016,7,10,9,45,83.0,365.0,5.1,17.5,431.5,400.14,314.68
2016,7,10,10,0,53.0,365.0,5.1,18.0,410.0,380.35,297.71
2016,7,10,10,15,115.0,400.0,5.15,18.0,501.0,476.68,372.67
2016,7,10,10,30,177.0,435.0,5.2,18.0,592.0,568.46,442.6
2016,7,10,10,45,289.0,412.0,5.3,18.0,676.5,661.21,514.23
2016,7,10,11,0,401.0,389.0,5.4,18.0,761.0,757.15,587.04
2016,7,10,11,15,675.5,243.5,5.5,18.0,880.5,884.01,686.74
2016,7,10,11,30,950.0,98.0,5.6,18.0,1000.0,995.73,766.01
2016,7,10,11,45,951.0,98.0,5.7,18.0,1008.0,1006.22,773.1
2016,7,10,12,0,952.0,98.0,5.8,18.0,1016.0,1012.98,778.28
2016,7,10,12,15,952.5,98.0,5.85,18.0,1016.5,1015.51,780.29
2016,7,10,12,30,953.0,98.0,5.9,18.0,1017.0,1014.28,779.8
2016,7,10,12,45,949.0,100.0,5.95,18.0,1009.0,1006.96,775.16
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,995.96,768.05
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,980.3,757.12
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,961.04,743.75
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,937.25,727.52
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,910.02,708.84
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,877.52,686.08
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,842.05,661.12
2016,7,10,14,45,918.5,93.0,5.8,18.0,840.0,802.03,632.94
2016,7,10,15,0,912.0,91.0,5.8,18.0,806.0,759.49,602.69
2016,7,10,15,15,902.0,89.5,5.7,18.0,766.0,712.71,568.11
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,664.14,530.06
2016,7,10,15,45,880.0,85.5,5.6,18.0,682.0,611.86,488.62
2016,7,10,16,0,868.0,83.0,5.6,18.0,638.0,558.48,445.24
2016,7,10,16,15,851.0,81.0,5.55,18.0,590.0,502.29,398.33
2016,7,10,16,30,834.0,79.0,5.5,18.0,542.0,446.04,350.1
2016,7,10,16,45,811.5,76.0,5.5,18.0,491.5,385.68,297.47
2016,7,10,17,0,789.0,73.0,5.5,18.0,441.0,327.33,245.29
2016,7,10,17,15,759.0,69.5,5.4,17.5,389.5,268.01,192.27
2016,7,10,17,30,729.0,66.0,5.3,17.0,338.0,211.35,141.81
2016,7,10,17,45,684.5,61.5,5.25,17.0,286.5,154.62,94.07
2016,7,10,18,0,640.0,57.0,5.2,17.0,235.0,99.9,53.7
2016,7,10,18,15,576.0,50.5,5.1,16.5,186.5,50.87,28.94
2016,7,10,18,30,512.0,44.0,5.0,16.0,138.0,34.21,24.39
2016,7,10,18,45,405.5,35.5,4.9,15.5,95.5,28.2,18.63
2016,7,10,19,0,299.0,27.0,4.8,15.0,53.0,22.03,11.2
2016,7,10,19,15,149.5,13.5,4.75,15.0,26.5,12.28,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
