Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,133.0,13.0,2.25,14.0,24.0,11.82,0.0
2016,7,11,5,30,266.0,26.0,2.2,14.0,48.0,21.24,9.92
2016,7,11,5,45,368.5,35.0,2.15,14.5,88.0,27.85,18.36
2016,7,11,6,0,471.0,44.0,2.1,15.0,128.0,34.26,24.54
2016,7,11,6,15,536.0,51.0,2.0,15.0,175.0,46.92,28.66
2016,7,11,6,30,601.0,58.0,1.9,15.0,222.0,93.68,51.18
2016,7,11,6,45,317.5,97.0,1.85,15.5,185.5,125.3,86.22
2016,7,11,7,0,34.0,136.0,1.8,16.0,149.0,123.29,96.89
2016,7,11,7,15,31.5,153.5,1.85,16.0,167.0,141.11,111.73
2016,7,11,7,30,29.0,171.0,1.9,16.0,185.0,158.69,126.12
2016,7,11,7,45,16.0,169.0,1.95,16.0,177.0,154.34,122.58
2016,7,11,8,0,3.0,167.0,2.0,16.0,169.0,148.53,117.66
2016,7,11,8,15,9.5,193.0,2.05,16.0,199.0,175.19,138.95
2016,7,11,8,30,16.0,219.0,2.1,16.0,229.0,202.73,160.7
2016,7,11,8,45,20.0,240.5,2.15,16.5,254.5,225.59,178.18
2016,7,11,9,0,24.0,262.0,2.2,17.0,280.0,248.92,195.86
2016,7,11,9,15,33.5,293.0,2.3,17.0,318.5,290.34,227.96
2016,7,11,9,30,43.0,324.0,2.4,17.0,357.0,328.51,257.15
2016,7,11,9,45,35.0,323.0,2.55,17.5,351.0,324.28,252.86
2016,7,11,10,0,27.0,322.0,2.7,18.0,345.0,319.2,248.08
2016,7,11,10,15,36.0,351.0,2.8,18.0,382.5,355.9,276.08
2016,7,11,10,30,45.0,380.0,2.9,18.0,420.0,393.25,304.19
2016,7,11,10,45,39.5,378.5,3.05,18.0,414.0,389.0,300.59
2016,7,11,11,0,34.0,377.0,3.2,18.0,408.0,384.23,296.78
2016,7,11,11,15,38.5,393.0,3.3,18.0,429.0,405.13,312.56
2016,7,11,11,30,43.0,409.0,3.4,18.0,450.0,426.01,328.19
2016,7,11,11,45,60.5,433.5,3.55,18.0,492.0,467.39,359.59
2016,7,11,12,0,78.0,458.0,3.7,18.0,534.0,508.77,390.69
2016,7,11,12,15,66.0,446.0,3.85,18.0,510.0,485.84,373.41
2016,7,11,12,30,54.0,434.0,4.0,18.0,486.0,462.42,355.97
2016,7,11,12,45,65.0,442.0,4.2,18.0,504.5,480.06,369.91
2016,7,11,13,0,76.0,450.0,4.4,18.0,523.0,497.07,383.39
2016,7,11,13,15,81.0,445.5,4.55,18.0,522.0,495.59,382.93
2016,7,11,13,30,86.0,441.0,4.7,18.0,521.0,493.51,382.11
2016,7,11,13,45,106.0,437.0,4.9,18.0,533.0,504.63,391.79
2016,7,11,14,0,126.0,433.0,5.1,18.0,545.0,523.53,407.2
2016,7,11,14,15,139.0,419.5,5.2,18.0,540.0,516.08,402.56
2016,7,11,14,30,152.0,406.0,5.3,18.0,535.0,507.3,396.95
2016,7,11,14,45,116.0,380.5,5.4,18.0,476.5,448.24,351.83
2016,7,11,15,0,80.0,355.0,5.5,18.0,418.0,384.72,302.87
2016,7,11,15,15,141.5,341.0,5.55,17.5,445.5,415.39,329.2
2016,7,11,15,30,203.0,327.0,5.6,17.0,473.0,433.42,345.16
2016,7,11,15,45,189.0,306.0,5.65,17.0,435.0,393.99,314.33
2016,7,11,16,0,175.0,285.0,5.7,17.0,397.0,355.58,284.08
2016,7,11,16,15,179.5,261.5,5.7,16.5,368.5,325.25,260.43
2016,7,11,16,30,184.0,238.0,5.7,16.0,340.0,294.29,235.66
2016,7,11,16,45,149.5,215.5,5.7,16.0,293.5,248.64,198.45
2016,7,11,17,0,115.0,193.0,5.7,16.0,247.0,206.89,164.41
2016,7,11,17,15,109.5,171.5,5.7,15.5,217.5,177.79,140.31
2016,7,11,17,30,104.0,150.0,5.7,15.0,188.0,149.45,116.65
2016,7,11,17,45,365.5,104.5,5.7,15.0,210.5,140.87,97.56
2016,7,11,18,0,627.0,59.0,5.7,15.0,233.0,100.87,55.42
2016,7,11,18,15,561.0,52.5,5.6,14.5,184.0,52.48,30.63
2016,7,11,18,30,495.0,46.0,5.5,14.0,135.0,35.9,26.09
2016,7,11,18,45,391.0,37.0,5.45,14.0,93.5,29.54,19.9
2016,7,11,19,0,287.0,28.0,5.4,14.0,52.0,22.99,11.83
2016,7,11,19,15,143.5,14.0,5.3,14.0,26.0,12.73,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,5,15,151.5,12.0,4.95,14.0,24.0,10.91,0.0
2016,7,12,5,30,303.0,24.0,5.0,14.0,48.0,19.51,8.3
2016,7,12,5,45,404.5,32.0,5.1,14.0,88.5,25.35,16.17
2016,7,12,6,0,506.0,40.0,5.2,14.0,129.0,31.03,21.75
2016,7,12,6,15,253.0,52.5,5.1,14.0,97.0,43.1,28.6
2016,7,12,6,30,0.0,65.0,5.0,14.0,65.0,56.93,43.17
2016,7,12,6,45,0.0,79.5,4.95,14.5,79.5,69.57,53.89
2016,7,12,7,0,0.0,94.0,4.9,15.0,94.0,82.32,64.5
2016,7,12,7,15,1.0,120.0,4.85,15.0,120.5,105.19,83.53
2016,7,12,7,30,2.0,146.0,4.8,15.0,147.0,128.43,102.64
2016,7,12,7,45,5.5,163.0,4.8,15.0,166.0,145.22,116.17
2016,7,12,8,0,9.0,180.0,4.8,15.0,185.0,162.48,130.02
2016,7,12,8,15,14.5,204.0,4.75,15.0,213.0,187.32,149.97
2016,7,12,8,30,20.0,228.0,4.7,15.0,241.0,212.89,170.37
2016,7,12,8,45,24.0,249.0,4.7,15.5,266.0,235.57,187.94
2016,7,12,9,0,28.0,270.0,4.7,16.0,291.0,263.18,209.24
2016,7,12,9,15,42.0,303.5,4.65,16.0,336.0,305.95,242.86
2016,7,12,9,30,56.0,337.0,4.6,16.0,381.0,350.18,277.23
2016,7,12,9,45,149.5,366.5,4.6,16.0,490.0,460.28,364.04
2016,7,12,10,0,243.0,396.0,4.6,16.0,599.0,578.08,454.45
2016,7,12,10,15,299.5,395.0,4.55,16.0,654.5,634.59,496.95
2016,7,12,10,30,356.0,394.0,4.5,16.0,710.0,693.3,540.75
2016,7,12,10,45,305.5,420.0,4.45,16.0,696.5,684.45,531.88
2016,7,12,11,0,255.0,446.0,4.4,16.0,683.0,672.0,520.68
2016,7,12,11,15,604.0,270.0,4.35,16.0,841.0,844.16,655.41
2016,7,12,11,30,953.0,94.0,4.3,16.0,999.0,996.21,762.35
2016,7,12,11,45,956.0,94.0,4.25,16.5,1008.0,1008.73,767.81
2016,7,12,12,0,959.0,94.0,4.2,17.0,1017.0,1017.52,771.78
2016,7,12,12,15,960.0,94.0,4.2,17.0,1018.0,1020.61,773.76
2016,7,12,12,30,961.0,94.0,4.2,17.0,1019.0,1019.91,773.31
2016,7,12,12,45,952.5,99.0,4.25,17.0,1010.0,1011.24,767.87
2016,7,12,13,0,944.0,104.0,4.3,17.0,1001.0,998.91,760.07
2016,7,12,13,15,942.0,103.0,4.4,17.0,986.5,983.27,750.57
2016,7,12,13,30,940.0,102.0,4.5,17.0,972.0,964.01,738.74
2016,7,12,13,45,937.0,101.0,4.6,17.0,951.0,940.31,723.78
2016,7,12,14,0,934.0,100.0,4.7,17.0,930.0,913.22,706.35
2016,7,12,14,15,928.0,99.0,4.8,17.0,901.5,880.34,684.68
2016,7,12,14,30,922.0,98.0,4.9,17.0,873.0,844.52,660.7
2016,7,12,14,45,915.0,96.0,5.0,17.0,838.5,804.19,633.16
2016,7,12,15,0,908.0,94.0,5.1,17.0,804.0,761.37,603.47
2016,7,12,15,15,897.5,92.5,5.1,17.0,764.0,714.35,569.26
2016,7,12,15,30,887.0,91.0,5.1,17.0,724.0,665.58,531.56
2016,7,12,15,45,875.0,88.0,5.1,17.0,679.5,612.96,490.02
2016,7,12,16,0,863.0,85.0,5.1,17.0,635.0,559.26,446.52
2016,7,12,16,15,845.5,82.5,5.05,17.0,587.0,502.49,399.27
2016,7,12,16,30,828.0,80.0,5.0,17.0,539.0,444.99,350.14
2016,7,12,16,45,806.5,76.5,4.95,17.0,488.5,385.56,298.21
2016,7,12,17,0,785.0,73.0,4.9,17.0,438.0,327.24,246.01
2016,7,12,17,15,754.0,69.5,4.8,16.5,386.5,267.76,192.85
2016,7,12,17,30,723.0,66.0,4.7,16.0,335.0,211.07,142.31
2016,7,12,17,45,680.5,61.0,4.6,16.0,283.5,154.41,94.38
2016,7,12,18,0,638.0,56.0,4.5,16.0,232.0,102.51,56.06
2016,7,12,18,15,573.5,50.0,4.35,15.5,183.5,50.97,28.9
2016,7,12,18,30,509.0,44.0,4.2,15.0,135.0,34.27,24.55
2016,7,12,18,45,405.0,35.0,4.1,15.0,93.0,27.83,18.33
2016,7,12,19,0,301.0,26.0,4.0,15.0,51.0,21.19,10.24
2016,7,12,19,15,150.5,13.0,4.0,14.5,25.5,11.82,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.25,13.0,23.5,11.37,0.0
2016,7,13,5,30,286.0,25.0,3.2,13.0,47.0,20.49,8.65
2016,7,13,5,45,391.0,34.0,3.15,13.5,88.0,27.15,17.74
2016,7,13,6,0,496.0,43.0,3.1,14.0,129.0,33.62,24.03
2016,7,13,6,15,248.0,57.5,2.9,14.0,100.5,46.65,31.78
2016,7,13,6,30,0.0,72.0,2.7,14.0,72.0,62.59,48.0
2016,7,13,6,45,0.0,88.5,2.55,14.5,88.5,76.98,60.16
2016,7,13,7,0,0.0,105.0,2.4,15.0,105.0,91.53,72.21
2016,7,13,7,15,0.5,124.5,2.3,15.0,124.5,108.86,86.5
2016,7,13,7,30,1.0,144.0,2.2,15.0,144.0,126.41,100.77
2016,7,13,7,45,7.5,166.0,2.1,15.5,170.0,148.57,118.34
2016,7,13,8,0,14.0,188.0,2.0,16.0,196.0,171.63,136.43
2016,7,13,8,15,13.0,199.0,2.0,16.0,207.0,182.22,144.58
2016,7,13,8,30,12.0,210.0,2.0,16.0,218.0,192.66,152.56
2016,7,13,8,45,15.0,228.5,2.0,16.5,239.0,212.01,167.33
2016,7,13,9,0,18.0,247.0,2.0,17.0,260.0,231.71,182.18
2016,7,13,9,15,25.0,276.0,2.0,17.0,295.0,263.96,207.11
2016,7,13,9,30,32.0,305.0,2.0,17.0,330.0,303.14,237.08
2016,7,13,9,45,43.5,336.0,2.0,17.5,371.5,343.24,266.98
2016,7,13,10,0,55.0,367.0,2.0,18.0,413.0,384.36,297.16
2016,7,13,10,15,64.0,388.0,2.1,18.0,443.0,414.74,319.7
2016,7,13,10,30,73.0,409.0,2.2,18.0,473.0,445.55,342.49
2016,7,13,10,45,121.5,433.0,2.3,18.0,544.0,524.55,401.56
2016,7,13,11,0,170.0,457.0,2.4,18.0,615.0,595.99,453.97
2016,7,13,11,15,254.0,447.5,2.5,18.0,687.0,679.33,515.36
2016,7,13,11,30,338.0,438.0,2.6,18.0,759.0,754.32,569.92
2016,7,13,11,45,290.5,455.5,2.75,18.5,733.0,730.49,550.86
2016,7,13,12,0,243.0,473.0,2.9,19.0,707.0,704.38,530.81
2016,7,13,12,15,203.0,477.5,3.1,19.0,673.5,660.48,499.75
2016,7,13,12,30,163.0,482.0,3.3,19.0,640.0,625.94,474.83
2016,7,13,12,45,186.0,476.5,3.5,19.0,655.0,641.09,487.35
2016,7,13,13,0,209.0,471.0,3.7,19.0,670.0,654.84,498.59
2016,7,13,13,15,289.0,438.5,3.85,19.0,709.0,704.01,536.84
2016,7,13,13,30,369.0,406.0,4.0,19.0,748.0,739.08,564.73
2016,7,13,13,45,349.0,404.5,4.2,19.0,722.0,710.17,544.34
2016,7,13,14,0,329.0,403.0,4.4,19.0,696.0,680.66,523.82
2016,7,13,14,15,279.0,401.0,4.45,19.0,644.0,625.19,482.97
2016,7,13,14,30,229.0,399.0,4.5,19.0,592.0,563.56,437.24
2016,7,13,14,45,210.5,383.5,4.6,19.0,555.0,524.51,408.71
2016,7,13,15,0,192.0,368.0,4.7,19.0,518.0,486.17,380.25
2016,7,13,15,15,336.0,307.5,4.7,18.5,554.0,525.33,414.13
2016,7,13,15,30,480.0,247.0,4.7,18.0,590.0,550.98,436.49
2016,7,13,15,45,660.0,171.0,4.75,18.0,610.0,566.04,449.5
2016,7,13,16,0,840.0,95.0,4.8,18.0,630.0,557.67,442.89
2016,7,13,16,15,821.5,92.0,4.75,18.0,582.0,500.4,395.54
2016,7,13,16,30,803.0,89.0,4.7,18.0,534.0,443.35,347.24
2016,7,13,16,45,778.0,86.0,4.7,18.0,483.5,384.3,296.22
2016,7,13,17,0,753.0,83.0,4.7,18.0,433.0,326.77,245.31
2016,7,13,17,15,720.0,78.5,4.6,17.5,381.0,267.54,192.96
2016,7,13,17,30,687.0,74.0,4.5,17.0,329.0,208.79,141.31
2016,7,13,17,45,639.5,69.0,4.4,17.0,278.0,153.12,94.73
2016,7,13,18,0,592.0,64.0,4.3,17.0,227.0,102.82,57.83
2016,7,13,18,15,524.0,56.5,4.2,16.5,178.5,55.5,33.23
2016,7,13,18,30,456.0,49.0,4.1,16.0,130.0,38.5,28.12
2016,7,13,18,45,348.5,38.5,4.0,16.0,89.0,30.91,20.85
2016,7,13,19,0,241.0,28.0,3.9,16.0,48.0,23.04,11.33
2016,7,13,19,15,120.5,14.0,3.85,15.5,24.0,12.73,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,125.5,12.5,2.2,14.0,22.5,11.37,0.0
2016,7,14,5,30,251.0,25.0,2.1,14.0,45.0,20.52,8.16
2016,7,14,5,45,362.0,35.0,2.05,14.5,85.5,28.06,18.41
2016,7,14,6,0,473.0,45.0,2.0,15.0,126.0,35.35,25.44
2016,7,14,6,15,236.5,63.0,1.9,15.0,103.5,50.51,35.11
2016,7,14,6,30,0.0,81.0,1.8,15.0,81.0,69.73,53.84
2016,7,14,6,45,0.0,99.5,1.75,15.5,99.5,85.91,67.42
2016,7,14,7,0,0.0,118.0,1.7,16.0,118.0,102.29,80.89
2016,7,14,7,15,8.0,139.0,1.7,16.0,143.0,122.99,97.58
2016,7,14,7,30,16.0,160.0,1.7,16.0,168.0,144.82,115.09
2016,7,14,7,45,22.5,183.0,1.7,16.0,195.0,168.88,134.33
2016,7,14,8,0,29.0,206.0,1.7,16.0,222.0,195.52,155.48
2016,7,14,8,15,31.0,225.0,1.7,16.0,243.5,216.26,171.71
2016,7,14,8,30,33.0,244.0,1.7,16.0,265.0,237.3,188.01
2016,7,14,8,45,29.5,255.0,1.75,16.5,275.0,248.09,195.71
2016,7,14,9,0,26.0,266.0,1.8,17.0,285.0,253.95,199.48
2016,7,14,9,15,29.5,287.0,1.8,17.0,309.5,282.44,221.27
2016,7,14,9,30,33.0,308.0,1.8,17.0,334.0,306.79,239.59
2016,7,14,9,45,33.5,322.0,1.85,17.5,349.5,322.62,250.81
2016,7,14,10,0,34.0,336.0,1.9,18.0,365.0,338.43,261.96
2016,7,14,10,15,27.5,327.5,1.95,18.0,351.5,327.02,252.82
2016,7,14,10,30,21.0,319.0,2.0,18.0,338.0,306.52,236.91
2016,7,14,10,45,25.5,342.5,2.1,18.5,366.5,342.64,263.86
2016,7,14,11,0,30.0,366.0,2.2,19.0,395.0,370.56,284.15
2016,7,14,11,15,41.0,394.5,2.35,19.0,434.0,409.51,313.38
2016,7,14,11,30,52.0,423.0,2.5,19.0,473.0,448.76,342.57
2016,7,14,11,45,53.5,425.0,2.65,19.0,476.5,453.18,345.87
2016,7,14,12,0,55.0,427.0,2.8,19.0,480.0,457.24,349.11
2016,7,14,12,15,50.5,424.0,2.9,18.5,473.0,450.23,344.59
2016,7,14,12,30,46.0,421.0,3.0,18.0,466.0,442.81,339.81
2016,7,14,12,45,40.5,406.5,3.2,18.0,445.5,422.88,325.26
2016,7,14,13,0,35.0,392.0,3.4,18.0,425.0,402.77,310.5
2016,7,14,13,15,42.5,400.0,3.45,18.0,440.0,416.44,321.3
2016,7,14,13,30,50.0,408.0,3.5,18.0,455.0,429.55,331.57
2016,7,14,13,45,53.5,402.0,3.6,18.0,451.5,424.96,328.6
2016,7,14,14,0,57.0,396.0,3.7,18.0,448.0,419.92,325.38
2016,7,14,14,15,82.0,397.0,3.75,18.0,468.5,439.15,341.06
2016,7,14,14,30,107.0,398.0,3.8,18.0,489.0,456.42,355.11
2016,7,14,14,45,76.0,362.5,3.85,18.0,425.5,393.84,307.43
2016,7,14,15,0,45.0,327.0,3.9,18.0,362.0,333.69,261.23
2016,7,14,15,15,37.5,300.5,3.9,17.5,328.5,300.82,236.64
2016,7,14,15,30,30.0,274.0,3.9,17.0,295.0,268.74,212.28
2016,7,14,15,45,22.0,244.5,3.95,17.0,260.0,230.73,182.55
2016,7,14,16,0,14.0,215.0,4.0,17.0,225.0,198.4,157.07
2016,7,14,16,15,7.5,187.5,4.0,16.5,193.0,169.59,134.47
2016,7,14,16,30,1.0,160.0,4.0,16.0,161.0,141.68,112.33
2016,7,14,16,45,0.5,142.5,4.05,16.0,143.0,125.7,99.57
2016,7,14,17,0,0.0,125.0,4.1,16.0,125.0,109.89,86.8
2016,7,14,17,15,0.0,102.0,4.1,15.5,102.0,89.68,70.33
2016,7,14,17,30,0.0,79.0,4.1,15.0,79.0,69.64,53.74
2016,7,14,17,45,0.0,66.5,4.1,15.0,66.5,58.7,44.54
2016,7,14,18,0,0.0,54.0,4.1,15.0,54.0,47.68,35.14
2016,7,14,18,15,211.5,53.0,4.0,15.0,90.5,44.96,29.32
2016,7,14,18,30,423.0,52.0,3.9,15.0,127.0,41.13,30.54
2016,7,14,18,45,321.0,40.5,3.8,15.0,86.5,32.76,22.5
2016,7,14,19,0,219.0,29.0,3.7,15.0,46.0,22.79,10.95
2016,7,14,19,15,109.5,14.5,3.6,14.5,23.0,13.19,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,3.0,13.0,8.0,7.28,0.0
2016,7,15,5,30,0.0,16.0,3.1,13.0,16.0,14.08,3.47
2016,7,15,5,45,0.0,31.0,3.25,13.5,31.0,27.21,17.69
2016,7,15,6,0,0.0,46.0,3.4,14.0,46.0,39.9,29.51
2016,7,15,6,15,0.0,64.0,3.3,14.0,64.0,54.89,41.17
2016,7,15,6,30,0.0,82.0,3.2,14.0,82.0,70.48,54.68
2016,7,15,6,45,1.5,101.0,3.15,14.5,101.5,87.31,68.84
2016,7,15,7,0,3.0,120.0,3.1,15.0,121.0,104.53,83.04
2016,7,15,7,15,4.0,134.0,3.0,15.0,136.0,117.76,93.87
2016,7,15,7,30,5.0,148.0,2.9,15.0,151.0,131.11,104.66
2016,7,15,7,45,9.5,167.5,2.8,15.5,173.0,150.65,120.16
2016,7,15,8,0,14.0,187.0,2.7,16.0,195.0,170.81,135.98
2016,7,15,8,15,15.5,203.5,2.7,16.0,213.5,187.46,149.08
2016,7,15,8,30,17.0,220.0,2.7,16.0,232.0,204.29,162.23
2016,7,15,8,45,23.5,245.5,2.7,16.0,262.5,232.3,184.26
2016,7,15,9,0,30.0,271.0,2.7,16.0,293.0,265.7,210.31
2016,7,15,9,15,137.0,314.5,2.7,16.0,420.0,387.88,306.96
2016,7,15,9,30,244.0,358.0,2.7,16.0,547.0,520.72,408.46
2016,7,15,9,45,166.0,373.5,2.7,16.5,505.0,480.34,374.81
2016,7,15,10,0,88.0,389.0,2.7,17.0,463.0,432.11,335.76
2016,7,15,10,15,90.5,404.5,2.7,17.0,482.5,453.08,351.33
2016,7,15,10,30,93.0,420.0,2.7,17.0,502.0,473.92,366.4
2016,7,15,10,45,160.0,435.5,2.75,17.0,581.0,561.96,432.79
2016,7,15,11,0,227.0,451.0,2.8,17.0,660.0,643.07,492.58
2016,7,15,11,15,184.5,461.5,2.8,17.0,633.0,619.18,473.31
2016,7,15,11,30,142.0,472.0,2.8,17.0,606.0,593.01,452.98
2016,7,15,11,45,155.0,476.5,2.85,17.5,624.5,612.15,466.48
2016,7,15,12,0,168.0,481.0,2.9,18.0,643.0,630.59,479.13
2016,7,15,12,15,194.5,479.0,2.95,18.0,666.5,654.79,497.27
2016,7,15,12,30,221.0,477.0,3.0,18.0,690.0,677.86,514.53
2016,7,15,12,45,170.0,472.5,3.05,18.0,636.0,622.93,474.0
2016,7,15,13,0,119.0,468.0,3.1,18.0,582.0,567.8,433.25
2016,7,15,13,15,235.0,442.5,3.1,18.0,661.5,658.85,503.07
2016,7,15,13,30,351.0,417.0,3.1,18.0,741.0,734.68,559.93
2016,7,15,13,45,243.5,425.0,3.1,18.0,647.5,636.99,487.27
2016,7,15,14,0,136.0,433.0,3.1,18.0,554.0,533.91,410.26
2016,7,15,14,15,138.5,417.0,3.1,17.5,537.0,514.99,398.17
2016,7,15,14,30,141.0,401.0,3.1,17.0,520.0,495.4,385.01
2016,7,15,14,45,140.5,384.0,3.1,17.0,498.5,471.9,368.0
2016,7,15,15,0,140.0,367.0,3.1,17.0,477.0,448.0,350.57
2016,7,15,15,15,85.5,321.5,3.1,17.0,388.0,353.62,278.1
2016,7,15,15,30,31.0,276.0,3.1,17.0,299.0,271.37,213.81
2016,7,15,15,45,30.0,258.5,3.1,17.0,279.5,252.13,199.29
2016,7,15,16,0,29.0,241.0,3.1,17.0,260.0,233.02,184.57
2016,7,15,16,15,24.5,219.5,3.15,16.5,234.5,206.27,163.91
2016,7,15,16,30,20.0,198.0,3.2,16.0,209.0,183.31,146.07
2016,7,15,16,45,132.0,190.5,3.25,16.0,252.5,221.36,176.01
2016,7,15,17,0,244.0,183.0,3.3,16.0,296.0,243.0,190.38
2016,7,15,17,15,122.0,131.5,3.35,15.5,188.0,148.62,115.43
2016,7,15,17,30,0.0,80.0,3.4,15.0,80.0,70.49,54.42
2016,7,15,17,45,0.0,67.0,3.45,15.0,67.0,59.12,44.9
2016,7,15,18,0,0.0,54.0,3.5,15.0,54.0,47.68,35.14
2016,7,15,18,15,183.0,55.5,3.45,14.5,87.5,48.74,33.02
2016,7,15,18,30,366.0,57.0,3.4,14.0,121.0,43.55,32.78
2016,7,15,18,45,263.5,43.5,3.35,14.0,82.0,33.67,23.35
2016,7,15,19,0,161.0,30.0,3.3,14.0,43.0,23.52,11.24
2016,7,15,19,15,80.5,15.0,3.25,14.0,21.5,13.64,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,4.0,3.4,14.0,4.0,3.64,0.0
2016,7,16,5,30,0.0,8.0,3.4,14.0,8.0,7.02,0.0
2016,7,16,5,45,0.0,16.0,3.45,14.5,16.0,14.06,6.35
2016,7,16,6,0,0.0,24.0,3.5,15.0,24.0,21.12,12.91
2016,7,16,6,15,0.0,34.0,3.4,15.0,34.0,29.96,19.87
2016,7,16,6,30,0.0,44.0,3.3,15.0,44.0,38.81,27.57
2016,7,16,6,45,0.0,54.0,3.2,15.0,54.0,47.67,35.18
2016,7,16,7,0,0.0,64.0,3.1,15.0,64.0,56.55,42.69
2016,7,16,7,15,0.0,71.5,3.0,15.0,71.5,63.22,48.22
2016,7,16,7,30,0.0,79.0,2.9,15.0,79.0,69.9,53.69
2016,7,16,7,45,0.0,98.5,2.85,15.5,98.5,87.1,67.77
2016,7,16,8,0,0.0,118.0,2.8,16.0,118.0,104.36,81.69
2016,7,16,8,15,2.0,150.5,2.75,16.0,152.0,134.19,105.9
2016,7,16,8,30,4.0,183.0,2.7,16.0,186.0,164.47,130.15
2016,7,16,8,45,3.0,178.5,2.7,16.5,181.0,160.4,126.2
2016,7,16,9,0,2.0,174.0,2.7,17.0,176.0,156.13,122.2
2016,7,16,9,15,4.0,188.0,2.7,17.0,191.5,170.37,133.39
2016,7,16,9,30,6.0,202.0,2.7,17.0,207.0,184.84,144.66
2016,7,16,9,45,9.0,227.0,2.75,17.0,235.0,210.25,164.59
2016,7,16,10,0,12.0,252.0,2.8,17.0,263.0,236.0,184.61
2016,7,16,10,15,24.0,307.0,2.85,17.0,328.5,304.99,238.25
2016,7,16,10,30,36.0,362.0,2.9,17.0,394.0,369.24,287.2
2016,7,16,10,45,41.0,380.5,2.95,17.0,417.5,393.25,305.03
2016,7,16,11,0,46.0,399.0,3.0,17.0,441.0,417.39,323.04
2016,7,16,11,15,74.5,430.5,3.05,17.0,500.0,476.12,367.52
2016,7,16,11,30,103.0,462.0,3.1,17.0,559.0,535.62,411.82
2016,7,16,11,45,138.0,471.5,3.2,17.0,603.0,591.51,453.41
2016,7,16,12,0,173.0,481.0,3.3,17.0,647.0,635.91,486.43
2016,7,16,12,15,175.5,481.0,3.35,17.0,649.5,638.95,488.56
2016,7,16,12,30,178.0,481.0,3.4,17.0,652.0,640.92,490.22
2016,7,16,12,45,136.0,470.0,3.5,17.0,600.0,588.46,451.36
2016,7,16,13,0,94.0,459.0,3.6,17.0,548.0,524.49,403.85
2016,7,16,13,15,90.0,449.5,3.6,17.0,534.0,509.48,393.16
2016,7,16,13,30,86.0,440.0,3.6,17.0,520.0,494.14,381.99
2016,7,16,13,45,74.0,420.0,3.65,17.0,487.5,461.23,357.55
2016,7,16,14,0,62.0,400.0,3.7,17.0,455.0,428.65,333.25
2016,7,16,14,15,47.5,367.5,3.75,17.0,409.0,382.54,298.42
2016,7,16,14,30,33.0,335.0,3.8,17.0,363.0,337.41,263.99
2016,7,16,14,45,38.5,329.5,3.85,17.0,361.0,334.29,262.29
2016,7,16,15,0,44.0,324.0,3.9,17.0,359.0,330.56,259.99
2016,7,16,15,15,35.0,295.0,3.95,17.0,322.0,294.36,232.06
2016,7,16,15,30,26.0,266.0,4.0,17.0,285.0,259.11,204.71
2016,7,16,15,45,18.5,236.5,4.05,17.0,250.0,221.62,175.32
2016,7,16,16,0,11.0,207.0,4.1,17.0,215.0,189.75,150.15
2016,7,16,16,15,9.0,192.0,4.1,16.5,198.5,174.38,138.42
2016,7,16,16,30,7.0,177.0,4.1,16.0,182.0,159.26,126.74
2016,7,16,16,45,3.5,153.5,4.2,16.0,156.0,136.45,108.42
2016,7,16,17,0,0.0,130.0,4.3,16.0,130.0,114.22,90.42
2016,7,16,17,15,0.0,110.0,4.3,15.5,110.0,96.53,76.09
2016,7,16,17,30,0.0,90.0,4.3,15.0,90.0,79.0,61.66
2016,7,16,17,45,293.0,77.5,4.3,15.0,157.0,109.07,74.05
2016,7,16,18,0,586.0,65.0,4.3,15.0,224.0,104.0,59.44
2016,7,16,18,15,515.5,57.5,4.2,14.5,175.5,56.78,34.48
2016,7,16,18,30,445.0,50.0,4.1,14.0,127.0,39.55,29.24
2016,7,16,18,45,337.5,39.0,4.1,14.0,86.5,31.55,21.48
2016,7,16,19,0,230.0,28.0,4.1,14.0,46.0,23.24,10.66
2016,7,16,19,15,115.0,14.0,4.1,14.0,23.0,12.73,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.5,4.45,14.0,20.5,10.46,0.0
2016,7,17,5,30,266.0,23.0,4.5,14.0,41.0,18.9,5.21
2016,7,17,5,45,381.0,31.5,4.6,14.0,81.5,25.18,15.79
2016,7,17,6,0,496.0,40.0,4.7,14.0,122.0,31.31,21.9
2016,7,17,6,15,248.0,47.5,4.65,14.0,88.5,38.68,25.28
2016,7,17,6,30,0.0,55.0,4.6,14.0,55.0,48.58,36.02
2016,7,17,6,45,0.0,67.5,4.6,14.5,67.5,59.47,45.3
2016,7,17,7,0,0.0,80.0,4.6,15.0,80.0,70.43,54.46
2016,7,17,7,15,0.0,102.0,4.55,15.0,102.0,89.6,70.5
2016,7,17,7,30,0.0,124.0,4.5,15.0,124.0,108.96,86.49
2016,7,17,7,45,0.0,140.5,4.45,15.5,141.0,123.73,98.28
2016,7,17,8,0,0.0,157.0,4.4,16.0,158.0,138.58,109.99
2016,7,17,8,15,1.0,164.0,4.4,16.0,165.0,145.63,115.39
2016,7,17,8,30,2.0,171.0,4.4,16.0,172.0,152.76,120.87
2016,7,17,8,45,2.5,176.5,4.45,16.0,178.5,158.34,125.08
2016,7,17,9,0,3.0,182.0,4.5,16.0,185.0,163.96,129.32
2016,7,17,9,15,7.5,212.5,4.55,16.0,218.5,194.85,154.03
2016,7,17,9,30,12.0,243.0,4.6,16.0,252.0,226.33,178.97
2016,7,17,9,45,12.5,252.0,4.65,16.0,262.5,235.7,186.08
2016,7,17,10,0,13.0,261.0,4.7,16.0,273.0,245.07,193.24
2016,7,17,10,15,15.0,277.5,4.7,16.0,291.0,262.59,206.84
2016,7,17,10,30,17.0,294.0,4.7,16.0,309.0,280.24,220.48
2016,7,17,10,45,18.0,305.5,4.75,16.0,322.0,292.49,229.86
2016,7,17,11,0,19.0,317.0,4.8,16.0,335.0,304.73,239.26
2016,7,17,11,15,19.5,323.0,4.8,16.0,341.5,311.38,244.25
2016,7,17,11,30,20.0,329.0,4.8,16.0,348.0,317.94,249.22
2016,7,17,11,45,40.5,384.5,4.8,16.5,423.0,402.08,314.02
2016,7,17,12,0,61.0,440.0,4.8,17.0,498.0,476.57,370.02
2016,7,17,12,15,41.0,391.5,4.9,17.0,431.0,410.13,319.13
2016,7,17,12,30,21.0,343.0,5.0,17.0,364.0,332.63,259.41
2016,7,17,12,45,41.0,388.0,5.1,17.0,427.5,406.09,316.8
2016,7,17,13,0,61.0,433.0,5.2,17.0,491.0,468.09,364.48
2016,7,17,13,15,45.0,397.0,5.3,16.5,439.5,416.61,325.69
2016,7,17,13,30,29.0,361.0,5.4,16.0,388.0,365.66,287.01
2016,7,17,13,45,23.5,332.0,5.5,16.0,354.0,322.1,253.43
2016,7,17,14,0,18.0,303.0,5.6,16.0,320.0,289.56,228.16
2016,7,17,14,15,20.0,303.0,5.65,16.0,321.0,290.39,229.23
2016,7,17,14,30,22.0,303.0,5.7,16.0,322.0,291.0,230.08
2016,7,17,14,45,18.5,281.0,5.8,16.0,296.5,266.95,211.35
2016,7,17,15,0,15.0,259.0,5.9,16.0,271.0,243.23,192.79
2016,7,17,15,15,13.0,242.5,5.95,16.0,253.0,225.88,179.25
2016,7,17,15,30,11.0,226.0,6.0,16.0,235.0,208.73,165.81
2016,7,17,15,45,7.5,205.0,6.1,16.0,211.0,186.89,148.48
2016,7,17,16,0,4.0,184.0,6.2,16.0,187.0,165.5,131.42
2016,7,17,16,15,9.0,186.5,6.2,15.5,192.0,169.57,135.42
2016,7,17,16,30,14.0,189.0,6.2,15.0,197.0,172.9,138.77
2016,7,17,16,45,9.5,169.5,6.25,15.0,175.0,152.66,122.42
2016,7,17,17,0,5.0,150.0,6.3,15.0,153.0,133.05,106.51
2016,7,17,17,15,2.5,120.0,6.2,14.5,121.5,105.73,84.12
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,79.0,61.93
2016,7,17,17,45,289.0,76.0,6.1,14.0,154.0,107.41,73.17
2016,7,17,18,0,578.0,62.0,6.1,14.0,218.0,100.94,57.42
2016,7,17,18,15,509.0,54.5,6.0,14.0,170.5,54.21,32.41
2016,7,17,18,30,440.0,47.0,5.9,14.0,123.0,36.94,26.92
2016,7,17,18,45,327.5,37.0,5.8,14.0,83.0,29.76,19.89
2016,7,17,19,0,215.0,27.0,5.7,14.0,43.0,21.24,8.85
2016,7,17,19,15,107.5,13.5,5.65,14.0,21.5,12.28,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.0,11.0,4.1,14.0,19.0,10.01,0.0
2016,7,18,5,30,234.0,22.0,4.1,14.0,38.0,18.0,3.88
2016,7,18,5,45,349.5,31.0,4.1,14.0,77.0,24.74,15.36
2016,7,18,6,0,465.0,40.0,4.1,14.0,116.0,31.29,21.87
2016,7,18,6,15,232.5,42.5,4.05,14.0,80.5,34.62,22.02
2016,7,18,6,30,0.0,45.0,4.0,14.0,45.0,39.7,28.43
2016,7,18,6,45,0.0,56.0,3.95,14.5,56.0,49.45,36.76
2016,7,18,7,0,0.0,67.0,3.9,15.0,67.0,59.22,44.96
2016,7,18,7,15,0.0,92.0,3.85,15.0,92.0,81.03,63.28
2016,7,18,7,30,0.0,117.0,3.8,15.0,117.0,102.93,81.44
2016,7,18,7,45,0.0,123.0,3.8,15.0,123.0,108.51,85.79
2016,7,18,8,0,0.0,129.0,3.8,15.0,129.0,114.04,90.08
2016,7,18,8,15,22.0,190.0,3.75,15.0,204.0,178.84,143.06
2016,7,18,8,30,44.0,251.0,3.7,15.0,279.0,249.98,200.24
2016,7,18,8,45,38.5,263.0,3.7,15.5,289.0,261.16,208.18
2016,7,18,9,0,33.0,275.0,3.7,16.0,299.0,271.69,215.62
2016,7,18,9,15,52.5,309.5,3.7,16.0,349.5,319.62,253.23
2016,7,18,9,30,72.0,344.0,3.7,16.0,400.0,369.51,291.83
2016,7,18,9,45,48.0,326.5,3.75,16.0,365.0,338.66,266.9
2016,7,18,10,0,24.0,309.0,3.8,16.0,330.0,297.98,234.36
2016,7,18,10,15,128.5,366.5,3.85,16.0,479.5,458.61,360.8
2016,7,18,10,30,233.0,424.0,3.9,16.0,629.0,609.64,475.14
2016,7,18,10,45,251.5,431.5,3.95,16.5,658.0,650.81,503.71
2016,7,18,11,0,270.0,439.0,4.0,17.0,687.0,682.46,525.76
2016,7,18,11,15,238.5,453.5,4.05,17.0,675.0,663.3,510.71
2016,7,18,11,30,207.0,468.0,4.1,17.0,663.0,652.14,501.56
2016,7,18,11,45,154.5,468.0,4.15,17.0,614.5,604.88,465.58
2016,7,18,12,0,102.0,468.0,4.2,17.0,566.0,543.96,419.38
2016,7,18,12,15,168.0,470.0,4.25,17.0,631.5,622.02,479.21
2016,7,18,12,30,234.0,472.0,4.3,17.0,697.0,687.26,528.37
2016,7,18,12,45,250.5,464.5,4.35,17.0,703.5,704.88,541.45
2016,7,18,13,0,267.0,457.0,4.4,17.0,710.0,709.84,545.86
2016,7,18,13,15,171.5,444.5,4.4,17.0,606.0,592.82,458.34
2016,7,18,13,30,76.0,432.0,4.4,17.0,502.0,477.86,370.68
2016,7,18,13,45,180.0,423.0,4.45,17.0,584.0,570.23,443.82
2016,7,18,14,0,284.0,414.0,4.5,17.0,666.0,655.47,509.51
2016,7,18,14,15,305.5,393.5,4.5,17.0,656.5,643.56,501.43
2016,7,18,14,30,327.0,373.0,4.5,17.0,647.0,629.23,491.97
2016,7,18,14,45,618.5,225.5,4.5,17.0,716.0,712.76,561.39
2016,7,18,15,0,910.0,78.0,4.5,17.0,785.0,752.45,594.61
2016,7,18,15,15,900.5,76.5,4.5,17.0,746.0,705.84,561.05
2016,7,18,15,30,891.0,75.0,4.5,17.0,707.0,657.38,524.12
2016,7,18,15,45,880.0,72.5,4.5,17.0,663.5,605.43,483.35
2016,7,18,16,0,869.0,70.0,4.5,17.0,620.0,552.28,440.51
2016,7,18,16,15,853.0,68.0,4.55,16.5,572.5,496.21,394.95
2016,7,18,16,30,837.0,66.0,4.6,16.0,525.0,439.99,347.63
2016,7,18,16,45,816.0,63.5,4.65,16.0,475.5,381.48,296.34
2016,7,18,17,0,795.0,61.0,4.7,16.0,426.0,323.95,244.54
2016,7,18,17,15,766.0,58.0,4.75,16.0,375.0,262.92,189.36
2016,7,18,17,30,737.0,55.0,4.8,16.0,324.0,206.16,138.03
2016,7,18,17,45,695.0,51.5,4.9,16.0,273.5,149.8,89.98
2016,7,18,18,0,653.0,48.0,5.0,16.0,223.0,98.11,51.54
2016,7,18,18,15,590.0,42.5,4.95,15.5,175.0,49.0,26.46
2016,7,18,18,30,527.0,37.0,4.9,15.0,127.0,31.26,21.81
2016,7,18,18,45,419.5,29.5,4.85,15.0,86.0,23.33,14.28
2016,7,18,19,0,312.0,22.0,4.8,15.0,45.0,17.85,6.1
2016,7,18,19,15,156.0,11.0,4.65,14.5,22.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,146.5,10.0,3.25,13.0,19.5,9.1,0.0
2016,7,19,5,30,293.0,20.0,3.3,13.0,39.0,16.29,2.14
2016,7,19,5,45,403.5,28.0,3.4,13.5,79.0,22.27,13.23
2016,7,19,6,0,514.0,36.0,3.5,14.0,119.0,30.61,21.26
2016,7,19,6,15,257.0,42.0,3.45,14.0,83.5,34.5,21.79
2016,7,19,6,30,0.0,48.0,3.4,14.0,48.0,42.36,30.71
2016,7,19,6,45,0.0,59.5,3.4,14.0,59.5,52.56,39.5
2016,7,19,7,0,0.0,71.0,3.4,14.0,71.0,62.72,48.13
2016,7,19,7,15,0.0,88.5,3.4,14.0,88.5,78.01,60.97
2016,7,19,7,30,0.0,106.0,3.4,14.0,106.0,93.42,73.76
2016,7,19,7,45,0.5,133.0,3.45,14.5,133.5,117.42,93.38
2016,7,19,8,0,1.0,160.0,3.5,15.0,161.0,141.68,112.9
2016,7,19,8,15,19.0,202.5,3.55,15.0,214.5,188.44,150.8
2016,7,19,8,30,37.0,245.0,3.6,15.0,268.0,240.93,192.88
2016,7,19,8,45,32.5,256.0,3.65,15.5,277.5,251.38,200.34
2016,7,19,9,0,28.0,267.0,3.7,16.0,287.0,261.29,207.34
2016,7,19,9,15,28.5,282.0,3.75,16.0,303.5,277.83,220.01
2016,7,19,9,30,29.0,297.0,3.8,16.0,320.0,294.41,232.62
2016,7,19,9,45,30.5,313.5,3.85,16.0,338.5,313.18,246.91
2016,7,19,10,0,32.0,330.0,3.9,16.0,357.0,332.05,261.21
2016,7,19,10,15,83.0,379.0,3.95,16.0,451.5,423.52,332.65
2016,7,19,10,30,134.0,428.0,4.0,16.0,546.0,528.15,412.17
2016,7,19,10,45,348.0,379.0,4.05,16.0,695.5,686.92,535.09
2016,7,19,11,0,562.0,330.0,4.1,16.0,845.0,855.09,660.04
2016,7,19,11,15,509.0,356.0,4.1,16.0,829.0,842.37,648.09
2016,7,19,11,30,456.0,382.0,4.1,16.0,813.0,825.52,634.43
2016,7,19,11,45,443.0,389.0,4.2,16.5,810.0,825.59,633.26
2016,7,19,12,0,430.0,396.0,4.3,17.0,807.0,823.24,630.33
2016,7,19,12,15,419.5,400.0,4.35,17.0,801.0,818.17,626.74
2016,7,19,12,30,409.0,404.0,4.4,17.0,795.0,810.91,621.65
2016,7,19,12,45,670.5,252.0,4.45,17.0,888.0,914.69,703.81
2016,7,19,13,0,932.0,100.0,4.5,17.0,981.0,991.12,757.33
2016,7,19,13,15,929.5,99.5,4.55,17.0,966.5,975.64,746.89
2016,7,19,13,30,927.0,99.0,4.6,17.0,952.0,956.58,734.66
2016,7,19,13,45,926.5,95.5,4.7,17.0,931.5,932.84,719.57
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,905.59,701.92
2016,7,19,14,15,920.0,91.0,4.85,17.0,882.5,872.78,679.86
2016,7,19,14,30,914.0,90.0,4.9,17.0,854.0,837.03,655.55
2016,7,19,14,45,909.0,87.5,5.0,17.0,820.5,797.81,628.76
2016,7,19,15,0,904.0,85.0,5.1,17.0,787.0,755.96,599.72
2016,7,19,15,15,893.5,83.5,5.1,17.0,747.0,708.84,565.95
2016,7,19,15,30,883.0,82.0,5.1,17.0,707.0,659.97,528.19
2016,7,19,15,45,872.0,79.5,5.2,17.0,663.5,608.32,487.65
2016,7,19,16,0,861.0,77.0,5.3,17.0,620.0,555.48,444.97
2016,7,19,16,15,844.0,74.5,5.3,16.5,572.5,498.72,398.45
2016,7,19,16,30,827.0,72.0,5.3,16.0,525.0,441.93,350.36
2016,7,19,16,45,807.0,68.5,5.35,16.0,475.0,383.28,298.73
2016,7,19,17,0,787.0,65.0,5.4,16.0,425.0,323.87,245.25
2016,7,19,17,15,757.0,62.0,5.35,16.0,374.0,264.64,191.38
2016,7,19,17,30,727.0,59.0,5.3,16.0,323.0,208.08,140.17
2016,7,19,17,45,685.0,54.5,5.25,16.0,272.5,151.29,91.71
2016,7,19,18,0,643.0,50.0,5.2,16.0,222.0,99.21,52.84
2016,7,19,18,15,578.5,44.5,5.05,15.5,174.0,50.62,27.98
2016,7,19,18,30,514.0,39.0,4.9,15.0,126.0,30.38,21.03
2016,7,19,18,45,406.5,30.5,4.75,15.0,85.0,24.23,15.0
2016,7,19,19,0,299.0,22.0,4.6,15.0,44.0,17.89,5.65
2016,7,19,19,15,149.5,11.0,4.5,14.5,22.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,146.0,9.5,3.35,14.0,19.0,8.64,0.0
2016,7,20,5,30,292.0,19.0,3.5,14.0,38.0,15.44,0.72
2016,7,20,5,45,402.5,27.5,3.65,14.0,78.0,21.89,12.8
2016,7,20,6,0,513.0,36.0,3.8,14.0,118.0,30.67,21.29
2016,7,20,6,15,579.5,41.5,3.75,14.0,165.5,40.5,24.51
2016,7,20,6,30,646.0,47.0,3.7,14.0,213.0,88.56,45.88
2016,7,20,6,45,323.0,64.0,3.7,14.5,147.0,98.4,63.8
2016,7,20,7,0,0.0,81.0,3.7,15.0,81.0,71.26,55.14
2016,7,20,7,15,0.0,92.5,3.65,15.0,92.5,81.45,63.64
2016,7,20,7,30,0.0,104.0,3.6,15.0,104.0,91.69,72.03
2016,7,20,7,45,1.5,134.0,3.55,15.5,135.0,118.67,94.07
2016,7,20,8,0,3.0,164.0,3.5,16.0,166.0,146.08,116.08
2016,7,20,8,15,10.5,191.5,3.45,16.0,198.0,174.63,138.98
2016,7,20,8,30,18.0,219.0,3.4,16.0,230.0,204.19,162.5
2016,7,20,8,45,53.0,265.5,3.4,16.0,302.0,272.32,216.9
2016,7,20,9,0,88.0,312.0,3.4,16.0,374.0,341.34,271.09
2016,7,20,9,15,75.0,324.5,3.4,16.0,379.5,349.42,276.5
2016,7,20,9,30,62.0,337.0,3.4,16.0,385.0,356.13,280.93
2016,7,20,9,45,81.5,363.5,3.4,16.5,429.5,399.82,313.96
2016,7,20,10,0,101.0,390.0,3.4,17.0,474.0,444.95,347.47
2016,7,20,10,15,80.5,392.0,3.45,17.0,461.0,434.19,338.27
2016,7,20,10,30,60.0,394.0,3.5,17.0,448.0,421.75,327.98
2016,7,20,10,45,72.5,414.5,3.55,17.0,480.5,455.29,353.37
2016,7,20,11,0,85.0,435.0,3.6,17.0,513.0,489.23,378.71
2016,7,20,11,15,72.5,432.0,3.65,17.0,499.5,476.99,368.89
2016,7,20,11,30,60.0,429.0,3.7,17.0,486.0,463.91,358.64
2016,7,20,11,45,95.0,452.0,3.8,17.5,543.0,521.24,401.76
2016,7,20,12,0,130.0,475.0,3.9,18.0,600.0,590.7,452.65
2016,7,20,12,15,103.5,464.0,4.0,18.0,563.5,542.65,416.64
2016,7,20,12,30,77.0,453.0,4.1,18.0,527.0,505.91,389.08
2016,7,20,12,45,110.0,461.5,4.25,18.0,566.0,557.2,428.46
2016,7,20,13,0,143.0,470.0,4.4,18.0,605.0,595.07,457.61
2016,7,20,13,15,149.5,462.5,4.5,18.0,602.0,590.81,455.1
2016,7,20,13,30,156.0,455.0,4.6,18.0,599.0,585.55,452.06
2016,7,20,13,45,165.0,443.5,4.75,18.0,592.0,577.63,447.34
2016,7,20,14,0,174.0,432.0,4.9,18.0,585.0,568.55,441.72
2016,7,20,14,15,168.5,417.0,5.0,17.5,561.5,542.65,423.82
2016,7,20,14,30,163.0,402.0,5.1,17.0,538.0,516.47,405.51
2016,7,20,14,45,163.5,384.0,5.25,17.0,515.5,491.9,387.74
2016,7,20,15,0,164.0,366.0,5.4,17.0,493.0,466.81,369.33
2016,7,20,15,15,166.5,345.5,5.45,17.0,469.0,440.27,349.51
2016,7,20,15,30,169.0,325.0,5.5,17.0,445.0,413.13,328.96
2016,7,20,15,45,521.0,201.5,5.6,17.0,536.0,512.44,411.53
2016,7,20,16,0,873.0,78.0,5.7,17.0,627.0,563.75,452.66
2016,7,20,16,15,856.0,75.5,5.7,16.5,579.0,506.28,405.09
2016,7,20,16,30,839.0,73.0,5.7,16.0,531.0,448.76,356.27
2016,7,20,16,45,815.0,70.5,5.75,16.0,480.0,388.75,303.44
2016,7,20,17,0,791.0,68.0,5.8,16.0,429.0,328.49,249.21
2016,7,20,17,15,760.0,64.5,5.8,15.5,377.0,268.16,194.76
2016,7,20,17,30,729.0,61.0,5.8,15.0,325.0,210.64,142.89
2016,7,20,17,45,684.0,56.5,5.8,15.0,273.5,153.19,93.75
2016,7,20,18,0,639.0,52.0,5.8,15.0,222.0,100.83,54.58
2016,7,20,18,15,572.0,46.0,5.65,15.0,173.5,48.97,26.71
2016,7,20,18,30,505.0,40.0,5.5,15.0,125.0,31.27,21.77
2016,7,20,18,45,396.0,31.5,5.4,15.0,84.0,25.15,15.73
2016,7,20,19,0,287.0,23.0,5.3,15.0,43.0,18.87,5.67
2016,7,20,19,15,143.5,11.5,5.2,14.5,21.5,10.46,0.0
