Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,141.0,9.5,3.95,14.0,18.5,8.64,0.0
2016,7,21,5,30,282.0,19.0,4.1,14.0,37.0,15.49,0.0
2016,7,21,5,45,395.0,27.5,4.35,14.5,76.5,21.93,12.72
2016,7,21,6,0,508.0,36.0,4.6,15.0,116.0,30.73,21.2
2016,7,21,6,15,312.5,65.5,4.6,15.0,120.5,52.87,36.89
2016,7,21,6,30,117.0,95.0,4.6,15.0,125.0,86.84,63.89
2016,7,21,6,45,126.0,116.0,4.6,15.0,155.0,114.91,86.42
2016,7,21,7,0,135.0,137.0,4.6,15.0,185.0,144.36,111.08
2016,7,21,7,15,462.5,100.0,4.5,15.0,300.5,210.03,155.61
2016,7,21,7,30,790.0,63.0,4.4,15.0,416.0,313.93,236.5
2016,7,21,7,45,813.0,65.5,4.3,15.5,466.0,373.86,289.81
2016,7,21,8,0,836.0,68.0,4.2,16.0,516.0,433.35,341.36
2016,7,21,8,15,853.0,70.0,4.1,16.0,564.5,490.39,390.07
2016,7,21,8,30,870.0,72.0,4.0,16.0,613.0,547.43,437.29
2016,7,21,8,45,884.0,73.5,3.9,16.5,657.5,601.92,480.18
2016,7,21,9,0,898.0,75.0,3.8,17.0,702.0,655.54,520.92
2016,7,21,9,15,506.0,216.5,3.75,17.0,574.0,565.07,447.58
2016,7,21,9,30,114.0,358.0,3.7,17.0,446.0,421.38,330.59
2016,7,21,9,45,86.0,361.5,3.7,17.0,429.5,401.67,315.06
2016,7,21,10,0,58.0,365.0,3.7,17.0,413.0,386.73,302.51
2016,7,21,10,15,502.5,223.5,3.75,17.0,663.0,658.13,518.55
2016,7,21,10,30,947.0,82.0,3.8,17.0,913.0,910.58,701.42
2016,7,21,10,45,952.5,82.0,3.9,17.5,936.0,940.13,718.51
2016,7,21,11,0,958.0,82.0,4.0,18.0,959.0,966.34,734.94
2016,7,21,11,15,961.5,82.5,4.1,18.0,975.0,987.71,749.46
2016,7,21,11,30,965.0,83.0,4.2,18.0,991.0,1005.42,761.58
2016,7,21,11,45,967.5,83.0,4.35,18.0,999.5,1017.9,770.56
2016,7,21,12,0,970.0,83.0,4.5,18.0,1008.0,1026.56,777.52
2016,7,21,12,15,970.5,83.0,4.65,18.0,1009.0,1029.4,780.73
2016,7,21,12,30,971.0,83.0,4.8,18.0,1010.0,1028.34,781.39
2016,7,21,12,45,962.5,88.5,4.95,18.0,1001.5,1020.25,777.3
2016,7,21,13,0,954.0,94.0,5.1,18.0,993.0,1008.4,770.67
2016,7,21,13,15,951.5,93.5,5.1,18.0,978.5,992.58,760.16
2016,7,21,13,30,949.0,93.0,5.1,18.0,964.0,973.09,747.18
2016,7,21,13,45,950.0,89.5,5.15,18.0,943.5,950.15,732.2
2016,7,21,14,0,951.0,86.0,5.2,18.0,923.0,923.53,714.6
2016,7,21,14,15,945.5,85.0,5.15,18.0,895.0,890.34,691.65
2016,7,21,14,30,940.0,84.0,5.1,18.0,867.0,854.1,666.47
2016,7,21,14,45,936.5,80.5,5.1,18.0,833.0,814.01,638.67
2016,7,21,15,0,933.0,77.0,5.1,18.0,799.0,771.07,608.56
2016,7,21,15,15,923.5,75.5,5.05,17.5,759.0,723.34,575.51
2016,7,21,15,30,914.0,74.0,5.0,17.0,719.0,673.68,538.64
2016,7,21,15,45,903.5,71.5,5.0,17.0,674.5,620.75,496.94
2016,7,21,16,0,893.0,69.0,5.0,17.0,630.0,566.52,453.06
2016,7,21,16,15,876.5,67.0,5.0,17.0,581.5,508.74,405.09
2016,7,21,16,30,860.0,65.0,5.0,17.0,533.0,450.82,355.56
2016,7,21,16,45,838.0,62.5,5.05,17.0,482.0,390.43,302.72
2016,7,21,17,0,816.0,60.0,5.1,17.0,431.0,331.09,249.43
2016,7,21,17,15,786.5,57.0,5.1,16.5,379.0,270.6,194.96
2016,7,21,17,30,757.0,54.0,5.1,16.0,327.0,210.26,140.8
2016,7,21,17,45,713.0,50.5,5.1,16.0,275.0,152.19,91.21
2016,7,21,18,0,669.0,47.0,5.1,16.0,223.0,99.02,51.61
2016,7,21,18,15,604.0,41.5,4.95,15.5,174.5,48.7,25.91
2016,7,21,18,30,539.0,36.0,4.8,15.0,126.0,30.54,21.13
2016,7,21,18,45,427.0,28.5,4.7,15.0,84.5,24.66,15.27
2016,7,21,19,0,315.0,21.0,4.6,15.0,43.0,17.12,3.96
2016,7,21,19,15,157.5,10.5,4.5,14.5,21.5,9.55,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,142.5,9.5,3.75,14.0,17.5,8.64,0.0
2016,7,22,5,30,285.0,19.0,3.9,14.0,35.0,15.56,0.0
2016,7,22,5,45,397.5,27.5,4.05,14.5,75.0,22.0,12.69
2016,7,22,6,0,510.0,36.0,4.2,15.0,115.0,30.81,21.25
2016,7,22,6,15,579.0,42.0,4.1,15.0,163.5,40.73,24.81
2016,7,22,6,30,648.0,48.0,4.0,15.0,212.0,89.48,46.45
2016,7,22,6,45,324.0,68.0,3.95,15.5,150.0,101.95,66.5
2016,7,22,7,0,0.0,88.0,3.9,16.0,88.0,77.18,59.92
2016,7,22,7,15,3.0,117.0,3.8,16.0,118.5,103.17,81.5
2016,7,22,7,30,6.0,146.0,3.7,16.0,149.0,129.82,103.35
2016,7,22,7,45,23.5,177.0,3.65,16.0,189.5,164.33,131.21
2016,7,22,8,0,41.0,208.0,3.6,16.0,230.0,203.2,162.48
2016,7,22,8,15,27.0,208.0,3.55,16.0,223.0,199.97,159.53
2016,7,22,8,30,13.0,208.0,3.5,16.0,216.0,191.8,152.47
2016,7,22,8,45,17.5,231.0,3.5,16.5,243.0,216.2,171.46
2016,7,22,9,0,22.0,254.0,3.5,17.0,270.0,241.15,190.6
2016,7,22,9,15,22.0,267.0,3.5,17.0,284.0,254.42,200.63
2016,7,22,9,30,22.0,280.0,3.5,17.0,298.0,267.65,210.61
2016,7,22,9,45,26.5,302.5,3.55,17.5,324.5,300.29,235.38
2016,7,22,10,0,31.0,325.0,3.6,18.0,351.0,327.11,255.32
2016,7,22,10,15,39.5,351.5,3.65,18.0,386.0,361.49,281.49
2016,7,22,10,30,48.0,378.0,3.7,18.0,421.0,396.46,307.88
2016,7,22,10,45,47.5,387.5,3.75,18.0,431.0,407.34,315.7
2016,7,22,11,0,47.0,397.0,3.8,18.0,441.0,417.99,323.43
2016,7,22,11,15,57.0,416.0,3.9,18.0,469.5,447.5,345.74
2016,7,22,11,30,67.0,435.0,4.0,18.0,498.0,477.13,367.96
2016,7,22,11,45,80.0,448.0,4.1,18.5,524.0,503.66,387.24
2016,7,22,12,0,93.0,461.0,4.2,19.0,550.0,529.96,406.22
2016,7,22,12,15,197.0,457.0,4.3,19.0,645.0,639.68,489.76
2016,7,22,12,30,301.0,453.0,4.4,19.0,740.0,747.57,569.84
2016,7,22,12,45,282.0,454.5,4.55,19.0,722.0,728.46,555.89
2016,7,22,13,0,263.0,456.0,4.7,19.0,704.0,708.1,541.68
2016,7,22,13,15,310.0,433.0,4.85,18.5,720.5,724.92,557.41
2016,7,22,13,30,357.0,410.0,5.0,18.0,737.0,738.85,570.91
2016,7,22,13,45,332.0,408.0,5.15,18.0,706.5,704.96,546.51
2016,7,22,14,0,307.0,406.0,5.3,18.0,676.0,670.75,521.82
2016,7,22,14,15,315.0,385.5,5.35,18.0,655.0,646.73,505.18
2016,7,22,14,30,323.0,365.0,5.4,18.0,634.0,621.08,487.12
2016,7,22,14,45,483.0,289.0,5.5,18.0,672.0,667.82,526.78
2016,7,22,15,0,643.0,213.0,5.6,18.0,710.0,696.07,551.67
2016,7,22,15,15,764.5,150.5,5.6,18.0,711.0,690.11,549.35
2016,7,22,15,30,886.0,88.0,5.6,18.0,712.0,670.18,535.73
2016,7,22,15,45,870.5,87.0,5.65,18.0,667.0,616.93,493.66
2016,7,22,16,0,855.0,86.0,5.7,18.0,622.0,562.9,449.96
2016,7,22,16,15,837.0,83.5,5.65,17.5,573.5,505.68,403.13
2016,7,22,16,30,819.0,81.0,5.6,17.0,525.0,448.12,354.55
2016,7,22,16,45,791.5,78.5,5.6,17.0,473.5,387.15,301.33
2016,7,22,17,0,764.0,76.0,5.6,17.0,422.0,327.97,248.43
2016,7,22,17,15,731.0,72.0,5.5,16.5,370.5,267.99,194.76
2016,7,22,17,30,698.0,68.0,5.4,16.0,319.0,211.1,143.92
2016,7,22,17,45,643.5,64.0,5.35,16.0,266.5,151.74,93.94
2016,7,22,18,0,589.0,60.0,5.3,16.0,214.0,100.95,56.41
2016,7,22,18,15,516.0,53.0,5.15,15.5,166.0,53.61,31.47
2016,7,22,18,30,443.0,46.0,5.0,15.0,118.0,36.48,26.29
2016,7,22,18,45,321.0,35.0,4.9,15.0,78.0,28.33,18.29
2016,7,22,19,0,199.0,24.0,4.8,15.0,38.0,19.88,4.58
2016,7,22,19,15,99.5,12.0,4.7,15.0,19.0,10.91,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,89.5,10.5,3.1,14.0,15.5,9.55,0.0
2016,7,23,5,30,179.0,21.0,3.1,14.0,31.0,17.43,0.0
2016,7,23,5,45,303.5,31.5,3.1,14.5,69.5,25.53,15.52
2016,7,23,6,0,428.0,42.0,3.1,15.0,108.0,33.34,23.44
2016,7,23,6,15,503.0,49.5,2.95,15.0,155.0,43.24,32.64
2016,7,23,6,30,578.0,57.0,2.8,15.0,202.0,89.44,49.0
2016,7,23,6,45,519.5,77.0,2.65,15.5,229.5,137.65,87.67
2016,7,23,7,0,461.0,97.0,2.5,16.0,257.0,176.49,123.64
2016,7,23,7,15,608.0,86.0,2.5,16.0,333.0,237.5,172.06
2016,7,23,7,30,755.0,75.0,2.5,16.0,409.0,314.69,235.68
2016,7,23,7,45,783.0,77.5,2.5,16.5,460.5,373.5,287.01
2016,7,23,8,0,811.0,80.0,2.5,17.0,512.0,434.23,338.48
2016,7,23,8,15,830.0,82.5,2.55,17.0,560.5,492.14,387.02
2016,7,23,8,30,849.0,85.0,2.6,17.0,609.0,549.79,433.91
2016,7,23,8,45,504.5,202.0,2.65,17.5,520.0,498.87,393.55
2016,7,23,9,0,160.0,319.0,2.7,18.0,431.0,400.78,314.25
2016,7,23,9,15,145.0,339.0,2.8,18.0,445.0,418.61,327.79
2016,7,23,9,30,130.0,359.0,2.9,18.0,459.0,434.79,339.33
2016,7,23,9,45,144.5,378.0,3.0,18.5,494.0,471.19,365.96
2016,7,23,10,0,159.0,397.0,3.1,19.0,529.0,508.3,392.68
2016,7,23,10,15,142.0,410.5,3.2,19.0,531.5,514.15,396.11
2016,7,23,10,30,125.0,424.0,3.3,19.0,534.0,518.39,398.46
2016,7,23,10,45,180.5,434.0,3.45,19.5,597.0,582.78,446.31
2016,7,23,11,0,236.0,444.0,3.6,20.0,660.0,649.07,494.46
2016,7,23,11,15,200.0,456.0,3.75,20.0,641.0,632.72,481.39
2016,7,23,11,30,164.0,468.0,3.9,20.0,622.0,614.23,467.14
2016,7,23,11,45,174.5,472.0,4.05,20.0,637.5,630.86,479.73
2016,7,23,12,0,185.0,476.0,4.2,20.0,653.0,646.68,491.57
2016,7,23,12,15,156.5,475.0,4.35,19.5,624.5,618.66,471.74
2016,7,23,12,30,128.0,474.0,4.5,19.0,596.0,589.63,451.26
2016,7,23,12,45,149.5,471.5,4.65,19.0,613.5,606.71,465.15
2016,7,23,13,0,171.0,469.0,4.8,19.0,631.0,622.54,477.95
2016,7,23,13,15,173.0,461.5,4.9,19.0,622.5,613.66,472.03
2016,7,23,13,30,175.0,454.0,5.0,19.0,614.0,603.82,465.51
2016,7,23,13,45,193.5,440.5,5.1,19.0,614.0,602.1,465.54
2016,7,23,14,0,212.0,427.0,5.2,19.0,614.0,598.69,464.27
2016,7,23,14,15,280.0,395.5,5.2,19.0,633.5,627.4,487.88
2016,7,23,14,30,348.0,364.0,5.2,19.0,653.0,641.19,500.23
2016,7,23,14,45,626.0,230.0,5.25,19.0,723.5,727.16,571.02
2016,7,23,15,0,904.0,96.0,5.3,19.0,794.0,770.42,607.19
2016,7,23,15,15,893.5,94.5,5.3,18.5,754.0,723.04,574.03
2016,7,23,15,30,883.0,93.0,5.3,18.0,714.0,673.89,537.34
2016,7,23,15,45,868.0,91.5,5.3,18.0,668.5,620.5,495.36
2016,7,23,16,0,853.0,90.0,5.3,18.0,623.0,566.28,451.64
2016,7,23,16,15,834.5,87.0,5.2,17.5,574.5,508.58,404.57
2016,7,23,16,30,816.0,84.0,5.1,17.0,526.0,450.21,355.53
2016,7,23,16,45,789.0,81.5,5.1,17.0,474.5,389.49,302.75
2016,7,23,17,0,762.0,79.0,5.1,17.0,423.0,330.51,250.2
2016,7,23,17,15,727.5,75.0,5.05,16.5,370.5,270.13,196.44
2016,7,23,17,30,693.0,71.0,5.0,16.0,318.0,210.64,143.66
2016,7,23,17,45,637.0,67.0,5.0,16.0,265.5,153.58,95.72
2016,7,23,18,0,581.0,63.0,5.0,16.0,213.0,102.96,58.4
2016,7,23,18,15,505.5,55.0,4.9,15.5,165.0,55.12,32.92
2016,7,23,18,30,430.0,47.0,4.8,15.0,117.0,37.44,27.1
2016,7,23,18,45,304.5,36.0,4.7,15.0,76.5,29.34,19.05
2016,7,23,19,0,179.0,25.0,4.6,15.0,36.0,19.73,3.37
2016,7,23,19,15,89.5,12.5,4.5,15.0,18.0,11.37,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,74.0,10.5,3.1,14.0,14.5,9.55,0.0
2016,7,24,5,30,148.0,21.0,3.1,14.0,29.0,16.6,0.0
2016,7,24,5,45,269.5,33.0,3.15,14.5,66.5,26.97,16.57
2016,7,24,6,0,391.0,45.0,3.2,15.0,104.0,36.05,25.76
2016,7,24,6,15,469.5,53.0,3.05,15.0,151.0,45.85,34.92
2016,7,24,6,30,548.0,61.0,2.9,15.0,198.0,90.73,51.2
2016,7,24,6,45,274.0,82.5,2.8,15.5,151.0,107.36,73.24
2016,7,24,7,0,0.0,104.0,2.7,16.0,104.0,90.62,71.19
2016,7,24,7,15,0.0,121.5,2.65,16.0,121.5,106.22,84.11
2016,7,24,7,30,0.0,139.0,2.6,16.0,139.0,121.94,96.89
2016,7,24,7,45,5.5,158.5,2.6,16.0,161.5,141.57,112.65
2016,7,24,8,0,11.0,178.0,2.6,16.0,184.0,161.96,128.93
2016,7,24,8,15,13.5,195.5,2.6,16.0,204.0,179.82,143.05
2016,7,24,8,30,16.0,213.0,2.6,16.0,224.0,198.0,157.33
2016,7,24,8,45,15.0,222.5,2.65,16.5,233.0,207.21,163.99
2016,7,24,9,0,14.0,232.0,2.7,17.0,242.0,216.28,170.49
2016,7,24,9,15,19.0,257.5,2.7,17.0,271.5,243.89,192.0
2016,7,24,9,30,24.0,283.0,2.7,17.0,301.0,272.05,213.72
2016,7,24,9,45,29.0,307.0,2.75,17.5,330.0,306.87,239.99
2016,7,24,10,0,34.0,331.0,2.8,18.0,359.0,335.7,261.31
2016,7,24,10,15,35.5,346.0,2.85,18.0,376.5,353.35,274.39
2016,7,24,10,30,37.0,361.0,2.9,18.0,394.0,371.03,287.48
2016,7,24,10,45,55.0,393.0,3.0,18.0,443.0,420.02,324.65
2016,7,24,11,0,73.0,425.0,3.1,18.0,492.0,469.9,361.99
2016,7,24,11,15,93.0,443.0,3.2,18.0,529.5,508.51,390.83
2016,7,24,11,30,113.0,461.0,3.3,18.0,567.0,559.33,428.35
2016,7,24,11,45,97.0,457.5,3.4,18.5,549.5,530.24,405.73
2016,7,24,12,0,81.0,454.0,3.5,19.0,532.0,512.22,391.49
2016,7,24,12,15,82.5,455.0,3.65,18.5,534.0,515.01,394.67
2016,7,24,12,30,84.0,456.0,3.8,18.0,536.0,517.24,397.39
2016,7,24,12,45,70.5,441.0,4.0,18.0,508.0,488.59,376.2
2016,7,24,13,0,57.0,426.0,4.2,18.0,480.0,459.74,354.81
2016,7,24,13,15,55.0,416.5,4.35,18.0,467.5,447.14,345.9
2016,7,24,13,30,53.0,407.0,4.5,18.0,455.0,434.3,336.72
2016,7,24,13,45,72.5,411.5,4.65,18.0,476.0,454.34,353.06
2016,7,24,14,0,92.0,416.0,4.8,18.0,497.0,473.05,368.28
2016,7,24,14,15,78.0,393.5,4.85,18.0,460.5,435.64,340.0
2016,7,24,14,30,64.0,371.0,4.9,18.0,424.0,398.94,312.21
2016,7,24,14,45,60.0,352.0,5.0,18.0,400.0,374.25,293.79
2016,7,24,15,0,56.0,333.0,5.1,18.0,376.0,349.78,275.36
2016,7,24,15,15,52.0,312.0,5.1,17.5,350.5,323.69,255.93
2016,7,24,15,30,48.0,291.0,5.1,17.0,325.0,297.94,236.57
2016,7,24,15,45,37.0,262.0,5.1,17.0,287.0,261.01,207.55
2016,7,24,16,0,26.0,233.0,5.1,17.0,249.0,221.73,176.43
2016,7,24,16,15,15.0,200.0,5.05,16.5,209.0,184.85,147.25
2016,7,24,16,30,4.0,167.0,5.0,16.0,169.0,149.42,118.93
2016,7,24,16,45,2.0,150.0,4.95,16.0,151.0,133.01,105.78
2016,7,24,17,0,0.0,133.0,4.9,16.0,133.0,116.91,92.79
2016,7,24,17,15,0.0,116.5,4.85,15.5,116.5,102.12,80.87
2016,7,24,17,30,0.0,100.0,4.8,15.0,100.0,87.43,68.83
2016,7,24,17,45,283.0,80.5,4.75,15.0,153.5,111.24,76.35
2016,7,24,18,0,566.0,61.0,4.7,15.0,207.0,99.97,56.72
2016,7,24,18,15,492.0,53.0,4.6,15.0,159.5,53.07,31.5
2016,7,24,18,30,418.0,45.0,4.5,15.0,112.0,35.71,25.56
2016,7,24,18,45,305.5,33.5,4.45,15.0,73.0,27.11,17.09
2016,7,24,19,0,193.0,22.0,4.4,15.0,34.0,18.15,1.37
2016,7,24,19,15,96.5,11.0,4.3,14.5,17.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,9.5,3.05,13.0,14.0,8.64,0.0
2016,7,25,5,30,181.0,19.0,3.1,13.0,28.0,15.7,0.0
2016,7,25,5,45,306.0,30.0,3.15,13.5,66.5,24.34,14.32
2016,7,25,6,0,431.0,41.0,3.2,14.0,105.0,32.64,22.87
2016,7,25,6,15,507.5,48.5,3.05,14.0,152.5,42.43,32.03
2016,7,25,6,30,584.0,56.0,2.9,14.0,200.0,89.11,48.7
2016,7,25,6,45,292.0,71.0,2.8,14.5,143.0,100.32,66.78
2016,7,25,7,0,0.0,86.0,2.7,15.0,86.0,75.47,58.71
2016,7,25,7,15,0.0,110.0,2.6,15.0,110.0,96.44,76.26
2016,7,25,7,30,0.0,134.0,2.5,15.0,134.0,117.66,93.72
2016,7,25,7,45,3.5,152.5,2.45,15.5,154.5,135.63,108.0
2016,7,25,8,0,7.0,171.0,2.4,16.0,175.0,154.11,122.54
2016,7,25,8,15,10.0,189.0,2.4,16.0,195.5,172.4,137.01
2016,7,25,8,30,13.0,207.0,2.4,16.0,216.0,191.07,151.7
2016,7,25,8,45,24.0,240.5,2.45,16.5,257.5,228.83,181.29
2016,7,25,9,0,35.0,274.0,2.5,17.0,299.0,273.25,215.63
2016,7,25,9,15,28.5,276.0,2.5,17.0,297.0,273.28,214.97
2016,7,25,9,30,22.0,278.0,2.5,17.0,295.0,266.11,208.83
2016,7,25,9,45,22.0,289.5,2.5,17.0,307.5,277.94,217.69
2016,7,25,10,0,22.0,301.0,2.5,17.0,320.0,289.72,226.43
2016,7,25,10,15,47.5,351.5,2.55,17.0,393.0,369.01,287.59
2016,7,25,10,30,73.0,402.0,2.6,17.0,466.0,442.45,342.91
2016,7,25,10,45,82.0,419.0,2.65,17.5,492.5,469.98,362.35
2016,7,25,11,0,91.0,436.0,2.7,18.0,519.0,497.67,381.96
2016,7,25,11,15,85.5,440.5,2.7,18.0,519.5,499.42,382.65
2016,7,25,11,30,80.0,445.0,2.7,18.0,520.0,500.53,383.05
2016,7,25,11,45,64.0,432.0,2.75,18.0,492.5,473.59,362.76
2016,7,25,12,0,48.0,419.0,2.8,18.0,465.0,445.94,341.97
2016,7,25,12,15,42.5,408.5,2.85,18.0,449.5,430.47,330.52
2016,7,25,12,30,37.0,398.0,2.9,18.0,434.0,414.64,318.74
2016,7,25,12,45,55.5,419.5,2.95,18.0,472.5,453.24,348.28
2016,7,25,13,0,74.0,441.0,3.0,18.0,511.0,491.18,376.89
2016,7,25,13,15,60.5,419.5,3.05,18.0,476.5,455.62,350.33
2016,7,25,13,30,47.0,398.0,3.1,18.0,442.0,420.27,324.05
2016,7,25,13,45,62.5,403.0,3.2,18.0,459.5,437.36,337.91
2016,7,25,14,0,78.0,408.0,3.3,18.0,477.0,453.35,350.73
2016,7,25,14,15,81.5,396.0,3.35,18.0,466.0,441.39,342.3
2016,7,25,14,30,85.0,384.0,3.4,18.0,455.0,428.91,333.57
2016,7,25,14,45,83.5,366.5,3.45,18.0,433.5,406.74,317.35
2016,7,25,15,0,82.0,349.0,3.5,18.0,412.0,384.48,300.97
2016,7,25,15,15,76.0,327.0,3.45,18.0,383.0,354.79,278.56
2016,7,25,15,30,70.0,305.0,3.4,18.0,354.0,325.57,256.34
2016,7,25,15,45,49.5,270.5,3.4,18.0,304.5,276.58,218.28
2016,7,25,16,0,29.0,236.0,3.4,18.0,255.0,229.92,181.69
2016,7,25,16,15,24.0,214.0,3.35,17.5,228.5,201.85,160.01
2016,7,25,16,30,19.0,192.0,3.3,17.0,202.0,178.17,141.56
2016,7,25,16,45,13.0,170.0,3.25,17.0,177.0,154.76,122.88
2016,7,25,17,0,7.0,148.0,3.2,17.0,152.0,132.19,104.76
2016,7,25,17,15,3.5,131.0,3.15,16.5,133.0,115.43,91.44
2016,7,25,17,30,0.0,114.0,3.1,16.0,114.0,99.17,78.35
2016,7,25,17,45,304.0,84.5,3.05,16.0,162.5,117.83,80.55
2016,7,25,18,0,608.0,55.0,3.0,16.0,211.0,98.44,53.49
2016,7,25,18,15,535.0,48.0,2.9,15.5,162.5,49.83,28.06
2016,7,25,18,30,462.0,41.0,2.8,15.0,114.0,32.38,22.65
2016,7,25,18,45,341.5,31.0,2.75,15.0,74.0,24.98,15.23
2016,7,25,19,0,221.0,21.0,2.7,15.0,34.0,17.33,0.0
2016,7,25,19,15,110.5,10.5,2.6,15.0,17.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,85.5,9.0,0.75,14.0,13.0,8.19,0.0
2016,7,26,5,30,171.0,18.0,0.8,14.0,26.0,14.83,0.0
2016,7,26,5,45,291.0,29.5,0.85,14.5,63.5,23.94,13.81
2016,7,26,6,0,411.0,41.0,0.9,15.0,101.0,32.69,22.82
2016,7,26,6,15,487.0,49.0,0.85,15.0,148.0,42.65,32.12
2016,7,26,6,30,563.0,57.0,0.8,15.0,195.0,88.5,48.72
2016,7,26,6,45,285.0,86.0,0.8,15.5,156.5,112.01,76.45
2016,7,26,7,0,7.0,115.0,0.8,16.0,118.0,101.15,79.54
2016,7,26,7,15,53.0,146.5,0.8,16.5,169.5,141.42,110.99
2016,7,26,7,30,99.0,178.0,0.8,17.0,221.0,187.87,147.38
2016,7,26,7,45,114.0,202.0,0.85,17.5,257.5,224.49,176.32
2016,7,26,8,0,129.0,226.0,0.9,18.0,294.0,261.16,204.9
2016,7,26,8,15,155.0,248.5,0.9,18.0,338.0,303.59,237.8
2016,7,26,8,30,181.0,271.0,0.9,18.0,382.0,348.73,272.27
2016,7,26,8,45,181.0,293.5,0.95,18.5,412.0,380.87,295.8
2016,7,26,9,0,181.0,316.0,1.0,19.0,442.0,412.72,318.69
2016,7,26,9,15,527.0,210.5,1.05,19.0,606.0,577.08,444.54
2016,7,26,9,30,873.0,105.0,1.1,19.0,770.0,751.2,570.42
2016,7,26,9,45,561.5,245.0,1.15,19.5,680.0,685.42,517.23
2016,7,26,10,0,250.0,385.0,1.2,20.0,590.0,580.98,436.75
2016,7,26,10,15,245.0,401.5,1.3,20.0,608.5,603.4,453.49
2016,7,26,10,30,240.0,418.0,1.4,20.0,627.0,624.59,468.11
2016,7,26,10,45,331.0,395.5,1.5,20.5,691.5,692.96,517.24
2016,7,26,11,0,422.0,373.0,1.6,21.0,756.0,773.79,573.26
2016,7,26,11,15,367.5,406.0,1.75,21.0,744.0,754.43,558.85
2016,7,26,11,30,313.0,439.0,1.9,21.0,732.0,741.47,549.34
2016,7,26,11,45,309.0,444.5,2.1,21.0,736.0,747.36,554.56
2016,7,26,12,0,305.0,450.0,2.3,21.0,740.0,751.57,558.42
2016,7,26,12,15,303.5,450.5,2.4,21.0,739.0,751.61,558.96
2016,7,26,12,30,302.0,451.0,2.5,21.0,738.0,750.0,558.42
2016,7,26,12,45,304.5,446.5,2.65,21.0,734.0,745.69,556.55
2016,7,26,13,0,307.0,442.0,2.8,21.0,730.0,739.75,553.54
2016,7,26,13,15,349.5,415.5,2.9,21.0,738.0,748.34,561.75
2016,7,26,13,30,392.0,389.0,3.0,21.0,746.0,754.03,567.82
2016,7,26,13,45,368.0,392.5,3.1,21.0,721.5,725.61,548.07
2016,7,26,14,0,344.0,396.0,3.2,21.0,697.0,696.64,527.97
2016,7,26,14,15,317.0,387.5,3.2,20.5,658.0,653.29,498.16
2016,7,26,14,30,290.0,379.0,3.2,20.0,619.0,610.34,468.28
2016,7,26,14,45,294.5,360.5,3.25,20.0,595.0,583.22,449.59
2016,7,26,15,0,299.0,342.0,3.3,20.0,571.0,554.82,429.59
2016,7,26,15,15,243.0,331.0,3.25,20.0,511.0,489.9,380.78
2016,7,26,15,30,187.0,320.0,3.2,20.0,451.0,422.68,329.81
2016,7,26,15,45,219.0,293.5,3.2,20.0,437.0,406.31,318.34
2016,7,26,16,0,251.0,267.0,3.2,20.0,423.0,391.44,307.24
2016,7,26,16,15,201.5,248.5,3.15,19.5,367.5,329.25,259.17
2016,7,26,16,30,152.0,230.0,3.1,19.0,312.0,277.06,218.48
2016,7,26,16,45,106.5,203.0,3.05,19.0,258.0,224.4,176.73
2016,7,26,17,0,61.0,176.0,3.0,19.0,204.0,175.22,137.73
2016,7,26,17,15,55.0,155.0,2.9,18.5,178.0,150.17,117.62
2016,7,26,17,30,49.0,134.0,2.8,18.0,152.0,125.99,97.97
2016,7,26,17,45,295.0,98.5,2.7,17.5,176.0,128.29,89.09
2016,7,26,18,0,541.0,63.0,2.6,17.0,200.0,99.62,56.89
2016,7,26,18,15,467.0,54.0,2.5,16.5,153.0,53.32,31.98
2016,7,26,18,30,393.0,45.0,2.4,16.0,106.0,35.86,25.53
2016,7,26,18,45,277.5,32.5,2.3,16.0,67.5,26.34,16.16
2016,7,26,19,0,162.0,20.0,2.2,16.0,29.0,15.78,0.0
2016,7,26,19,15,81.0,10.0,2.1,16.0,14.5,9.1,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.0,7.5,1.2,15.0,9.0,6.82,0.0
2016,7,27,5,30,82.0,15.0,1.2,15.0,18.0,11.79,0.0
2016,7,27,5,45,178.5,30.5,1.25,15.5,51.5,23.76,13.38
2016,7,27,6,0,275.0,46.0,1.3,16.0,85.0,35.4,25.0
2016,7,27,6,15,347.0,58.0,1.25,16.0,128.5,47.48,36.17
2016,7,27,6,30,419.0,70.0,1.2,16.0,172.0,87.75,53.18
2016,7,27,6,45,211.0,91.5,1.2,16.0,143.0,106.86,75.34
2016,7,27,7,0,3.0,113.0,1.2,16.0,114.0,98.7,77.74
2016,7,27,7,15,14.0,135.5,1.2,16.5,141.5,121.74,96.22
2016,7,27,7,30,25.0,158.0,1.2,17.0,169.0,146.32,115.71
2016,7,27,7,45,23.0,173.5,1.3,17.5,185.0,161.35,127.54
2016,7,27,8,0,21.0,189.0,1.4,18.0,201.0,176.14,138.95
2016,7,27,8,15,28.5,214.0,1.4,18.0,231.0,206.73,163.0
2016,7,27,8,30,36.0,239.0,1.4,18.0,261.0,236.19,185.83
2016,7,27,8,45,50.5,268.5,1.45,18.5,302.0,274.94,215.36
2016,7,27,9,0,65.0,298.0,1.5,19.0,343.0,315.34,245.69
2016,7,27,9,15,101.0,327.5,1.55,19.0,402.0,372.11,288.87
2016,7,27,9,30,137.0,357.0,1.6,19.0,461.0,439.8,339.37
2016,7,27,9,45,119.5,371.5,1.65,19.5,465.5,447.57,343.29
2016,7,27,10,0,102.0,386.0,1.7,20.0,470.0,444.47,339.6
2016,7,27,10,15,110.0,403.0,1.8,20.0,496.5,472.21,359.96
2016,7,27,10,30,118.0,420.0,1.9,20.0,523.0,510.5,387.56
2016,7,27,10,45,223.0,418.5,2.0,20.0,619.0,608.36,460.41
2016,7,27,11,0,328.0,417.0,2.1,20.0,715.0,721.28,541.44
2016,7,27,11,15,271.0,439.5,2.2,20.0,689.0,697.35,522.51
2016,7,27,11,30,214.0,462.0,2.3,20.0,663.0,658.68,494.37
2016,7,27,11,45,204.0,467.5,2.4,20.0,660.5,657.55,493.84
2016,7,27,12,0,194.0,473.0,2.5,20.0,658.0,655.13,492.16
2016,7,27,12,15,183.5,474.0,2.6,20.0,649.0,646.56,486.22
2016,7,27,12,30,173.0,475.0,2.7,20.0,640.0,636.88,479.55
2016,7,27,12,45,161.5,470.5,2.8,20.0,623.5,619.83,467.68
2016,7,27,13,0,150.0,466.0,2.9,20.0,607.0,601.99,455.24
2016,7,27,13,15,172.5,458.0,2.95,20.0,617.5,612.26,463.83
2016,7,27,13,30,195.0,450.0,3.0,20.0,628.0,620.93,471.12
2016,7,27,13,45,191.0,438.5,3.15,20.0,609.0,600.36,457.09
2016,7,27,14,0,187.0,427.0,3.3,20.0,590.0,579.13,442.63
2016,7,27,14,15,202.5,410.0,3.3,19.5,582.0,568.63,436.89
2016,7,27,14,30,218.0,393.0,3.3,19.0,574.0,556.45,429.76
2016,7,27,14,45,201.0,376.5,3.35,19.0,538.0,517.51,401.3
2016,7,27,15,0,184.0,360.0,3.4,19.0,502.0,479.22,373.13
2016,7,27,15,15,157.5,339.5,3.35,18.5,456.5,431.37,337.73
2016,7,27,15,30,131.0,319.0,3.3,18.0,411.0,385.51,303.36
2016,7,27,15,45,106.5,293.0,3.3,18.0,364.5,332.35,262.46
2016,7,27,16,0,82.0,267.0,3.3,18.0,318.0,287.99,227.95
2016,7,27,16,15,51.5,230.0,3.25,17.5,261.5,233.32,185.2
2016,7,27,16,30,21.0,193.0,3.2,17.0,205.0,180.06,143.05
2016,7,27,16,45,12.0,168.0,3.15,17.0,175.0,152.71,121.24
2016,7,27,17,0,3.0,143.0,3.1,17.0,145.0,126.6,100.26
2016,7,27,17,15,1.5,125.0,3.05,16.5,126.0,109.81,86.85
2016,7,27,17,30,0.0,107.0,3.0,16.0,107.0,93.31,73.46
2016,7,27,17,45,260.5,83.0,2.95,16.0,148.5,110.25,76.14
2016,7,27,18,0,521.0,59.0,2.9,16.0,190.0,94.38,53.55
2016,7,27,18,15,448.0,50.5,2.8,16.0,145.0,49.77,29.43
2016,7,27,18,30,375.0,42.0,2.7,16.0,100.0,33.22,23.21
2016,7,27,18,45,270.0,30.0,2.65,16.0,64.0,24.13,14.19
2016,7,27,19,0,165.0,18.0,2.6,16.0,28.0,14.63,0.0
2016,7,27,19,15,82.5,9.0,2.5,15.5,14.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,7.5,1.7,14.0,11.5,6.82,0.0
2016,7,28,5,30,168.0,15.0,1.7,14.0,23.0,12.17,0.0
2016,7,28,5,45,285.0,26.0,1.7,14.0,58.5,20.9,10.97
2016,7,28,6,0,402.0,37.0,1.7,14.0,94.0,29.28,19.86
2016,7,28,6,15,476.5,44.5,1.65,14.0,139.5,38.8,28.79
2016,7,28,6,30,551.0,52.0,1.6,14.0,185.0,83.51,45.14
2016,7,28,6,45,282.0,84.5,1.6,14.5,153.5,110.65,75.85
2016,7,28,7,0,13.0,117.0,1.6,15.0,122.0,104.01,82.12
2016,7,28,7,15,11.5,132.0,1.55,15.0,137.0,118.16,93.94
2016,7,28,7,30,10.0,147.0,1.5,15.0,152.0,132.12,105.35
2016,7,28,7,45,20.5,172.5,1.45,15.5,183.0,159.59,127.24
2016,7,28,8,0,31.0,198.0,1.4,16.0,214.0,190.78,151.83
2016,7,28,8,15,30.0,214.5,1.45,16.0,231.5,208.07,165.33
2016,7,28,8,30,29.0,231.0,1.5,16.0,249.0,225.26,178.64
2016,7,28,8,45,43.0,261.5,1.55,16.5,290.0,264.23,208.74
2016,7,28,9,0,57.0,292.0,1.6,17.0,331.0,304.85,239.59
2016,7,28,9,15,73.0,319.0,1.7,17.0,372.5,345.07,270.31
2016,7,28,9,30,89.0,346.0,1.8,17.0,414.0,386.76,301.85
2016,7,28,9,45,80.0,358.5,1.9,17.5,422.0,396.46,307.9
2016,7,28,10,0,71.0,371.0,2.0,18.0,430.0,405.21,313.34
2016,7,28,10,15,107.5,397.5,2.1,18.0,489.5,465.19,358.68
2016,7,28,10,30,144.0,424.0,2.2,18.0,549.0,537.71,412.18
2016,7,28,10,45,140.0,435.5,2.3,18.0,560.0,550.76,420.97
2016,7,28,11,0,136.0,447.0,2.4,18.0,571.0,562.97,429.55
2016,7,28,11,15,130.5,454.0,2.45,18.0,575.0,568.51,433.16
2016,7,28,11,30,125.0,461.0,2.5,18.0,579.0,573.15,436.2
2016,7,28,11,45,133.5,456.5,2.65,18.0,583.0,579.08,441.16
2016,7,28,12,0,142.0,452.0,2.8,18.0,587.0,584.3,445.64
2016,7,28,12,15,112.0,452.5,2.85,18.0,559.0,556.02,424.25
2016,7,28,12,30,82.0,453.0,2.9,18.0,531.0,514.04,393.01
2016,7,28,12,45,119.0,459.5,2.95,18.0,572.0,568.35,434.14
2016,7,28,13,0,156.0,466.0,3.0,18.0,613.0,608.39,464.19
2016,7,28,13,15,133.0,454.5,3.0,18.0,578.0,572.07,437.27
2016,7,28,13,30,110.0,443.0,3.0,18.0,543.0,524.12,402.19
2016,7,28,13,45,99.5,427.5,3.05,18.0,516.5,496.05,381.95
2016,7,28,14,0,89.0,412.0,3.1,18.0,490.0,468.11,361.55
2016,7,28,14,15,112.0,403.5,3.1,18.0,498.5,485.81,375.89
2016,7,28,14,30,135.0,395.0,3.1,18.0,507.0,490.94,380.71
2016,7,28,14,45,112.0,372.0,3.1,18.0,462.5,444.05,345.55
2016,7,28,15,0,89.0,349.0,3.1,18.0,418.0,390.65,305.33
2016,7,28,15,15,86.0,329.0,3.1,17.5,392.5,364.57,286.55
2016,7,28,15,30,83.0,309.0,3.1,17.0,367.0,338.61,267.5
2016,7,28,15,45,84.5,287.0,3.1,17.0,343.0,313.71,248.61
2016,7,28,16,0,86.0,265.0,3.1,17.0,319.0,288.61,229.31
2016,7,28,16,15,64.5,237.0,3.05,16.5,275.5,246.34,196.31
2016,7,28,16,30,43.0,209.0,3.0,16.0,232.0,206.61,165.0
2016,7,28,16,45,30.0,182.5,3.0,16.0,198.0,174.2,139.04
2016,7,28,17,0,17.0,156.0,3.0,16.0,164.0,142.49,113.46
2016,7,28,17,15,13.0,137.0,3.0,16.0,142.5,123.15,97.76
2016,7,28,17,30,9.0,118.0,3.0,16.0,121.0,104.41,82.38
2016,7,28,17,45,267.5,87.5,3.0,16.0,154.5,115.15,79.91
2016,7,28,18,0,526.0,57.0,3.0,16.0,188.0,93.05,52.24
2016,7,28,18,15,453.5,48.5,2.85,15.5,143.0,48.12,28.08
2016,7,28,18,30,381.0,40.0,2.7,15.0,98.0,31.56,21.84
2016,7,28,18,45,271.0,29.0,2.55,15.0,62.0,23.32,13.45
2016,7,28,19,0,161.0,18.0,2.4,15.0,26.0,14.71,0.0
2016,7,28,19,15,80.5,9.0,2.25,15.0,13.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.0,7.0,2.1,14.0,9.5,6.37,0.0
2016,7,29,5,30,108.0,14.0,2.1,14.0,19.0,12.73,0.0
2016,7,29,5,45,213.0,27.5,2.15,14.5,52.0,21.51,11.17
2016,7,29,6,0,318.0,41.0,2.2,15.0,85.0,32.76,22.73
2016,7,29,6,15,392.5,51.0,2.15,15.0,128.5,43.55,32.81
2016,7,29,6,30,467.0,61.0,2.1,15.0,172.0,85.31,49.55
2016,7,29,6,45,237.0,87.0,2.05,15.5,144.0,106.96,74.49
2016,7,29,7,0,7.0,113.0,2.0,16.0,116.0,99.51,78.33
2016,7,29,7,15,47.5,143.5,1.95,16.0,164.0,137.72,108.7
2016,7,29,7,30,88.0,174.0,1.9,16.0,212.0,181.35,143.63
2016,7,29,7,45,102.0,198.0,1.9,16.5,247.5,214.51,170.22
2016,7,29,8,0,116.0,222.0,1.9,17.0,283.0,252.76,200.53
2016,7,29,8,15,104.5,243.5,1.95,17.0,302.5,271.08,215.05
2016,7,29,8,30,93.0,265.0,2.0,17.0,322.0,291.46,230.85
2016,7,29,8,45,173.0,284.5,2.05,17.0,400.5,369.05,291.75
2016,7,29,9,0,253.0,304.0,2.1,17.0,479.0,455.94,358.52
2016,7,29,9,15,545.0,202.0,2.1,17.0,606.0,587.5,461.48
2016,7,29,9,30,837.0,100.0,2.1,17.0,733.0,722.64,563.26
2016,7,29,9,45,841.0,104.5,2.15,17.5,766.0,764.13,589.71
2016,7,29,10,0,845.0,109.0,2.2,18.0,799.0,803.1,614.89
2016,7,29,10,15,598.5,248.0,2.25,18.0,746.0,769.47,587.79
2016,7,29,10,30,352.0,387.0,2.3,18.0,693.0,694.96,528.72
2016,7,29,10,45,378.5,383.0,2.4,18.5,719.5,726.16,551.17
2016,7,29,11,0,405.0,379.0,2.5,19.0,746.0,766.7,578.89
2016,7,29,11,15,327.0,416.5,2.55,19.0,716.5,729.3,550.31
2016,7,29,11,30,249.0,454.0,2.6,19.0,687.0,697.61,525.85
2016,7,29,11,45,239.0,460.5,2.65,19.0,685.5,685.98,517.82
2016,7,29,12,0,229.0,467.0,2.7,19.0,684.0,684.77,516.81
2016,7,29,12,15,207.0,470.0,2.75,19.0,666.0,666.98,503.78
2016,7,29,12,30,185.0,473.0,2.8,19.0,648.0,647.99,489.99
2016,7,29,12,45,182.5,469.5,2.9,19.0,641.0,640.56,485.27
2016,7,29,13,0,180.0,466.0,3.0,19.0,634.0,632.12,479.76
2016,7,29,13,15,168.0,458.0,3.05,18.5,613.0,609.3,464.43
2016,7,29,13,30,156.0,450.0,3.1,18.0,592.0,585.99,448.7
2016,7,29,13,45,137.0,436.0,3.2,18.0,558.5,550.14,422.82
2016,7,29,14,0,118.0,422.0,3.3,18.0,525.0,514.59,396.94
2016,7,29,14,15,125.5,408.0,3.3,18.0,514.5,502.2,388.64
2016,7,29,14,30,133.0,394.0,3.3,18.0,504.0,488.85,379.46
2016,7,29,14,45,109.5,371.0,3.3,18.0,459.0,432.83,337.47
2016,7,29,15,0,86.0,348.0,3.3,18.0,414.0,387.8,303.42
2016,7,29,15,15,75.5,324.0,3.25,17.5,380.0,352.78,277.46
2016,7,29,15,30,65.0,300.0,3.2,17.0,346.0,318.66,251.83
2016,7,29,15,45,57.0,275.5,3.2,17.0,313.5,286.6,227.13
2016,7,29,16,0,49.0,251.0,3.2,17.0,281.0,255.42,202.87
2016,7,29,16,15,38.5,224.5,3.15,17.0,247.0,222.14,176.65
2016,7,29,16,30,28.0,198.0,3.1,17.0,213.0,190.21,151.3
2016,7,29,16,45,14.5,169.0,3.1,17.0,177.0,154.65,122.81
2016,7,29,17,0,1.0,140.0,3.1,17.0,141.0,123.39,97.68
2016,7,29,17,15,0.5,122.0,3.05,16.5,122.5,107.0,84.56
2016,7,29,17,30,0.0,104.0,3.0,16.0,104.0,90.79,71.35
2016,7,29,17,45,274.0,79.0,2.95,16.0,146.5,109.01,74.5
2016,7,29,18,0,548.0,54.0,2.9,16.0,189.0,92.27,50.73
2016,7,29,18,15,474.5,46.5,2.7,15.5,143.5,46.81,26.74
2016,7,29,18,30,401.0,39.0,2.5,15.0,98.0,30.84,21.18
2016,7,29,18,45,284.5,28.0,2.4,15.0,61.5,22.53,12.63
2016,7,29,19,0,168.0,17.0,2.3,15.0,25.0,13.87,0.0
2016,7,29,19,15,84.0,8.5,2.15,15.0,12.5,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.0,7.0,1.95,14.0,10.5,6.37,0.0
2016,7,30,5,30,168.0,14.0,2.0,14.0,21.0,12.73,0.0
2016,7,30,5,45,291.5,24.5,2.15,14.5,56.5,19.71,9.51
2016,7,30,6,0,415.0,35.0,2.3,15.0,92.0,27.72,18.33
2016,7,30,6,15,491.0,42.5,2.3,15.0,138.0,37.47,27.43
2016,7,30,6,30,567.0,50.0,2.3,15.0,184.0,83.29,44.13
2016,7,30,6,45,283.5,67.0,2.3,15.0,134.0,96.5,63.78
2016,7,30,7,0,0.0,84.0,2.3,15.0,84.0,73.75,57.26
2016,7,30,7,15,21.5,124.0,2.25,15.0,133.5,114.02,90.32
2016,7,30,7,30,43.0,164.0,2.2,15.0,183.0,158.48,126.57
2016,7,30,7,45,51.5,187.5,2.2,15.5,213.0,186.32,148.89
2016,7,30,8,0,60.0,211.0,2.2,16.0,243.0,215.34,171.89
2016,7,30,8,15,78.5,238.0,2.2,16.0,283.0,253.54,202.26
2016,7,30,8,30,97.0,265.0,2.2,16.0,323.0,293.92,234.02
2016,7,30,8,45,123.0,289.5,2.25,16.5,369.5,344.17,272.72
2016,7,30,9,0,149.0,314.0,2.3,17.0,416.0,391.99,308.91
2016,7,30,9,15,513.0,202.0,2.35,17.0,584.0,562.3,444.08
2016,7,30,9,30,877.0,90.0,2.4,17.0,752.0,743.13,580.09
2016,7,30,9,45,482.0,234.0,2.5,17.5,601.0,616.63,480.67
2016,7,30,10,0,87.0,378.0,2.6,18.0,450.0,425.76,329.38
2016,7,30,10,15,184.5,391.5,2.65,18.0,550.0,535.61,414.2
2016,7,30,10,30,282.0,405.0,2.7,18.0,650.0,651.95,499.95
2016,7,30,10,45,188.0,419.0,2.8,18.5,584.0,579.23,443.47
2016,7,30,11,0,94.0,433.0,2.9,19.0,518.0,499.73,382.21
2016,7,30,11,15,88.5,438.5,2.95,19.0,520.0,502.49,384.3
2016,7,30,11,30,83.0,444.0,3.0,19.0,522.0,504.61,385.54
2016,7,30,11,45,68.0,433.5,3.05,19.0,498.0,480.96,367.68
2016,7,30,12,0,53.0,423.0,3.1,19.0,474.0,456.59,349.35
2016,7,30,12,15,143.5,444.5,3.1,18.5,580.5,580.11,443.57
2016,7,30,12,30,234.0,466.0,3.1,18.0,687.0,689.67,524.86
2016,7,30,12,45,141.5,438.5,3.1,18.0,572.0,570.58,436.27
2016,7,30,13,0,49.0,411.0,3.1,18.0,457.0,439.42,337.61
2016,7,30,13,15,59.5,416.0,3.05,18.0,471.0,453.1,348.81
2016,7,30,13,30,70.0,421.0,3.0,18.0,485.0,466.06,358.84
2016,7,30,13,45,62.5,403.0,3.0,18.0,459.5,439.18,338.88
2016,7,30,14,0,55.0,385.0,3.0,18.0,434.0,412.46,319.13
2016,7,30,14,15,49.0,365.0,2.95,18.0,407.5,385.35,298.95
2016,7,30,14,30,43.0,345.0,2.9,18.0,381.0,358.55,278.9
2016,7,30,14,45,45.0,332.5,2.9,18.0,368.5,345.6,269.59
2016,7,30,15,0,47.0,320.0,2.9,18.0,356.0,332.37,259.99
2016,7,30,15,15,51.0,306.0,2.85,17.5,343.5,318.85,250.58
2016,7,30,15,30,55.0,292.0,2.8,17.0,331.0,304.85,240.7
2016,7,30,15,45,60.0,275.5,2.8,17.0,315.0,288.65,228.58
2016,7,30,16,0,65.0,259.0,2.8,17.0,299.0,271.87,215.83
2016,7,30,16,15,46.5,228.0,2.85,16.5,255.5,229.49,182.78
