Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,30,28.0,197.0,2.9,16.0,212.0,189.44,151.21
2016,7,30,16,45,19.0,172.5,2.95,16.0,182.5,159.51,127.22
2016,7,30,17,0,10.0,148.0,3.0,16.0,153.0,133.33,106.1
2016,7,30,17,15,6.0,130.5,3.0,15.5,133.5,115.76,92.04
2016,7,30,17,30,2.0,113.0,3.0,15.0,114.0,98.76,78.26
2016,7,30,17,45,313.0,79.5,3.05,15.0,156.0,115.26,78.3
2016,7,30,18,0,624.0,46.0,3.1,15.0,198.0,94.03,49.44
2016,7,30,18,15,553.0,40.0,3.05,15.0,151.0,45.51,24.65
2016,7,30,18,30,482.0,34.0,3.0,15.0,104.0,29.2,19.71
2016,7,30,18,45,363.5,24.5,2.95,15.0,65.5,19.61,10.07
2016,7,30,19,0,245.0,15.0,2.9,15.0,27.0,12.18,0.0
2016,7,30,19,15,122.5,7.5,2.8,15.0,13.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,95.5,6.5,2.45,14.0,10.0,5.91,0.0
2016,7,31,5,30,191.0,13.0,2.5,14.0,20.0,11.82,0.0
2016,7,31,5,45,313.5,23.5,2.65,14.5,56.0,18.92,8.6
2016,7,31,6,0,436.0,34.0,2.8,15.0,92.0,26.97,17.63
2016,7,31,6,15,512.0,41.0,2.75,15.0,138.5,36.57,26.62
2016,7,31,6,30,588.0,48.0,2.7,15.0,185.0,85.82,45.45
2016,7,31,6,45,294.0,55.0,2.65,15.0,123.5,87.93,56.09
2016,7,31,7,0,0.0,62.0,2.6,15.0,62.0,54.78,41.19
2016,7,31,7,15,0.0,96.0,2.45,15.0,96.0,84.46,66.25
2016,7,31,7,30,0.0,130.0,2.3,15.0,130.0,114.32,91.01
2016,7,31,7,45,5.5,152.5,2.2,15.5,155.5,136.59,108.83
2016,7,31,8,0,11.0,175.0,2.1,16.0,181.0,159.68,127.1
2016,7,31,8,15,16.5,197.0,2.0,16.0,206.5,183.08,145.66
2016,7,31,8,30,22.0,219.0,1.9,16.0,232.0,207.2,164.61
2016,7,31,8,45,59.5,263.0,1.85,16.5,302.5,276.18,218.86
2016,7,31,9,0,97.0,307.0,1.8,17.0,373.0,345.67,272.09
2016,7,31,9,15,104.0,328.5,1.8,17.0,403.0,376.57,295.04
2016,7,31,9,30,111.0,350.0,1.8,17.0,433.0,407.93,318.27
2016,7,31,9,45,189.5,363.5,1.8,17.5,514.0,496.41,384.67
2016,7,31,10,0,268.0,377.0,1.8,18.0,595.0,591.65,453.69
2016,7,31,10,15,246.5,397.0,1.8,18.0,603.0,604.15,460.78
2016,7,31,10,30,225.0,417.0,1.8,18.0,611.0,603.93,459.52
2016,7,31,10,45,336.0,388.5,1.8,18.0,687.5,694.95,526.44
2016,7,31,11,0,447.0,360.0,1.8,18.0,764.0,789.74,593.5
2016,7,31,11,15,671.0,239.5,1.85,18.0,857.0,897.15,672.07
2016,7,31,11,30,895.0,119.0,1.9,18.0,950.0,986.58,730.45
2016,7,31,11,45,901.0,116.5,1.95,18.0,959.5,999.4,738.11
2016,7,31,12,0,907.0,114.0,2.0,18.0,969.0,1008.65,744.44
2016,7,31,12,15,689.5,249.0,2.05,18.0,899.0,949.97,706.33
2016,7,31,12,30,472.0,384.0,2.1,18.0,829.0,865.46,644.2
2016,7,31,12,45,692.0,246.0,2.2,18.0,893.0,943.78,705.57
2016,7,31,13,0,912.0,108.0,2.3,18.0,957.0,994.07,739.45
2016,7,31,13,15,909.0,107.5,2.35,18.0,942.0,978.08,729.26
2016,7,31,13,30,906.0,107.0,2.4,18.0,927.0,958.54,717.45
2016,7,31,13,45,683.5,221.0,2.5,18.0,831.5,863.35,654.66
2016,7,31,14,0,461.0,335.0,2.6,18.0,736.0,754.68,574.84
2016,7,31,14,15,390.0,351.0,2.65,18.0,682.0,683.87,524.66
2016,7,31,14,30,319.0,367.0,2.7,18.0,628.0,626.08,482.38
2016,7,31,14,45,400.0,318.5,2.8,18.0,631.5,637.3,493.8
2016,7,31,15,0,481.0,270.0,2.9,18.0,635.0,633.38,493.54
2016,7,31,15,15,333.0,292.5,2.95,17.5,539.0,519.33,407.74
2016,7,31,15,30,185.0,315.0,3.0,17.0,443.0,418.77,330.41
2016,7,31,15,45,147.0,292.0,3.1,17.0,389.5,363.06,287.76
2016,7,31,16,0,109.0,269.0,3.2,17.0,336.0,305.79,243.1
2016,7,31,16,15,78.0,239.0,3.2,16.5,285.0,255.51,203.82
2016,7,31,16,30,47.0,209.0,3.2,16.0,234.0,208.83,166.93
2016,7,31,16,45,25.0,174.5,3.25,16.0,187.5,163.66,130.59
2016,7,31,17,0,3.0,140.0,3.3,16.0,141.0,124.1,98.64
2016,7,31,17,15,1.5,122.5,3.25,15.5,123.0,107.72,85.5
2016,7,31,17,30,0.0,105.0,3.2,15.0,105.0,91.63,72.35
2016,7,31,17,45,295.0,77.0,3.15,15.0,148.0,110.5,75.11
2016,7,31,18,0,590.0,49.0,3.1,15.0,191.0,91.3,48.52
2016,7,31,18,15,515.5,42.0,3.0,14.5,144.5,43.63,23.79
2016,7,31,18,30,441.0,35.0,2.9,14.0,98.0,27.63,18.39
2016,7,31,18,45,322.0,25.0,2.85,14.0,61.0,20.07,10.26
2016,7,31,19,0,203.0,15.0,2.8,14.0,24.0,12.22,0.0
2016,7,31,19,15,101.5,7.5,2.7,14.0,12.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,83.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,166.0,13.0,2.1,14.0,19.0,11.82,0.0
2016,8,1,5,45,294.0,23.0,2.15,14.5,54.0,18.51,7.96
2016,8,1,6,0,422.0,33.0,2.2,15.0,89.0,26.14,16.88
2016,8,1,6,15,499.0,40.0,2.15,15.0,134.5,35.73,25.86
2016,8,1,6,30,576.0,47.0,2.1,15.0,180.0,84.22,44.5
2016,8,1,6,45,288.0,66.0,2.1,15.0,132.5,96.65,63.69
2016,8,1,7,0,0.0,85.0,2.1,15.0,85.0,74.59,57.97
2016,8,1,7,15,0.0,99.5,2.05,15.0,99.5,87.48,68.77
2016,8,1,7,30,0.0,114.0,2.0,15.0,114.0,100.45,79.42
2016,8,1,7,45,0.0,126.5,2.0,15.5,126.5,111.74,88.36
2016,8,1,8,0,0.0,139.0,2.0,16.0,139.0,123.06,97.2
2016,8,1,8,15,11.0,179.0,1.95,16.0,185.5,164.38,130.6
2016,8,1,8,30,22.0,219.0,1.9,16.0,232.0,207.3,164.78
2016,8,1,8,45,32.5,248.0,1.85,16.5,269.5,246.32,195.0
2016,8,1,9,0,43.0,277.0,1.8,17.0,307.0,282.8,222.74
2016,8,1,9,15,82.0,313.5,1.85,17.0,374.5,347.42,272.86
2016,8,1,9,30,121.0,350.0,1.9,17.0,442.0,423.86,330.9
2016,8,1,9,45,121.5,368.5,2.0,17.0,464.5,448.81,348.9
2016,8,1,10,0,122.0,387.0,2.1,17.0,487.0,473.47,366.85
2016,8,1,10,15,288.5,360.5,2.2,17.0,607.0,605.13,467.71
2016,8,1,10,30,455.0,334.0,2.3,17.0,727.0,746.69,571.7
2016,8,1,10,45,683.5,216.5,2.4,17.5,823.5,856.88,652.78
2016,8,1,11,0,912.0,99.0,2.5,18.0,920.0,954.05,716.78
2016,8,1,11,15,915.5,99.5,2.55,18.0,936.0,974.83,729.65
2016,8,1,11,30,919.0,100.0,2.6,18.0,952.0,992.07,740.99
2016,8,1,11,45,921.5,100.0,2.7,18.0,960.5,1004.21,749.54
2016,8,1,12,0,924.0,100.0,2.8,18.0,969.0,1012.63,755.77
2016,8,1,12,15,924.5,100.0,2.9,18.0,969.5,1015.34,758.35
2016,8,1,12,30,925.0,100.0,3.0,18.0,970.0,1014.26,758.55
2016,8,1,12,45,925.0,98.5,3.1,18.0,963.0,1007.4,755.01
2016,8,1,13,0,925.0,97.0,3.2,18.0,956.0,996.76,749.05
2016,8,1,13,15,922.0,96.5,3.3,17.5,941.5,980.53,740.78
2016,8,1,13,30,919.0,96.0,3.4,17.0,927.0,960.7,730.06
2016,8,1,13,45,917.5,94.0,3.5,17.0,906.0,937.21,715.41
2016,8,1,14,0,916.0,92.0,3.6,17.0,885.0,910.24,698.29
2016,8,1,14,15,910.0,91.0,3.65,17.0,856.5,877.07,676.44
2016,8,1,14,30,904.0,90.0,3.7,17.0,828.0,840.95,652.37
2016,8,1,14,45,897.5,87.5,3.8,17.0,794.0,800.16,624.98
2016,8,1,15,0,891.0,85.0,3.9,17.0,760.0,756.84,595.42
2016,8,1,15,15,880.5,83.5,3.9,16.5,720.0,709.41,563.13
2016,8,1,15,30,870.0,82.0,3.9,16.0,680.0,660.25,527.19
2016,8,1,15,45,856.0,80.0,3.95,16.0,635.5,606.97,485.78
2016,8,1,16,0,842.0,78.0,4.0,16.0,591.0,552.82,442.48
2016,8,1,16,15,623.0,131.0,3.95,15.5,493.5,448.17,358.61
2016,8,1,16,30,404.0,184.0,3.9,15.0,396.0,358.14,286.15
2016,8,1,16,45,316.5,177.0,3.9,15.0,332.5,287.51,228.51
2016,8,1,17,0,229.0,170.0,3.9,15.0,269.0,230.8,182.19
2016,8,1,17,15,220.0,149.0,3.85,15.0,234.0,193.25,149.95
2016,8,1,17,30,211.0,128.0,3.8,15.0,199.0,156.79,118.47
2016,8,1,17,45,392.5,90.0,3.8,15.0,194.0,135.9,92.04
2016,8,1,18,0,574.0,52.0,3.8,15.0,189.0,92.41,50.11
2016,8,1,18,15,497.0,44.5,3.7,14.5,142.0,45.17,25.49
2016,8,1,18,30,420.0,37.0,3.6,14.0,95.0,29.43,19.91
2016,8,1,18,45,291.0,26.0,3.5,14.0,58.5,21.03,10.71
2016,8,1,19,0,162.0,15.0,3.4,14.0,22.0,13.64,0.0
2016,8,1,19,15,81.0,7.5,3.35,14.0,11.0,6.82,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,60.5,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,121.0,13.0,2.9,13.0,17.0,11.82,0.0
2016,8,2,5,45,258.5,25.0,3.0,13.5,52.5,20.38,8.92
2016,8,2,6,0,396.0,37.0,3.1,14.0,88.0,29.73,20.0
2016,8,2,6,15,479.5,44.5,3.05,14.0,134.5,39.52,29.28
2016,8,2,6,30,563.0,52.0,3.0,14.0,181.0,85.43,46.14
2016,8,2,6,45,281.5,57.0,3.0,14.5,121.5,88.3,57.07
2016,8,2,7,0,0.0,62.0,3.0,15.0,62.0,54.78,41.2
2016,8,2,7,15,0.0,87.5,2.95,15.0,87.5,77.12,60.08
2016,8,2,7,30,0.0,113.0,2.9,15.0,113.0,99.6,78.77
2016,8,2,7,45,0.0,114.0,2.9,15.5,114.0,100.77,79.31
2016,8,2,8,0,0.0,115.0,2.9,16.0,115.0,101.84,79.77
2016,8,2,8,15,0.0,115.0,2.85,16.0,115.0,101.96,79.6
2016,8,2,8,30,0.0,115.0,2.8,16.0,115.0,102.05,79.41
2016,8,2,8,45,0.0,134.5,2.8,16.5,134.5,119.58,93.36
2016,8,2,9,0,0.0,154.0,2.8,17.0,154.0,137.23,107.21
2016,8,2,9,15,1.5,163.5,2.75,17.0,165.0,146.98,114.81
2016,8,2,9,30,3.0,173.0,2.7,17.0,176.0,156.9,122.54
2016,8,2,9,45,8.0,214.5,2.7,17.0,221.5,198.91,155.89
2016,8,2,10,0,13.0,256.0,2.7,17.0,267.0,241.66,189.33
2016,8,2,10,15,19.0,290.5,2.7,17.0,307.5,279.43,218.53
2016,8,2,10,30,25.0,325.0,2.7,17.0,348.0,328.1,255.77
2016,8,2,10,45,23.5,327.0,2.75,17.0,348.5,319.24,248.55
2016,8,2,11,0,22.0,329.0,2.8,17.0,349.0,320.51,249.33
2016,8,2,11,15,31.0,360.0,2.8,17.0,389.0,371.58,288.29
2016,8,2,11,30,40.0,391.0,2.8,17.0,429.0,411.83,318.48
2016,8,2,11,45,42.0,399.0,2.85,17.5,439.0,422.55,325.72
2016,8,2,12,0,44.0,407.0,2.9,18.0,449.0,433.01,332.9
2016,8,2,12,15,57.0,423.5,2.95,18.0,477.5,462.46,355.19
2016,8,2,12,30,70.0,440.0,3.0,18.0,506.0,491.56,377.03
2016,8,2,12,45,87.5,446.0,3.05,18.0,528.0,513.98,394.15
2016,8,2,13,0,105.0,452.0,3.1,18.0,550.0,535.58,410.67
2016,8,2,13,15,100.0,442.5,3.15,18.0,534.5,519.25,398.79
2016,8,2,13,30,95.0,433.0,3.2,18.0,519.0,502.59,386.84
2016,8,2,13,45,82.5,414.5,3.3,18.0,488.0,469.95,362.9
2016,8,2,14,0,70.0,396.0,3.4,18.0,457.0,437.63,339.05
2016,8,2,14,15,80.5,388.0,3.45,18.0,455.5,435.79,338.61
2016,8,2,14,30,91.0,380.0,3.5,18.0,454.0,432.97,337.3
2016,8,2,14,45,78.5,356.5,3.6,18.0,418.5,395.97,309.53
2016,8,2,15,0,66.0,333.0,3.7,18.0,383.0,359.84,282.27
2016,8,2,15,15,70.0,316.5,3.8,17.5,366.5,342.99,270.54
2016,8,2,15,30,74.0,300.0,3.9,17.0,350.0,325.64,258.18
2016,8,2,15,45,52.5,266.5,4.0,17.0,301.0,276.4,219.61
2016,8,2,16,0,31.0,233.0,4.1,17.0,252.0,229.6,182.62
2016,8,2,16,15,26.0,210.5,4.15,17.0,225.5,200.36,159.54
2016,8,2,16,30,21.0,188.0,4.2,17.0,199.0,176.01,140.18
2016,8,2,16,45,32.5,176.5,4.3,17.0,191.5,170.42,135.83
2016,8,2,17,0,44.0,165.0,4.4,17.0,184.0,160.76,127.8
2016,8,2,17,15,38.5,144.0,4.4,16.5,159.5,136.86,108.34
2016,8,2,17,30,33.0,123.0,4.4,16.0,135.0,113.81,89.39
2016,8,2,17,45,271.0,92.5,4.45,16.0,158.0,119.85,83.73
2016,8,2,18,0,509.0,62.0,4.5,16.0,181.0,95.61,55.2
2016,8,2,18,15,425.0,52.5,4.45,15.5,135.0,50.48,30.97
2016,8,2,18,30,341.0,43.0,4.4,15.0,89.0,34.85,24.41
2016,8,2,18,45,209.5,29.5,4.35,15.0,54.0,23.13,11.85
2016,8,2,19,0,78.0,16.0,4.3,15.0,19.0,14.55,0.0
2016,8,2,19,15,39.0,8.0,4.2,15.0,9.5,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.5,14.0,15.0,10.91,0.0
2016,8,3,5,45,233.5,24.5,2.55,14.5,50.0,19.98,8.06
2016,8,3,6,0,375.0,37.0,2.6,15.0,85.0,29.79,19.9
2016,8,3,6,15,460.5,45.5,2.45,15.0,131.5,40.37,25.16
2016,8,3,6,30,546.0,54.0,2.3,15.0,178.0,86.2,47.17
2016,8,3,6,45,273.0,67.0,2.15,15.5,129.0,95.88,63.57
2016,8,3,7,0,0.0,80.0,2.0,16.0,80.0,70.32,54.15
2016,8,3,7,15,0.0,105.0,1.9,16.0,105.0,92.23,72.49
2016,8,3,7,30,0.0,130.0,1.8,16.0,130.0,114.4,90.7
2016,8,3,7,45,0.0,139.0,1.7,16.5,139.0,122.77,97.08
2016,8,3,8,0,0.0,148.0,1.6,17.0,148.0,131.09,103.33
2016,8,3,8,15,6.5,175.5,1.6,17.0,179.5,159.14,125.76
2016,8,3,8,30,13.0,203.0,1.6,17.0,211.0,188.13,148.66
2016,8,3,8,45,15.5,220.5,1.65,17.0,231.0,206.51,162.88
2016,8,3,9,0,18.0,238.0,1.7,17.0,251.0,225.18,177.27
2016,8,3,9,15,20.0,256.0,1.8,17.0,271.0,244.23,191.9
2016,8,3,9,30,22.0,274.0,1.9,17.0,291.0,263.49,206.61
2016,8,3,9,45,57.0,325.5,2.0,17.5,371.0,348.95,272.49
2016,8,3,10,0,92.0,377.0,2.1,18.0,451.0,430.59,333.58
2016,8,3,10,15,105.5,396.0,2.2,18.0,484.0,464.8,358.68
2016,8,3,10,30,119.0,415.0,2.3,18.0,517.0,510.61,392.3
2016,8,3,10,45,139.5,429.0,2.45,18.0,552.0,547.75,419.76
2016,8,3,11,0,160.0,443.0,2.6,18.0,587.0,585.29,447.41
2016,8,3,11,15,139.0,448.5,2.75,18.0,575.5,575.04,439.31
2016,8,3,11,30,118.0,454.0,2.9,18.0,564.0,563.33,430.4
2016,8,3,11,45,95.0,447.0,3.05,18.0,535.5,522.61,400.42
2016,8,3,12,0,72.0,440.0,3.2,18.0,507.0,493.9,378.99
2016,8,3,12,15,67.0,435.5,3.3,18.0,498.5,484.75,372.38
2016,8,3,12,30,62.0,431.0,3.4,18.0,490.0,475.13,365.34
2016,8,3,12,45,66.0,431.0,3.55,18.0,493.0,478.42,368.3
2016,8,3,13,0,70.0,431.0,3.7,18.0,496.0,481.21,370.88
2016,8,3,13,15,56.5,408.0,3.85,17.5,460.5,443.88,343.69
2016,8,3,13,30,43.0,385.0,4.0,17.0,425.0,406.81,316.46
2016,8,3,13,45,65.5,395.5,4.15,17.0,453.5,436.06,339.96
2016,8,3,14,0,88.0,406.0,4.3,17.0,482.0,463.86,362.16
2016,8,3,14,15,68.5,377.5,4.35,17.0,435.5,415.61,325.4
2016,8,3,14,30,49.0,349.0,4.4,17.0,389.0,368.58,289.41
2016,8,3,14,45,38.0,317.0,4.5,17.0,347.5,326.31,257.06
2016,8,3,15,0,27.0,285.0,4.6,17.0,306.0,285.09,225.13
2016,8,3,15,15,26.0,269.5,4.6,16.5,288.5,267.68,212.28
2016,8,3,15,30,25.0,254.0,4.6,16.0,271.0,244.61,194.75
2016,8,3,15,45,19.5,230.0,4.7,16.0,243.0,217.76,173.59
2016,8,3,16,0,14.0,206.0,4.8,16.0,215.0,191.56,152.8
2016,8,3,16,15,7.0,176.0,4.8,16.0,180.5,159.96,127.38
2016,8,3,16,30,0.0,146.0,4.8,16.0,146.0,129.37,102.6
2016,8,3,16,45,0.0,133.0,4.8,16.0,133.0,117.55,93.16
2016,8,3,17,0,0.0,120.0,4.8,16.0,120.0,105.78,83.64
2016,8,3,17,15,0.0,103.5,4.75,15.5,103.5,91.01,71.64
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,76.36,59.51
2016,8,3,17,45,272.0,72.0,4.7,15.0,135.5,102.85,69.74
2016,8,3,18,0,544.0,57.0,4.7,15.0,184.0,93.95,52.7
2016,8,3,18,15,460.5,48.5,4.6,15.0,137.0,47.51,28.19
2016,8,3,18,30,377.0,40.0,4.5,15.0,90.0,32.3,22.16
2016,8,3,18,45,239.5,27.0,4.4,15.0,54.0,22.12,10.59
2016,8,3,19,0,102.0,14.0,4.3,15.0,18.0,12.73,0.0
2016,8,3,19,15,51.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,40.5,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,81.0,12.0,3.5,14.0,14.0,10.91,0.0
2016,8,4,5,45,223.5,24.5,3.55,14.5,48.0,20.06,7.49
2016,8,4,6,0,366.0,37.0,3.6,15.0,82.0,29.88,19.9
2016,8,4,6,15,451.5,45.5,3.55,15.0,128.5,40.5,25.21
2016,8,4,6,30,537.0,54.0,3.5,15.0,175.0,85.84,47.14
2016,8,4,6,45,268.5,55.5,3.45,15.0,116.0,85.66,55.3
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,50.34,37.42
2016,8,4,7,15,0.0,82.5,3.4,15.0,82.5,72.79,56.43
2016,8,4,7,30,0.0,108.0,3.4,15.0,108.0,95.26,75.18
2016,8,4,7,45,0.0,119.5,3.4,15.5,119.5,105.64,83.42
2016,8,4,8,0,0.0,131.0,3.4,16.0,131.0,116.05,91.59
2016,8,4,8,15,0.5,150.0,3.45,16.0,150.5,133.43,105.58
2016,8,4,8,30,1.0,169.0,3.5,16.0,170.0,150.99,119.58
2016,8,4,8,45,13.5,211.5,3.6,16.0,221.0,197.23,156.87
2016,8,4,9,0,26.0,254.0,3.7,16.0,272.0,245.14,195.02
2016,8,4,9,15,24.0,263.5,3.75,16.0,281.5,254.05,201.55
2016,8,4,9,30,22.0,273.0,3.8,16.0,291.0,262.7,207.95
2016,8,4,9,45,23.5,289.0,3.85,16.0,308.5,279.9,221.16
2016,8,4,10,0,25.0,305.0,3.9,16.0,326.0,297.21,234.38
2016,8,4,10,15,48.0,349.0,3.95,16.0,390.5,370.16,291.31
2016,8,4,10,30,71.0,393.0,4.0,16.0,455.0,435.94,341.69
2016,8,4,10,45,58.0,390.0,4.05,16.0,441.5,423.84,331.55
2016,8,4,11,0,45.0,387.0,4.1,16.0,428.0,410.77,320.98
2016,8,4,11,15,61.0,411.0,4.15,16.0,467.5,451.32,352.12
2016,8,4,11,30,77.0,435.0,4.2,16.0,507.0,492.23,383.14
2016,8,4,11,45,80.0,435.5,4.3,16.0,510.5,496.92,386.71
2016,8,4,12,0,83.0,436.0,4.4,16.0,514.0,501.18,390.15
2016,8,4,12,15,50.0,374.5,4.4,16.0,421.5,407.52,318.42
2016,8,4,12,30,17.0,313.0,4.4,16.0,329.0,302.56,236.79
2016,8,4,12,45,16.0,302.5,4.4,16.0,318.0,291.53,228.49
2016,8,4,13,0,15.0,292.0,4.4,16.0,307.0,280.44,219.92
2016,8,4,13,15,22.0,322.5,4.4,16.0,343.5,315.39,247.53
2016,8,4,13,30,29.0,353.0,4.4,16.0,380.0,362.48,284.22
2016,8,4,13,45,45.5,370.5,4.4,16.0,411.0,393.5,308.74
2016,8,4,14,0,62.0,388.0,4.4,16.0,442.0,423.44,332.36
2016,8,4,14,15,50.0,360.0,4.4,16.0,402.5,382.98,301.27
2016,8,4,14,30,38.0,332.0,4.4,16.0,363.0,343.32,270.76
2016,8,4,14,45,43.0,324.5,4.4,16.0,358.0,337.75,267.1
2016,8,4,15,0,48.0,317.0,4.4,16.0,353.0,331.64,262.92
2016,8,4,15,15,25.0,244.5,4.45,16.0,263.5,243.55,193.39
2016,8,4,15,30,2.0,172.0,4.5,16.0,174.0,154.88,122.05
2016,8,4,15,45,6.0,184.0,4.55,16.0,188.0,167.89,133.15
2016,8,4,16,0,10.0,196.0,4.6,16.0,202.0,180.38,143.72
2016,8,4,16,15,5.0,148.0,4.6,15.5,151.0,133.96,106.25
2016,8,4,16,30,0.0,100.0,4.6,15.0,100.0,88.57,69.05
2016,8,4,16,45,0.0,103.5,4.65,15.0,103.5,91.56,71.83
2016,8,4,17,0,0.0,107.0,4.7,15.0,107.0,94.43,74.48
2016,8,4,17,15,0.0,92.5,4.65,15.0,92.5,81.5,63.76
2016,8,4,17,30,0.0,78.0,4.6,15.0,78.0,68.66,52.99
2016,8,4,17,45,279.5,65.0,4.6,15.0,129.5,97.92,65.24
2016,8,4,18,0,559.0,52.0,4.6,15.0,181.0,90.57,49.31
2016,8,4,18,15,477.5,44.0,4.5,14.5,134.0,43.7,25.01
2016,8,4,18,30,396.0,36.0,4.4,14.0,87.0,28.84,19.2
2016,8,4,18,45,260.5,24.5,4.35,14.0,51.5,19.94,8.48
2016,8,4,19,0,125.0,13.0,4.3,14.0,16.0,11.82,0.0
2016,8,4,19,15,62.5,6.5,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,73.0,11.0,3.5,15.0,12.0,10.01,0.0
2016,8,5,5,45,206.0,24.5,3.5,15.0,45.5,20.14,6.76
2016,8,5,6,0,339.0,38.0,3.5,15.0,79.0,30.86,20.67
2016,8,5,6,15,426.0,47.5,3.4,15.0,125.0,42.22,26.72
2016,8,5,6,30,513.0,57.0,3.3,15.0,171.0,87.03,48.97
2016,8,5,6,45,256.5,68.5,3.25,15.0,125.5,95.37,64.03
2016,8,5,7,0,0.0,80.0,3.2,15.0,80.0,70.32,54.38
2016,8,5,7,15,0.0,95.0,3.1,15.0,95.0,83.63,65.57
2016,8,5,7,30,0.0,110.0,3.0,15.0,110.0,97.02,76.64
2016,8,5,7,45,0.5,132.5,2.9,15.5,132.5,117.3,93.11
2016,8,5,8,0,1.0,155.0,2.8,16.0,155.0,137.82,109.49
2016,8,5,8,15,3.0,167.5,2.65,16.0,169.5,150.36,119.34
2016,8,5,8,30,5.0,180.0,2.5,16.0,184.0,163.14,129.34
2016,8,5,8,45,14.0,213.5,2.45,16.0,223.5,199.43,158.33
2016,8,5,9,0,23.0,247.0,2.4,16.0,263.0,236.9,187.86
2016,8,5,9,15,33.5,278.5,2.35,16.0,303.0,281.61,222.72
2016,8,5,9,30,44.0,310.0,2.3,16.0,343.0,321.84,253.61
2016,8,5,9,45,64.0,341.0,2.3,16.5,391.5,370.12,290.07
2016,8,5,10,0,84.0,372.0,2.3,17.0,440.0,420.06,327.13
2016,8,5,10,15,125.5,395.0,2.3,17.0,500.5,492.54,381.55
2016,8,5,10,30,167.0,418.0,2.3,17.0,561.0,557.33,429.28
2016,8,5,10,45,129.0,422.5,2.3,17.0,535.0,533.11,409.69
2016,8,5,11,0,91.0,427.0,2.3,17.0,509.0,493.95,379.68
2016,8,5,11,15,105.0,440.0,2.35,17.0,536.0,522.71,401.28
2016,8,5,11,30,119.0,453.0,2.4,17.0,563.0,564.65,431.82
2016,8,5,11,45,105.5,452.0,2.5,17.0,550.0,538.97,412.77
2016,8,5,12,0,92.0,451.0,2.6,17.0,537.0,525.64,402.94
2016,8,5,12,15,118.5,458.5,2.7,17.0,569.5,573.41,438.82
2016,8,5,12,30,145.0,466.0,2.8,17.0,602.0,606.7,463.77
2016,8,5,12,45,519.5,297.0,2.95,17.5,777.5,828.67,633.06
2016,8,5,13,0,894.0,128.0,3.1,18.0,953.0,1002.41,753.95
2016,8,5,13,15,890.0,127.5,3.3,17.5,937.0,985.48,744.36
2016,8,5,13,30,886.0,127.0,3.5,17.0,921.0,965.08,734.0
2016,8,5,13,45,874.5,129.0,3.7,17.0,896.5,936.9,716.72
2016,8,5,14,0,863.0,131.0,3.9,17.0,872.0,905.84,697.24
2016,8,5,14,15,505.5,259.5,4.0,17.0,690.0,708.07,552.94
2016,8,5,14,30,148.0,388.0,4.1,17.0,508.0,499.06,389.9
2016,8,5,14,45,120.5,365.5,4.25,17.0,460.5,448.24,352.38
2016,8,5,15,0,93.0,343.0,4.4,17.0,413.0,390.65,308.51
2016,8,5,15,15,80.5,318.5,4.4,16.5,377.0,353.21,280.38
2016,8,5,15,30,68.0,294.0,4.4,16.0,341.0,316.86,252.66
2016,8,5,15,45,51.0,263.0,4.45,16.0,296.5,272.89,218.07
2016,8,5,16,0,34.0,232.0,4.5,16.0,252.0,230.88,184.69
2016,8,5,16,15,19.0,197.0,4.45,16.0,208.0,184.95,147.78
2016,8,5,16,30,4.0,162.0,4.4,16.0,164.0,145.45,115.82
2016,8,5,16,45,2.0,147.0,4.4,16.0,148.0,130.72,104.06
2016,8,5,17,0,0.0,132.0,4.4,16.0,132.0,116.28,92.41
2016,8,5,17,15,0.0,113.5,4.35,15.5,113.5,99.65,78.9
2016,8,5,17,30,0.0,95.0,4.3,15.0,95.0,83.16,65.26
2016,8,5,17,45,186.5,85.0,4.3,15.0,127.0,101.13,72.06
2016,8,5,18,0,373.0,75.0,4.3,15.0,159.0,93.13,58.73
2016,8,5,18,15,290.0,60.5,4.2,14.5,116.0,52.22,34.71
2016,8,5,18,30,207.0,46.0,4.1,14.0,73.0,35.54,24.88
2016,8,5,18,45,116.0,28.0,4.1,14.0,42.0,22.61,9.55
2016,8,5,19,0,25.0,10.0,4.1,14.0,11.0,9.1,0.0
2016,8,5,19,15,12.5,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,4.5,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,9.0,3.9,14.0,10.0,8.19,0.0
2016,8,6,5,45,150.5,25.0,3.95,14.0,41.5,19.64,5.61
2016,8,6,6,0,267.0,41.0,4.0,14.0,73.0,31.86,21.53
2016,8,6,6,15,355.5,52.5,3.95,14.0,117.0,44.49,29.14
2016,8,6,6,30,444.0,64.0,3.9,14.0,161.0,88.44,52.88
2016,8,6,6,45,222.0,59.0,3.9,14.5,107.5,82.69,54.97
2016,8,6,7,0,0.0,54.0,3.9,15.0,54.0,47.67,35.15
2016,8,6,7,15,0.0,65.0,3.9,15.0,65.0,57.44,43.43
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,67.23,51.59
2016,8,6,7,45,0.0,97.5,3.9,15.0,97.5,86.26,67.43
2016,8,6,8,0,0.0,119.0,3.9,15.0,119.0,105.43,83.19
2016,8,6,8,15,0.0,115.0,3.95,15.0,115.0,102.0,80.03
2016,8,6,8,30,0.0,111.0,4.0,15.0,111.0,98.5,76.88
2016,8,6,8,45,0.0,114.5,4.05,15.5,114.5,101.7,79.13
2016,8,6,9,0,0.0,118.0,4.1,16.0,118.0,104.9,81.38
2016,8,6,9,15,0.0,135.0,4.1,16.0,135.0,120.27,93.74
2016,8,6,9,30,0.0,152.0,4.1,16.0,152.0,135.73,106.07
2016,8,6,9,45,0.5,152.5,4.2,16.0,153.0,136.68,106.64
2016,8,6,10,0,1.0,153.0,4.3,16.0,154.0,137.67,107.27
2016,8,6,10,15,2.0,158.5,4.3,16.0,160.5,143.67,111.98
2016,8,6,10,30,3.0,164.0,4.3,16.0,167.0,149.74,116.75
2016,8,6,10,45,7.0,201.5,4.35,16.0,208.0,187.94,147.36
2016,8,6,11,0,11.0,239.0,4.4,16.0,249.0,226.62,178.03
2016,8,6,11,15,13.0,265.5,4.4,16.0,277.5,253.53,199.1
2016,8,6,11,30,15.0,292.0,4.4,16.0,306.0,280.6,220.19
2016,8,6,11,45,14.0,278.0,4.45,16.5,291.5,266.77,208.84
2016,8,6,12,0,13.0,264.0,4.5,17.0,277.0,252.85,197.55
2016,8,6,12,15,14.5,282.5,4.5,17.0,296.5,271.7,212.32
2016,8,6,12,30,16.0,301.0,4.5,17.0,316.0,290.51,226.97
2016,8,6,12,45,13.5,268.0,4.5,17.0,280.5,256.95,200.77
2016,8,6,13,0,11.0,235.0,4.5,17.0,245.0,223.56,174.64
2016,8,6,13,15,11.5,242.5,4.5,17.0,253.0,230.73,180.45
2016,8,6,13,30,12.0,250.0,4.5,17.0,261.0,237.81,186.15
2016,8,6,13,45,12.0,251.5,4.55,17.0,262.5,238.77,187.07
2016,8,6,14,0,12.0,253.0,4.6,17.0,264.0,239.67,187.99
2016,8,6,14,15,10.5,238.5,4.7,17.0,248.0,224.4,176.15
2016,8,6,14,30,9.0,224.0,4.8,17.0,232.0,209.24,164.38
2016,8,6,14,45,44.0,280.0,4.95,17.0,313.5,296.22,234.66
2016,8,6,15,0,79.0,336.0,5.1,17.0,395.0,373.76,296.39
2016,8,6,15,15,53.5,296.5,5.2,16.5,335.5,313.43,249.41
2016,8,6,15,30,28.0,257.0,5.3,16.0,276.0,255.76,204.06
2016,8,6,15,45,16.0,218.5,5.45,16.0,229.5,205.42,163.88
2016,8,6,16,0,4.0,180.0,5.6,16.0,183.0,162.71,129.41
2016,8,6,16,15,2.0,151.5,5.7,16.0,153.0,135.63,107.57
2016,8,6,16,30,0.0,123.0,5.8,16.0,123.0,109.01,85.86
2016,8,6,16,45,0.0,118.0,5.9,16.0,118.0,104.38,82.31
2016,8,6,17,0,0.0,113.0,6.0,16.0,113.0,99.7,78.66
2016,8,6,17,15,0.0,97.5,6.05,15.5,97.5,85.84,67.33
2016,8,6,17,30,0.0,82.0,6.1,15.0,82.0,72.07,55.89
2016,8,6,17,45,0.0,66.5,6.15,15.0,66.5,58.41,44.24
2016,8,6,18,0,0.0,51.0,6.2,15.0,51.0,44.9,32.55
2016,8,6,18,15,159.5,45.5,6.2,14.5,65.0,39.65,25.83
2016,8,6,18,30,319.0,40.0,6.2,14.0,79.0,32.66,22.29
2016,8,6,18,45,185.0,25.5,6.2,14.0,46.0,20.05,6.87
2016,8,6,19,0,51.0,11.0,6.2,14.0,13.0,10.01,0.0
2016,8,6,19,15,25.5,5.5,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,33.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,67.0,10.0,5.3,14.0,11.0,9.1,0.0
2016,8,7,5,45,215.5,22.5,5.35,14.0,44.5,18.47,3.92
2016,8,7,6,0,364.0,35.0,5.4,14.0,78.0,28.36,18.45
2016,8,7,6,15,454.5,43.5,5.3,14.0,124.0,39.61,24.13
2016,8,7,6,30,545.0,52.0,5.2,14.0,170.0,85.77,46.77
2016,8,7,6,45,272.5,68.0,5.15,14.5,127.0,97.73,65.47
2016,8,7,7,0,0.0,84.0,5.1,15.0,84.0,73.74,57.3
2016,8,7,7,15,0.0,100.5,5.0,15.0,100.5,88.4,69.65
2016,8,7,7,30,0.0,117.0,4.9,15.0,117.0,103.18,81.89
2016,8,7,7,45,0.0,133.0,4.8,15.5,133.0,117.61,93.51
2016,8,7,8,0,0.0,149.0,4.7,16.0,149.0,132.13,105.01
2016,8,7,8,15,1.5,161.0,4.6,16.0,162.0,143.89,114.32
2016,8,7,8,30,3.0,173.0,4.5,16.0,175.0,155.84,123.74
2016,8,7,8,45,3.5,180.0,4.45,16.0,182.5,162.84,129.07
2016,8,7,9,0,4.0,187.0,4.4,16.0,190.0,169.88,134.44
2016,8,7,9,15,7.0,206.5,4.3,16.0,212.0,190.14,150.5
2016,8,7,9,30,10.0,226.0,4.2,16.0,234.0,210.76,166.73
2016,8,7,9,45,27.5,282.5,4.15,16.5,305.0,285.64,225.76
2016,8,7,10,0,45.0,339.0,4.1,17.0,376.0,356.57,280.28
2016,8,7,10,15,130.5,375.5,4.05,17.0,486.5,478.94,375.53
2016,8,7,10,30,216.0,412.0,4.0,17.0,597.0,596.35,464.28
2016,8,7,10,45,197.0,426.0,3.95,17.0,598.0,600.1,465.3
2016,8,7,11,0,178.0,440.0,3.9,17.0,599.0,602.1,465.59
2016,8,7,11,15,137.5,442.0,3.85,17.0,566.0,569.94,440.28
2016,8,7,11,30,97.0,444.0,3.8,17.0,533.0,522.21,403.58
2016,8,7,11,45,171.0,450.0,3.8,17.5,608.5,616.02,474.12
2016,8,7,12,0,245.0,456.0,3.8,18.0,684.0,709.94,542.27
2016,8,7,12,15,201.0,460.5,3.8,18.0,648.0,658.4,503.54
2016,8,7,12,30,157.0,465.0,3.8,18.0,612.0,618.97,473.9
2016,8,7,12,45,126.5,454.5,3.85,18.0,572.5,577.07,442.91
2016,8,7,13,0,96.0,444.0,3.9,18.0,533.0,521.4,401.57
2016,8,7,13,15,124.0,442.5,3.95,18.0,555.0,557.84,429.86
2016,8,7,13,30,152.0,441.0,4.0,18.0,577.0,579.15,446.63
2016,8,7,13,45,123.0,423.0,4.1,18.0,531.5,529.9,409.93
2016,8,7,14,0,94.0,405.0,4.2,18.0,486.0,469.98,365.19
2016,8,7,14,15,96.5,389.5,4.3,17.5,470.0,453.08,354.12
2016,8,7,14,30,99.0,374.0,4.4,17.0,454.0,435.73,342.39
2016,8,7,14,45,273.0,326.0,4.5,17.0,532.5,540.6,427.54
2016,8,7,15,0,447.0,278.0,4.6,17.0,611.0,620.11,491.29
2016,8,7,15,15,667.0,182.5,4.6,17.0,647.5,665.73,529.61
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,679.18,542.75
2016,8,7,15,45,869.5,85.5,4.65,17.0,637.0,622.88,498.67
2016,8,7,16,0,852.0,84.0,4.7,17.0,590.0,566.01,453.21
2016,8,7,16,15,831.5,81.0,4.65,16.5,540.0,506.55,404.88
2016,8,7,16,30,811.0,78.0,4.6,16.0,490.0,446.27,354.3
2016,8,7,16,45,780.0,75.5,4.55,16.0,437.0,383.13,299.34
2016,8,7,17,0,749.0,73.0,4.5,16.0,384.0,322.27,245.0
2016,8,7,17,15,710.0,68.5,4.45,16.0,331.0,259.94,189.06
2016,8,7,17,30,671.0,64.0,4.4,16.0,278.0,199.58,135.21
2016,8,7,17,45,609.5,58.5,4.35,16.0,226.0,141.01,86.29
2016,8,7,18,0,548.0,53.0,4.3,16.0,174.0,89.77,48.99
2016,8,7,18,15,458.0,44.5,4.2,15.5,127.0,42.98,25.18
2016,8,7,18,30,368.0,36.0,4.1,15.0,80.0,29.19,19.15
2016,8,7,18,45,217.5,23.0,4.1,15.0,46.0,18.86,4.93
2016,8,7,19,0,67.0,10.0,4.1,15.0,12.0,9.1,0.0
2016,8,7,19,15,33.5,5.0,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.0,4.15,14.5,37.5,12.6,0.04
2016,8,8,6,0,367.0,32.0,4.3,15.0,75.0,25.72,16.07
2016,8,8,6,15,456.5,40.5,4.2,15.0,120.5,37.33,21.94
2016,8,8,6,30,546.0,49.0,4.1,15.0,166.0,83.59,44.62
2016,8,8,6,45,273.0,58.0,4.0,15.0,116.5,89.49,58.33
2016,8,8,7,0,0.0,67.0,3.9,15.0,67.0,59.13,44.9
2016,8,8,7,15,0.0,80.0,3.8,15.0,80.0,70.62,54.61
2016,8,8,7,30,0.0,93.0,3.7,15.0,93.0,82.17,64.21
2016,8,8,7,45,0.0,99.5,3.65,15.5,99.5,88.04,68.79
2016,8,8,8,0,0.0,106.0,3.6,16.0,106.0,93.91,73.3
2016,8,8,8,15,0.0,122.0,3.55,16.0,122.0,108.27,84.93
2016,8,8,8,30,0.0,138.0,3.5,16.0,138.0,122.71,96.52
2016,8,8,8,45,2.5,165.0,3.5,16.5,167.0,148.7,117.26
2016,8,8,9,0,5.0,192.0,3.5,17.0,196.0,175.15,138.07
2016,8,8,9,15,10.5,222.5,3.55,17.0,230.5,207.34,163.6
2016,8,8,9,30,16.0,253.0,3.6,17.0,265.0,240.24,189.44
2016,8,8,9,45,20.0,275.0,3.7,17.0,291.0,264.71,208.42
2016,8,8,10,0,24.0,297.0,3.8,17.0,317.0,289.54,227.6
2016,8,8,10,15,28.5,320.0,3.9,17.0,344.5,326.48,256.06
2016,8,8,10,30,33.0,343.0,4.0,17.0,372.0,354.58,277.47
2016,8,8,10,45,49.5,375.5,4.15,17.5,419.0,403.36,314.44
2016,8,8,11,0,66.0,408.0,4.3,18.0,466.0,453.04,351.62
2016,8,8,11,15,111.5,432.0,4.45,18.0,533.0,535.76,414.71
2016,8,8,11,30,157.0,456.0,4.6,18.0,600.0,606.68,468.21
2016,8,8,11,45,155.0,460.0,4.8,18.0,603.5,611.15,471.55
2016,8,8,12,0,153.0,464.0,5.0,18.0,607.0,614.68,474.52
2016,8,8,12,15,187.0,462.0,5.15,17.5,636.0,646.84,500.67
2016,8,8,12,30,221.0,460.0,5.3,17.0,665.0,677.92,525.96
2016,8,8,12,45,314.5,422.5,5.5,17.0,712.0,743.47,577.77
2016,8,8,13,0,408.0,385.0,5.7,17.0,759.0,803.71,625.19
2016,8,8,13,15,666.0,244.5,5.8,17.0,843.0,908.57,709.85
2016,8,8,13,30,924.0,104.0,5.9,17.0,927.0,980.92,762.67
2016,8,8,13,45,921.0,102.5,6.0,17.0,905.0,956.01,745.76
2016,8,8,14,0,918.0,101.0,6.1,17.0,883.0,927.65,726.82
2016,8,8,14,15,643.5,222.0,6.1,17.0,761.0,796.32,630.22
2016,8,8,14,30,369.0,343.0,6.1,17.0,639.0,649.53,514.11
2016,8,8,14,45,424.0,303.0,6.2,17.0,629.0,647.29,515.09
2016,8,8,15,0,479.0,263.0,6.3,17.0,619.0,630.44,504.33
2016,8,8,15,15,476.0,248.0,6.3,16.5,585.0,590.29,474.67
2016,8,8,15,30,473.0,233.0,6.3,16.0,551.0,549.01,443.55
2016,8,8,15,45,318.0,247.0,6.3,16.0,454.5,434.27,351.25
2016,8,8,16,0,163.0,261.0,6.3,16.0,358.0,336.09,271.28
2016,8,8,16,15,87.0,216.5,6.2,16.0,268.0,240.93,194.17
2016,8,8,16,30,11.0,172.0,6.1,16.0,178.0,157.65,126.1
2016,8,8,16,45,5.5,134.0,6.05,16.0,137.0,120.7,95.88
2016,8,8,17,0,0.0,96.0,6.0,16.0,96.0,84.82,66.18
2016,8,8,17,15,0.0,82.5,5.9,15.5,82.5,72.81,56.34
2016,8,8,17,30,0.0,69.0,5.8,15.0,69.0,60.87,46.39
2016,8,8,17,45,274.0,59.5,5.75,15.0,119.0,92.11,60.55
2016,8,8,18,0,548.0,50.0,5.7,15.0,169.0,86.8,46.79
2016,8,8,18,15,457.0,42.0,5.6,14.5,123.0,40.47,23.43
2016,8,8,18,30,366.0,34.0,5.5,14.0,77.0,27.5,17.67
2016,8,8,18,45,183.0,17.0,5.4,14.0,38.5,13.45,0.83
2016,8,8,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,13.08,0.0
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,26.7,16.8
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,38.3,22.73
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,83.76,45.23
2016,8,9,6,45,265.5,57.0,3.0,15.0,113.5,87.88,57.27
2016,8,9,7,0,0.0,64.0,2.8,15.0,64.0,56.53,42.69
2016,8,9,7,15,0.0,77.0,2.5,15.0,77.0,68.0,52.4
2016,8,9,7,30,0.0,90.0,2.2,15.0,90.0,79.54,61.98
2016,8,9,7,45,0.0,100.0,1.9,15.5,100.0,88.49,69.13
2016,8,9,8,0,0.0,110.0,1.6,16.0,110.0,97.48,76.18
2016,8,9,8,15,0.0,127.0,1.4,16.0,127.0,112.76,88.47
2016,8,9,8,30,0.0,144.0,1.2,16.0,144.0,128.13,100.67
2016,8,9,8,45,3.5,172.5,1.0,16.5,175.0,156.15,122.73
2016,8,9,9,0,7.0,201.0,0.8,17.0,206.0,184.73,144.72
2016,8,9,9,15,8.5,212.5,0.8,17.0,219.0,196.84,153.82
2016,8,9,9,30,10.0,224.0,0.8,17.0,232.0,209.09,163.07
2016,8,9,9,45,11.0,234.5,0.8,17.5,243.5,220.16,171.02
2016,8,9,10,0,12.0,245.0,0.8,18.0,255.0,231.31,178.97
2016,8,9,10,15,74.5,325.0,0.95,18.0,388.0,371.24,286.74
2016,8,9,10,30,137.0,405.0,1.1,18.0,521.0,520.68,396.26
2016,8,9,10,45,132.5,420.0,1.25,18.0,535.0,536.58,406.58
2016,8,9,11,0,128.0,435.0,1.4,18.0,549.0,551.7,417.48
2016,8,9,11,15,115.5,440.0,1.6,18.0,544.0,548.31,415.3
2016,8,9,11,30,103.0,445.0,1.8,18.0,539.0,530.18,402.69
2016,8,9,11,45,157.5,452.5,2.0,18.5,598.0,606.79,459.13
2016,8,9,12,0,212.0,460.0,2.2,19.0,657.0,669.76,504.52
2016,8,9,12,15,193.0,461.5,2.35,19.0,641.0,653.06,492.45
2016,8,9,12,30,174.0,463.0,2.5,19.0,625.0,635.25,480.09
2016,8,9,12,45,347.0,407.5,2.7,19.0,726.0,761.22,575.3
2016,8,9,13,0,520.0,352.0,2.9,19.0,827.0,881.73,663.35
2016,8,9,13,15,720.5,226.5,3.0,18.5,873.5,944.07,712.59
2016,8,9,13,30,921.0,101.0,3.1,18.0,920.0,976.05,736.4
2016,8,9,13,45,915.0,101.0,3.25,18.0,897.0,949.9,720.16
2016,8,9,14,0,909.0,101.0,3.4,18.0,874.0,920.47,702.0
2016,8,9,14,15,552.0,241.5,3.45,18.0,706.0,737.11,570.97
2016,8,9,14,30,195.0,382.0,3.5,18.0,538.0,534.25,414.87
2016,8,9,14,45,126.0,350.5,3.6,18.0,450.0,439.9,344.17
2016,8,9,15,0,57.0,319.0,3.7,18.0,362.0,341.81,268.36
2016,8,9,15,15,90.0,311.5,3.7,18.0,374.0,354.46,279.72
2016,8,9,15,30,123.0,304.0,3.7,18.0,386.0,371.1,293.56
2016,8,9,15,45,82.0,269.0,3.7,18.0,322.0,298.4,236.6
2016,8,9,16,0,41.0,234.0,3.7,18.0,258.0,237.4,188.34
2016,8,9,16,15,21.5,194.5,3.65,17.5,207.0,184.25,146.32
2016,8,9,16,30,2.0,155.0,3.6,17.0,156.0,138.49,109.67
2016,8,9,16,45,12.5,151.5,3.55,17.0,157.0,138.95,110.34
2016,8,9,17,0,23.0,148.0,3.5,17.0,158.0,137.96,109.52
2016,8,9,17,15,17.5,128.5,3.55,16.5,135.5,117.32,92.78
2016,8,9,17,30,12.0,109.0,3.6,16.0,113.0,97.47,76.52
2016,8,9,17,45,247.0,83.0,3.65,16.0,136.5,107.92,74.68
2016,8,9,18,0,482.0,57.0,3.7,16.0,160.0,87.48,49.71
2016,8,9,18,15,388.5,47.0,3.7,15.5,115.0,43.53,26.82
2016,8,9,18,30,295.0,37.0,3.7,15.0,70.0,30.32,19.84
2016,8,9,18,45,147.5,18.5,3.7,15.0,35.0,14.53,0.0
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
