Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,16.5,3.05,14.5,34.0,13.13,0.0
2016,8,10,6,0,313.0,33.0,3.1,15.0,68.0,26.74,16.72
2016,8,10,6,15,405.5,43.0,3.0,15.0,112.5,39.51,23.85
2016,8,10,6,30,498.0,53.0,2.9,15.0,157.0,84.33,46.86
2016,8,10,6,45,557.0,59.5,2.8,15.0,207.0,132.92,82.13
2016,8,10,7,0,616.0,66.0,2.7,15.0,257.0,188.65,128.53
2016,8,10,7,15,308.0,65.0,2.55,15.0,160.5,144.21,106.5
2016,8,10,7,30,0.0,64.0,2.4,15.0,64.0,56.55,42.52
2016,8,10,7,45,0.0,79.5,2.25,15.5,79.5,70.35,53.97
2016,8,10,8,0,0.0,95.0,2.1,16.0,95.0,84.14,65.17
2016,8,10,8,15,0.0,113.5,2.05,16.0,113.5,100.7,78.64
2016,8,10,8,30,0.0,132.0,2.0,16.0,132.0,117.37,92.05
2016,8,10,8,45,0.0,148.5,1.95,16.5,148.5,132.34,103.74
2016,8,10,9,0,0.0,165.0,1.9,17.0,165.0,147.4,115.37
2016,8,10,9,15,2.5,180.5,1.9,17.0,182.5,163.4,127.94
2016,8,10,9,30,5.0,196.0,1.9,17.0,200.0,179.7,140.68
2016,8,10,9,45,22.0,262.0,1.95,17.5,279.5,254.46,199.34
2016,8,10,10,0,39.0,328.0,2.0,18.0,359.0,341.95,265.97
2016,8,10,10,15,27.5,305.0,2.1,18.0,327.5,311.58,241.93
2016,8,10,10,30,16.0,282.0,2.2,18.0,296.0,270.64,210.11
2016,8,10,10,45,30.0,331.0,2.3,18.0,357.5,342.19,265.24
2016,8,10,11,0,44.0,380.0,2.4,18.0,419.0,405.27,312.68
2016,8,10,11,15,74.0,412.0,2.45,18.0,479.0,467.54,359.45
2016,8,10,11,30,104.0,444.0,2.5,18.0,539.0,530.72,406.16
2016,8,10,11,45,285.5,408.0,2.65,18.0,672.0,702.06,534.95
2016,8,10,12,0,467.0,372.0,2.8,18.0,805.0,860.14,649.2
2016,8,10,12,15,424.0,388.0,2.9,18.0,781.0,834.22,629.39
2016,8,10,12,30,381.0,404.0,3.0,18.0,757.0,794.99,601.98
2016,8,10,12,45,257.0,427.5,3.15,18.0,665.0,693.81,528.32
2016,8,10,13,0,133.0,451.0,3.3,18.0,573.0,579.88,443.73
2016,8,10,13,15,237.5,426.0,3.45,18.0,639.0,665.07,510.06
2016,8,10,13,30,342.0,401.0,3.6,18.0,705.0,732.39,561.71
2016,8,10,13,45,290.0,403.5,3.75,18.0,656.5,677.74,521.57
2016,8,10,14,0,238.0,406.0,3.9,18.0,608.0,612.63,474.09
2016,8,10,14,15,228.0,392.0,4.0,17.5,580.0,581.38,452.8
2016,8,10,14,30,218.0,378.0,4.1,17.0,552.0,549.92,430.85
2016,8,10,14,45,171.0,360.5,4.2,17.0,493.5,485.73,382.22
2016,8,10,15,0,124.0,343.0,4.3,17.0,435.0,424.68,335.43
2016,8,10,15,15,126.5,323.0,4.25,17.0,412.0,399.82,316.98
2016,8,10,15,30,129.0,303.0,4.2,17.0,389.0,374.48,297.81
2016,8,10,15,45,85.0,267.5,4.2,17.0,322.5,299.07,238.44
2016,8,10,16,0,41.0,232.0,4.2,17.0,256.0,235.73,187.96
2016,8,10,16,15,20.5,178.0,4.1,16.5,190.0,168.94,134.55
2016,8,10,16,30,0.0,124.0,4.0,16.0,124.0,109.97,86.6
2016,8,10,16,45,0.0,107.5,3.95,16.0,107.5,95.15,74.59
2016,8,10,17,0,0.0,91.0,3.9,16.0,91.0,80.43,62.49
2016,8,10,17,15,0.0,78.0,3.8,15.5,78.0,68.87,53.02
2016,8,10,17,30,0.0,65.0,3.7,15.0,65.0,57.39,43.43
2016,8,10,17,45,254.0,58.5,3.65,15.0,112.0,88.18,58.06
2016,8,10,18,0,508.0,52.0,3.6,15.0,159.0,84.74,46.69
2016,8,10,18,15,415.0,42.5,3.5,14.5,113.5,39.63,23.64
2016,8,10,18,30,322.0,33.0,3.4,14.0,68.0,26.79,16.8
2016,8,10,18,45,161.0,16.5,3.3,14.0,34.0,13.16,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,17.0,2.0,13.5,30.0,13.35,0.0
2016,8,11,6,0,239.0,34.0,2.2,14.0,60.0,26.49,16.48
2016,8,11,6,15,326.0,47.0,2.25,14.0,103.0,41.0,25.75
2016,8,11,6,30,413.0,60.0,2.3,14.0,146.0,84.46,50.29
2016,8,11,6,45,206.5,68.0,2.4,14.5,111.0,89.35,61.23
2016,8,11,7,0,0.0,76.0,2.5,15.0,76.0,66.88,51.47
2016,8,11,7,15,0.0,92.5,2.45,15.0,92.5,81.51,63.82
2016,8,11,7,30,0.0,109.0,2.4,15.0,109.0,96.26,76.04
2016,8,11,7,45,0.0,110.5,2.35,15.5,110.5,97.81,76.93
2016,8,11,8,0,0.0,112.0,2.3,16.0,112.0,99.28,77.74
2016,8,11,8,15,0.0,118.5,2.25,16.0,118.5,105.18,82.34
2016,8,11,8,30,0.0,125.0,2.2,16.0,125.0,111.1,86.92
2016,8,11,8,45,1.0,151.0,2.2,16.5,152.0,135.24,106.18
2016,8,11,9,0,2.0,177.0,2.2,17.0,179.0,159.67,125.37
2016,8,11,9,15,10.5,218.5,2.2,17.0,226.5,203.93,160.55
2016,8,11,9,30,19.0,260.0,2.2,17.0,274.0,249.37,196.1
2016,8,11,9,45,38.0,304.0,2.2,17.5,333.5,315.88,247.27
2016,8,11,10,0,57.0,348.0,2.2,18.0,393.0,376.88,293.01
2016,8,11,10,15,57.0,361.5,2.2,18.0,408.0,392.93,304.37
2016,8,11,10,30,57.0,375.0,2.2,18.0,423.0,408.81,315.78
2016,8,11,10,45,128.0,404.5,2.25,18.0,516.5,518.37,398.6
2016,8,11,11,0,199.0,434.0,2.3,18.0,610.0,619.02,472.36
2016,8,11,11,15,270.0,425.0,2.35,18.0,668.0,696.08,528.22
2016,8,11,11,30,341.0,416.0,2.4,18.0,726.0,761.37,575.28
2016,8,11,11,45,346.5,414.5,2.45,18.5,732.5,769.72,579.76
2016,8,11,12,0,352.0,413.0,2.5,19.0,739.0,776.37,583.57
2016,8,11,12,15,301.5,431.5,2.55,19.0,710.5,745.88,561.06
2016,8,11,12,30,251.0,450.0,2.6,19.0,682.0,713.72,537.51
2016,8,11,12,45,266.0,442.0,2.7,19.0,686.5,718.25,542.08
2016,8,11,13,0,281.0,434.0,2.8,19.0,691.0,721.08,545.22
2016,8,11,13,15,240.0,434.0,2.85,18.5,650.5,676.36,513.98
2016,8,11,13,30,199.0,434.0,2.9,18.0,610.0,619.05,473.69
2016,8,11,13,45,133.5,409.5,3.0,18.0,526.5,528.47,407.02
2016,8,11,14,0,68.0,385.0,3.1,18.0,443.0,428.64,331.97
2016,8,11,14,15,72.5,373.5,3.15,18.0,433.5,418.24,325.22
2016,8,11,14,30,77.0,362.0,3.2,18.0,424.0,407.31,317.66
2016,8,11,14,45,145.0,351.0,3.25,18.0,460.0,456.36,357.22
2016,8,11,15,0,213.0,340.0,3.3,18.0,496.0,489.0,383.73
2016,8,11,15,15,152.5,317.5,3.3,17.5,426.0,413.31,326.01
2016,8,11,15,30,92.0,295.0,3.3,17.0,356.0,335.37,265.9
2016,8,11,15,45,61.5,259.0,3.35,17.0,298.5,276.93,220.22
2016,8,11,16,0,31.0,223.0,3.4,17.0,241.0,221.93,176.59
2016,8,11,16,15,20.0,194.5,3.4,16.5,206.0,183.65,146.42
2016,8,11,16,30,9.0,166.0,3.4,16.0,171.0,151.56,120.86
2016,8,11,16,45,4.5,145.5,3.4,16.0,148.0,130.6,103.97
2016,8,11,17,0,0.0,125.0,3.4,16.0,125.0,110.32,87.48
2016,8,11,17,15,0.0,107.0,3.35,15.5,107.0,94.11,74.27
2016,8,11,17,30,0.0,89.0,3.3,15.0,89.0,78.02,60.9
2016,8,11,17,45,237.0,72.0,3.3,15.0,121.0,97.36,66.51
2016,8,11,18,0,474.0,55.0,3.3,15.0,153.0,84.46,47.79
2016,8,11,18,15,382.0,44.0,3.15,15.0,108.5,40.21,24.59
2016,8,11,18,30,290.0,33.0,3.0,15.0,64.0,26.9,16.61
2016,8,11,18,45,145.0,16.5,2.9,15.0,32.0,13.24,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.9,13.5,32.5,12.37,0.0
2016,8,12,6,0,325.0,31.0,2.0,14.0,65.0,25.12,15.22
2016,8,12,6,15,418.0,40.5,1.95,14.0,110.0,38.22,22.38
2016,8,12,6,30,511.0,50.0,1.9,14.0,155.0,83.63,45.76
2016,8,12,6,45,574.0,56.5,1.85,14.5,206.0,133.77,82.13
2016,8,12,7,0,637.0,63.0,1.8,15.0,257.0,191.55,129.93
2016,8,12,7,15,318.5,93.5,1.8,15.0,190.5,174.14,130.83
2016,8,12,7,30,0.0,124.0,1.8,15.0,124.0,109.47,86.9
2016,8,12,7,45,2.5,142.0,1.8,15.5,143.5,126.76,100.89
2016,8,12,8,0,5.0,160.0,1.8,16.0,163.0,144.45,114.86
2016,8,12,8,15,8.5,178.0,1.8,16.0,183.0,163.02,129.62
2016,8,12,8,30,12.0,196.0,1.8,16.0,203.0,182.05,144.62
2016,8,12,8,45,15.5,215.5,1.85,16.5,225.5,202.89,160.68
2016,8,12,9,0,19.0,235.0,1.9,17.0,248.0,224.16,176.88
2016,8,12,9,15,30.0,267.5,1.9,17.0,289.0,270.59,213.08
2016,8,12,9,30,41.0,300.0,1.9,17.0,330.0,312.29,245.03
2016,8,12,9,45,44.0,318.5,1.95,17.5,352.5,335.13,261.58
2016,8,12,10,0,47.0,337.0,2.0,18.0,375.0,358.17,278.19
2016,8,12,10,15,49.0,352.5,2.1,18.0,393.0,377.53,292.51
2016,8,12,10,30,51.0,368.0,2.2,18.0,411.0,396.92,306.83
2016,8,12,10,45,56.5,384.0,2.3,18.0,433.0,420.0,323.99
2016,8,12,11,0,62.0,400.0,2.4,18.0,455.0,443.17,341.15
2016,8,12,11,15,54.5,398.0,2.5,18.0,446.5,435.67,335.19
2016,8,12,11,30,47.0,396.0,2.6,18.0,438.0,427.59,328.97
2016,8,12,11,45,38.5,381.5,2.75,18.0,417.0,405.42,312.35
2016,8,12,12,0,30.0,367.0,2.9,18.0,396.0,382.86,295.37
2016,8,12,12,15,38.0,384.5,2.95,18.0,420.5,408.55,315.06
2016,8,12,12,30,46.0,402.0,3.0,18.0,445.0,434.01,334.31
2016,8,12,12,45,58.0,412.0,3.15,18.0,466.0,455.45,350.91
2016,8,12,13,0,70.0,422.0,3.3,18.0,487.0,476.33,367.1
2016,8,12,13,15,70.5,415.0,3.35,18.0,479.0,468.2,361.31
2016,8,12,13,30,71.0,408.0,3.4,18.0,471.0,459.7,355.39
2016,8,12,13,45,64.5,391.5,3.45,18.0,447.5,434.86,337.05
2016,8,12,14,0,58.0,375.0,3.5,18.0,424.0,410.14,318.75
2016,8,12,14,15,91.5,375.5,3.5,18.0,450.0,437.04,340.65
2016,8,12,14,30,125.0,376.0,3.5,18.0,476.0,471.99,368.15
2016,8,12,14,45,170.0,357.0,3.5,18.0,486.0,482.51,377.69
2016,8,12,15,0,215.0,338.0,3.5,18.0,496.0,489.03,384.13
2016,8,12,15,15,142.5,311.5,3.45,18.0,414.0,400.86,315.97
2016,8,12,15,30,70.0,285.0,3.4,18.0,332.0,311.56,246.14
2016,8,12,15,45,85.0,268.5,3.4,18.0,321.0,300.53,238.44
2016,8,12,16,0,100.0,252.0,3.4,18.0,310.0,287.83,228.93
2016,8,12,16,15,73.0,223.0,3.3,17.5,263.0,240.6,191.77
2016,8,12,16,30,46.0,194.0,3.2,17.0,216.0,196.59,156.86
2016,8,12,16,45,60.0,176.0,3.15,17.0,202.0,181.81,144.86
2016,8,12,17,0,74.0,158.0,3.1,17.0,188.0,165.37,130.96
2016,8,12,17,15,66.0,136.5,3.05,17.0,160.5,138.32,108.45
2016,8,12,17,30,58.0,115.0,3.0,17.0,133.0,112.42,86.79
2016,8,12,17,45,273.5,84.0,2.95,17.0,142.5,112.7,77.09
2016,8,12,18,0,489.0,53.0,2.9,17.0,152.0,83.47,46.07
2016,8,12,18,15,392.5,42.5,2.85,16.5,107.0,38.7,23.33
2016,8,12,18,30,296.0,32.0,2.8,16.0,62.0,26.15,15.67
2016,8,12,18,45,148.0,16.0,2.8,16.0,31.0,12.89,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,15.5,2.3,14.5,30.5,12.41,0.0
2016,8,13,6,0,289.0,31.0,2.4,15.0,61.0,25.16,15.01
2016,8,13,6,15,383.5,41.5,2.35,15.0,105.0,38.98,23.03
2016,8,13,6,30,478.0,52.0,2.3,15.0,149.0,83.32,46.47
2016,8,13,6,45,541.5,59.0,2.25,15.5,198.5,132.01,81.82
2016,8,13,7,0,605.0,66.0,2.2,16.0,248.0,188.45,128.36
2016,8,13,7,15,306.5,100.5,2.15,16.0,193.5,177.78,133.88
2016,8,13,7,30,8.0,135.0,2.1,16.0,139.0,121.83,96.71
2016,8,13,7,45,19.0,160.0,2.1,16.5,169.5,149.28,118.89
2016,8,13,8,0,30.0,185.0,2.1,17.0,200.0,181.45,144.51
2016,8,13,8,15,43.0,211.5,2.0,17.0,235.5,215.14,171.27
2016,8,13,8,30,56.0,238.0,1.9,17.0,271.0,250.49,199.03
2016,8,13,8,45,58.5,259.5,1.85,17.5,296.0,276.2,218.34
2016,8,13,9,0,61.0,281.0,1.8,18.0,321.0,302.2,237.57
2016,8,13,9,15,64.5,301.5,1.85,18.0,346.5,328.17,257.13
2016,8,13,9,30,68.0,322.0,1.9,18.0,372.0,354.43,276.74
2016,8,13,9,45,83.0,346.0,2.0,18.0,410.0,393.49,306.26
2016,8,13,10,0,98.0,370.0,2.1,18.0,448.0,433.64,336.26
2016,8,13,10,15,154.5,388.0,2.2,18.0,516.0,516.05,398.32
2016,8,13,10,30,211.0,406.0,2.3,18.0,584.0,590.8,453.55
2016,8,13,10,45,174.0,419.0,2.45,18.5,568.5,576.74,441.07
2016,8,13,11,0,137.0,432.0,2.6,19.0,553.0,560.13,427.26
2016,8,13,11,15,153.5,441.0,2.7,19.0,578.5,588.79,448.55
2016,8,13,11,30,170.0,450.0,2.8,19.0,604.0,617.22,469.33
2016,8,13,11,45,190.0,452.5,2.95,19.0,626.5,641.97,487.84
2016,8,13,12,0,210.0,455.0,3.1,19.0,649.0,666.01,505.85
2016,8,13,12,15,209.0,455.0,3.25,19.0,648.0,665.57,505.88
2016,8,13,12,30,208.0,455.0,3.4,19.0,647.0,663.97,505.26
2016,8,13,12,45,158.5,448.5,3.55,19.0,594.0,606.71,463.21
2016,8,13,13,0,109.0,442.0,3.7,19.0,541.0,535.28,410.5
2016,8,13,13,15,116.0,435.5,3.8,19.0,539.5,547.0,420.02
2016,8,13,13,30,123.0,429.0,3.9,19.0,538.0,543.73,418.31
2016,8,13,13,45,106.5,412.0,4.05,19.0,504.5,494.61,382.27
2016,8,13,14,0,90.0,395.0,4.2,19.0,471.0,459.18,356.09
2016,8,13,14,15,123.0,386.5,4.25,19.0,486.0,487.08,378.65
2016,8,13,14,30,156.0,378.0,4.3,19.0,501.0,500.2,389.9
2016,8,13,14,45,124.0,355.0,4.35,19.0,450.0,444.63,347.78
2016,8,13,15,0,92.0,332.0,4.4,19.0,399.0,382.1,300.08
2016,8,13,15,15,79.0,307.5,4.4,19.0,363.0,344.11,271.12
2016,8,13,15,30,66.0,283.0,4.4,19.0,327.0,307.28,242.72
2016,8,13,15,45,60.0,260.0,4.4,19.0,297.5,277.45,219.69
2016,8,13,16,0,54.0,237.0,4.4,19.0,268.0,248.29,196.94
2016,8,13,16,15,31.5,201.0,4.4,18.5,219.0,199.48,158.4
2016,8,13,16,30,9.0,165.0,4.4,18.0,170.0,150.78,119.47
2016,8,13,16,45,4.5,137.5,4.4,18.0,140.0,123.58,97.52
2016,8,13,17,0,0.0,110.0,4.4,18.0,110.0,97.18,75.98
2016,8,13,17,15,0.0,93.5,4.4,17.5,93.5,82.39,63.95
2016,8,13,17,30,0.0,77.0,4.4,17.0,77.0,67.73,51.77
2016,8,13,17,45,237.5,64.5,4.4,17.0,111.5,90.74,60.42
2016,8,13,18,0,475.0,52.0,4.4,17.0,146.0,81.14,44.76
2016,8,13,18,15,377.0,41.5,4.3,16.5,102.0,37.3,22.51
2016,8,13,18,30,279.0,31.0,4.2,16.0,58.0,25.35,14.72
2016,8,13,18,45,139.5,15.5,4.1,16.0,29.0,12.54,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,145.5,15.5,2.5,14.5,30.0,12.48,0.0
2016,8,14,6,0,291.0,31.0,2.6,15.0,60.0,25.28,14.92
2016,8,14,6,15,387.5,41.0,2.6,15.0,104.0,39.01,22.79
2016,8,14,6,30,484.0,51.0,2.6,15.0,148.0,83.42,46.23
2016,8,14,6,45,242.0,65.5,2.6,15.0,114.0,93.63,63.11
2016,8,14,7,0,0.0,80.0,2.6,15.0,80.0,70.34,54.39
2016,8,14,7,15,0.0,96.5,2.6,15.0,96.5,85.04,66.81
2016,8,14,7,30,0.0,113.0,2.6,15.0,113.0,99.86,79.09
2016,8,14,7,45,3.0,136.5,2.65,15.5,138.0,122.18,97.23
2016,8,14,8,0,6.0,160.0,2.7,16.0,163.0,145.04,115.56
2016,8,14,8,15,6.0,170.0,2.7,16.0,173.5,154.68,123.06
2016,8,14,8,30,6.0,180.0,2.7,16.0,184.0,164.3,130.51
2016,8,14,8,45,12.5,207.0,2.7,16.5,215.5,193.48,153.53
2016,8,14,9,0,19.0,234.0,2.7,17.0,247.0,223.51,176.87
2016,8,14,9,15,19.0,246.5,2.65,17.0,260.5,236.2,186.42
2016,8,14,9,30,19.0,259.0,2.6,17.0,274.0,248.87,195.94
2016,8,14,9,45,37.5,302.0,2.6,17.5,332.0,314.55,246.75
2016,8,14,10,0,56.0,345.0,2.6,18.0,390.0,374.39,291.83
2016,8,14,10,15,92.5,375.5,2.6,18.0,452.5,439.0,340.92
2016,8,14,10,30,129.0,406.0,2.6,18.0,515.0,518.11,399.7
2016,8,14,10,45,138.5,419.0,2.6,18.0,538.5,544.78,418.6
2016,8,14,11,0,148.0,432.0,2.6,18.0,562.0,571.29,437.58
2016,8,14,11,15,150.0,440.5,2.6,18.0,574.0,585.7,447.55
2016,8,14,11,30,152.0,449.0,2.6,18.0,586.0,599.4,457.08
2016,8,14,11,45,141.0,451.5,2.65,18.5,580.0,593.32,451.42
2016,8,14,12,0,130.0,454.0,2.7,19.0,574.0,586.22,445.19
2016,8,14,12,15,200.0,448.5,2.75,19.0,632.0,650.78,493.87
2016,8,14,12,30,270.0,443.0,2.8,19.0,690.0,728.35,550.29
2016,8,14,12,45,241.5,444.0,2.9,19.0,664.0,698.87,528.78
2016,8,14,13,0,213.0,445.0,3.0,19.0,638.0,654.76,497.65
2016,8,14,13,15,243.5,431.0,3.1,19.0,647.5,679.26,516.88
2016,8,14,13,30,274.0,417.0,3.2,19.0,657.0,687.79,524.5
2016,8,14,13,45,228.5,412.0,3.35,19.0,609.0,620.29,475.87
2016,8,14,14,0,183.0,407.0,3.5,19.0,561.0,567.06,437.01
2016,8,14,14,15,189.5,391.0,3.6,18.5,545.5,549.56,426.2
2016,8,14,14,30,196.0,375.0,3.7,18.0,530.0,530.96,414.22
2016,8,14,14,45,170.0,357.0,3.85,18.0,486.5,483.52,378.91
2016,8,14,15,0,144.0,339.0,4.0,18.0,443.0,437.62,344.39
2016,8,14,15,15,113.5,313.5,4.1,17.5,392.5,383.1,303.24
2016,8,14,15,30,83.0,288.0,4.2,17.0,342.0,323.6,257.53
2016,8,14,15,45,60.0,256.5,4.3,17.0,294.0,274.37,218.88
2016,8,14,16,0,37.0,225.0,4.4,17.0,246.0,227.73,181.82
2016,8,14,16,15,32.0,203.0,4.4,17.0,220.0,201.76,161.23
2016,8,14,16,30,27.0,181.0,4.4,17.0,194.0,176.49,140.98
2016,8,14,16,45,13.5,149.0,4.45,17.0,155.5,137.34,109.18
2016,8,14,17,0,0.0,117.0,4.5,17.0,117.0,103.36,81.45
2016,8,14,17,15,0.0,99.5,4.45,16.5,99.5,87.63,68.61
2016,8,14,17,30,0.0,82.0,4.4,16.0,82.0,72.02,55.6
2016,8,14,17,45,213.0,69.0,4.35,16.0,111.0,90.63,61.62
2016,8,14,18,0,426.0,56.0,4.3,16.0,140.0,80.75,46.48
2016,8,14,18,15,327.5,44.0,4.15,15.5,97.0,38.75,27.87
2016,8,14,18,30,229.0,32.0,4.0,15.0,54.0,25.06,14.18
2016,8,14,18,45,114.5,16.0,3.85,15.0,27.0,12.64,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,167.5,14.5,2.7,13.5,31.0,11.66,0.0
2016,8,15,6,0,335.0,29.0,2.8,14.0,62.0,23.6,13.43
2016,8,15,6,15,435.0,38.5,2.7,14.0,107.5,38.01,21.3
2016,8,15,6,30,535.0,48.0,2.6,14.0,153.0,85.4,46.0
2016,8,15,6,45,267.5,51.5,2.55,14.5,104.0,85.41,55.15
2016,8,15,7,0,0.0,55.0,2.5,15.0,55.0,48.56,35.91
2016,8,15,7,15,0.0,66.5,2.45,15.0,66.5,58.78,44.6
2016,8,15,7,30,0.0,78.0,2.4,15.0,78.0,68.98,53.13
2016,8,15,7,45,0.0,90.5,2.4,15.5,90.5,80.11,62.2
2016,8,15,8,0,0.0,103.0,2.4,16.0,103.0,91.31,71.18
2016,8,15,8,15,0.0,129.5,2.4,16.0,129.5,115.14,90.64
2016,8,15,8,30,0.0,156.0,2.4,16.0,156.0,139.19,110.01
2016,8,15,8,45,6.5,188.0,2.4,16.0,192.5,172.48,136.76
2016,8,15,9,0,13.0,220.0,2.4,16.0,229.0,206.71,163.95
2016,8,15,9,15,27.0,258.5,2.4,16.0,278.0,260.65,206.59
2016,8,15,9,30,41.0,297.0,2.4,16.0,327.0,310.44,245.26
2016,8,15,9,45,36.5,304.5,2.45,16.5,332.5,316.55,248.84
2016,8,15,10,0,32.0,312.0,2.5,17.0,338.0,322.19,252.2
2016,8,15,10,15,115.0,359.0,2.55,17.0,455.0,454.3,354.7
2016,8,15,10,30,198.0,406.0,2.6,17.0,572.0,580.81,449.26
2016,8,15,10,45,134.0,405.5,2.7,17.5,519.5,527.75,406.91
2016,8,15,11,0,70.0,405.0,2.8,18.0,467.0,457.31,352.33
2016,8,15,11,15,74.0,415.0,2.9,18.0,481.0,473.17,364.49
2016,8,15,11,30,78.0,425.0,3.0,18.0,495.0,488.82,376.09
2016,8,15,11,45,129.0,440.5,3.1,18.0,558.0,570.98,437.93
2016,8,15,12,0,180.0,456.0,3.2,18.0,621.0,638.82,488.25
2016,8,15,12,15,114.5,429.5,3.3,18.0,534.5,546.82,419.52
2016,8,15,12,30,49.0,403.0,3.4,18.0,448.0,439.3,338.54
2016,8,15,12,45,102.5,425.0,3.5,18.0,518.0,514.12,396.75
2016,8,15,13,0,156.0,447.0,3.6,18.0,588.0,601.8,462.53
2016,8,15,13,15,157.0,438.5,3.65,18.0,578.5,590.86,454.56
2016,8,15,13,30,158.0,430.0,3.7,18.0,569.0,579.09,446.52
2016,8,15,13,45,137.0,415.5,3.75,18.0,533.5,540.17,417.84
2016,8,15,14,0,116.0,401.0,3.8,18.0,498.0,501.71,389.36
2016,8,15,14,15,85.0,370.5,3.8,17.5,440.0,427.71,334.25
2016,8,15,14,30,54.0,340.0,3.8,17.0,382.0,367.97,289.01
2016,8,15,14,45,59.5,328.5,3.85,17.0,373.0,358.2,282.34
2016,8,15,15,0,65.0,317.0,3.9,17.0,364.0,347.83,275.0
2016,8,15,15,15,59.0,294.5,3.8,17.0,335.5,317.97,252.03
2016,8,15,15,30,53.0,272.0,3.7,17.0,307.0,288.67,229.38
2016,8,15,15,45,54.0,253.0,3.65,17.0,286.0,267.62,213.21
2016,8,15,16,0,55.0,234.0,3.6,17.0,265.0,246.45,196.76
2016,8,15,16,15,35.0,201.5,3.5,16.5,221.0,202.04,161.53
2016,8,15,16,30,15.0,169.0,3.4,16.0,177.0,157.18,125.55
2016,8,15,16,45,7.5,139.5,3.35,16.0,143.5,126.6,100.7
2016,8,15,17,0,0.0,110.0,3.3,16.0,110.0,97.22,76.6
2016,8,15,17,15,0.0,93.5,3.15,15.5,93.5,82.41,64.46
2016,8,15,17,30,0.0,77.0,3.0,15.0,77.0,67.71,52.16
2016,8,15,17,45,263.0,62.0,2.95,15.0,112.0,91.83,60.61
2016,8,15,18,0,526.0,47.0,2.9,15.0,147.0,79.62,42.11
2016,8,15,18,15,422.5,37.5,2.8,15.0,102.0,33.48,23.31
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,22.94,12.08
2016,8,15,18,45,159.5,14.0,2.65,15.0,28.5,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.0,2.3,13.5,28.5,12.17,0.0
2016,8,16,6,0,286.0,30.0,2.4,14.0,57.0,24.56,13.97
2016,8,16,6,15,386.5,41.0,2.35,14.0,102.0,39.88,23.15
2016,8,16,6,30,487.0,52.0,2.3,14.0,147.0,85.7,47.99
2016,8,16,6,45,243.5,71.0,2.3,14.5,118.5,99.44,68.01
2016,8,16,7,0,0.0,90.0,2.3,15.0,90.0,78.96,61.66
2016,8,16,7,15,0.5,109.0,2.3,15.0,109.0,96.14,76.13
2016,8,16,7,30,1.0,128.0,2.3,15.0,128.0,113.52,90.49
2016,8,16,7,45,12.0,153.0,2.3,15.0,158.5,140.58,112.57
2016,8,16,8,0,23.0,178.0,2.3,15.0,189.0,169.15,135.73
2016,8,16,8,15,27.0,198.5,2.35,15.0,213.5,195.66,157.02
2016,8,16,8,30,31.0,219.0,2.4,15.0,238.0,219.4,175.84
2016,8,16,8,45,26.0,228.0,2.45,15.5,244.5,221.4,176.6
2016,8,16,9,0,21.0,237.0,2.5,16.0,251.0,227.91,180.98
2016,8,16,9,15,56.0,283.0,2.5,16.0,323.0,305.35,242.43
2016,8,16,9,30,91.0,329.0,2.5,16.0,395.0,380.08,300.32
2016,8,16,9,45,72.0,334.5,2.55,16.5,388.5,374.82,294.5
2016,8,16,10,0,53.0,340.0,2.6,17.0,382.0,367.8,287.67
2016,8,16,10,15,48.5,347.5,2.6,17.0,387.0,373.83,291.73
2016,8,16,10,30,44.0,355.0,2.6,17.0,392.0,379.38,295.39
2016,8,16,10,45,63.5,383.5,2.65,17.5,439.0,427.87,331.67
2016,8,16,11,0,83.0,412.0,2.7,18.0,486.0,477.28,367.89
2016,8,16,11,15,69.5,408.5,2.7,18.0,471.0,462.74,356.18
2016,8,16,11,30,56.0,405.0,2.7,18.0,456.0,447.37,344.18
2016,8,16,11,45,49.0,398.0,2.75,18.0,443.0,434.2,334.21
2016,8,16,12,0,42.0,391.0,2.8,18.0,430.0,420.59,323.91
2016,8,16,12,15,37.5,381.5,2.8,18.0,416.5,406.59,313.34
2016,8,16,12,30,33.0,372.0,2.8,18.0,403.0,392.32,302.59
2016,8,16,12,45,37.5,378.5,2.85,18.0,413.0,402.94,310.92
2016,8,16,13,0,42.0,385.0,2.9,18.0,423.0,413.21,318.93
2016,8,16,13,15,53.0,391.0,2.9,18.0,438.0,428.85,331.16
2016,8,16,13,30,64.0,397.0,2.9,18.0,453.0,443.8,342.86
2016,8,16,13,45,58.5,381.5,2.95,18.0,431.5,420.98,325.97
2016,8,16,14,0,53.0,366.0,3.0,18.0,410.0,398.26,309.23
2016,8,16,14,15,59.0,357.0,3.05,18.0,405.0,392.14,305.37
2016,8,16,14,30,65.0,348.0,3.1,18.0,400.0,385.43,300.99
2016,8,16,14,45,113.0,342.0,3.15,18.0,426.0,424.53,332.6
2016,8,16,15,0,161.0,336.0,3.2,18.0,452.0,448.36,352.22
2016,8,16,15,15,131.0,312.5,3.3,17.5,403.5,395.3,312.26
2016,8,16,15,30,101.0,289.0,3.4,17.0,355.0,337.04,267.86
2016,8,16,15,45,74.0,258.5,3.5,17.0,305.0,285.31,227.4
2016,8,16,16,0,47.0,228.0,3.6,17.0,255.0,236.54,188.75
2016,8,16,16,15,30.5,197.5,3.6,16.5,214.5,196.22,156.88
2016,8,16,16,30,14.0,167.0,3.6,16.0,174.0,155.0,123.84
2016,8,16,16,45,7.0,131.5,3.6,16.0,135.0,119.32,94.71
2016,8,16,17,0,0.0,96.0,3.6,16.0,96.0,84.88,66.28
2016,8,16,17,15,0.0,81.0,3.55,15.5,81.0,71.49,55.26
2016,8,16,17,30,0.0,66.0,3.5,15.0,66.0,58.2,44.1
2016,8,16,17,45,201.0,61.5,3.5,15.0,99.0,82.25,55.28
2016,8,16,18,0,402.0,57.0,3.5,15.0,132.0,79.25,46.42
2016,8,16,18,15,302.0,43.5,3.4,15.0,89.5,35.99,25.39
2016,8,16,18,30,202.0,30.0,3.3,15.0,47.0,23.53,11.93
2016,8,16,18,45,101.0,15.0,3.25,15.0,23.5,13.64,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,2.45,14.5,24.5,13.64,0.0
2016,8,17,6,0,202.0,30.0,2.6,15.0,49.0,23.45,12.75
2016,8,17,6,15,296.0,43.5,2.55,15.0,90.5,39.62,23.65
2016,8,17,6,30,390.0,57.0,2.5,15.0,132.0,82.84,49.05
2016,8,17,6,45,195.0,67.5,2.5,15.5,105.0,88.95,61.09
2016,8,17,7,0,0.0,78.0,2.5,16.0,78.0,68.64,52.73
2016,8,17,7,15,0.0,95.5,2.4,16.0,95.5,84.23,65.88
2016,8,17,7,30,0.0,113.0,2.3,16.0,113.0,99.96,78.89
2016,8,17,7,45,0.5,131.5,2.25,16.5,131.5,116.89,92.51
2016,8,17,8,0,1.0,150.0,2.2,17.0,150.0,133.99,106.05
2016,8,17,8,15,0.5,148.5,2.1,17.0,148.5,132.61,104.53
2016,8,17,8,30,0.0,147.0,2.0,17.0,147.0,131.11,102.95
2016,8,17,8,45,2.0,166.0,1.95,17.0,167.5,149.73,117.75
2016,8,17,9,0,4.0,185.0,1.9,17.0,188.0,168.66,132.64
2016,8,17,9,15,10.0,216.0,1.9,17.0,223.5,201.85,158.86
2016,8,17,9,30,16.0,247.0,1.9,17.0,259.0,235.82,185.36
2016,8,17,9,45,19.5,268.5,1.95,17.5,284.0,259.57,203.2
2016,8,17,10,0,23.0,290.0,2.0,18.0,309.0,283.66,221.14
2016,8,17,10,15,27.5,311.5,2.05,18.0,334.5,320.17,248.87
2016,8,17,10,30,32.0,333.0,2.1,18.0,360.0,347.0,268.96
2016,8,17,10,45,59.0,373.0,2.15,18.5,424.0,413.59,318.92
2016,8,17,11,0,86.0,413.0,2.2,19.0,488.0,481.72,368.76
2016,8,17,11,15,62.5,396.0,2.25,19.0,451.0,443.76,339.66
2016,8,17,11,30,39.0,379.0,2.3,19.0,414.0,404.71,310.09
2016,8,17,11,45,76.0,413.0,2.35,19.0,482.0,476.78,364.7
2016,8,17,12,0,113.0,447.0,2.4,19.0,550.0,564.32,428.82
2016,8,17,12,15,81.0,424.0,2.45,19.0,498.0,493.9,376.59
2016,8,17,12,30,49.0,401.0,2.5,19.0,446.0,438.16,335.12
2016,8,17,12,45,71.0,416.0,2.6,19.0,480.0,474.76,363.43
2016,8,17,13,0,93.0,431.0,2.7,19.0,514.0,510.59,390.56
2016,8,17,13,15,84.0,417.5,2.8,19.0,492.0,486.21,372.72
2016,8,17,13,30,75.0,404.0,2.9,19.0,470.0,461.79,355.04
2016,8,17,13,45,62.0,382.0,3.0,19.0,435.5,425.15,328.03
2016,8,17,14,0,49.0,360.0,3.1,19.0,401.0,389.05,301.18
2016,8,17,14,15,51.5,349.0,3.25,18.5,390.5,378.04,294.22
2016,8,17,14,30,54.0,338.0,3.4,18.0,380.0,366.72,286.85
2016,8,17,14,45,96.0,336.0,3.55,18.0,406.5,395.27,310.6
2016,8,17,15,0,138.0,334.0,3.7,18.0,433.0,429.57,338.31
2016,8,17,15,15,120.5,311.0,3.7,17.5,394.0,386.82,306.11
2016,8,17,15,30,103.0,288.0,3.7,17.0,355.0,337.7,268.76
2016,8,17,15,45,86.0,262.5,3.75,17.0,315.5,296.72,236.8
2016,8,17,16,0,69.0,237.0,3.8,17.0,276.0,257.53,205.88
2016,8,17,16,15,39.0,198.5,3.75,16.5,220.5,201.59,161.32
2016,8,17,16,30,9.0,160.0,3.7,16.0,165.0,146.53,116.91
2016,8,17,16,45,4.5,132.0,3.65,16.0,134.5,118.84,94.37
2016,8,17,17,0,0.0,104.0,3.6,16.0,104.0,91.96,72.24
2016,8,17,17,15,0.0,87.5,3.5,15.5,87.5,77.18,60.07
2016,8,17,17,30,0.0,71.0,3.4,15.0,71.0,62.52,47.75
2016,8,17,17,45,185.5,63.5,3.35,15.0,97.5,81.71,55.49
2016,8,17,18,0,371.0,56.0,3.3,15.0,124.0,74.02,43.22
2016,8,17,18,15,272.5,42.0,3.2,15.0,83.0,34.22,23.77
2016,8,17,18,30,174.0,28.0,3.1,15.0,42.0,21.95,10.0
2016,8,17,18,45,87.0,14.0,3.05,15.0,21.0,12.73,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,15.0,2.0,14.5,23.5,13.64,0.0
2016,8,18,6,0,184.0,30.0,2.1,15.0,47.0,23.46,12.44
2016,8,18,6,15,280.0,44.0,2.15,15.0,88.0,40.06,24.01
2016,8,18,6,30,376.0,58.0,2.2,15.0,129.0,81.34,48.22
2016,8,18,6,45,188.0,76.0,2.25,15.5,111.5,95.56,66.92
2016,8,18,7,0,0.0,94.0,2.3,16.0,94.0,82.45,64.35
2016,8,18,7,15,4.5,113.5,2.3,16.0,115.0,101.26,80.0
2016,8,18,7,30,9.0,133.0,2.3,16.0,136.0,120.76,96.02
2016,8,18,7,45,4.5,140.0,2.35,16.0,141.5,126.14,100.31
2016,8,18,8,0,0.0,147.0,2.4,16.0,147.0,130.89,103.94
2016,8,18,8,15,8.0,173.0,2.4,16.0,177.5,158.76,126.47
2016,8,18,8,30,16.0,199.0,2.4,16.0,208.0,187.72,149.64
2016,8,18,8,45,45.0,240.5,2.4,16.5,269.5,251.43,200.31
2016,8,18,9,0,74.0,282.0,2.4,17.0,331.0,313.85,248.83
2016,8,18,9,15,48.5,274.5,2.4,17.0,307.5,292.46,230.98
2016,8,18,9,30,23.0,267.0,2.4,17.0,284.0,260.04,204.63
2016,8,18,9,45,41.5,306.0,2.4,17.5,338.0,323.12,253.37
2016,8,18,10,0,60.0,345.0,2.4,18.0,392.0,379.56,295.72
2016,8,18,10,15,69.0,365.0,2.45,18.0,421.0,410.15,318.44
2016,8,18,10,30,78.0,385.0,2.5,18.0,450.0,441.19,341.45
2016,8,18,10,45,98.0,404.0,2.6,18.0,488.0,481.74,371.85
2016,8,18,11,0,118.0,423.0,2.7,18.0,526.0,536.79,412.47
2016,8,18,11,15,121.0,432.0,2.75,18.0,539.0,552.11,423.23
2016,8,18,11,30,124.0,441.0,2.8,18.0,552.0,566.87,433.83
2016,8,18,11,45,131.0,439.5,2.9,18.0,558.0,574.17,439.48
2016,8,18,12,0,138.0,438.0,3.0,18.0,564.0,580.78,444.71
2016,8,18,12,15,111.5,435.5,3.0,18.0,537.0,552.03,422.84
2016,8,18,12,30,85.0,433.0,3.0,18.0,510.0,507.42,389.54
2016,8,18,12,45,143.0,437.0,3.05,18.0,566.0,583.2,447.29
2016,8,18,13,0,201.0,441.0,3.1,18.0,622.0,641.95,491.41
2016,8,18,13,15,238.5,426.0,3.15,18.0,636.0,658.87,504.93
2016,8,18,13,30,276.0,411.0,3.2,18.0,650.0,686.88,526.43
2016,8,18,13,45,203.0,405.5,3.25,18.0,579.0,592.83,457.05
2016,8,18,14,0,130.0,400.0,3.3,18.0,508.0,515.0,398.66
2016,8,18,14,15,174.5,383.0,3.35,18.0,522.0,530.89,412.84
2016,8,18,14,30,219.0,366.0,3.4,18.0,536.0,543.26,423.83
2016,8,18,14,45,193.0,349.5,3.5,18.0,494.0,496.3,388.81
2016,8,18,15,0,167.0,333.0,3.6,18.0,452.0,450.81,354.72
2016,8,18,15,15,149.5,311.5,3.6,17.5,413.5,408.21,323.1
2016,8,18,15,30,132.0,290.0,3.6,17.0,375.0,366.91,291.97
2016,8,18,15,45,107.5,264.5,3.6,17.0,330.5,312.0,249.08
2016,8,18,16,0,83.0,239.0,3.6,17.0,286.0,267.44,213.86
2016,8,18,16,15,62.0,211.0,3.55,16.5,244.5,225.01,180.33
2016,8,18,16,30,41.0,183.0,3.5,16.0,203.0,185.15,148.48
2016,8,18,16,45,26.5,157.0,3.45,16.0,169.5,152.35,121.84
2016,8,18,17,0,12.0,131.0,3.4,16.0,136.0,119.76,95.19
2016,8,18,17,15,6.0,111.0,3.3,15.5,113.5,99.3,78.48
2016,8,18,17,30,0.0,91.0,3.2,15.0,91.0,79.73,62.29
2016,8,18,17,45,117.0,78.0,3.15,15.0,99.0,84.3,60.66
2016,8,18,18,0,234.0,65.0,3.1,15.0,107.0,71.5,46.05
2016,8,18,18,15,161.5,44.5,3.0,15.0,69.0,36.2,25.36
2016,8,18,18,30,89.0,24.0,2.9,15.0,31.0,19.57,7.42
2016,8,18,18,45,44.5,12.0,2.85,15.0,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,10.5,2.7,14.5,13.5,9.55,0.0
2016,8,19,6,0,65.0,21.0,2.9,15.0,27.0,17.29,7.41
2016,8,19,6,15,115.5,43.5,2.95,15.0,62.0,37.71,24.02
2016,8,19,6,30,166.0,66.0,3.0,15.0,97.0,70.7,47.43
2016,8,19,6,45,83.0,58.5,3.05,15.5,74.0,64.79,45.71
2016,8,19,7,0,0.0,51.0,3.1,16.0,51.0,45.01,32.74
2016,8,19,7,15,0.0,63.5,2.95,16.0,63.5,56.11,42.17
2016,8,19,7,30,0.0,76.0,2.8,16.0,76.0,67.21,51.46
2016,8,19,7,45,0.0,85.0,2.7,16.5,85.0,75.24,57.92
2016,8,19,8,0,0.0,94.0,2.6,17.0,94.0,83.3,64.31
2016,8,19,8,15,0.0,111.0,2.5,17.0,111.0,98.58,76.72
2016,8,19,8,30,0.0,128.0,2.4,17.0,128.0,113.96,89.07
2016,8,19,8,45,0.0,140.5,2.3,17.0,140.5,125.35,98.05
2016,8,19,9,0,0.0,153.0,2.2,17.0,153.0,136.79,107.02
2016,8,19,9,15,2.0,170.0,2.15,17.0,171.5,153.86,120.52
2016,8,19,9,30,4.0,187.0,2.1,17.0,190.0,171.19,134.13
2016,8,19,9,45,10.0,225.0,2.05,17.5,232.5,211.5,165.64
2016,8,19,10,0,16.0,263.0,2.0,18.0,275.0,252.63,197.18
2016,8,19,10,15,23.0,295.5,2.0,18.0,314.0,290.17,225.92
2016,8,19,10,30,30.0,328.0,2.0,18.0,353.0,340.94,264.37
2016,8,19,10,45,68.5,373.5,2.05,18.0,432.5,423.88,327.45
2016,8,19,11,0,107.0,419.0,2.1,18.0,512.0,509.04,390.59
2016,8,19,11,15,120.5,430.0,2.15,18.0,536.5,550.34,420.19
2016,8,19,11,30,134.0,441.0,2.2,18.0,561.0,577.48,439.81
2016,8,19,11,45,169.0,445.0,2.25,18.5,597.5,618.38,469.17
2016,8,19,12,0,204.0,449.0,2.3,19.0,634.0,658.89,497.81
2016,8,19,12,15,259.0,436.5,2.35,19.0,671.0,716.37,539.61
2016,8,19,12,30,314.0,424.0,2.4,19.0,708.0,757.58,569.79
2016,8,19,12,45,280.5,428.5,2.45,19.0,680.5,726.24,547.14
2016,8,19,13,0,247.0,433.0,2.5,19.0,653.0,693.95,524.25
2016,8,19,13,15,254.5,417.5,2.55,19.0,641.0,680.35,515.87
2016,8,19,13,30,262.0,402.0,2.6,19.0,629.0,665.26,506.27
2016,8,19,13,45,427.5,331.0,2.7,19.0,689.5,750.57,572.51
2016,8,19,14,0,593.0,260.0,2.8,19.0,750.0,817.7,624.29
2016,8,19,14,15,582.0,255.0,2.8,18.5,721.0,779.55,598.58
2016,8,19,14,30,571.0,250.0,2.8,18.0,692.0,743.05,574.4
2016,8,19,14,45,558.5,242.5,2.85,18.0,657.5,701.53,545.39
2016,8,19,15,0,546.0,235.0,2.9,18.0,623.0,659.05,515.17
2016,8,19,15,15,527.5,227.0,2.9,18.0,583.5,611.11,480.09
2016,8,19,15,30,509.0,219.0,2.9,18.0,544.0,563.23,444.38
2016,8,19,15,45,381.5,226.5,2.9,18.0,460.0,456.48,362.15
2016,8,19,16,0,254.0,234.0,2.9,18.0,376.0,370.49,294.56
2016,8,19,16,15,203.0,215.0,2.95,17.5,322.0,304.82,243.26
2016,8,19,16,30,152.0,196.0,3.0,17.0,268.0,251.03,200.5
2016,8,19,16,45,163.5,172.0,3.1,17.0,240.5,222.41,176.73
2016,8,19,17,0,175.0,148.0,3.2,17.0,213.0,192.43,151.0
2016,8,19,17,15,141.0,129.0,3.2,16.5,176.5,153.68,118.96
2016,8,19,17,30,107.0,110.0,3.2,16.0,140.0,119.16,90.64
2016,8,19,17,45,135.5,86.0,3.25,16.0,115.0,93.25,67.01
2016,8,19,18,0,164.0,62.0,3.3,16.0,90.0,63.97,42.07
2016,8,19,18,15,110.5,40.0,3.25,16.0,56.0,32.35,21.84
2016,8,19,18,30,57.0,18.0,3.2,16.0,22.0,14.88,3.33
2016,8,19,18,45,28.5,9.0,3.2,16.0,11.0,8.19,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
