Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.0,10.0,2.1,15.0,12.5,9.1,0.0
2016,8,20,6,0,58.0,20.0,2.2,15.0,25.0,16.49,6.5
2016,8,20,6,15,106.0,42.5,2.2,15.0,59.5,36.9,23.37
2016,8,20,6,30,154.0,65.0,2.2,15.0,94.0,69.14,46.53
2016,8,20,6,45,77.0,60.5,2.2,15.5,75.0,65.77,46.79
2016,8,20,7,0,0.0,56.0,2.2,16.0,56.0,49.46,36.52
2016,8,20,7,15,0.0,71.0,2.15,16.0,71.0,62.74,47.79
2016,8,20,7,30,0.0,86.0,2.1,16.0,86.0,76.09,58.93
2016,8,20,7,45,0.0,96.5,2.1,16.5,96.5,85.5,66.49
2016,8,20,8,0,0.0,107.0,2.1,17.0,107.0,94.96,73.97
2016,8,20,8,15,0.0,121.0,2.05,17.0,121.0,107.61,84.13
2016,8,20,8,30,0.0,135.0,2.0,17.0,135.0,120.33,94.25
2016,8,20,8,45,2.0,161.0,2.0,17.0,162.5,145.32,114.28
2016,8,20,9,0,4.0,187.0,2.0,17.0,190.0,170.72,134.4
2016,8,20,9,15,5.0,194.0,2.0,17.0,198.0,178.17,139.99
2016,8,20,9,30,6.0,201.0,2.0,17.0,206.0,185.72,145.7
2016,8,20,9,45,6.5,205.5,2.05,17.5,211.0,190.64,149.04
2016,8,20,10,0,7.0,210.0,2.1,18.0,216.0,195.58,152.42
2016,8,20,10,15,11.0,242.0,2.15,18.0,252.0,229.31,178.76
2016,8,20,10,30,15.0,274.0,2.2,18.0,288.0,263.54,205.15
2016,8,20,10,45,23.5,311.0,2.25,18.0,332.0,307.16,238.66
2016,8,20,11,0,32.0,348.0,2.3,18.0,376.0,365.8,283.06
2016,8,20,11,15,58.5,386.0,2.4,18.0,438.0,431.16,332.59
2016,8,20,11,30,85.0,424.0,2.5,18.0,500.0,497.52,382.07
2016,8,20,11,45,89.0,429.5,2.65,18.0,509.5,508.34,390.0
2016,8,20,12,0,93.0,435.0,2.8,18.0,519.0,518.75,397.97
2016,8,20,12,15,97.0,436.5,2.85,18.0,524.5,524.51,402.38
2016,8,20,12,30,101.0,438.0,2.9,18.0,530.0,529.72,406.46
2016,8,20,12,45,181.0,433.0,3.0,18.0,595.0,618.23,473.8
2016,8,20,13,0,261.0,428.0,3.1,18.0,660.0,703.44,537.05
2016,8,20,13,15,180.0,420.0,3.1,18.0,579.0,597.61,458.66
2016,8,20,13,30,99.0,412.0,3.1,18.0,498.0,494.21,381.27
2016,8,20,13,45,111.5,403.5,3.15,18.0,497.5,507.53,392.45
2016,8,20,14,0,124.0,395.0,3.2,18.0,497.0,505.74,392.0
2016,8,20,14,15,101.0,372.5,3.2,18.0,453.5,445.78,347.15
2016,8,20,14,30,78.0,350.0,3.2,18.0,410.0,399.82,312.49
2016,8,20,14,45,63.0,323.0,3.2,18.0,370.0,357.3,280.28
2016,8,20,15,0,48.0,296.0,3.2,18.0,330.0,316.04,248.66
2016,8,20,15,15,38.5,269.5,3.2,18.0,296.0,280.56,221.38
2016,8,20,15,30,29.0,243.0,3.2,18.0,262.0,246.13,194.62
2016,8,20,15,45,25.5,222.5,3.2,18.0,238.5,216.29,171.35
2016,8,20,16,0,22.0,202.0,3.2,18.0,215.0,193.84,153.76
2016,8,20,16,15,11.0,174.0,3.25,17.5,180.5,161.23,127.96
2016,8,20,16,30,0.0,146.0,3.3,17.0,146.0,130.09,103.06
2016,8,20,16,45,0.0,129.5,3.35,17.0,129.5,115.01,90.95
2016,8,20,17,0,0.0,113.0,3.4,17.0,113.0,100.02,78.72
2016,8,20,17,15,0.0,94.0,3.4,16.5,94.0,82.91,64.65
2016,8,20,17,30,0.0,75.0,3.4,16.0,75.0,65.97,50.43
2016,8,20,17,45,122.5,67.0,3.4,16.0,88.0,75.94,53.11
2016,8,20,18,0,245.0,59.0,3.4,16.0,101.0,66.8,41.6
2016,8,20,18,15,168.5,40.0,3.3,16.0,64.0,31.18,20.71
2016,8,20,18,30,92.0,21.0,3.2,16.0,27.0,16.41,2.85
2016,8,20,18,45,46.0,10.5,3.15,16.0,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,46.0,12.0,2.8,14.5,16.0,10.91,0.0
2016,8,21,6,0,92.0,24.0,3.0,15.0,32.0,19.61,8.34
2016,8,21,6,15,160.5,44.5,3.0,15.0,69.0,39.76,24.81
2016,8,21,6,30,229.0,65.0,3.0,15.0,106.0,75.89,49.14
2016,8,21,6,45,114.5,64.5,3.05,15.5,85.0,75.52,53.32
2016,8,21,7,0,0.0,64.0,3.1,16.0,64.0,56.49,42.46
2016,8,21,7,15,0.0,80.0,3.05,16.0,80.0,70.68,54.49
2016,8,21,7,30,0.0,96.0,3.0,16.0,96.0,84.99,66.42
2016,8,21,7,45,0.0,119.0,2.95,16.0,119.0,105.67,83.5
2016,8,21,8,0,0.0,142.0,2.9,16.0,142.0,126.55,100.5
2016,8,21,8,15,1.5,155.5,2.85,16.0,156.5,139.71,110.97
2016,8,21,8,30,3.0,169.0,2.8,16.0,171.0,153.09,121.54
2016,8,21,8,45,9.0,195.5,2.75,16.5,201.5,181.48,144.01
2016,8,21,9,0,15.0,222.0,2.7,17.0,232.0,210.67,166.79
2016,8,21,9,15,19.0,243.0,2.7,17.0,256.0,233.99,184.95
2016,8,21,9,30,23.0,264.0,2.7,17.0,280.0,257.75,203.32
2016,8,21,9,45,24.5,280.0,2.7,17.0,298.0,275.15,216.52
2016,8,21,10,0,26.0,296.0,2.7,17.0,316.0,303.41,238.09
2016,8,21,10,15,53.0,339.0,2.75,17.0,382.5,371.45,290.81
2016,8,21,10,30,80.0,382.0,2.8,17.0,449.0,441.62,344.07
2016,8,21,10,45,117.5,403.0,2.85,17.5,504.0,514.35,398.0
2016,8,21,11,0,155.0,424.0,2.9,18.0,559.0,575.41,442.42
2016,8,21,11,15,139.5,430.5,2.95,18.0,553.0,570.86,438.06
2016,8,21,11,30,124.0,437.0,3.0,18.0,547.0,565.06,433.21
2016,8,21,11,45,164.0,441.5,3.1,18.0,588.5,611.41,468.33
2016,8,21,12,0,204.0,446.0,3.2,18.0,630.0,657.46,502.66
2016,8,21,12,15,174.0,446.5,3.3,18.0,603.5,628.26,480.74
2016,8,21,12,30,144.0,447.0,3.4,18.0,577.0,598.1,458.41
2016,8,21,12,45,149.5,442.5,3.5,18.0,576.5,597.48,458.74
2016,8,21,13,0,155.0,438.0,3.6,18.0,576.0,595.9,458.25
2016,8,21,13,15,158.5,429.5,3.65,18.0,568.5,587.26,452.52
2016,8,21,13,30,162.0,421.0,3.7,18.0,561.0,577.71,446.17
2016,8,21,13,45,135.5,405.5,3.8,18.0,520.0,532.36,412.62
2016,8,21,14,0,109.0,390.0,3.9,18.0,479.0,474.99,369.92
2016,8,21,14,15,105.5,374.0,3.9,18.0,457.5,451.66,352.97
2016,8,21,14,30,102.0,358.0,3.9,18.0,436.0,428.25,335.72
2016,8,21,14,45,119.5,342.0,3.95,18.0,429.5,432.02,339.71
2016,8,21,15,0,137.0,326.0,4.0,18.0,423.0,422.69,333.61
2016,8,21,15,15,134.0,306.5,4.0,17.5,396.5,393.55,312.26
2016,8,21,15,30,131.0,287.0,4.0,17.0,370.0,364.41,290.64
2016,8,21,15,45,81.0,248.5,4.05,17.0,298.5,281.21,224.82
2016,8,21,16,0,31.0,210.0,4.1,17.0,227.0,211.6,168.95
2016,8,21,16,15,26.0,188.5,4.1,16.5,202.0,182.09,145.72
2016,8,21,16,30,21.0,167.0,4.1,16.0,177.0,158.48,126.94
2016,8,21,16,45,11.0,144.0,4.15,16.0,149.5,132.3,105.61
2016,8,21,17,0,1.0,121.0,4.2,16.0,122.0,107.49,85.3
2016,8,21,17,15,0.5,100.5,4.15,16.0,101.0,88.77,69.7
2016,8,21,17,30,0.0,80.0,4.1,16.0,80.0,70.29,54.06
2016,8,21,17,45,0.0,61.0,4.1,16.0,61.0,53.44,39.57
2016,8,21,18,0,0.0,42.0,4.1,16.0,42.0,36.86,25.16
2016,8,21,18,15,0.0,26.5,4.0,15.5,26.5,23.36,14.02
2016,8,21,18,30,0.0,11.0,3.9,15.0,11.0,9.67,0.0
2016,8,21,18,45,0.0,5.5,3.8,15.0,5.5,5.0,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.0,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.66,0.98
2016,8,22,6,15,0.0,24.0,3.4,15.0,24.0,21.14,11.75
2016,8,22,6,30,0.0,37.0,3.3,15.0,37.0,32.63,21.9
2016,8,22,6,45,0.0,52.5,3.25,15.5,52.5,46.3,33.74
2016,8,22,7,0,0.0,68.0,3.2,16.0,68.0,59.98,45.43
2016,8,22,7,15,0.0,84.5,3.1,16.0,84.5,74.67,57.86
2016,8,22,7,30,0.0,101.0,3.0,16.0,101.0,89.47,70.18
2016,8,22,7,45,33.0,146.5,2.95,16.0,162.0,146.54,117.14
2016,8,22,8,0,66.0,192.0,2.9,16.0,223.0,206.75,166.18
2016,8,22,8,15,36.5,186.5,2.8,16.0,204.0,190.74,152.77
2016,8,22,8,30,7.0,181.0,2.7,16.0,185.0,166.49,132.42
2016,8,22,8,45,10.5,199.0,2.65,16.5,205.5,185.77,147.47
2016,8,22,9,0,14.0,217.0,2.6,17.0,226.0,205.47,162.6
2016,8,22,9,15,11.5,218.0,2.6,17.0,226.0,205.33,162.01
2016,8,22,9,30,9.0,219.0,2.6,17.0,226.0,204.94,161.27
2016,8,22,9,45,11.0,234.0,2.65,17.5,242.5,221.04,173.45
2016,8,22,10,0,13.0,249.0,2.7,18.0,259.0,237.33,185.64
2016,8,22,10,15,60.5,320.5,2.75,18.0,370.5,359.87,281.58
2016,8,22,10,30,108.0,392.0,2.8,18.0,482.0,477.81,370.78
2016,8,22,10,45,168.5,404.5,2.9,18.0,548.0,564.22,435.5
2016,8,22,11,0,229.0,417.0,3.0,18.0,614.0,639.72,491.45
2016,8,22,11,15,209.0,427.5,3.1,18.0,610.0,636.22,487.8
2016,8,22,11,30,189.0,438.0,3.2,18.0,606.0,631.07,483.47
2016,8,22,11,45,196.0,441.5,3.3,18.0,616.5,644.14,493.28
2016,8,22,12,0,203.0,445.0,3.4,18.0,627.0,656.25,502.33
2016,8,22,12,15,162.0,443.0,3.5,18.0,588.5,613.37,470.29
2016,8,22,12,30,121.0,441.0,3.6,18.0,550.0,569.59,437.56
2016,8,22,12,45,122.5,437.0,3.7,18.5,546.0,565.66,434.51
2016,8,22,13,0,124.0,433.0,3.8,19.0,542.0,560.96,430.75
2016,8,22,13,15,128.5,425.5,3.9,18.5,537.0,554.8,427.72
2016,8,22,13,30,133.0,418.0,4.0,18.0,532.0,547.8,424.09
2016,8,22,13,45,101.5,394.5,4.1,18.0,480.5,476.72,370.91
2016,8,22,14,0,70.0,371.0,4.2,18.0,429.0,421.09,328.72
2016,8,22,14,15,58.0,346.5,4.25,18.0,393.5,383.1,300.09
2016,8,22,14,30,46.0,322.0,4.3,18.0,358.0,345.9,271.73
2016,8,22,14,45,48.0,308.0,4.4,18.0,343.5,331.17,261.04
2016,8,22,15,0,50.0,294.0,4.5,18.0,329.0,316.2,250.03
2016,8,22,15,15,41.5,269.0,4.5,17.5,297.0,282.75,224.49
2016,8,22,15,30,33.0,244.0,4.5,17.0,265.0,250.22,199.39
2016,8,22,15,45,19.5,209.0,4.55,17.0,221.5,200.33,159.58
2016,8,22,16,0,6.0,174.0,4.6,17.0,178.0,159.36,126.57
2016,8,22,16,15,3.0,150.0,4.5,17.0,152.0,135.47,107.35
2016,8,22,16,30,0.0,126.0,4.4,17.0,126.0,112.11,88.37
2016,8,22,16,45,0.0,104.0,4.3,17.0,104.0,92.23,72.1
2016,8,22,17,0,0.0,82.0,4.2,17.0,82.0,72.54,55.77
2016,8,22,17,15,148.0,89.5,4.05,16.5,128.5,122.05,92.65
2016,8,22,17,30,296.0,97.0,3.9,16.0,175.0,145.94,105.16
2016,8,22,17,45,244.0,77.5,3.75,16.0,132.0,100.5,68.14
2016,8,22,18,0,192.0,58.0,3.6,16.0,89.0,61.92,39.37
2016,8,22,18,15,125.5,37.0,3.45,16.0,54.5,29.64,19.05
2016,8,22,18,30,59.0,16.0,3.3,16.0,20.0,13.26,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,10.0,7.28,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,63.0,12.5,2.8,15.5,17.0,11.37,0.0
2016,8,23,6,0,126.0,25.0,2.9,16.0,34.0,19.55,7.08
2016,8,23,6,15,212.0,41.5,2.85,16.0,72.5,38.37,22.46
2016,8,23,6,30,298.0,58.0,2.8,16.0,111.0,77.18,47.12
2016,8,23,6,45,149.0,63.0,2.75,16.0,89.5,80.0,55.42
2016,8,23,7,0,0.0,68.0,2.7,16.0,68.0,59.99,45.41
2016,8,23,7,15,0.0,85.0,2.55,16.0,85.0,75.13,58.24
2016,8,23,7,30,0.0,102.0,2.4,16.0,102.0,90.39,70.95
2016,8,23,7,45,0.0,120.5,2.3,16.5,120.5,107.11,84.51
2016,8,23,8,0,0.0,139.0,2.2,17.0,139.0,123.95,97.93
2016,8,23,8,15,3.5,159.5,2.15,17.0,161.5,144.55,114.45
2016,8,23,8,30,7.0,180.0,2.1,17.0,184.0,165.67,131.22
2016,8,23,8,45,12.0,202.5,2.05,17.5,210.0,190.07,150.21
2016,8,23,9,0,17.0,225.0,2.0,18.0,236.0,215.11,169.44
2016,8,23,9,15,22.0,248.0,2.0,18.0,263.5,241.2,189.63
2016,8,23,9,30,27.0,271.0,2.0,18.0,291.0,277.06,217.21
2016,8,23,9,45,27.0,283.0,2.05,18.0,303.5,290.52,227.12
2016,8,23,10,0,27.0,295.0,2.1,18.0,316.0,303.95,237.06
2016,8,23,10,15,62.0,341.0,2.1,18.0,391.5,382.29,297.34
2016,8,23,10,30,97.0,387.0,2.1,18.0,467.0,463.33,358.0
2016,8,23,10,45,346.5,336.0,2.15,18.5,631.5,674.69,517.27
2016,8,23,11,0,596.0,285.0,2.2,19.0,796.0,884.51,665.41
2016,8,23,11,15,533.5,315.0,2.25,19.0,778.5,866.32,649.32
2016,8,23,11,30,471.0,345.0,2.3,19.0,761.0,843.39,632.2
2016,8,23,11,45,439.5,360.5,2.35,19.0,751.5,832.98,624.54
2016,8,23,12,0,408.0,376.0,2.4,19.0,742.0,819.73,614.85
2016,8,23,12,15,429.0,367.0,2.45,19.0,751.0,832.65,624.79
2016,8,23,12,30,450.0,358.0,2.5,19.0,760.0,843.21,632.96
2016,8,23,12,45,359.5,389.5,2.55,19.0,709.0,768.1,579.24
2016,8,23,13,0,269.0,421.0,2.6,19.0,658.0,706.68,534.51
2016,8,23,13,15,251.5,416.0,2.65,19.0,634.5,679.18,515.68
2016,8,23,13,30,234.0,411.0,2.7,19.0,611.0,637.05,486.21
2016,8,23,13,45,218.5,400.5,2.8,19.0,583.0,605.24,464.04
2016,8,23,14,0,203.0,390.0,2.9,19.0,555.0,573.29,441.46
2016,8,23,14,15,173.5,375.0,2.95,18.5,512.5,524.74,406.7
2016,8,23,14,30,144.0,360.0,3.0,18.0,470.0,477.53,372.43
2016,8,23,14,45,136.5,341.0,3.15,18.0,441.0,445.44,349.17
2016,8,23,15,0,129.0,322.0,3.3,18.0,412.0,413.58,325.69
2016,8,23,15,15,105.0,297.0,3.4,18.0,367.0,355.49,281.28
2016,8,23,15,30,81.0,272.0,3.5,18.0,322.0,309.4,245.59
2016,8,23,15,45,67.0,246.0,3.65,18.0,285.5,270.81,215.55
2016,8,23,16,0,53.0,220.0,3.8,18.0,249.0,233.77,186.36
2016,8,23,16,15,35.0,190.5,3.85,17.5,209.0,193.12,154.16
2016,8,23,16,30,17.0,161.0,3.9,17.0,169.0,151.42,120.68
2016,8,23,16,45,8.5,132.5,4.0,17.0,136.5,121.11,96.0
2016,8,23,17,0,0.0,104.0,4.1,17.0,104.0,92.12,72.18
2016,8,23,17,15,0.0,86.0,4.05,16.5,86.0,75.94,58.8
2016,8,23,17,30,0.0,68.0,4.0,16.0,68.0,59.9,45.27
2016,8,23,17,45,134.0,60.5,4.0,16.0,81.5,71.54,48.79
2016,8,23,18,0,268.0,53.0,4.0,16.0,95.0,62.42,37.26
2016,8,23,18,15,179.5,35.5,3.85,15.5,59.0,27.58,17.13
2016,8,23,18,30,91.0,18.0,3.7,15.0,23.0,14.14,0.0
2016,8,23,18,45,45.5,9.0,3.6,15.0,11.5,8.19,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,77.0,12.0,2.4,14.5,18.0,10.91,0.0
2016,8,24,6,0,154.0,24.0,2.5,15.0,36.0,18.82,5.91
2016,8,24,6,15,249.0,40.0,2.5,15.0,76.0,38.42,21.81
2016,8,24,6,30,344.0,56.0,2.5,15.0,116.0,80.08,47.8
2016,8,24,6,45,412.0,67.5,2.5,15.0,164.0,125.95,82.51
2016,8,24,7,0,480.0,79.0,2.5,15.0,212.0,182.73,129.79
2016,8,24,7,15,240.0,70.5,2.45,15.0,137.0,137.53,103.76
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,54.77,41.09
2016,8,24,7,45,0.0,71.5,2.35,15.5,71.5,63.22,48.09
2016,8,24,8,0,0.0,81.0,2.3,16.0,81.0,71.68,54.92
2016,8,24,8,15,0.0,92.0,2.3,16.0,92.0,81.54,62.93
2016,8,24,8,30,0.0,103.0,2.3,16.0,103.0,91.44,70.92
2016,8,24,8,45,0.0,122.5,2.3,16.0,122.5,109.11,85.24
2016,8,24,9,0,0.0,142.0,2.3,16.0,142.0,126.91,99.51
2016,8,24,9,15,0.0,152.5,2.35,16.0,152.5,136.56,107.07
2016,8,24,9,30,0.0,163.0,2.4,16.0,163.0,146.26,114.65
2016,8,24,9,45,4.5,195.0,2.45,16.5,199.0,179.56,141.04
2016,8,24,10,0,9.0,227.0,2.5,17.0,235.0,213.5,167.52
2016,8,24,10,15,17.0,269.0,2.55,17.0,283.5,260.58,204.39
2016,8,24,10,30,25.0,311.0,2.6,17.0,332.0,308.59,241.47
2016,8,24,10,45,32.5,335.5,2.7,17.0,363.5,354.03,276.18
2016,8,24,11,0,40.0,360.0,2.8,17.0,395.0,387.31,301.37
2016,8,24,11,15,122.5,396.5,2.9,17.0,504.5,521.48,404.36
2016,8,24,11,30,205.0,433.0,3.0,17.0,614.0,643.41,494.96
2016,8,24,11,45,206.5,437.0,3.1,17.5,620.5,651.63,499.37
2016,8,24,12,0,208.0,441.0,3.2,18.0,627.0,658.77,503.76
2016,8,24,12,15,180.5,441.5,3.3,18.0,603.0,631.97,483.89
2016,8,24,12,30,153.0,442.0,3.4,18.0,579.0,604.18,463.37
2016,8,24,12,45,232.5,425.0,3.5,18.0,630.5,664.15,510.08
2016,8,24,13,0,312.0,408.0,3.6,18.0,682.0,736.41,564.28
2016,8,24,13,15,343.5,389.0,3.7,18.0,685.5,741.24,569.07
2016,8,24,13,30,375.0,370.0,3.8,18.0,689.0,743.39,572.41
2016,8,24,13,45,395.0,349.0,3.9,18.0,676.5,729.86,564.3
2016,8,24,14,0,415.0,328.0,4.0,18.0,664.0,725.65,562.7
2016,8,24,14,15,296.5,343.0,4.1,17.5,579.0,611.58,478.26
2016,8,24,14,30,178.0,358.0,4.2,17.0,494.0,504.27,396.86
2016,8,24,14,45,118.5,328.0,4.3,17.0,416.5,418.59,331.22
2016,8,24,15,0,59.0,298.0,4.4,17.0,339.0,327.6,259.96
2016,8,24,15,15,65.5,282.5,4.4,17.0,325.0,313.59,249.85
2016,8,24,15,30,72.0,267.0,4.4,17.0,311.0,298.88,238.85
2016,8,24,15,45,80.0,248.0,4.45,17.0,293.5,280.89,225.16
2016,8,24,16,0,88.0,229.0,4.5,17.0,276.0,262.01,210.48
2016,8,24,16,15,49.5,192.0,4.5,16.5,218.0,201.93,162.19
2016,8,24,16,30,11.0,155.0,4.5,16.0,160.0,143.39,114.65
2016,8,24,16,45,6.5,136.5,4.5,16.0,139.0,124.03,98.9
2016,8,24,17,0,2.0,118.0,4.5,16.0,118.0,105.29,83.5
2016,8,24,17,15,215.5,98.5,4.45,16.0,153.0,147.45,111.74
2016,8,24,17,30,429.0,79.0,4.4,16.0,188.0,156.76,108.55
2016,8,24,17,45,355.0,65.5,4.35,16.0,141.5,104.71,66.71
2016,8,24,18,0,281.0,52.0,4.3,16.0,95.0,62.07,36.55
2016,8,24,18,15,184.5,34.5,4.2,15.5,58.5,26.86,16.25
2016,8,24,18,30,88.0,17.0,4.1,15.0,22.0,13.37,0.0
2016,8,24,18,45,44.0,8.5,4.05,15.0,11.0,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,11.5,2.9,14.5,18.5,10.46,0.0
2016,8,25,6,0,198.0,23.0,3.0,15.0,37.0,18.83,5.01
2016,8,25,6,15,304.0,35.5,2.95,15.0,78.0,37.55,19.98
2016,8,25,6,30,410.0,48.0,2.9,15.0,119.0,81.11,45.92
2016,8,25,6,45,205.0,37.5,2.85,15.5,73.0,67.3,42.35
2016,8,25,7,0,0.0,27.0,2.8,16.0,27.0,23.76,14.65
2016,8,25,7,15,0.0,33.5,2.75,16.0,33.5,29.51,19.59
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,35.27,24.45
2016,8,25,7,45,0.0,50.0,2.65,16.0,50.0,44.13,31.89
2016,8,25,8,0,0.0,60.0,2.6,16.0,60.0,53.02,39.26
2016,8,25,8,15,0.0,85.0,2.6,16.0,85.0,75.26,57.73
2016,8,25,8,30,0.0,110.0,2.6,16.0,110.0,97.78,76.2
2016,8,25,8,45,0.0,132.0,2.6,16.5,132.0,117.78,92.21
2016,8,25,9,0,0.0,154.0,2.6,17.0,154.0,137.94,108.12
2016,8,25,9,15,0.0,153.0,2.65,17.0,153.0,137.05,107.1
2016,8,25,9,30,0.0,152.0,2.7,17.0,152.0,136.18,106.14
2016,8,25,9,45,2.5,171.0,2.75,17.0,173.0,155.76,121.77
2016,8,25,10,0,5.0,190.0,2.8,17.0,194.0,175.64,137.51
2016,8,25,10,15,6.0,200.0,2.85,17.0,205.0,186.07,145.6
2016,8,25,10,30,7.0,210.0,2.9,17.0,216.0,196.58,153.76
2016,8,25,10,45,7.5,210.0,2.95,17.0,216.5,197.32,154.19
2016,8,25,11,0,8.0,210.0,3.0,17.0,217.0,198.05,154.66
2016,8,25,11,15,12.0,249.5,3.0,17.0,260.0,239.34,187.14
2016,8,25,11,30,16.0,289.0,3.0,17.0,303.0,281.12,219.57
2016,8,25,11,45,16.5,291.0,3.0,17.5,305.5,283.75,221.0
2016,8,25,12,0,17.0,293.0,3.0,18.0,308.0,286.29,222.5
2016,8,25,12,15,42.5,352.5,3.0,18.0,390.5,385.6,299.15
2016,8,25,12,30,68.0,412.0,3.0,18.0,473.0,472.44,364.44
2016,8,25,12,45,163.0,416.5,3.05,18.0,560.0,586.79,451.5
2016,8,25,13,0,258.0,421.0,3.1,18.0,647.0,697.54,533.5
2016,8,25,13,15,225.5,417.0,3.15,18.0,612.0,642.0,492.76
2016,8,25,13,30,193.0,413.0,3.2,18.0,577.0,601.54,463.32
2016,8,25,13,45,173.0,401.0,3.3,18.0,545.0,564.91,436.92
2016,8,25,14,0,153.0,389.0,3.4,18.0,513.0,528.57,410.43
2016,8,25,14,15,114.5,364.5,3.5,17.5,455.5,464.05,362.74
2016,8,25,14,30,76.0,340.0,3.6,17.0,398.0,390.13,307.0
2016,8,25,14,45,63.0,315.0,3.7,17.0,361.5,351.13,277.43
2016,8,25,15,0,50.0,290.0,3.8,17.0,325.0,313.21,248.23
2016,8,25,15,15,38.0,260.5,3.85,17.0,286.0,272.77,216.73
2016,8,25,15,30,26.0,231.0,3.9,17.0,247.0,226.62,180.3
2016,8,25,15,45,13.0,191.5,3.95,17.0,199.5,180.43,143.38
2016,8,25,16,0,0.0,152.0,4.0,17.0,152.0,136.05,107.46
2016,8,25,16,15,0.0,126.5,4.0,16.5,126.5,112.74,88.82
2016,8,25,16,30,0.0,101.0,4.0,16.0,101.0,89.65,70.05
2016,8,25,16,45,0.0,88.0,4.0,16.0,88.0,77.96,60.46
2016,8,25,17,0,0.0,75.0,4.0,16.0,75.0,66.34,50.79
2016,8,25,17,15,268.5,69.0,3.9,15.5,136.5,136.21,100.77
2016,8,25,17,30,537.0,63.0,3.8,15.0,198.0,164.35,110.66
2016,8,25,17,45,459.0,53.5,3.75,15.0,149.5,108.42,65.44
2016,8,25,18,0,381.0,44.0,3.7,15.0,101.0,62.42,33.78
2016,8,25,18,15,261.0,30.5,3.55,15.0,62.0,24.9,14.33
2016,8,25,18,30,141.0,17.0,3.4,15.0,23.0,13.45,0.0
2016,8,25,18,45,70.5,8.5,3.3,15.0,11.5,7.73,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,96.5,11.5,2.9,15.5,18.0,10.46,0.0
2016,8,26,6,0,193.0,23.0,3.0,16.0,36.0,18.93,3.93
2016,8,26,6,15,303.5,35.5,3.0,16.0,77.5,38.06,20.04
2016,8,26,6,30,414.0,48.0,3.0,16.0,119.0,82.14,46.3
2016,8,26,6,45,483.5,57.5,3.05,16.0,168.0,131.31,83.54
2016,8,26,7,0,553.0,67.0,3.1,16.0,217.0,189.2,132.11
2016,8,26,7,15,276.5,58.5,3.1,16.0,133.5,137.32,102.34
2016,8,26,7,30,0.0,50.0,3.1,16.0,50.0,44.12,31.92
2016,8,26,7,45,0.0,61.5,3.15,16.5,61.5,54.34,40.43
2016,8,26,8,0,0.0,73.0,3.2,17.0,73.0,64.57,48.77
2016,8,26,8,15,0.0,99.0,3.15,17.0,99.0,87.85,67.97
2016,8,26,8,30,0.0,125.0,3.1,17.0,125.0,111.41,87.15
2016,8,26,8,45,0.0,136.5,3.1,17.5,136.5,121.92,95.26
2016,8,26,9,0,0.0,148.0,3.1,18.0,148.0,132.47,103.35
2016,8,26,9,15,3.0,175.0,3.05,18.0,177.0,159.56,124.98
2016,8,26,9,30,6.0,202.0,3.0,18.0,206.0,187.15,146.77
2016,8,26,9,45,14.5,242.5,3.0,18.0,253.5,232.39,182.48
2016,8,26,10,0,23.0,283.0,3.0,18.0,301.0,278.72,218.52
2016,8,26,10,15,30.0,309.0,3.0,18.0,333.0,323.1,252.56
2016,8,26,10,30,37.0,335.0,3.0,18.0,365.0,357.16,278.35
2016,8,26,10,45,51.0,361.5,3.0,18.5,404.0,398.77,309.34
2016,8,26,11,0,65.0,388.0,3.0,19.0,443.0,441.07,340.37
2016,8,26,11,15,47.0,366.5,3.05,19.0,407.0,402.83,310.88
2016,8,26,11,30,29.0,345.0,3.1,19.0,371.0,363.86,280.95
2016,8,26,11,45,29.0,348.0,3.15,19.0,374.0,367.42,283.73
2016,8,26,12,0,29.0,351.0,3.2,19.0,377.0,370.78,286.24
2016,8,26,12,15,30.5,355.0,3.25,19.0,382.5,376.46,290.6
2016,8,26,12,30,32.0,359.0,3.3,19.0,388.0,381.91,294.83
2016,8,26,12,45,22.5,310.5,3.35,19.0,330.5,308.53,238.98
2016,8,26,13,0,13.0,262.0,3.4,19.0,273.0,252.42,195.77
2016,8,26,13,15,30.0,313.0,3.4,19.0,338.5,331.2,257.33
2016,8,26,13,30,47.0,364.0,3.4,19.0,404.0,398.41,308.78
2016,8,26,13,45,46.5,353.0,3.45,19.0,391.5,385.11,298.85
2016,8,26,14,0,46.0,342.0,3.5,19.0,379.0,371.68,289.11
2016,8,26,14,15,127.5,347.0,3.5,19.0,444.0,457.97,357.46
2016,8,26,14,30,209.0,352.0,3.5,19.0,509.0,524.94,409.8
2016,8,26,14,45,183.0,334.5,3.5,19.0,467.5,477.11,373.6
2016,8,26,15,0,157.0,317.0,3.5,19.0,426.0,430.86,338.72
2016,8,26,15,15,157.0,296.0,3.45,18.5,398.5,401.3,317.37
2016,8,26,15,30,157.0,275.0,3.4,18.0,371.0,371.42,295.34
2016,8,26,15,45,113.0,248.0,3.35,18.0,314.0,308.81,246.08
2016,8,26,16,0,69.0,221.0,3.3,18.0,257.0,244.25,194.79
2016,8,26,16,15,34.5,180.5,3.25,18.0,198.5,183.91,146.39
2016,8,26,16,30,0.0,140.0,3.2,18.0,140.0,125.05,98.65
2016,8,26,16,45,0.0,121.5,3.15,18.0,121.5,108.14,85.03
2016,8,26,17,0,0.0,103.0,3.1,18.0,103.0,91.34,71.25
2016,8,26,17,15,0.0,85.0,3.0,17.5,85.0,75.11,57.85
2016,8,26,17,30,0.0,67.0,2.9,17.0,67.0,59.03,44.29
2016,8,26,17,45,170.0,55.5,2.85,17.0,80.0,71.29,46.67
2016,8,26,18,0,340.0,44.0,2.8,17.0,93.0,59.55,32.53
2016,8,26,18,15,224.5,29.5,2.7,16.5,56.0,23.1,12.35
2016,8,26,18,30,109.0,15.0,2.6,16.0,19.0,13.64,0.0
2016,8,26,18,45,54.5,7.5,2.55,16.0,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.9,15.0,3.0,2.73,0.0
2016,8,27,6,0,0.0,6.0,3.0,15.0,6.0,5.26,0.0
2016,8,27,6,15,0.0,14.0,3.0,15.0,14.0,12.3,4.32
2016,8,27,6,30,0.0,22.0,3.0,15.0,22.0,19.35,10.64
2016,8,27,6,45,0.0,31.5,3.0,15.5,31.5,27.74,17.95
2016,8,27,7,0,0.0,41.0,3.0,16.0,41.0,36.15,25.2
2016,8,27,7,15,0.0,51.0,3.0,16.0,51.0,45.01,32.77
2016,8,27,7,30,0.0,61.0,3.0,16.0,61.0,53.89,40.25
2016,8,27,7,45,0.0,80.5,3.0,16.0,80.5,71.25,54.77
2016,8,27,8,0,0.0,100.0,3.0,16.0,100.0,88.78,69.25
2016,8,27,8,15,0.0,101.0,3.0,16.0,101.0,89.67,69.74
2016,8,27,8,30,0.0,102.0,3.0,16.0,102.0,90.57,70.25
2016,8,27,8,45,0.0,125.0,3.05,16.5,125.0,111.45,87.08
2016,8,27,9,0,0.0,148.0,3.1,17.0,148.0,132.51,103.81
2016,8,27,9,15,0.0,146.5,3.15,17.0,146.5,131.15,102.41
2016,8,27,9,30,0.0,145.0,3.2,17.0,145.0,129.81,101.09
2016,8,27,9,45,1.0,157.5,3.25,17.5,158.5,142.17,110.68
2016,8,27,10,0,2.0,170.0,3.3,18.0,172.0,154.65,120.28
2016,8,27,10,15,4.5,190.0,3.3,18.0,194.5,175.55,136.83
2016,8,27,10,30,7.0,210.0,3.3,18.0,217.0,196.72,153.47
2016,8,27,10,45,9.5,231.0,3.35,18.0,240.0,219.07,170.96
2016,8,27,11,0,12.0,252.0,3.4,18.0,263.0,241.62,188.52
2016,8,27,11,15,10.5,237.5,3.45,18.0,247.0,226.71,176.64
2016,8,27,11,30,9.0,223.0,3.5,18.0,231.0,211.77,164.81
2016,8,27,11,45,10.0,237.0,3.55,18.0,246.0,226.1,176.07
2016,8,27,12,0,11.0,251.0,3.6,18.0,261.0,240.44,187.26
2016,8,27,12,15,12.0,261.0,3.65,18.0,272.5,250.97,195.48
2016,8,27,12,30,13.0,271.0,3.7,18.0,284.0,261.45,203.69
2016,8,27,12,45,36.0,331.5,3.75,18.0,363.5,357.68,278.79
2016,8,27,13,0,59.0,392.0,3.8,18.0,443.0,442.04,343.21
2016,8,27,13,15,127.0,400.5,3.8,18.0,508.5,530.68,411.65
2016,8,27,13,30,195.0,409.0,3.8,18.0,574.0,600.61,465.16
2016,8,27,13,45,241.5,388.0,3.8,18.0,586.0,629.95,488.09
2016,8,27,14,0,288.0,367.0,3.8,18.0,598.0,641.53,498.35
2016,8,27,14,15,402.0,310.5,3.75,18.0,619.0,683.07,532.32
2016,8,27,14,30,516.0,254.0,3.7,18.0,640.0,704.86,551.46
2016,8,27,14,45,473.5,257.0,3.7,18.0,597.0,651.53,511.75
2016,8,27,15,0,431.0,260.0,3.7,18.0,554.0,599.71,473.05
2016,8,27,15,15,346.5,261.0,3.65,18.0,487.5,509.43,404.16
2016,8,27,15,30,262.0,262.0,3.6,18.0,421.0,436.23,347.14
2016,8,27,15,45,215.5,244.5,3.6,18.0,368.5,367.53,293.64
2016,8,27,16,0,169.0,227.0,3.6,18.0,316.0,311.88,249.53
2016,8,27,16,15,130.5,203.0,3.55,17.5,267.5,258.75,207.38
2016,8,27,16,30,92.0,179.0,3.5,17.0,219.0,205.19,164.33
2016,8,27,16,45,85.5,157.0,3.45,17.0,190.5,175.83,140.11
2016,8,27,17,0,79.0,135.0,3.4,17.0,162.0,147.34,116.21
2016,8,27,17,15,70.0,112.5,3.4,16.5,133.5,118.7,92.17
2016,8,27,17,30,61.0,90.0,3.4,16.0,105.0,91.41,69.07
2016,8,27,17,45,223.5,65.0,3.45,16.0,99.5,85.95,56.68
2016,8,27,18,0,386.0,40.0,3.5,16.0,94.0,58.1,30.09
2016,8,27,18,15,261.5,26.5,3.5,16.0,56.0,21.55,10.62
2016,8,27,18,30,137.0,13.0,3.5,16.0,18.0,11.82,0.0
2016,8,27,18,45,68.5,6.5,3.5,16.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,10.5,2.05,15.0,17.0,9.55,0.0
2016,8,28,6,0,216.0,21.0,2.1,15.0,34.0,17.27,0.42
2016,8,28,6,15,330.0,32.5,2.0,15.0,75.5,37.11,18.33
2016,8,28,6,30,444.0,44.0,1.9,15.0,117.0,82.61,45.42
2016,8,28,6,45,222.0,58.0,1.85,15.5,94.5,90.15,60.72
2016,8,28,7,0,0.0,72.0,1.8,16.0,72.0,63.57,48.38
2016,8,28,7,15,0.0,89.5,1.75,16.0,89.5,79.27,61.72
2016,8,28,7,30,0.0,107.0,1.7,16.0,107.0,95.08,74.88
2016,8,28,7,45,0.0,117.0,1.7,16.0,117.0,104.19,82.26
2016,8,28,8,0,0.0,127.0,1.7,16.0,127.0,113.31,89.54
2016,8,28,8,15,9.5,162.0,1.75,16.0,167.5,150.45,119.82
2016,8,28,8,30,19.0,197.0,1.8,16.0,208.0,189.04,150.83
2016,8,28,8,45,27.0,221.5,1.9,16.5,238.0,218.11,173.53
2016,8,28,9,0,35.0,246.0,2.0,17.0,268.0,256.21,203.09
2016,8,28,9,15,40.0,267.5,2.1,17.0,294.5,283.2,223.87
2016,8,28,9,30,45.0,289.0,2.2,17.0,321.0,310.73,244.94
2016,8,28,9,45,144.5,320.5,2.35,17.5,429.0,437.26,343.56
2016,8,28,10,0,244.0,352.0,2.5,18.0,537.0,572.98,445.11
2016,8,28,10,15,565.0,233.0,2.6,18.0,683.5,763.03,589.91
2016,8,28,10,30,886.0,114.0,2.7,18.0,830.0,938.38,712.5
2016,8,28,10,45,893.0,114.0,2.85,18.0,853.0,968.0,731.36
2016,8,28,11,0,900.0,114.0,3.0,18.0,876.0,994.35,749.44
2016,8,28,11,15,903.5,114.5,3.1,18.0,890.5,1014.38,762.93
2016,8,28,11,30,907.0,115.0,3.2,18.0,905.0,1030.74,774.12
2016,8,28,11,45,909.5,114.5,3.35,18.5,912.0,1041.31,780.51
2016,8,28,12,0,912.0,114.0,3.5,19.0,919.0,1048.04,784.47
2016,8,28,12,15,911.5,114.0,3.55,19.0,917.5,1048.38,785.01
2016,8,28,12,30,911.0,114.0,3.6,19.0,916.0,1044.82,783.13
2016,8,28,12,45,920.0,107.0,3.7,19.0,910.0,1039.51,780.6
2016,8,28,13,0,929.0,100.0,3.8,19.0,904.0,1030.05,775.4
2016,8,28,13,15,925.5,99.5,3.8,18.5,887.0,1011.22,764.73
2016,8,28,13,30,922.0,99.0,3.8,18.0,870.0,988.68,751.63
2016,8,28,13,45,917.0,97.5,3.8,18.0,846.0,960.11,732.98
2016,8,28,14,0,912.0,96.0,3.8,18.0,822.0,928.17,711.99
2016,8,28,14,15,904.0,94.5,3.7,18.0,790.5,890.42,686.32
2016,8,28,14,30,896.0,93.0,3.6,18.0,759.0,849.85,658.58
2016,8,28,14,45,885.0,91.5,3.55,18.0,721.0,804.29,627.38
2016,8,28,15,0,874.0,90.0,3.5,18.0,683.0,756.61,594.36
2016,8,28,15,15,656.5,154.0,3.45,18.0,583.5,635.83,503.66
2016,8,28,15,30,439.0,218.0,3.4,18.0,484.0,517.66,411.41
2016,8,28,15,45,431.0,201.5,3.35,18.0,445.0,471.31,376.04
2016,8,28,16,0,423.0,185.0,3.3,18.0,406.0,424.77,339.34
2016,8,28,16,15,414.5,166.5,3.25,17.5,365.0,376.09,300.61
2016,8,28,16,30,406.0,148.0,3.2,17.0,324.0,327.66,260.87
2016,8,28,16,45,390.0,130.0,3.15,17.0,281.0,277.33,218.05
2016,8,28,17,0,374.0,112.0,3.1,17.0,238.0,228.52,175.57
2016,8,28,17,15,474.5,83.0,3.1,16.5,214.0,200.28,145.8
2016,8,28,17,30,575.0,54.0,3.1,16.0,190.0,161.12,105.44
2016,8,28,17,45,490.0,45.5,3.1,16.0,141.0,103.11,59.27
2016,8,28,18,0,405.0,37.0,3.1,16.0,92.0,55.91,27.79
2016,8,28,18,15,271.0,25.0,3.1,15.5,54.5,20.35,9.03
2016,8,28,18,30,137.0,13.0,3.1,15.0,17.0,11.82,0.0
2016,8,28,18,45,68.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.5,10.5,3.65,14.5,15.5,9.55,0.0
2016,8,29,6,0,171.0,21.0,3.8,15.0,31.0,16.58,0.0
2016,8,29,6,15,286.5,34.0,3.8,15.0,71.5,37.79,19.35
2016,8,29,6,30,402.0,47.0,3.8,15.0,112.0,82.17,46.63
2016,8,29,6,45,201.0,46.0,3.8,15.0,78.5,76.23,50.11
2016,8,29,7,0,0.0,45.0,3.8,15.0,45.0,39.7,28.3
2016,8,29,7,15,0.0,56.5,3.75,15.0,56.5,49.89,37.07
2016,8,29,7,30,0.0,68.0,3.7,15.0,68.0,60.11,45.7
2016,8,29,7,45,0.0,91.0,3.7,15.5,91.0,80.71,62.87
2016,8,29,8,0,0.0,114.0,3.7,16.0,114.0,101.51,79.91
2016,8,29,8,15,0.0,133.0,3.7,16.0,133.0,118.84,94.0
2016,8,29,8,30,0.0,152.0,3.7,16.0,152.0,136.29,108.04
2016,8,29,8,45,66.5,216.5,3.75,16.5,258.0,245.4,197.21
2016,8,29,9,0,133.0,281.0,3.8,17.0,364.0,367.43,293.82
2016,8,29,9,15,495.0,188.5,3.8,17.0,528.0,567.06,454.67
2016,8,29,9,30,857.0,96.0,3.8,17.0,692.0,772.75,610.59
2016,8,29,9,45,879.5,92.0,3.85,17.5,731.0,821.86,642.52
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,869.54,674.01
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,907.57,699.66
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,942.62,723.17
2016,8,29,10,45,923.5,90.0,4.05,18.0,851.5,972.47,743.04
2016,8,29,11,0,930.0,90.0,4.1,18.0,874.0,998.93,760.6
2016,8,29,11,15,933.5,90.5,4.15,18.0,889.0,1019.42,774.15
2016,8,29,11,30,937.0,91.0,4.2,18.0,904.0,1036.14,785.25
2016,8,29,11,45,940.5,90.5,4.3,18.5,912.0,1047.89,791.93
2016,8,29,12,0,944.0,90.0,4.4,19.0,920.0,1055.69,796.04
2016,8,29,12,15,944.0,90.0,4.5,19.0,919.0,1056.48,797.5
2016,8,29,12,30,944.0,90.0,4.6,19.0,918.0,1053.23,796.4
2016,8,29,12,45,923.5,100.5,4.75,19.0,904.0,1036.78,786.89
2016,8,29,13,0,903.0,111.0,4.9,19.0,890.0,1016.65,774.9
2016,8,29,13,15,899.5,110.5,5.0,19.0,873.0,998.13,763.58
2016,8,29,13,30,896.0,110.0,5.1,19.0,856.0,976.02,749.74
2016,8,29,13,45,895.0,106.0,5.25,19.0,833.0,949.05,732.79
2016,8,29,14,0,894.0,102.0,5.4,19.0,810.0,918.57,713.22
2016,8,29,14,15,885.5,100.5,5.45,18.5,779.0,880.85,689.03
2016,8,29,14,30,877.0,99.0,5.5,18.0,748.0,840.41,662.57
2016,8,29,14,45,871.0,95.5,5.55,18.0,711.5,797.34,632.58
2016,8,29,15,0,865.0,92.0,5.6,18.0,675.0,751.77,600.42
2016,8,29,15,15,764.5,115.5,5.6,18.0,606.5,670.07,538.99
2016,8,29,15,30,664.0,139.0,5.6,18.0,538.0,591.24,476.77
2016,8,29,15,45,733.0,109.5,5.6,18.0,516.5,566.15,457.42
2016,8,29,16,0,802.0,80.0,5.6,18.0,495.0,531.67,429.16
2016,8,29,16,15,775.5,76.5,5.6,17.5,444.5,468.45,376.96
2016,8,29,16,30,749.0,73.0,5.6,17.0,394.0,406.59,324.19
2016,8,29,16,45,711.5,69.0,5.6,17.0,341.5,341.81,267.06
2016,8,29,17,0,674.0,65.0,5.6,17.0,289.0,279.5,210.91
2016,8,29,17,15,620.5,59.5,5.5,17.0,237.0,216.19,154.14
2016,8,29,17,30,567.0,54.0,5.4,17.0,185.0,158.97,103.75
2016,8,29,17,45,477.5,46.0,5.35,17.0,136.5,101.47,58.26
2016,8,29,18,0,388.0,38.0,5.3,17.0,88.0,55.38,27.84
2016,8,29,18,15,194.0,26.5,5.2,16.5,51.5,20.82,8.29
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
