Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,35.5,10.0,4.35,15.5,12.0,9.1,0.0
2016,8,30,6,0,71.0,20.0,4.5,16.0,24.0,16.34,0.0
2016,8,30,6,15,134.5,37.0,4.55,16.0,54.5,35.29,19.83
2016,8,30,6,30,198.0,54.0,4.6,16.0,85.0,67.24,42.24
2016,8,30,6,45,229.5,72.5,4.65,16.5,122.0,103.8,71.57
2016,8,30,7,0,261.0,91.0,4.7,17.0,159.0,144.56,106.14
2016,8,30,7,15,283.0,109.5,4.65,17.0,198.0,186.6,143.0
2016,8,30,7,30,305.0,128.0,4.6,17.0,237.0,231.28,181.97
2016,8,30,7,45,545.0,98.5,4.6,17.0,331.0,331.02,263.16
2016,8,30,8,0,785.0,69.0,4.6,17.0,425.0,448.36,359.4
2016,8,30,8,15,808.0,72.0,4.55,17.0,475.0,509.79,410.96
2016,8,30,8,30,831.0,75.0,4.5,17.0,525.0,569.68,459.93
2016,8,30,8,45,850.5,76.5,4.5,17.5,572.0,627.77,505.24
2016,8,30,9,0,870.0,78.0,4.5,18.0,619.0,685.48,548.82
2016,8,30,9,15,883.0,79.5,4.5,18.0,660.5,737.72,586.19
2016,8,30,9,30,896.0,81.0,4.5,18.0,702.0,788.34,621.74
2016,8,30,9,45,908.0,81.0,4.55,18.5,738.0,834.62,652.78
2016,8,30,10,0,920.0,81.0,4.6,19.0,774.0,878.63,681.82
2016,8,30,10,15,926.5,82.0,4.6,19.0,803.5,916.34,707.12
2016,8,30,10,30,933.0,83.0,4.6,19.0,833.0,950.93,730.14
2016,8,30,10,45,939.5,82.5,4.7,19.0,855.5,980.6,750.5
2016,8,30,11,0,946.0,82.0,4.8,19.0,878.0,1006.79,768.54
2016,8,30,11,15,948.5,82.5,4.8,19.0,892.0,1026.53,781.35
2016,8,30,11,30,951.0,83.0,4.8,19.0,906.0,1042.39,791.63
2016,8,30,11,45,953.5,82.5,4.8,19.0,913.0,1053.19,798.58
2016,8,30,12,0,956.0,82.0,4.8,19.0,920.0,1059.96,802.95
2016,8,30,12,15,955.5,82.0,4.8,19.0,918.5,1060.17,803.02
2016,8,30,12,30,955.0,82.0,4.8,19.0,917.0,1056.29,800.5
2016,8,30,12,45,950.0,83.5,4.85,19.0,907.0,1045.49,793.87
2016,8,30,13,0,945.0,85.0,4.9,19.0,897.0,1030.75,784.69
2016,8,30,13,15,941.5,84.5,4.9,19.0,879.5,1011.46,772.04
2016,8,30,13,30,938.0,84.0,4.9,19.0,862.0,988.41,756.88
2016,8,30,13,45,933.5,82.5,4.95,19.0,838.0,959.69,738.2
2016,8,30,14,0,929.0,81.0,5.0,19.0,814.0,927.52,717.04
2016,8,30,14,15,921.5,80.0,5.0,19.0,782.5,890.0,691.64
2016,8,30,14,30,914.0,79.0,5.0,19.0,751.0,849.58,664.01
2016,8,30,14,45,903.5,77.5,5.0,19.0,713.5,803.55,632.1
2016,8,30,15,0,893.0,76.0,5.0,19.0,676.0,755.3,598.25
2016,8,30,15,15,880.0,74.5,5.0,18.5,633.0,703.35,562.31
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,649.95,523.01
2016,8,30,15,45,849.0,70.5,5.0,18.0,542.5,591.32,476.66
2016,8,30,16,0,831.0,68.0,5.0,18.0,495.0,532.35,428.7
2016,8,30,16,15,806.5,65.5,4.95,17.5,444.5,470.17,377.36
2016,8,30,16,30,782.0,63.0,4.9,17.0,394.0,409.77,325.68
2016,8,30,16,45,745.0,59.5,4.9,17.0,341.0,343.83,267.57
2016,8,30,17,0,708.0,56.0,4.9,17.0,288.0,281.15,210.96
2016,8,30,17,15,656.0,51.5,4.85,16.5,236.0,217.37,153.87
2016,8,30,17,30,604.0,47.0,4.8,16.0,184.0,159.45,102.8
2016,8,30,17,45,516.0,40.0,4.8,16.0,135.5,99.76,55.35
2016,8,30,18,0,428.0,33.0,4.8,16.0,87.0,52.36,24.39
2016,8,30,18,15,214.0,23.5,4.7,16.0,50.5,19.24,5.93
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,6.0,4.45,15.5,6.0,5.46,0.0
2016,8,31,6,0,0.0,12.0,4.6,16.0,12.0,10.56,0.0
2016,8,31,6,15,0.0,29.5,4.7,16.0,29.5,25.8,14.72
2016,8,31,6,30,0.0,47.0,4.8,16.0,47.0,41.15,28.61
2016,8,31,6,45,2.0,67.0,4.95,16.0,67.5,59.26,44.31
2016,8,31,7,0,4.0,87.0,5.1,16.0,88.0,77.86,60.29
2016,8,31,7,15,9.5,106.5,5.15,16.0,110.0,97.45,76.81
2016,8,31,7,30,15.0,126.0,5.2,16.0,132.0,117.83,93.85
2016,8,31,7,45,7.5,130.0,5.3,16.5,133.0,119.35,94.91
2016,8,31,8,0,0.0,134.0,5.4,17.0,134.0,119.91,94.95
2016,8,31,8,15,4.0,155.5,5.4,17.0,157.5,141.83,112.79
2016,8,31,8,30,8.0,177.0,5.4,17.0,181.0,164.35,130.95
2016,8,31,8,45,4.0,159.0,5.45,17.0,161.0,145.41,115.02
2016,8,31,9,0,0.0,141.0,5.5,17.0,141.0,126.22,98.92
2016,8,31,9,15,26.0,216.5,5.5,17.0,234.5,223.41,178.23
2016,8,31,9,30,52.0,292.0,5.5,17.0,328.0,320.51,255.68
2016,8,31,9,45,59.0,313.0,5.55,17.5,356.0,350.04,277.95
2016,8,31,10,0,66.0,334.0,5.6,18.0,384.0,380.08,300.53
2016,8,31,10,15,74.5,352.5,5.55,18.0,411.0,409.28,322.82
2016,8,31,10,30,83.0,371.0,5.5,18.0,438.0,438.87,345.27
2016,8,31,10,45,86.0,383.5,5.45,18.0,454.5,457.25,358.87
2016,8,31,11,0,89.0,396.0,5.4,18.0,471.0,475.46,372.35
2016,8,31,11,15,90.5,404.0,5.35,18.0,481.5,487.23,380.9
2016,8,31,11,30,92.0,412.0,5.3,18.0,492.0,498.64,389.21
2016,8,31,11,45,60.5,378.0,5.25,18.5,430.5,432.28,337.03
2016,8,31,12,0,29.0,344.0,5.2,19.0,369.0,365.5,284.36
2016,8,31,12,15,26.0,333.5,5.15,19.0,356.0,351.66,273.76
2016,8,31,12,30,23.0,323.0,5.1,19.0,343.0,322.25,251.06
2016,8,31,12,45,22.5,318.5,5.1,19.0,338.0,317.16,247.26
2016,8,31,13,0,22.0,314.0,5.1,19.0,333.0,311.98,243.38
2016,8,31,13,15,17.0,283.0,5.1,19.0,297.5,276.73,216.01
2016,8,31,13,30,12.0,252.0,5.1,19.0,262.0,241.87,188.82
2016,8,31,13,45,50.0,308.0,5.15,19.0,348.0,344.19,270.3
2016,8,31,14,0,88.0,364.0,5.2,19.0,434.0,434.22,340.68
2016,8,31,14,15,108.0,353.5,5.25,19.0,435.5,437.43,344.08
2016,8,31,14,30,128.0,343.0,5.3,19.0,437.0,450.97,355.53
2016,8,31,14,45,70.0,282.0,5.35,19.0,333.0,325.44,257.55
2016,8,31,15,0,12.0,221.0,5.4,19.0,229.0,209.89,165.24
2016,8,31,15,15,6.0,170.0,5.4,18.5,174.0,157.27,123.57
2016,8,31,15,30,0.0,119.0,5.4,18.0,119.0,106.06,82.22
2016,8,31,15,45,0.0,113.5,5.4,18.0,113.5,101.06,78.39
2016,8,31,16,0,0.0,108.0,5.4,18.0,108.0,96.08,74.53
2016,8,31,16,15,0.0,79.0,5.35,18.0,79.0,69.9,53.01
2016,8,31,16,30,0.0,50.0,5.3,18.0,50.0,44.13,31.58
2016,8,31,16,45,0.0,43.0,5.3,18.0,43.0,37.92,26.44
2016,8,31,17,0,0.0,36.0,5.3,18.0,36.0,31.72,21.24
2016,8,31,17,15,291.0,42.0,5.2,17.5,106.5,116.44,82.49
2016,8,31,17,30,582.0,48.0,5.1,17.0,177.0,154.53,99.23
2016,8,31,17,45,493.5,40.5,5.1,17.0,129.0,96.93,53.72
2016,8,31,18,0,405.0,33.0,5.1,17.0,81.0,50.59,23.59
2016,8,31,18,15,252.0,21.0,5.05,16.5,46.0,17.12,2.97
2016,8,31,18,30,99.0,9.0,5.0,16.0,11.0,8.19,0.0
2016,8,31,18,45,49.5,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,113.5,9.0,4.2,15.0,15.0,8.19,0.0
2016,9,1,6,0,227.0,18.0,4.3,15.0,30.0,14.83,0.0
2016,9,1,6,15,357.0,28.5,4.35,15.0,72.0,36.64,16.04
2016,9,1,6,30,487.0,39.0,4.4,15.0,114.0,85.15,45.24
2016,9,1,6,45,558.0,46.5,4.45,15.5,164.0,137.97,86.03
2016,9,1,7,0,629.0,54.0,4.5,16.0,214.0,199.61,138.61
2016,9,1,7,15,314.5,67.0,4.4,16.0,147.0,160.21,120.87
2016,9,1,7,30,0.0,80.0,4.3,16.0,80.0,70.88,54.57
2016,9,1,7,45,0.0,92.0,4.25,16.5,92.0,81.67,63.45
2016,9,1,8,0,0.0,104.0,4.2,17.0,104.0,92.51,72.16
2016,9,1,8,15,0.0,96.0,4.1,17.0,96.0,85.2,65.84
2016,9,1,8,30,0.0,88.0,4.0,17.0,88.0,77.94,59.6
2016,9,1,8,45,3.0,139.5,3.95,17.0,141.5,126.8,99.73
2016,9,1,9,0,6.0,191.0,3.9,17.0,195.0,176.9,140.16
2016,9,1,9,15,13.5,221.0,3.9,17.0,230.5,210.96,167.31
2016,9,1,9,30,21.0,251.0,3.9,17.0,266.0,245.94,194.94
2016,9,1,9,45,36.0,286.0,3.9,17.5,313.0,304.19,240.36
2016,9,1,10,0,51.0,321.0,3.9,18.0,360.0,354.4,278.68
2016,9,1,10,15,31.0,281.0,4.0,18.0,305.0,297.86,233.88
2016,9,1,10,30,11.0,241.0,4.1,18.0,250.0,230.13,180.07
2016,9,1,10,45,17.5,277.5,4.2,18.0,292.0,271.53,212.73
2016,9,1,11,0,24.0,314.0,4.3,18.0,334.0,313.58,245.38
2016,9,1,11,15,23.5,317.0,4.45,18.0,337.0,316.46,247.43
2016,9,1,11,30,23.0,320.0,4.6,18.0,340.0,319.24,249.54
2016,9,1,11,45,23.5,321.0,4.8,18.0,341.5,320.95,250.95
2016,9,1,12,0,24.0,322.0,5.0,18.0,343.0,322.57,252.32
2016,9,1,12,15,29.0,339.0,5.1,18.0,364.5,360.74,282.02
2016,9,1,12,30,34.0,356.0,5.2,18.0,386.0,383.25,299.52
2016,9,1,12,45,25.5,322.5,5.3,18.0,345.0,339.67,265.82
2016,9,1,13,0,17.0,289.0,5.4,18.0,304.0,282.99,221.73
2016,9,1,13,15,24.0,309.0,5.25,18.0,329.5,308.86,242.35
2016,9,1,13,30,31.0,329.0,5.1,18.0,355.0,349.58,274.23
2016,9,1,13,45,21.0,285.0,5.0,18.0,302.5,281.68,221.21
2016,9,1,14,0,11.0,241.0,4.9,18.0,250.0,229.88,180.43
2016,9,1,14,15,10.0,232.0,4.9,18.0,240.0,220.08,172.98
2016,9,1,14,30,9.0,223.0,4.9,18.0,230.0,210.35,165.51
2016,9,1,14,45,8.5,215.0,4.9,18.0,221.5,202.04,159.2
2016,9,1,15,0,8.0,207.0,4.9,18.0,213.0,193.77,152.92
2016,9,1,15,15,6.5,194.5,5.0,17.5,199.0,180.63,142.96
2016,9,1,15,30,5.0,182.0,5.1,17.0,185.0,167.66,133.07
2016,9,1,15,45,5.5,173.5,5.2,17.0,176.5,159.82,127.09
2016,9,1,16,0,6.0,165.0,5.3,17.0,168.0,151.94,121.02
2016,9,1,16,15,3.0,132.5,5.3,16.5,134.0,120.07,95.2
2016,9,1,16,30,0.0,100.0,5.3,16.0,100.0,88.92,69.62
2016,9,1,16,45,0.0,86.0,5.3,16.0,86.0,76.29,59.16
2016,9,1,17,0,0.0,72.0,5.3,16.0,72.0,63.73,48.62
2016,9,1,17,15,0.0,58.0,5.25,15.5,58.0,51.24,38.06
2016,9,1,17,30,0.0,44.0,5.2,15.0,44.0,38.83,27.37
2016,9,1,17,45,0.0,31.5,5.2,15.0,31.5,27.76,17.65
2016,9,1,18,0,0.0,19.0,5.2,15.0,19.0,16.72,7.84
2016,9,1,18,15,0.0,9.5,5.15,15.0,9.5,8.34,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,14.5,11.5,8.19,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,14.21,0.0
2016,9,2,6,15,232.0,32.0,4.4,15.0,61.0,35.16,17.02
2016,9,2,6,30,351.0,46.0,4.4,15.0,99.0,79.04,45.63
2016,9,2,6,45,429.0,56.0,4.45,15.5,146.5,126.79,82.3
2016,9,2,7,0,507.0,66.0,4.5,16.0,194.0,184.44,130.65
2016,9,2,7,15,560.0,73.0,4.4,16.0,244.5,241.45,181.33
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,304.42,237.1
2016,9,2,7,45,397.5,132.0,4.25,16.5,280.0,301.82,241.19
2016,9,2,8,0,182.0,184.0,4.2,17.0,265.0,263.83,212.51
2016,9,2,8,15,286.0,190.0,4.15,17.0,334.5,343.28,277.43
2016,9,2,8,30,390.0,196.0,4.1,17.0,404.0,435.98,351.79
2016,9,2,8,45,381.5,218.5,4.05,17.5,437.0,467.0,375.2
2016,9,2,9,0,373.0,241.0,4.0,18.0,470.0,504.62,403.02
2016,9,2,9,15,377.5,257.5,4.05,18.0,503.0,543.94,432.69
2016,9,2,9,30,382.0,274.0,4.1,18.0,536.0,582.59,461.37
2016,9,2,9,45,324.0,304.5,4.15,18.0,535.0,583.63,460.05
2016,9,2,10,0,266.0,335.0,4.2,18.0,534.0,579.22,454.62
2016,9,2,10,15,259.5,354.5,4.3,18.0,554.5,604.32,472.7
2016,9,2,10,30,253.0,374.0,4.4,18.0,575.0,628.03,489.56
2016,9,2,10,45,316.0,367.5,4.5,18.5,626.0,688.83,534.83
2016,9,2,11,0,379.0,361.0,4.6,19.0,677.0,751.05,580.3
2016,9,2,11,15,337.5,381.5,4.6,19.0,666.5,739.55,569.93
2016,9,2,11,30,296.0,402.0,4.6,19.0,656.0,725.18,557.93
2016,9,2,11,45,283.0,408.5,4.6,19.0,652.5,722.31,555.31
2016,9,2,12,0,270.0,415.0,4.6,19.0,649.0,717.74,551.47
2016,9,2,12,15,324.0,397.0,4.6,19.0,677.5,753.51,579.02
2016,9,2,12,30,378.0,379.0,4.6,19.0,706.0,787.38,604.85
2016,9,2,12,45,379.5,370.5,4.65,19.0,695.5,776.28,597.37
2016,9,2,13,0,381.0,362.0,4.7,19.0,685.0,763.29,588.82
2016,9,2,13,15,411.5,342.5,4.8,19.0,685.0,778.86,601.72
2016,9,2,13,30,442.0,323.0,4.9,19.0,685.0,777.89,602.9
2016,9,2,13,45,304.5,348.0,5.05,19.0,594.0,650.48,507.48
2016,9,2,14,0,167.0,373.0,5.2,19.0,503.0,529.16,414.26
2016,9,2,14,15,506.5,239.5,5.4,18.5,610.5,704.47,558.03
2016,9,2,14,30,846.0,106.0,5.6,18.0,718.0,821.72,650.87
2016,9,2,14,45,583.5,192.5,5.8,18.0,604.5,679.68,543.41
2016,9,2,15,0,321.0,279.0,6.0,18.0,491.0,527.99,422.85
2016,9,2,15,15,288.0,264.5,6.05,17.5,445.0,473.44,381.49
2016,9,2,15,30,255.0,250.0,6.1,17.0,399.0,421.24,340.96
2016,9,2,15,45,504.5,169.0,6.15,17.0,432.5,483.21,393.49
2016,9,2,16,0,754.0,88.0,6.2,17.0,466.0,511.54,416.29
2016,9,2,16,15,725.5,84.5,6.15,16.5,416.0,449.71,364.38
2016,9,2,16,30,697.0,81.0,6.1,16.0,366.0,389.35,312.34
2016,9,2,16,45,653.5,76.0,6.05,16.0,314.5,324.05,254.54
2016,9,2,17,0,610.0,71.0,6.0,16.0,263.0,263.0,199.43
2016,9,2,17,15,548.0,64.0,5.9,15.5,212.0,200.11,143.68
2016,9,2,17,30,486.0,57.0,5.8,15.0,161.0,144.55,95.44
2016,9,2,17,45,382.5,47.0,5.75,15.0,114.5,89.15,52.35
2016,9,2,18,0,279.0,37.0,5.7,15.0,68.0,45.75,23.35
2016,9,2,18,15,139.5,18.5,5.65,15.0,34.0,14.56,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,14.5,3.0,2.73,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,5.26,0.0
2016,9,3,6,15,0.0,17.5,5.8,15.0,17.5,15.4,6.22
2016,9,3,6,30,0.0,29.0,5.8,15.0,29.0,25.56,15.64
2016,9,3,6,45,0.0,42.5,5.8,15.0,42.5,37.51,26.14
2016,9,3,7,0,0.0,56.0,5.8,15.0,56.0,49.48,36.58
2016,9,3,7,15,0.0,71.0,5.7,15.0,71.0,62.86,48.08
2016,9,3,7,30,0.0,86.0,5.6,15.0,86.0,76.34,59.5
2016,9,3,7,45,0.0,89.0,5.5,15.5,89.0,78.99,61.48
2016,9,3,8,0,0.0,92.0,5.4,16.0,92.0,81.65,63.4
2016,9,3,8,15,0.0,110.5,5.35,16.0,110.5,98.44,77.21
2016,9,3,8,30,0.0,129.0,5.3,16.0,129.0,115.35,90.99
2016,9,3,8,45,0.0,112.0,5.25,16.0,112.0,99.72,77.76
2016,9,3,9,0,0.0,95.0,5.2,16.0,95.0,84.26,64.74
2016,9,3,9,15,0.0,115.5,5.15,16.0,115.5,102.91,79.96
2016,9,3,9,30,0.0,136.0,5.1,16.0,136.0,121.71,95.17
2016,9,3,9,45,0.0,142.0,5.1,16.5,142.0,127.27,99.29
2016,9,3,10,0,0.0,148.0,5.1,17.0,148.0,132.84,103.42
2016,9,3,10,15,2.0,166.0,5.15,17.0,168.0,151.34,118.29
2016,9,3,10,30,4.0,184.0,5.2,17.0,188.0,170.07,133.26
2016,9,3,10,45,5.0,190.5,5.3,17.0,195.5,177.26,138.9
2016,9,3,11,0,6.0,197.0,5.4,17.0,203.0,184.48,144.61
2016,9,3,11,15,8.5,219.0,5.5,17.0,227.0,207.84,163.25
2016,9,3,11,30,11.0,241.0,5.6,17.0,251.0,231.38,181.95
2016,9,3,11,45,12.0,253.0,5.7,17.0,263.5,243.98,191.88
2016,9,3,12,0,13.0,265.0,5.8,17.0,276.0,256.57,201.84
2016,9,3,12,15,12.0,254.5,5.9,17.0,265.0,245.5,193.07
2016,9,3,12,30,11.0,244.0,6.0,17.0,254.0,234.39,184.32
2016,9,3,12,45,47.0,321.0,6.1,17.0,361.0,360.31,284.87
2016,9,3,13,0,83.0,398.0,6.2,17.0,468.0,475.67,375.0
2016,9,3,13,15,49.0,335.0,6.2,17.0,376.5,374.95,296.18
2016,9,3,13,30,15.0,272.0,6.2,17.0,285.0,264.28,208.5
2016,9,3,13,45,38.0,308.0,6.25,17.0,338.0,334.09,264.84
2016,9,3,14,0,61.0,344.0,6.3,17.0,391.0,390.58,310.0
2016,9,3,14,15,38.0,294.0,6.3,17.0,322.5,316.83,251.76
2016,9,3,14,30,15.0,244.0,6.3,17.0,254.0,235.58,186.9
2016,9,3,14,45,13.5,232.0,6.3,17.0,241.0,222.38,176.72
2016,9,3,15,0,12.0,220.0,6.3,17.0,228.0,209.32,166.54
2016,9,3,15,15,66.0,238.5,6.35,16.5,277.5,272.98,220.14
2016,9,3,15,30,120.0,257.0,6.4,16.0,327.0,331.94,269.29
2016,9,3,15,45,263.0,216.0,6.5,16.0,351.5,376.92,307.85
2016,9,3,16,0,406.0,175.0,6.6,16.0,376.0,405.3,331.35
2016,9,3,16,15,426.0,150.5,6.65,16.0,341.5,365.32,297.55
2016,9,3,16,30,446.0,126.0,6.7,16.0,307.0,322.32,260.11
2016,9,3,16,45,398.0,117.5,6.8,16.0,262.0,266.89,211.95
2016,9,3,17,0,350.0,109.0,6.9,16.0,217.0,216.67,167.86
2016,9,3,17,15,310.5,92.0,6.8,15.5,174.0,166.16,123.74
2016,9,3,17,30,271.0,75.0,6.7,15.0,131.0,120.57,84.46
2016,9,3,17,45,204.0,57.0,6.6,15.0,92.5,74.92,48.07
2016,9,3,18,0,137.0,39.0,6.5,15.0,54.0,40.23,22.51
2016,9,3,18,15,68.5,19.5,6.55,14.5,27.0,15.92,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,6.75,14.5,4.0,3.64,0.0
2016,9,4,6,0,0.0,8.0,6.8,15.0,8.0,7.03,0.0
2016,9,4,6,15,0.0,25.5,6.75,15.0,25.5,22.41,11.41
2016,9,4,6,30,0.0,43.0,6.7,15.0,43.0,37.77,25.73
2016,9,4,6,45,3.5,64.5,6.65,15.0,65.0,57.51,42.82
2016,9,4,7,0,7.0,86.0,6.6,15.0,87.0,77.98,60.47
2016,9,4,7,15,16.0,106.0,6.45,15.0,111.0,99.34,78.57
2016,9,4,7,30,25.0,126.0,6.3,15.0,135.0,124.91,100.12
2016,9,4,7,45,102.0,154.0,6.2,15.5,198.0,190.57,154.23
2016,9,4,8,0,179.0,182.0,6.1,16.0,261.0,261.69,212.83
2016,9,4,8,15,155.5,206.0,5.95,16.0,280.5,284.09,231.26
2016,9,4,8,30,132.0,230.0,5.8,16.0,300.0,303.76,246.82
2016,9,4,8,45,119.5,250.5,5.65,16.0,318.0,324.33,262.8
2016,9,4,9,0,107.0,271.0,5.5,16.0,336.0,333.96,269.74
2016,9,4,9,15,215.0,281.0,5.45,16.0,423.0,439.45,355.19
2016,9,4,9,30,323.0,291.0,5.4,16.0,510.0,556.04,447.21
2016,9,4,9,45,600.5,200.0,5.35,16.5,634.0,723.55,579.34
2016,9,4,10,0,878.0,109.0,5.3,17.0,758.0,879.1,693.12
2016,9,4,10,15,886.0,110.5,5.25,17.0,787.5,917.14,718.31
2016,9,4,10,30,894.0,112.0,5.2,17.0,817.0,952.27,741.89
2016,9,4,10,45,694.5,209.5,5.2,17.0,766.5,904.99,707.01
2016,9,4,11,0,495.0,307.0,5.2,17.0,716.0,823.68,643.07
2016,9,4,11,15,417.0,346.5,5.25,17.0,695.5,796.96,621.43
2016,9,4,11,30,339.0,386.0,5.3,17.0,675.0,753.07,587.07
2016,9,4,11,45,463.0,340.5,5.4,17.0,737.5,848.57,660.67
2016,9,4,12,0,587.0,295.0,5.5,17.0,800.0,929.74,722.54
2016,9,4,12,15,748.0,206.5,5.6,17.0,849.0,1005.69,779.43
2016,9,4,12,30,909.0,118.0,5.7,17.0,898.0,1051.83,812.32
2016,9,4,12,45,916.0,112.5,5.8,17.0,890.5,1045.43,808.58
2016,9,4,13,0,923.0,107.0,5.9,17.0,883.0,1034.95,802.37
2016,9,4,13,15,919.0,106.0,5.95,17.0,865.5,1014.48,788.86
2016,9,4,13,30,915.0,105.0,6.0,17.0,848.0,990.36,772.82
2016,9,4,13,45,616.0,224.5,6.1,17.0,718.5,831.01,657.46
2016,9,4,14,0,317.0,344.0,6.2,17.0,589.0,648.21,513.95
2016,9,4,14,15,285.0,335.5,6.2,17.0,548.5,599.64,477.49
2016,9,4,14,30,253.0,327.0,6.2,17.0,508.0,552.15,441.04
2016,9,4,14,45,232.5,310.5,6.25,17.0,470.5,495.38,397.65
2016,9,4,15,0,212.0,294.0,6.3,17.0,433.0,452.03,364.07
2016,9,4,15,15,248.5,267.0,6.2,16.5,419.0,448.92,363.49
2016,9,4,15,30,285.0,240.0,6.1,16.0,405.0,431.04,350.85
2016,9,4,15,45,242.0,223.5,6.1,16.0,355.0,372.07,303.19
2016,9,4,16,0,199.0,207.0,6.1,16.0,305.0,310.01,252.6
2016,9,4,16,15,187.5,187.0,6.05,15.5,271.5,272.31,221.84
2016,9,4,16,30,176.0,167.0,6.0,15.0,238.0,235.73,191.35
2016,9,4,16,45,164.0,144.0,5.95,15.0,203.0,197.31,158.46
2016,9,4,17,0,152.0,121.0,5.9,15.0,168.0,160.37,126.38
2016,9,4,17,15,133.0,99.0,5.8,14.5,134.0,124.29,95.2
2016,9,4,17,30,114.0,77.0,5.7,14.0,100.0,90.78,66.35
2016,9,4,17,45,79.0,56.0,5.65,14.0,69.5,59.13,40.35
2016,9,4,18,0,44.0,35.0,5.6,14.0,39.0,32.48,18.55
2016,9,4,18,15,22.0,17.5,5.45,14.0,19.5,14.79,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.0,8.0,2.2,13.5,10.0,0.0,0.0
2016,9,5,6,0,100.0,16.0,2.2,14.0,20.0,14.55,0.0
2016,9,5,6,15,225.0,30.5,2.15,14.0,57.5,35.04,15.95
2016,9,5,6,30,350.0,45.0,2.1,14.0,95.0,80.05,46.29
2016,9,5,6,45,432.5,54.5,2.1,14.5,143.0,128.39,83.58
2016,9,5,7,0,515.0,64.0,2.1,15.0,191.0,187.2,132.83
2016,9,5,7,15,311.5,100.0,2.0,15.0,182.0,194.04,149.1
2016,9,5,7,30,108.0,136.0,1.9,15.0,173.0,168.56,134.48
2016,9,5,7,45,167.0,156.0,1.8,15.5,224.5,220.23,176.86
2016,9,5,8,0,226.0,176.0,1.7,16.0,276.0,285.06,229.16
2016,9,5,8,15,246.5,196.5,1.6,16.0,316.5,331.11,265.95
2016,9,5,8,30,267.0,217.0,1.5,16.0,357.0,379.09,303.44
2016,9,5,8,45,535.0,159.5,1.4,16.5,473.0,518.77,412.5
2016,9,5,9,0,803.0,102.0,1.3,17.0,589.0,677.03,529.78
2016,9,5,9,15,573.5,193.0,1.3,17.0,553.0,637.46,495.69
2016,9,5,9,30,344.0,284.0,1.3,17.0,517.0,566.25,439.38
2016,9,5,9,45,613.0,191.0,1.3,17.0,632.5,726.01,559.84
2016,9,5,10,0,882.0,98.0,1.3,17.0,748.0,872.05,658.88
2016,9,5,10,15,764.0,163.0,1.4,17.0,742.0,878.11,661.41
2016,9,5,10,30,646.0,228.0,1.5,17.0,736.0,860.82,649.36
2016,9,5,10,45,775.5,166.0,1.65,17.5,792.5,930.61,696.9
2016,9,5,11,0,905.0,104.0,1.8,18.0,849.0,997.47,740.08
2016,9,5,11,15,908.0,105.0,1.95,18.0,863.5,1017.13,753.54
2016,9,5,11,30,911.0,106.0,2.1,18.0,878.0,1033.06,765.21
2016,9,5,11,45,910.0,107.5,2.25,18.0,883.5,1041.67,772.22
2016,9,5,12,0,909.0,109.0,2.4,18.0,889.0,1046.36,776.82
2016,9,5,12,15,909.0,109.0,2.6,18.0,887.5,1046.53,779.11
2016,9,5,12,30,909.0,109.0,2.8,18.0,886.0,1042.78,778.84
2016,9,5,12,45,896.0,114.5,3.05,18.0,873.0,1027.99,771.69
2016,9,5,13,0,883.0,120.0,3.3,18.0,860.0,1009.59,762.01
2016,9,5,13,15,879.0,119.5,3.5,18.0,843.0,990.23,751.14
2016,9,5,13,30,875.0,119.0,3.7,18.0,826.0,967.36,737.73
2016,9,5,13,45,867.0,118.5,3.9,18.0,800.5,937.4,719.27
2016,9,5,14,0,859.0,118.0,4.1,18.0,775.0,904.41,698.48
2016,9,5,14,15,849.5,116.0,4.25,18.0,743.5,873.31,678.54
2016,9,5,14,30,840.0,114.0,4.4,18.0,712.0,831.41,650.8
2016,9,5,14,45,826.5,112.0,4.55,18.0,673.5,784.03,618.89
2016,9,5,15,0,813.0,110.0,4.7,18.0,635.0,734.92,585.1
2016,9,5,15,15,796.0,107.0,4.7,17.5,592.0,680.86,546.32
2016,9,5,15,30,779.0,104.0,4.7,17.0,549.0,625.97,505.01
2016,9,5,15,45,758.0,99.5,4.75,17.0,501.5,566.64,458.24
2016,9,5,16,0,737.0,95.0,4.8,17.0,454.0,508.09,410.69
2016,9,5,16,15,706.0,90.5,4.65,16.5,403.5,444.54,358.06
2016,9,5,16,30,675.0,86.0,4.5,16.0,353.0,383.06,305.55
2016,9,5,16,45,632.0,79.5,4.35,16.0,301.0,317.63,248.12
2016,9,5,17,0,589.0,73.0,4.2,16.0,249.0,256.5,193.37
2016,9,5,17,15,524.0,65.0,4.1,15.5,198.5,193.31,137.95
2016,9,5,17,30,459.0,57.0,4.0,15.0,148.0,137.93,90.43
2016,9,5,17,45,351.0,45.0,3.95,15.0,102.5,82.33,47.76
2016,9,5,18,0,243.0,33.0,3.9,15.0,57.0,39.5,18.57
2016,9,5,18,15,121.5,16.5,3.9,15.0,28.5,15.01,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,7.0,1.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,112.0,14.0,1.8,15.0,19.0,12.73,0.0
2016,9,6,6,15,243.0,27.5,1.6,15.0,56.5,34.57,14.64
2016,9,6,6,30,374.0,41.0,1.4,15.0,94.0,79.5,44.52
2016,9,6,6,45,458.5,50.0,1.25,15.5,142.0,129.33,82.8
2016,9,6,7,0,543.0,59.0,1.1,16.0,190.0,189.86,133.13
2016,9,6,7,15,596.5,65.5,0.95,16.0,241.5,249.05,184.92
2016,9,6,7,30,650.0,72.0,0.8,16.0,293.0,314.2,240.98
2016,9,6,7,45,688.0,76.5,0.7,16.5,345.0,376.35,292.94
2016,9,6,8,0,726.0,81.0,0.6,17.0,397.0,441.78,345.17
2016,9,6,8,15,752.5,84.5,0.7,17.0,446.5,502.69,393.99
2016,9,6,8,30,779.0,88.0,0.8,17.0,496.0,564.77,442.22
2016,9,6,8,45,798.5,91.0,0.9,17.5,542.0,622.61,485.09
2016,9,6,9,0,818.0,94.0,1.0,18.0,588.0,680.17,526.5
2016,9,6,9,15,833.0,96.5,1.1,18.0,629.0,733.25,563.43
2016,9,6,9,30,848.0,99.0,1.2,18.0,670.0,779.31,594.56
2016,9,6,9,45,858.0,101.0,1.3,18.5,705.5,824.07,623.44
2016,9,6,10,0,868.0,103.0,1.4,19.0,741.0,866.54,650.46
2016,9,6,10,15,876.0,104.5,1.45,19.0,770.0,904.16,674.63
2016,9,6,10,30,884.0,106.0,1.5,19.0,799.0,938.89,696.84
2016,9,6,10,45,890.0,107.0,1.6,19.5,821.0,968.13,714.77
2016,9,6,11,0,896.0,108.0,1.7,20.0,843.0,994.01,730.56
2016,9,6,11,15,899.5,108.5,1.85,20.0,857.5,1013.41,744.28
2016,9,6,11,30,903.0,109.0,2.0,20.0,872.0,1029.11,755.77
2016,9,6,11,45,904.5,109.5,2.15,20.0,878.0,1039.02,763.62
2016,9,6,12,0,906.0,110.0,2.3,20.0,884.0,1045.06,769.1
2016,9,6,12,15,906.0,110.0,2.5,20.0,882.5,1045.14,771.37
2016,9,6,12,30,906.0,110.0,2.7,20.0,881.0,1041.31,771.13
2016,9,6,12,45,902.0,110.5,2.95,20.0,870.5,1030.11,766.5
2016,9,6,13,0,898.0,111.0,3.2,20.0,860.0,1015.15,759.27
2016,9,6,13,15,894.0,110.0,3.4,20.0,842.5,994.91,747.97
2016,9,6,13,30,890.0,109.0,3.6,20.0,825.0,971.1,734.15
2016,9,6,13,45,885.0,107.0,3.8,20.0,800.5,941.86,716.43
2016,9,6,14,0,880.0,105.0,4.0,20.0,776.0,909.37,696.26
2016,9,6,14,15,871.0,103.5,4.1,19.5,744.0,870.88,672.39
2016,9,6,14,30,862.0,102.0,4.2,19.0,712.0,829.76,646.3
2016,9,6,14,45,852.0,99.0,4.3,19.0,674.5,783.87,615.14
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,740.91,585.91
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,686.45,546.51
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,631.04,504.07
2016,9,6,15,45,790.5,86.5,4.25,19.0,502.0,571.7,457.55
2016,9,6,16,0,772.0,82.0,4.2,19.0,455.0,512.28,409.69
2016,9,6,16,15,742.0,78.0,4.1,19.0,404.0,448.09,356.53
2016,9,6,16,30,712.0,74.0,4.0,19.0,353.0,385.78,303.35
2016,9,6,16,45,674.0,68.0,3.9,19.0,301.0,320.42,246.44
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,258.9,191.59
2016,9,6,17,15,572.0,55.0,3.65,18.5,198.0,194.21,135.14
2016,9,6,17,30,508.0,48.0,3.5,18.0,147.0,137.14,86.47
2016,9,6,17,45,406.5,38.0,3.4,17.5,101.5,81.17,43.95
2016,9,6,18,0,305.0,28.0,3.3,17.0,56.0,38.34,15.6
2016,9,6,18,15,152.5,14.0,3.3,16.5,28.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,117.0,13.0,1.3,16.0,17.0,11.82,0.0
2016,9,7,6,15,245.5,26.5,1.3,16.0,54.5,34.21,13.7
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,79.28,44.02
2016,9,7,6,45,454.0,50.0,1.3,16.5,140.0,129.42,82.73
2016,9,7,7,0,534.0,60.0,1.3,17.0,188.0,189.72,132.99
2016,9,7,7,15,587.5,67.0,1.35,17.0,239.5,248.95,184.98
2016,9,7,7,30,641.0,74.0,1.4,17.0,291.0,314.16,241.66
2016,9,7,7,45,677.0,79.5,1.5,17.5,342.5,376.07,294.49
2016,9,7,8,0,713.0,85.0,1.6,18.0,394.0,441.05,348.07
2016,9,7,8,15,740.5,89.0,1.7,18.5,443.5,502.18,396.99
2016,9,7,8,30,768.0,93.0,1.8,19.0,493.0,564.81,445.4
2016,9,7,8,45,786.5,97.0,1.9,20.0,539.0,622.56,487.71
2016,9,7,9,0,805.0,101.0,2.0,21.0,585.0,679.98,528.32
2016,9,7,9,15,820.0,103.5,1.95,21.5,626.0,732.52,563.25
2016,9,7,9,30,835.0,106.0,1.9,22.0,667.0,783.73,595.67
2016,9,7,9,45,850.5,106.0,1.9,22.5,703.5,824.4,620.62
2016,9,7,10,0,866.0,106.0,1.9,23.0,740.0,869.18,648.06
2016,9,7,10,15,874.0,107.5,1.85,23.5,769.0,906.69,669.66
2016,9,7,10,30,882.0,109.0,1.8,24.0,798.0,941.32,689.1
2016,9,7,10,45,887.0,110.5,1.8,24.5,819.5,970.03,705.1
2016,9,7,11,0,892.0,112.0,1.8,25.0,841.0,995.36,718.89
2016,9,7,11,15,895.0,113.0,1.85,25.0,855.0,1014.66,730.96
2016,9,7,11,30,898.0,114.0,1.9,25.0,869.0,1030.26,740.85
2016,9,7,11,45,899.0,114.5,1.95,25.5,875.0,1039.54,745.45
2016,9,7,12,0,900.0,115.0,2.0,26.0,881.0,1044.96,747.8
2016,9,7,12,15,899.5,115.0,2.15,26.0,879.0,1044.45,749.31
2016,9,7,12,30,899.0,115.0,2.3,26.0,877.0,1040.04,748.45
2016,9,7,12,45,881.0,123.0,2.5,26.0,862.5,1022.75,739.94
2016,9,7,13,0,863.0,131.0,2.7,26.0,848.0,1001.96,729.11
2016,9,7,13,15,858.0,130.0,2.85,25.5,830.0,981.24,719.13
2016,9,7,13,30,853.0,129.0,3.0,25.0,812.0,967.07,713.32
2016,9,7,13,45,844.0,128.5,3.15,25.0,786.0,935.97,694.72
2016,9,7,14,0,835.0,128.0,3.3,25.0,760.0,901.93,674.02
2016,9,7,14,15,824.5,125.5,3.35,24.5,728.0,861.71,649.52
2016,9,7,14,30,814.0,123.0,3.4,24.0,696.0,819.1,623.01
2016,9,7,14,45,798.0,121.0,3.5,24.0,657.0,770.54,590.94
2016,9,7,15,0,782.0,119.0,3.6,24.0,618.0,720.55,557.33
2016,9,7,15,15,763.0,115.5,3.6,23.5,574.5,665.76,518.83
2016,9,7,15,30,744.0,112.0,3.6,23.0,531.0,611.99,479.7
2016,9,7,15,45,717.5,108.5,3.65,23.0,483.0,551.78,433.77
2016,9,7,16,0,691.0,105.0,3.7,23.0,435.0,492.51,387.21
2016,9,7,16,15,656.5,99.0,3.6,22.5,384.5,428.11,335.8
2016,9,7,16,30,622.0,93.0,3.5,22.0,334.0,366.35,284.87
2016,9,7,16,45,572.5,86.0,3.45,21.5,282.5,301.16,230.09
2016,9,7,17,0,523.0,79.0,3.4,21.0,231.0,241.16,178.5
2016,9,7,17,15,454.0,69.0,3.2,20.0,181.5,179.31,126.15
2016,9,7,17,30,385.0,59.0,3.0,19.0,132.0,124.03,80.4
2016,9,7,17,45,282.0,44.5,2.85,18.5,88.5,72.14,41.43
2016,9,7,18,0,179.0,30.0,2.7,18.0,45.0,33.49,14.0
2016,9,7,18,15,89.5,15.0,2.5,17.5,22.5,13.64,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,10.01,0.0
2016,9,8,6,15,167.5,28.0,2.2,16.0,47.5,31.8,13.02
2016,9,8,6,30,275.0,45.0,2.2,16.0,82.0,72.6,42.52
2016,9,8,6,45,359.5,57.5,2.25,16.5,128.5,119.21,78.43
2016,9,8,7,0,444.0,70.0,2.3,17.0,175.0,179.0,127.87
2016,9,8,7,15,222.0,57.0,2.25,17.0,109.5,127.19,95.64
2016,9,8,7,30,0.0,44.0,2.2,17.0,44.0,38.8,27.33
2016,9,8,7,45,0.0,58.5,2.15,17.0,58.5,51.67,38.19
2016,9,8,8,0,0.0,73.0,2.1,17.0,73.0,64.56,48.89
2016,9,8,8,15,0.0,88.5,2.05,17.0,88.5,78.46,60.31
2016,9,8,8,30,0.0,104.0,2.0,17.0,104.0,92.54,71.75
2016,9,8,8,45,0.0,130.0,2.0,17.5,130.0,116.4,90.93
2016,9,8,9,0,0.0,156.0,2.0,18.0,156.0,140.52,110.0
2016,9,8,9,15,2.0,173.0,1.95,18.0,175.0,157.88,123.66
2016,9,8,9,30,4.0,190.0,1.9,18.0,194.0,175.5,137.45
2016,9,8,9,45,5.5,200.5,1.9,18.0,205.0,186.79,146.13
2016,9,8,10,0,7.0,211.0,1.9,18.0,216.0,198.22,154.92
2016,9,8,10,15,7.0,211.0,1.9,18.0,216.5,198.43,154.81
2016,9,8,10,30,7.0,211.0,1.9,18.0,217.0,198.64,154.76
2016,9,8,10,45,32.5,287.0,1.95,18.0,313.5,310.08,242.03
2016,9,8,11,0,58.0,363.0,2.0,18.0,410.0,415.28,321.55
2016,9,8,11,15,91.5,385.5,2.0,18.0,461.5,473.53,365.05
2016,9,8,11,30,125.0,408.0,2.0,18.0,513.0,549.38,420.7
2016,9,8,11,45,128.5,408.5,2.05,18.5,517.0,554.87,423.54
2016,9,8,12,0,132.0,409.0,2.1,19.0,521.0,559.68,426.42
2016,9,8,12,15,178.5,409.5,2.15,18.5,560.5,607.34,463.19
2016,9,8,12,30,225.0,410.0,2.2,18.0,600.0,653.84,498.62
2016,9,8,12,45,545.5,267.5,2.3,18.0,720.0,853.59,648.73
2016,9,8,13,0,866.0,125.0,2.4,18.0,840.0,998.89,748.84
2016,9,8,13,15,861.0,124.0,2.4,18.0,822.5,978.03,733.97
2016,9,8,13,30,856.0,123.0,2.4,18.0,805.0,953.76,718.62
2016,9,8,13,45,853.0,119.5,2.45,18.0,780.5,925.45,701.04
2016,9,8,14,0,850.0,116.0,2.5,18.0,756.0,893.9,681.17
2016,9,8,14,15,567.0,213.5,2.5,18.0,633.0,735.93,569.66
2016,9,8,14,30,284.0,311.0,2.5,18.0,510.0,562.75,438.67
2016,9,8,14,45,547.0,207.5,2.55,18.0,563.5,660.94,519.03
2016,9,8,15,0,810.0,104.0,2.6,18.0,617.0,724.91,569.82
2016,9,8,15,15,792.0,101.0,2.65,18.0,573.0,670.13,529.99
2016,9,8,15,30,774.0,98.0,2.7,18.0,529.0,614.65,488.56
2016,9,8,15,45,753.0,93.5,2.75,18.0,482.0,555.46,443.05
2016,9,8,16,0,732.0,89.0,2.8,18.0,435.0,496.56,396.27
2016,9,8,16,15,699.0,84.5,2.85,17.5,384.5,432.79,344.76
2016,9,8,16,30,666.0,80.0,2.9,17.0,334.0,370.92,292.93
2016,9,8,16,45,623.0,73.5,3.0,17.0,283.0,306.14,236.82
2016,9,8,17,0,580.0,67.0,3.1,17.0,232.0,245.69,183.16
2016,9,8,17,15,512.0,58.5,3.15,16.5,182.0,182.15,127.93
2016,9,8,17,30,444.0,50.0,3.2,16.0,132.0,126.87,81.04
2016,9,8,17,45,337.5,38.5,3.25,16.0,88.5,73.39,40.49
2016,9,8,18,0,231.0,27.0,3.3,16.0,45.0,33.45,11.98
2016,9,8,18,15,115.5,13.5,3.25,15.5,22.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
