Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,14.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,15.0,15.0,10.91,0.0
2016,9,9,6,15,235.0,25.0,1.75,15.0,51.0,33.25,11.95
2016,9,9,6,30,368.0,38.0,1.7,15.0,87.0,78.21,43.28
2016,9,9,6,45,453.0,47.0,1.7,15.0,134.5,128.09,82.18
2016,9,9,7,0,538.0,56.0,1.7,15.0,182.0,188.73,133.38
2016,9,9,7,15,269.0,58.5,1.65,15.0,121.5,143.43,108.6
2016,9,9,7,30,0.0,61.0,1.6,15.0,61.0,53.89,40.38
2016,9,9,7,45,0.0,72.0,1.55,15.5,72.0,63.67,48.58
2016,9,9,8,0,0.0,83.0,1.5,16.0,83.0,73.55,56.63
2016,9,9,8,15,0.0,114.0,1.45,16.0,114.0,101.86,80.0
2016,9,9,8,30,0.0,145.0,1.4,16.0,145.0,130.56,103.3
2016,9,9,8,45,0.0,150.0,1.35,16.5,150.0,135.09,106.38
2016,9,9,9,0,0.0,155.0,1.3,17.0,155.0,139.65,109.53
2016,9,9,9,15,0.0,160.5,1.3,17.0,160.5,144.72,113.31
2016,9,9,9,30,0.0,166.0,1.3,17.0,166.0,149.81,117.11
2016,9,9,9,45,3.5,188.5,1.3,17.5,191.0,173.86,135.9
2016,9,9,10,0,7.0,211.0,1.3,18.0,216.0,198.33,154.73
2016,9,9,10,15,10.5,234.0,1.4,18.0,242.0,223.68,174.42
2016,9,9,10,30,14.0,257.0,1.5,18.0,268.0,249.38,194.25
2016,9,9,10,45,19.0,281.5,1.6,18.0,297.0,278.29,216.48
2016,9,9,11,0,24.0,306.0,1.7,18.0,326.0,307.54,238.83
2016,9,9,11,15,31.5,328.0,1.8,18.0,354.5,353.77,273.95
2016,9,9,11,30,39.0,350.0,1.9,18.0,383.0,385.03,297.48
2016,9,9,11,45,40.0,354.0,2.0,18.5,388.0,390.71,301.12
2016,9,9,12,0,41.0,358.0,2.1,19.0,393.0,396.18,304.78
2016,9,9,12,15,39.5,354.0,2.25,19.0,387.5,390.41,300.7
2016,9,9,12,30,38.0,350.0,2.4,19.0,382.0,384.43,296.51
2016,9,9,12,45,42.0,352.5,2.55,19.0,388.0,390.64,301.71
2016,9,9,13,0,46.0,355.0,2.7,19.0,394.0,396.56,306.66
2016,9,9,13,15,47.5,349.0,2.85,18.5,388.0,390.7,303.33
2016,9,9,13,30,49.0,343.0,3.0,18.0,382.0,384.59,299.85
2016,9,9,13,45,57.0,338.5,3.15,18.0,383.0,385.81,301.63
2016,9,9,14,0,65.0,334.0,3.3,18.0,384.0,386.4,302.93
2016,9,9,14,15,49.5,305.0,3.4,18.0,342.0,340.34,267.64
2016,9,9,14,30,34.0,276.0,3.5,18.0,300.0,295.52,233.03
2016,9,9,14,45,36.0,263.5,3.6,18.0,287.5,282.76,223.73
2016,9,9,15,0,38.0,251.0,3.7,18.0,275.0,269.8,214.12
2016,9,9,15,15,22.0,215.0,3.7,17.5,229.0,212.01,168.56
2016,9,9,15,30,6.0,179.0,3.7,17.0,183.0,166.38,132.11
2016,9,9,15,45,3.0,163.0,3.75,17.0,165.0,149.34,118.6
2016,9,9,16,0,0.0,147.0,3.8,17.0,147.0,132.71,105.27
2016,9,9,16,15,0.0,129.5,3.75,16.5,129.5,116.51,92.38
2016,9,9,16,30,0.0,112.0,3.7,16.0,112.0,100.41,79.36
2016,9,9,16,45,281.5,90.0,3.7,16.0,168.5,196.34,154.86
2016,9,9,17,0,563.0,68.0,3.7,16.0,225.0,240.92,180.72
2016,9,9,17,15,492.0,59.5,3.6,15.5,175.5,177.81,125.46
2016,9,9,17,30,421.0,51.0,3.5,15.0,126.0,123.36,79.29
2016,9,9,17,45,310.0,38.5,3.4,15.0,83.5,70.13,38.97
2016,9,9,18,0,199.0,26.0,3.3,15.0,41.0,29.89,8.84
2016,9,9,18,15,99.5,13.0,3.15,15.0,20.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.8,14.0,10.0,8.19,0.0
2016,9,10,6,15,139.5,26.5,2.85,14.0,42.5,29.89,10.98
2016,9,10,6,30,243.0,44.0,2.9,14.0,75.0,69.44,41.35
2016,9,10,6,45,325.5,57.5,2.95,14.5,120.0,114.81,76.82
2016,9,10,7,0,408.0,71.0,3.0,15.0,165.0,170.77,123.57
2016,9,10,7,15,204.0,65.0,2.95,15.0,112.0,131.01,100.2
2016,9,10,7,30,0.0,59.0,2.9,15.0,59.0,52.11,38.9
2016,9,10,7,45,0.0,68.0,2.85,15.5,68.0,60.11,45.58
2016,9,10,8,0,0.0,77.0,2.8,16.0,77.0,68.12,52.09
2016,9,10,8,15,0.0,92.0,2.75,16.0,92.0,81.67,63.27
2016,9,10,8,30,0.0,107.0,2.7,16.0,107.0,95.33,74.41
2016,9,10,8,45,0.0,129.5,2.65,16.5,129.5,116.02,91.06
2016,9,10,9,0,0.0,152.0,2.6,17.0,152.0,136.9,107.62
2016,9,10,9,15,1.5,169.0,2.6,17.0,170.0,153.89,121.11
2016,9,10,9,30,3.0,186.0,2.6,17.0,188.0,171.11,134.7
2016,9,10,9,45,4.5,195.0,2.6,17.0,198.5,180.94,142.3
2016,9,10,10,0,6.0,204.0,2.6,17.0,209.0,190.9,150.02
2016,9,10,10,15,8.5,223.0,2.65,17.0,230.0,211.45,166.17
2016,9,10,10,30,11.0,242.0,2.7,17.0,251.0,232.25,182.4
2016,9,10,10,45,31.5,297.5,2.75,17.5,323.0,320.74,251.38
2016,9,10,11,0,52.0,353.0,2.8,18.0,395.0,399.9,311.31
2016,9,10,11,15,48.0,354.5,2.85,18.0,394.0,398.56,309.65
2016,9,10,11,30,44.0,356.0,2.9,18.0,393.0,396.88,308.13
2016,9,10,11,45,53.5,369.0,2.95,18.0,414.0,420.81,326.45
2016,9,10,12,0,63.0,382.0,3.0,18.0,435.0,444.64,344.55
2016,9,10,12,15,49.5,363.0,3.0,18.0,405.0,410.59,318.47
2016,9,10,12,30,36.0,344.0,3.0,18.0,375.0,376.5,292.44
2016,9,10,12,45,34.0,336.5,3.05,18.0,365.0,366.15,284.82
2016,9,10,13,0,32.0,329.0,3.1,18.0,355.0,355.68,277.04
2016,9,10,13,15,41.0,335.0,3.1,18.0,368.0,370.03,288.57
2016,9,10,13,30,50.0,341.0,3.1,18.0,381.0,383.87,299.64
2016,9,10,13,45,40.5,317.5,3.15,18.0,349.5,348.89,272.97
2016,9,10,14,0,31.0,294.0,3.2,18.0,318.0,314.49,246.68
2016,9,10,14,15,38.0,290.5,3.2,18.0,318.5,315.71,248.38
2016,9,10,14,30,45.0,287.0,3.2,18.0,319.0,316.36,249.52
2016,9,10,14,45,41.0,268.0,3.2,18.0,296.0,291.67,230.62
2016,9,10,15,0,37.0,249.0,3.2,18.0,273.0,267.35,211.94
2016,9,10,15,15,23.5,217.0,3.2,17.5,232.0,215.15,171.01
2016,9,10,15,30,10.0,185.0,3.2,17.0,191.0,174.81,139.0
2016,9,10,15,45,5.0,160.5,3.2,17.0,163.5,148.28,117.72
2016,9,10,16,0,0.0,136.0,3.2,17.0,136.0,122.46,96.81
2016,9,10,16,15,0.0,121.5,3.2,17.0,121.5,109.12,86.08
2016,9,10,16,30,0.0,107.0,3.2,17.0,107.0,95.85,75.24
2016,9,10,16,45,234.0,93.0,3.25,17.0,157.5,176.78,138.81
2016,9,10,17,0,468.0,79.0,3.3,17.0,208.0,222.98,167.67
2016,9,10,17,15,397.5,67.5,3.25,16.5,160.5,160.82,114.2
2016,9,10,17,30,327.0,56.0,3.2,16.0,113.0,110.19,71.97
2016,9,10,17,45,229.0,40.0,3.2,16.0,73.0,61.67,35.05
2016,9,10,18,0,131.0,24.0,3.2,16.0,33.0,25.39,5.25
2016,9,10,18,15,65.5,12.0,3.1,15.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,7.28,0.0
2016,9,11,6,15,113.0,26.5,3.05,15.0,39.5,28.96,9.96
2016,9,11,6,30,201.0,45.0,3.1,15.0,71.0,66.32,40.23
2016,9,11,6,45,280.0,61.0,3.15,15.0,115.0,110.85,75.29
2016,9,11,7,0,359.0,77.0,3.2,15.0,159.0,165.63,121.09
2016,9,11,7,15,179.5,62.0,3.1,15.0,103.0,116.69,88.88
2016,9,11,7,30,0.0,47.0,3.0,15.0,47.0,41.46,29.84
2016,9,11,7,45,0.0,61.0,2.95,15.5,61.0,53.89,40.32
2016,9,11,8,0,0.0,75.0,2.9,16.0,75.0,66.34,50.61
2016,9,11,8,15,0.0,89.5,2.8,16.0,89.5,79.4,61.39
2016,9,11,8,30,0.0,104.0,2.7,16.0,104.0,92.6,72.15
2016,9,11,8,45,0.0,128.0,2.65,16.5,128.0,114.67,89.98
2016,9,11,9,0,0.0,152.0,2.6,17.0,152.0,136.97,107.7
2016,9,11,9,15,0.5,163.0,2.6,17.0,163.5,147.57,115.98
2016,9,11,9,30,1.0,174.0,2.6,17.0,175.0,158.27,124.33
2016,9,11,9,45,2.0,179.5,2.6,17.0,181.0,164.26,128.9
2016,9,11,10,0,3.0,185.0,2.6,17.0,187.0,170.36,133.57
2016,9,11,10,15,7.0,212.5,2.6,17.0,218.0,200.17,157.23
2016,9,11,10,30,11.0,240.0,2.6,17.0,249.0,230.46,181.02
2016,9,11,10,45,13.0,255.5,2.65,17.5,266.5,247.61,193.91
2016,9,11,11,0,15.0,271.0,2.7,18.0,284.0,264.88,206.84
2016,9,11,11,15,14.0,267.5,2.75,18.0,280.0,260.71,203.4
2016,9,11,11,30,13.0,264.0,2.8,18.0,276.0,256.48,200.01
2016,9,11,11,45,19.0,292.0,2.9,18.0,308.5,290.0,226.2
2016,9,11,12,0,25.0,320.0,3.0,18.0,341.0,323.79,252.34
2016,9,11,12,15,22.5,310.5,3.05,18.0,330.0,311.84,243.01
2016,9,11,12,30,20.0,301.0,3.1,18.0,319.0,299.84,233.81
2016,9,11,12,45,17.0,283.0,3.2,18.0,297.5,278.99,217.78
2016,9,11,13,0,14.0,265.0,3.3,18.0,276.0,258.25,201.79
2016,9,11,13,15,13.5,259.0,3.4,18.0,270.0,251.7,196.91
2016,9,11,13,30,13.0,253.0,3.5,18.0,264.0,245.14,192.01
2016,9,11,13,45,35.0,288.5,3.65,18.0,315.0,313.87,246.78
2016,9,11,14,0,57.0,324.0,3.8,18.0,366.0,369.59,290.74
2016,9,11,14,15,41.5,292.5,3.85,17.5,323.0,321.19,253.61
2016,9,11,14,30,26.0,261.0,3.9,17.0,280.0,262.51,208.09
2016,9,11,14,45,20.0,237.0,4.0,17.0,251.0,233.57,185.5
2016,9,11,15,0,14.0,213.0,4.1,17.0,222.0,205.25,163.13
2016,9,11,15,15,7.0,187.0,4.1,17.0,192.0,175.02,138.96
2016,9,11,15,30,0.0,161.0,4.1,17.0,162.0,145.68,115.29
2016,9,11,15,45,0.0,136.5,4.2,17.0,137.0,122.8,96.89
2016,9,11,16,0,0.0,112.0,4.3,17.0,112.0,100.14,78.44
2016,9,11,16,15,0.0,87.0,4.3,16.5,87.0,77.25,59.69
2016,9,11,16,30,0.0,62.0,4.3,16.0,62.0,54.77,40.98
2016,9,11,16,45,247.5,68.0,4.35,16.0,134.5,161.54,126.69
2016,9,11,17,0,495.0,74.0,4.4,16.0,207.0,225.44,169.8
2016,9,11,17,15,423.0,63.5,4.4,15.5,159.5,164.54,116.78
2016,9,11,17,30,351.0,53.0,4.4,15.0,112.0,110.87,71.66
2016,9,11,17,45,247.5,38.0,4.4,15.0,72.5,61.36,33.97
2016,9,11,18,0,144.0,23.0,4.4,15.0,33.0,24.63,1.93
2016,9,11,18,15,72.0,11.5,4.3,15.0,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,16.0,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,32.0,11.0,4.5,14.0,11.0,10.01,0.0
2016,9,12,6,15,166.0,27.0,4.55,14.0,45.5,32.12,9.72
2016,9,12,6,30,300.0,43.0,4.6,14.0,80.0,76.08,44.06
2016,9,12,6,45,392.0,54.0,4.7,14.5,127.0,126.52,83.73
2016,9,12,7,0,484.0,65.0,4.8,15.0,174.0,187.39,135.03
2016,9,12,7,15,242.0,84.5,4.8,15.0,139.0,158.55,122.52
2016,9,12,7,30,0.0,104.0,4.8,15.0,104.0,93.44,73.92
2016,9,12,7,45,2.0,122.0,4.8,15.0,123.0,110.86,88.53
2016,9,12,8,0,4.0,140.0,4.8,15.0,142.0,128.63,103.18
2016,9,12,8,15,7.5,157.0,4.8,15.0,161.0,146.57,117.85
2016,9,12,8,30,11.0,174.0,4.8,15.0,180.0,164.97,132.78
2016,9,12,8,45,43.0,213.5,4.85,15.5,238.5,232.5,188.02
2016,9,12,9,0,75.0,253.0,4.9,16.0,297.0,297.53,240.24
2016,9,12,9,15,39.0,217.5,4.9,16.0,240.5,237.54,190.73
2016,9,12,9,30,3.0,182.0,4.9,16.0,184.0,167.5,132.67
2016,9,12,9,45,5.0,195.0,4.9,16.0,198.5,181.55,143.92
2016,9,12,10,0,7.0,208.0,4.9,16.0,213.0,195.8,155.2
2016,9,12,10,15,6.0,201.5,4.9,16.0,206.0,188.87,149.33
2016,9,12,10,30,5.0,195.0,4.9,16.0,199.0,181.92,143.5
2016,9,12,10,45,7.0,208.5,4.95,16.0,214.5,196.79,155.38
2016,9,12,11,0,9.0,222.0,5.0,16.0,230.0,211.79,167.31
2016,9,12,11,15,9.0,224.5,5.05,16.0,232.5,214.35,169.22
2016,9,12,11,30,9.0,227.0,5.1,16.0,235.0,216.87,171.15
2016,9,12,11,45,21.5,283.5,5.2,16.0,302.0,284.37,225.16
2016,9,12,12,0,34.0,340.0,5.3,16.0,369.0,371.33,293.51
2016,9,12,12,15,41.0,350.5,5.35,16.0,385.0,389.59,307.79
2016,9,12,12,30,48.0,361.0,5.4,16.0,401.0,407.64,322.09
2016,9,12,12,45,42.5,348.5,5.5,16.0,384.0,388.26,307.07
2016,9,12,13,0,37.0,336.0,5.6,16.0,367.0,368.85,292.09
2016,9,12,13,15,25.0,295.0,5.6,16.0,316.0,313.26,248.4
2016,9,12,13,30,13.0,254.0,5.6,16.0,265.0,246.26,195.2
2016,9,12,13,45,17.0,262.0,5.65,16.0,275.5,257.48,204.65
2016,9,12,14,0,21.0,270.0,5.7,16.0,286.0,268.5,213.87
2016,9,12,14,15,15.0,242.0,5.65,16.0,253.0,235.45,187.53
2016,9,12,14,30,9.0,214.0,5.6,16.0,220.0,203.03,161.58
2016,9,12,14,45,4.5,185.0,5.55,16.0,188.0,171.54,136.24
2016,9,12,15,0,0.0,156.0,5.5,16.0,156.0,140.72,111.24
2016,9,12,15,15,0.0,129.5,5.5,15.5,129.5,116.04,91.41
2016,9,12,15,30,0.0,103.0,5.5,15.0,103.0,91.64,71.54
2016,9,12,15,45,0.0,93.0,5.5,15.0,93.0,82.55,64.16
2016,9,12,16,0,0.0,83.0,5.5,15.0,83.0,73.51,56.75
2016,9,12,16,15,0.0,59.0,5.45,14.5,59.0,52.11,38.88
2016,9,12,16,30,0.0,35.0,5.4,14.0,35.0,30.84,20.86
2016,9,12,16,45,0.0,29.0,5.4,14.0,29.0,25.53,16.32
2016,9,12,17,0,0.0,23.0,5.4,14.0,23.0,20.23,11.74
2016,9,12,17,15,0.0,17.5,5.3,14.0,17.5,15.38,7.48
2016,9,12,17,30,0.0,12.0,5.2,14.0,12.0,10.53,3.21
2016,9,12,17,45,0.0,7.5,5.15,14.0,7.5,6.58,0.0
2016,9,12,18,0,0.0,3.0,5.1,14.0,3.0,2.63,0.0
2016,9,12,18,15,0.0,1.5,5.05,14.0,1.5,1.36,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,123.5,22.0,3.15,16.0,37.0,25.97,5.76
2016,9,13,6,30,247.0,44.0,3.2,16.0,74.0,71.69,42.17
2016,9,13,6,45,330.5,58.0,3.25,16.0,119.0,118.36,78.98
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,175.76,127.13
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,232.77,177.16
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,300.24,235.77
2016,9,13,7,45,576.0,100.0,3.05,16.5,314.0,360.71,287.68
2016,9,13,8,0,616.0,108.0,3.0,17.0,364.0,424.9,341.02
2016,9,13,8,15,647.5,114.0,2.95,17.0,413.0,485.76,390.82
2016,9,13,8,30,679.0,120.0,2.9,17.0,462.0,548.55,440.63
2016,9,13,8,45,700.0,125.0,2.85,17.0,507.0,605.02,484.17
2016,9,13,9,0,721.0,130.0,2.8,17.0,552.0,661.59,526.57
2016,9,13,9,15,612.0,175.0,2.75,17.0,550.5,662.12,524.27
2016,9,13,9,30,503.0,220.0,2.7,17.0,549.0,645.74,509.41
2016,9,13,9,45,643.5,181.5,2.7,17.5,626.0,750.51,587.25
2016,9,13,10,0,784.0,143.0,2.7,18.0,703.0,851.95,656.89
2016,9,13,10,15,794.0,145.0,2.7,18.0,731.0,889.7,681.17
2016,9,13,10,30,804.0,147.0,2.7,18.0,759.0,924.88,704.06
2016,9,13,10,45,811.5,148.0,2.75,18.5,780.5,953.84,721.7
2016,9,13,11,0,819.0,149.0,2.8,19.0,802.0,979.69,737.23
2016,9,13,11,15,823.0,149.5,2.8,19.0,815.5,998.27,748.88
2016,9,13,11,30,827.0,150.0,2.8,19.0,829.0,1013.35,758.35
2016,9,13,11,45,833.0,148.0,2.8,19.0,835.5,1024.15,765.11
2016,9,13,12,0,839.0,146.0,2.8,19.0,842.0,1031.27,769.6
2016,9,13,12,15,838.0,146.0,2.75,19.0,839.5,1029.71,768.03
2016,9,13,12,30,837.0,146.0,2.7,19.0,837.0,1024.4,764.2
2016,9,13,12,45,838.5,143.0,2.7,19.0,827.0,1014.6,758.07
2016,9,13,13,0,840.0,140.0,2.7,19.0,817.0,1001.05,749.62
2016,9,13,13,15,834.0,138.5,2.65,19.0,798.5,978.18,734.59
2016,9,13,13,30,828.0,137.0,2.6,19.0,780.0,951.97,717.48
2016,9,13,13,45,824.0,133.5,2.6,19.0,755.0,922.27,698.48
2016,9,13,14,0,820.0,130.0,2.6,19.0,730.0,889.46,677.32
2016,9,13,14,15,808.5,127.5,2.6,19.0,697.5,848.34,650.29
2016,9,13,14,30,797.0,125.0,2.6,19.0,665.0,804.96,621.5
2016,9,13,14,45,784.5,121.0,2.6,19.0,626.5,757.22,589.28
2016,9,13,15,0,772.0,117.0,2.6,19.0,588.0,707.85,555.45
2016,9,13,15,15,751.5,113.5,2.6,19.0,544.0,654.18,516.13
2016,9,13,15,30,731.0,110.0,2.6,19.0,500.0,597.9,473.9
2016,9,13,15,45,706.0,104.5,2.65,19.0,452.5,536.91,427.08
2016,9,13,16,0,681.0,99.0,2.7,19.0,405.0,476.81,379.44
2016,9,13,16,15,644.0,93.5,2.65,18.5,354.5,412.3,327.24
2016,9,13,16,30,607.0,88.0,2.6,18.0,304.0,350.75,275.72
2016,9,13,16,45,555.0,80.0,2.6,18.0,253.5,284.79,219.07
2016,9,13,17,0,503.0,72.0,2.6,18.0,203.0,224.44,166.2
2016,9,13,17,15,425.0,61.5,2.55,17.5,154.5,161.87,112.88
2016,9,13,17,30,347.0,51.0,2.5,17.0,106.0,107.44,67.98
2016,9,13,17,45,231.0,36.0,2.5,17.0,66.5,57.37,30.44
2016,9,13,18,0,115.0,21.0,2.5,17.0,27.0,21.4,0.0
2016,9,13,18,15,57.5,10.5,2.45,16.5,13.5,9.55,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,24.34,4.16
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,64.75,38.99
2016,9,14,6,45,271.0,60.0,1.35,15.5,110.5,110.33,74.85
2016,9,14,7,0,353.0,77.0,1.4,16.0,155.0,166.57,121.27
2016,9,14,7,15,411.0,89.5,1.35,16.0,203.5,221.43,168.61
2016,9,14,7,30,469.0,102.0,1.3,16.0,252.0,283.15,221.39
2016,9,14,7,45,517.0,110.5,1.3,16.5,302.5,343.05,271.58
2016,9,14,8,0,565.0,119.0,1.3,17.0,353.0,411.85,327.18
2016,9,14,8,15,597.5,126.0,1.3,17.0,401.0,471.61,374.82
2016,9,14,8,30,630.0,133.0,1.3,17.0,449.0,533.52,422.66
2016,9,14,8,45,659.0,136.5,1.3,17.5,494.5,591.34,465.24
2016,9,14,9,0,688.0,140.0,1.3,18.0,540.0,650.11,507.14
2016,9,14,9,15,706.5,144.5,1.3,18.0,580.5,702.63,544.22
2016,9,14,9,30,725.0,149.0,1.3,18.0,621.0,754.45,579.76
2016,9,14,9,45,798.5,123.5,1.35,18.0,669.5,814.88,620.23
2016,9,14,10,0,872.0,98.0,1.4,18.0,718.0,873.05,658.44
2016,9,14,10,15,880.0,99.5,1.45,18.0,746.5,910.36,682.28
2016,9,14,10,30,888.0,101.0,1.5,18.0,775.0,944.74,704.33
2016,9,14,10,45,895.0,101.5,1.55,18.5,796.5,973.94,721.61
2016,9,14,11,0,902.0,102.0,1.6,19.0,818.0,999.79,736.7
2016,9,14,11,15,905.5,102.5,1.7,19.0,831.5,1018.66,749.49
2016,9,14,11,30,909.0,103.0,1.8,19.0,845.0,1033.79,760.05
2016,9,14,11,45,911.5,102.5,1.95,19.0,851.0,1042.97,767.63
2016,9,14,12,0,914.0,102.0,2.1,19.0,857.0,1048.24,772.81
2016,9,14,12,15,913.5,102.0,2.25,19.0,854.5,1047.07,773.9
2016,9,14,12,30,913.0,102.0,2.4,19.0,852.0,1041.93,772.52
2016,9,14,12,45,905.0,104.5,2.55,19.5,839.5,1028.13,764.03
2016,9,14,13,0,897.0,107.0,2.7,20.0,827.0,1010.61,753.15
2016,9,14,13,15,892.5,106.0,2.75,19.5,809.0,989.11,741.53
2016,9,14,13,30,888.0,105.0,2.8,19.0,791.0,964.08,727.51
2016,9,14,13,45,882.0,103.0,2.9,19.0,765.5,933.17,708.47
2016,9,14,14,0,876.0,101.0,3.0,19.0,740.0,899.11,687.11
2016,9,14,14,15,866.5,99.5,3.0,19.0,707.0,859.6,661.08
2016,9,14,14,30,857.0,98.0,3.0,19.0,674.0,817.56,633.07
2016,9,14,14,45,845.0,95.5,3.05,19.0,635.5,775.99,605.4
2016,9,14,15,0,833.0,93.0,3.1,19.0,597.0,726.09,571.29
2016,9,14,15,15,815.0,90.0,3.05,19.0,552.5,669.94,530.87
2016,9,14,15,30,797.0,87.0,3.0,19.0,508.0,613.09,487.72
2016,9,14,15,45,773.5,83.0,3.0,19.0,460.0,551.57,439.95
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,490.6,391.08
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,425.07,337.6
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,362.15,284.37
2016,9,14,16,45,634.0,64.0,2.9,18.0,258.5,295.41,226.25
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,233.66,171.29
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,168.81,115.27
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,113.43,69.05
2016,9,14,17,45,304.5,30.0,2.8,17.0,67.0,59.42,28.74
2016,9,14,18,0,177.0,18.0,2.8,17.0,26.0,20.95,0.0
2016,9,14,18,15,88.5,9.0,2.85,16.5,13.0,8.19,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,16.5,2.35,15.0,38.5,25.58,1.67
2016,9,15,6,30,386.0,33.0,2.4,15.0,77.0,79.94,42.81
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,132.14,84.26
2016,9,15,7,0,567.0,50.0,2.6,16.0,173.0,195.78,138.24
2016,9,15,7,15,283.5,58.5,2.55,16.0,120.0,151.66,115.12
2016,9,15,7,30,0.0,67.0,2.5,16.0,67.0,59.31,44.82
2016,9,15,7,45,0.0,79.5,2.5,16.0,79.5,70.58,54.35
2016,9,15,8,0,0.0,92.0,2.5,16.0,92.0,81.91,63.72
2016,9,15,8,15,0.0,110.0,2.4,16.0,110.0,98.41,77.28
2016,9,15,8,30,0.0,128.0,2.3,16.0,128.0,115.03,90.78
2016,9,15,8,45,0.5,148.0,2.25,16.5,148.0,133.98,105.85
2016,9,15,9,0,1.0,168.0,2.2,17.0,168.0,153.13,120.86
2016,9,15,9,15,1.5,172.0,2.15,17.0,173.0,157.16,123.76
2016,9,15,9,30,2.0,176.0,2.1,17.0,178.0,161.28,126.77
2016,9,15,9,45,5.0,195.5,2.1,17.5,199.5,182.34,143.19
2016,9,15,10,0,8.0,215.0,2.1,18.0,221.0,203.75,159.66
2016,9,15,10,15,9.5,225.5,2.1,18.0,232.5,215.4,168.57
2016,9,15,10,30,11.0,236.0,2.1,18.0,244.0,227.15,177.58
2016,9,15,10,45,15.0,260.0,2.15,18.0,271.5,254.56,198.89
2016,9,15,11,0,19.0,284.0,2.2,18.0,299.0,282.3,220.26
2016,9,15,11,15,21.5,295.5,2.3,18.0,313.0,296.4,231.04
2016,9,15,11,30,24.0,307.0,2.4,18.0,327.0,310.55,241.92
2016,9,15,11,45,24.5,308.5,2.55,18.0,329.0,312.71,243.61
2016,9,15,12,0,25.0,310.0,2.7,18.0,331.0,331.61,258.19
2016,9,15,12,15,25.0,309.0,2.85,18.0,330.0,330.53,257.46
2016,9,15,12,30,25.0,308.0,3.0,18.0,329.0,312.67,243.98
2016,9,15,12,45,27.5,311.5,3.15,18.0,334.5,335.2,261.65
2016,9,15,13,0,30.0,315.0,3.3,18.0,340.0,340.9,266.33
2016,9,15,13,15,29.5,308.0,3.45,18.0,332.0,332.37,260.09
2016,9,15,13,30,29.0,301.0,3.6,18.0,324.0,323.75,253.83
2016,9,15,13,45,38.0,303.5,3.75,18.0,332.0,333.85,262.42
2016,9,15,14,0,47.0,306.0,3.9,18.0,340.0,343.36,270.54
2016,9,15,14,15,38.0,282.5,4.0,18.0,309.5,309.25,244.2
2016,9,15,14,30,29.0,259.0,4.1,18.0,279.0,275.88,218.32
2016,9,15,14,45,28.0,244.5,4.2,18.0,262.5,258.92,205.46
2016,9,15,15,0,27.0,230.0,4.3,18.0,246.0,232.12,184.63
2016,9,15,15,15,25.5,213.0,4.35,17.5,227.5,213.58,170.55
2016,9,15,15,30,24.0,196.0,4.4,17.0,209.0,195.22,156.41
2016,9,15,15,45,21.0,178.0,4.45,17.0,188.5,175.2,140.42
2016,9,15,16,0,18.0,160.0,4.5,17.0,168.0,155.55,124.57
2016,9,15,16,15,14.0,141.0,4.45,16.5,146.5,134.87,107.88
2016,9,15,16,30,10.0,122.0,4.4,16.0,125.0,114.72,91.39
2016,9,15,16,45,278.5,92.5,4.4,16.0,162.0,196.53,154.73
2016,9,15,17,0,547.0,63.0,4.4,16.0,199.0,226.75,168.55
2016,9,15,17,15,464.5,54.0,4.3,15.5,150.0,162.18,112.37
2016,9,15,17,30,382.0,45.0,4.2,15.0,101.0,107.84,67.01
2016,9,15,17,45,248.5,31.0,4.15,15.0,61.5,54.87,26.87
2016,9,15,18,0,115.0,17.0,4.1,15.0,22.0,18.33,0.0
2016,9,15,18,15,57.5,8.5,4.0,15.0,11.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,16.5,1.8,14.0,36.5,25.12,0.0
2016,9,16,6,30,355.0,33.0,1.7,14.0,73.0,77.08,41.72
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.5,128.7,82.74
2016,9,16,7,0,545.0,51.0,1.6,15.0,168.0,192.39,136.45
2016,9,16,7,15,603.0,57.0,1.5,15.0,219.5,253.21,190.61
2016,9,16,7,30,661.0,63.0,1.4,15.0,271.0,320.5,249.6
2016,9,16,7,45,330.5,82.0,1.3,15.5,186.0,234.83,187.8
2016,9,16,8,0,0.0,101.0,1.2,16.0,101.0,90.3,70.4
2016,9,16,8,15,0.0,114.5,1.1,16.0,114.5,102.66,80.72
2016,9,16,8,30,0.0,128.0,1.0,16.0,128.0,115.09,90.66
2016,9,16,8,45,2.0,153.5,0.95,16.5,154.5,140.27,110.73
2016,9,16,9,0,4.0,179.0,0.9,17.0,181.0,165.89,130.76
2016,9,16,9,15,9.0,200.5,0.85,17.0,206.0,190.28,149.86
2016,9,16,9,30,14.0,222.0,0.8,17.0,231.0,215.25,169.18
2016,9,16,9,45,32.5,261.5,0.8,17.5,284.0,282.15,220.8
2016,9,16,10,0,51.0,301.0,0.8,18.0,337.0,341.03,264.73
2016,9,16,10,15,152.0,325.5,0.9,18.0,439.0,474.7,366.33
2016,9,16,10,30,253.0,350.0,1.0,18.0,541.0,615.64,468.57
2016,9,16,10,45,453.5,288.5,1.1,18.5,641.5,763.99,574.87
2016,9,16,11,0,654.0,227.0,1.2,19.0,742.0,910.81,675.7
2016,9,16,11,15,787.5,162.0,1.4,19.0,792.0,978.22,720.27
2016,9,16,11,30,921.0,97.0,1.6,19.0,842.0,1040.04,761.9
2016,9,16,11,45,721.0,197.0,1.85,19.0,782.5,972.89,720.93
2016,9,16,12,0,521.0,297.0,2.1,19.0,723.0,873.17,654.19
2016,9,16,12,15,721.5,197.5,2.3,19.0,785.5,975.86,729.87
2016,9,16,12,30,922.0,98.0,2.5,19.0,848.0,1046.68,777.88
2016,9,16,12,45,611.0,232.5,2.7,19.0,726.5,890.67,674.24
2016,9,16,13,0,300.0,367.0,2.9,19.0,605.0,697.08,532.64
2016,9,16,13,15,318.5,352.5,2.95,19.0,600.0,692.85,532.28
2016,9,16,13,30,337.0,338.0,3.0,19.0,595.0,686.46,529.07
2016,9,16,13,45,340.5,323.0,3.05,19.0,575.0,663.42,513.53
2016,9,16,14,0,344.0,308.0,3.1,19.0,555.0,638.82,496.83
2016,9,16,14,15,263.0,307.0,3.05,19.0,491.0,555.46,434.12
2016,9,16,14,30,182.0,306.0,3.0,19.0,427.0,463.83,364.47
2016,9,16,14,45,191.5,286.0,3.0,19.0,406.5,441.76,349.06
2016,9,16,15,0,201.0,266.0,3.0,19.0,386.0,418.41,332.1
2016,9,16,15,15,198.5,244.5,2.95,18.5,356.0,383.94,306.55
2016,9,16,15,30,196.0,223.0,2.9,18.0,326.0,349.32,280.41
2016,9,16,15,45,180.5,201.5,2.85,18.0,289.0,307.1,247.02
2016,9,16,16,0,165.0,180.0,2.8,18.0,252.0,266.33,214.25
2016,9,16,16,15,155.5,159.0,2.75,17.5,220.0,230.46,185.25
2016,9,16,16,30,146.0,138.0,2.7,17.0,188.0,195.61,156.37
2016,9,16,16,45,357.0,98.0,2.65,17.0,192.5,228.87,178.36
2016,9,16,17,0,568.0,58.0,2.6,17.0,197.0,226.9,166.51
2016,9,16,17,15,486.5,49.5,2.6,16.5,147.5,161.91,110.36
2016,9,16,17,30,405.0,41.0,2.6,16.0,98.0,107.02,64.76
2016,9,16,17,45,267.5,28.0,2.6,16.0,59.0,53.41,24.02
2016,9,16,18,0,130.0,15.0,2.6,16.0,20.0,16.68,0.0
2016,9,16,18,15,65.0,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.0,1.2,14.0,35.5,24.96,0.0
2016,9,17,6,30,355.0,32.0,1.1,14.0,71.0,76.84,41.25
2016,9,17,6,45,452.5,40.5,1.0,14.5,118.5,128.52,82.35
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,192.58,136.07
2016,9,17,7,15,275.0,57.0,0.8,15.0,115.5,148.73,112.82
2016,9,17,7,30,0.0,65.0,0.7,15.0,65.0,57.52,43.42
2016,9,17,7,45,0.0,77.5,0.6,15.5,77.5,68.79,52.95
2016,9,17,8,0,0.0,90.0,0.5,16.0,90.0,80.12,62.17
2016,9,17,8,15,0.0,113.5,0.5,16.0,113.5,101.78,79.92
2016,9,17,8,30,0.0,137.0,0.5,16.0,137.0,123.66,97.55
2016,9,17,8,45,17.5,180.5,0.55,16.5,190.5,176.51,140.06
2016,9,17,9,0,35.0,224.0,0.6,17.0,244.0,241.55,190.98
2016,9,17,9,15,33.5,238.0,0.65,17.0,258.0,256.35,201.73
2016,9,17,9,30,32.0,252.0,0.7,17.0,272.0,271.04,212.62
2016,9,17,9,45,49.0,280.5,0.8,17.5,314.0,316.37,247.13
2016,9,17,10,0,66.0,309.0,0.9,18.0,356.0,363.16,281.98
2016,9,17,10,15,82.5,329.5,1.0,18.0,390.0,402.11,311.11
2016,9,17,10,30,99.0,350.0,1.1,18.0,424.0,441.93,340.68
2016,9,17,10,45,86.5,354.5,1.25,18.5,420.5,437.25,336.15
2016,9,17,11,0,74.0,359.0,1.4,19.0,417.0,431.71,331.29
2016,9,17,11,15,97.5,374.5,1.55,19.0,452.5,473.14,362.77
2016,9,17,11,30,121.0,390.0,1.7,19.0,488.0,532.43,406.47
2016,9,17,11,45,124.0,389.5,1.9,19.0,490.5,536.09,409.53
2016,9,17,12,0,127.0,389.0,2.1,19.0,493.0,539.1,412.53
2016,9,17,12,15,127.0,387.5,2.25,19.0,491.5,537.3,411.78
2016,9,17,12,30,127.0,386.0,2.4,19.0,490.0,534.81,410.58
2016,9,17,12,45,125.0,381.0,2.6,19.0,481.5,525.81,404.76
2016,9,17,13,0,123.0,376.0,2.8,19.0,473.0,516.22,398.5
2016,9,17,13,15,128.5,367.5,2.9,19.0,467.0,509.52,394.41
2016,9,17,13,30,134.0,359.0,3.0,19.0,461.0,502.02,389.73
2016,9,17,13,45,133.5,346.5,3.1,19.0,445.5,483.85,376.93
2016,9,17,14,0,133.0,334.0,3.2,19.0,430.0,465.2,363.75
2016,9,17,14,15,132.0,318.5,3.25,19.0,410.0,442.47,347.32
2016,9,17,14,30,131.0,303.0,3.3,19.0,390.0,419.41,330.52
2016,9,17,14,45,130.5,284.5,3.35,19.0,366.5,393.27,311.24
2016,9,17,15,0,130.0,266.0,3.4,19.0,343.0,366.87,291.54
2016,9,17,15,15,74.5,227.0,3.4,19.0,270.5,271.1,215.94
2016,9,17,15,30,19.0,188.0,3.4,19.0,198.0,184.62,146.33
2016,9,17,15,45,16.5,170.0,3.4,19.0,178.5,165.18,131.05
2016,9,17,16,0,14.0,152.0,3.4,19.0,159.0,146.06,115.75
2016,9,17,16,15,9.5,134.0,3.3,18.5,138.0,126.36,99.98
2016,9,17,16,30,5.0,116.0,3.2,18.0,117.0,107.27,84.48
2016,9,17,16,45,274.0,87.0,3.15,18.0,152.5,189.03,147.06
2016,9,17,17,0,543.0,58.0,3.1,18.0,188.0,219.06,160.27
2016,9,17,17,15,459.5,49.0,3.05,17.5,139.5,154.85,105.03
2016,9,17,17,30,376.0,40.0,3.0,17.0,91.0,101.05,60.67
2016,9,17,17,45,188.0,28.5,3.0,17.0,54.0,45.23,19.52
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,15.46,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,16.0,34.0,24.46,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,75.16,39.77
2016,9,18,6,45,438.5,40.5,0.9,16.5,114.5,126.78,80.79
2016,9,18,7,0,534.0,50.0,1.0,17.0,161.0,190.59,134.06
2016,9,18,7,15,593.0,56.0,0.95,17.0,212.0,251.13,187.29
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,318.29,245.31
2016,9,18,7,45,691.5,66.5,0.85,17.5,314.0,381.34,298.31
2016,9,18,8,0,731.0,71.0,0.8,18.0,365.0,447.88,351.84
2016,9,18,8,15,759.0,74.5,0.75,18.5,414.0,509.96,399.73
2016,9,18,8,30,787.0,78.0,0.7,19.0,463.0,573.29,446.4
2016,9,18,8,45,807.0,81.0,0.7,19.5,508.5,631.67,488.03
2016,9,18,9,0,827.0,84.0,0.7,20.0,554.0,689.75,527.53
2016,9,18,9,15,842.0,86.0,0.8,20.5,594.5,736.96,558.27
2016,9,18,9,30,857.0,88.0,0.9,21.0,635.0,787.42,590.89
2016,9,18,9,45,878.0,85.5,1.0,22.0,672.5,836.14,620.64
2016,9,18,10,0,899.0,83.0,1.1,23.0,710.0,883.22,648.82
2016,9,18,10,15,907.0,84.0,1.3,23.0,738.0,920.55,674.39
2016,9,18,10,30,915.0,85.0,1.5,23.0,766.0,954.84,698.02
2016,9,18,10,45,919.0,86.5,1.7,23.5,787.0,982.64,716.07
2016,9,18,11,0,923.0,88.0,1.9,24.0,808.0,1006.84,731.8
2016,9,18,11,15,926.5,88.5,2.05,24.0,821.0,1025.7,744.94
2016,9,18,11,30,930.0,89.0,2.2,24.0,834.0,1040.72,755.76
2016,9,18,11,45,930.5,89.5,2.4,24.5,839.0,1048.78,761.35
2016,9,18,12,0,931.0,90.0,2.6,25.0,844.0,1052.83,764.43
2016,9,18,12,15,930.0,90.0,2.7,25.0,841.0,1050.74,764.13
2016,9,18,12,30,929.0,90.0,2.8,25.0,838.0,1044.64,761.41
2016,9,18,12,45,924.5,90.5,2.95,25.0,826.0,1031.61,754.78
2016,9,18,13,0,920.0,91.0,3.1,25.0,814.0,1014.74,745.69
2016,9,18,13,15,915.5,90.5,3.15,25.0,795.5,993.01,732.59
2016,9,18,13,30,911.0,90.0,3.2,25.0,777.0,967.66,717.15
2016,9,18,13,45,903.5,89.0,3.25,25.0,750.5,935.53,697.15
2016,9,18,14,0,896.0,88.0,3.3,25.0,724.0,900.26,674.95
2016,9,18,14,15,886.0,86.5,3.35,25.0,691.0,859.35,648.71
2016,9,18,14,30,876.0,85.0,3.4,25.0,658.0,815.9,620.45
2016,9,18,14,45,862.0,83.0,3.5,25.0,618.5,766.5,587.86
2016,9,18,15,0,848.0,81.0,3.6,25.0,579.0,715.4,553.52
2016,9,18,15,15,830.0,78.5,3.6,24.5,534.5,659.62,515.42
2016,9,18,15,30,812.0,76.0,3.6,24.0,490.0,606.78,476.5
2016,9,18,15,45,786.5,73.0,3.65,24.0,441.5,544.4,428.4
2016,9,18,16,0,761.0,70.0,3.7,24.0,393.0,482.79,379.34
2016,9,18,16,15,725.5,66.0,3.65,23.5,342.0,416.58,325.61
2016,9,18,16,30,690.0,62.0,3.6,23.0,291.0,353.03,272.14
2016,9,18,16,45,637.5,56.5,3.6,22.5,239.5,285.19,214.01
2016,9,18,17,0,585.0,51.0,3.6,22.0,188.0,222.83,159.35
2016,9,18,17,15,501.5,43.5,3.55,21.0,139.0,157.72,104.15
2016,9,18,17,30,418.0,36.0,3.5,20.0,90.0,102.95,59.42
2016,9,18,17,45,271.5,24.0,3.45,19.5,52.5,48.46,17.11
2016,9,18,18,0,125.0,12.0,3.4,19.0,15.0,13.46,0.0
2016,9,18,18,15,62.5,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
