Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,17.0,1.4,16.0,30.5,23.15,0.0
2016,9,19,6,30,257.0,34.0,1.5,16.0,61.0,67.1,36.61
2016,9,19,6,45,354.0,45.5,1.6,16.5,105.5,116.77,76.15
2016,9,19,7,0,451.0,57.0,1.7,17.0,150.0,177.71,126.76
2016,9,19,7,15,513.0,65.5,1.7,17.0,199.5,236.78,178.54
2016,9,19,7,30,575.0,74.0,1.7,17.0,249.0,302.98,235.95
2016,9,19,7,45,623.5,78.5,1.7,17.5,300.0,365.83,289.32
2016,9,19,8,0,672.0,83.0,1.7,18.0,351.0,433.21,344.55
2016,9,19,8,15,702.0,87.0,1.75,18.0,399.5,493.93,393.75
2016,9,19,8,30,732.0,91.0,1.8,18.0,448.0,555.08,441.82
2016,9,19,8,45,760.0,92.5,1.85,18.5,494.0,614.44,486.29
2016,9,19,9,0,788.0,94.0,1.9,19.0,540.0,674.34,529.76
2016,9,19,9,15,804.0,96.5,1.95,19.5,580.0,726.46,564.75
2016,9,19,9,30,820.0,99.0,2.0,20.0,620.0,777.33,598.15
2016,9,19,9,45,833.0,100.5,2.1,20.5,654.5,823.01,627.83
2016,9,19,10,0,846.0,102.0,2.2,21.0,689.0,859.0,650.57
2016,9,19,10,15,854.5,103.5,2.3,21.0,717.0,895.61,674.94
2016,9,19,10,30,863.0,105.0,2.4,21.0,745.0,929.39,697.33
2016,9,19,10,45,874.0,103.5,2.5,21.5,767.5,959.22,715.71
2016,9,19,11,0,885.0,102.0,2.6,22.0,790.0,985.93,732.0
2016,9,19,11,15,889.0,103.0,2.7,22.0,803.0,1005.16,744.83
2016,9,19,11,30,893.0,104.0,2.8,22.0,816.0,1020.71,755.42
2016,9,19,11,45,899.0,101.5,2.9,22.5,822.5,1030.62,760.99
2016,9,19,12,0,905.0,99.0,3.0,23.0,829.0,1036.68,764.2
2016,9,19,12,15,905.0,99.0,3.15,23.0,826.5,1035.55,764.76
2016,9,19,12,30,905.0,99.0,3.3,23.0,824.0,1030.49,762.89
2016,9,19,12,45,897.5,101.0,3.45,23.0,812.0,1016.28,755.06
2016,9,19,13,0,890.0,103.0,3.6,23.0,800.0,998.4,744.85
2016,9,19,13,15,885.5,102.5,3.7,23.0,781.0,977.11,732.01
2016,9,19,13,30,881.0,102.0,3.8,23.0,762.0,952.33,716.81
2016,9,19,13,45,877.0,99.0,3.95,23.0,737.0,921.88,697.96
2016,9,19,14,0,873.0,96.0,4.1,23.0,712.0,888.19,676.71
2016,9,19,14,15,863.0,94.5,4.1,22.5,679.0,847.98,651.25
2016,9,19,14,30,853.0,93.0,4.1,22.0,646.0,805.31,623.74
2016,9,19,14,45,842.0,89.5,4.2,22.0,607.5,757.43,591.3
2016,9,19,15,0,831.0,86.0,4.3,22.0,569.0,712.72,560.71
2016,9,19,15,15,812.0,83.5,4.25,21.5,525.0,656.36,520.71
2016,9,19,15,30,793.0,81.0,4.2,21.0,481.0,599.43,477.92
2016,9,19,15,45,769.5,77.0,4.2,21.0,433.0,538.02,429.59
2016,9,19,16,0,746.0,73.0,4.2,21.0,385.0,477.23,380.22
2016,9,19,16,15,709.0,68.5,4.1,20.5,334.0,410.61,325.26
2016,9,19,16,30,672.0,64.0,4.0,20.0,283.0,347.13,271.03
2016,9,19,16,45,619.5,58.0,3.9,20.0,232.0,279.77,212.05
2016,9,19,17,0,567.0,52.0,3.8,20.0,181.0,218.03,157.04
2016,9,19,17,15,480.0,43.5,3.75,19.5,133.0,152.41,101.03
2016,9,19,17,30,393.0,35.0,3.7,19.0,85.0,97.67,56.16
2016,9,19,17,45,245.0,22.5,3.65,18.5,48.5,44.1,12.96
2016,9,19,18,0,97.0,10.0,3.6,18.0,12.0,10.93,0.0
2016,9,19,18,15,48.5,5.0,3.55,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,15.0,31.0,24.04,0.0
2016,9,20,6,30,280.0,34.0,2.9,15.0,62.0,71.66,38.99
2016,9,20,6,45,382.5,44.5,3.1,15.5,108.0,121.84,79.46
2016,9,20,7,0,485.0,55.0,3.3,16.0,154.0,185.13,132.58
2016,9,20,7,15,548.5,62.5,3.35,16.0,204.5,245.85,186.68
2016,9,20,7,30,612.0,70.0,3.4,16.0,255.0,313.8,246.7
2016,9,20,7,45,306.0,76.5,3.45,16.0,169.0,221.06,178.19
2016,9,20,8,0,0.0,83.0,3.5,16.0,83.0,73.73,56.79
2016,9,20,8,15,33.5,141.5,3.55,16.0,157.5,152.68,122.97
2016,9,20,8,30,67.0,200.0,3.6,16.0,232.0,234.64,190.17
2016,9,20,8,45,63.0,217.5,3.65,16.5,250.5,253.23,204.24
2016,9,20,9,0,59.0,235.0,3.7,17.0,269.0,271.4,217.85
2016,9,20,9,15,40.5,234.5,3.7,17.0,258.5,259.2,207.17
2016,9,20,9,30,22.0,234.0,3.7,17.0,248.0,234.26,186.33
2016,9,20,9,45,161.0,269.5,3.7,17.5,380.5,413.14,330.23
2016,9,20,10,0,300.0,305.0,3.7,18.0,513.0,593.37,468.06
2016,9,20,10,15,161.5,290.5,3.7,18.0,403.5,448.14,354.08
2016,9,20,10,30,23.0,276.0,3.7,18.0,294.0,278.63,218.79
2016,9,20,10,45,24.0,283.0,3.75,18.0,302.0,286.94,225.53
2016,9,20,11,0,25.0,290.0,3.8,18.0,310.0,295.25,231.83
2016,9,20,11,15,72.5,336.5,3.85,18.0,394.5,408.61,320.74
2016,9,20,11,30,120.0,383.0,3.9,18.0,479.0,525.84,409.86
2016,9,20,11,45,283.5,350.0,4.0,18.5,577.5,673.77,523.13
2016,9,20,12,0,447.0,317.0,4.1,19.0,676.0,821.03,631.67
2016,9,20,12,15,321.0,352.0,4.2,19.0,610.0,714.49,551.48
2016,9,20,12,30,195.0,387.0,4.3,19.0,544.0,606.27,469.62
2016,9,20,12,45,338.0,338.0,4.45,19.0,604.0,710.23,551.66
2016,9,20,13,0,481.0,289.0,4.6,19.0,664.0,808.51,627.11
2016,9,20,13,15,308.0,322.5,4.7,18.5,560.5,651.72,509.98
2016,9,20,13,30,135.0,356.0,4.8,18.0,457.0,501.34,394.14
2016,9,20,13,45,136.5,342.0,4.95,18.0,440.5,483.26,381.81
2016,9,20,14,0,138.0,328.0,5.1,18.0,424.0,464.6,368.47
2016,9,20,14,15,126.5,311.0,5.1,18.0,396.0,431.09,342.93
2016,9,20,14,30,115.0,294.0,5.1,18.0,368.0,385.13,307.61
2016,9,20,14,45,114.5,275.0,5.2,18.0,345.0,371.99,298.01
2016,9,20,15,0,114.0,256.0,5.3,18.0,322.0,345.74,277.96
2016,9,20,15,15,280.0,212.5,5.35,17.5,357.0,416.7,338.86
2016,9,20,15,30,446.0,169.0,5.4,17.0,392.0,470.03,383.96
2016,9,20,15,45,508.5,137.0,5.45,17.0,366.5,446.77,365.33
2016,9,20,16,0,571.0,105.0,5.5,17.0,341.0,420.32,342.87
2016,9,20,16,15,592.5,89.0,5.5,17.0,305.5,378.28,305.95
2016,9,20,16,30,614.0,73.0,5.5,17.0,270.0,332.57,264.31
2016,9,20,16,45,553.5,66.5,5.5,17.0,219.5,265.39,204.77
2016,9,20,17,0,493.0,60.0,5.5,17.0,169.0,204.88,150.52
2016,9,20,17,15,402.0,49.5,5.4,16.5,123.0,141.11,95.87
2016,9,20,17,30,311.0,39.0,5.3,16.0,77.0,88.84,52.86
2016,9,20,17,45,155.5,19.5,5.25,16.0,38.5,32.4,6.25
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,3.5,16.0,5.15,14.0,16.5,14.28,0.0
2016,9,21,6,30,7.0,32.0,5.4,14.0,33.0,29.47,16.98
2016,9,21,6,45,27.0,52.5,5.7,14.5,58.0,53.99,38.24
2016,9,21,7,0,47.0,73.0,6.0,15.0,83.0,80.43,60.75
2016,9,21,7,15,58.5,95.0,6.1,15.0,110.5,108.39,85.09
2016,9,21,7,30,70.0,117.0,6.2,15.0,138.0,137.92,110.65
2016,9,21,7,45,79.5,138.5,6.3,15.5,166.5,167.55,135.81
2016,9,21,8,0,89.0,160.0,6.4,16.0,195.0,198.36,161.55
2016,9,21,8,15,90.0,181.5,6.45,16.0,221.0,225.58,184.13
2016,9,21,8,30,91.0,203.0,6.5,16.0,247.0,252.89,206.44
2016,9,21,8,45,65.0,213.0,6.6,16.0,246.0,250.27,203.52
2016,9,21,9,0,39.0,223.0,6.7,16.0,245.0,245.0,198.21
2016,9,21,9,15,26.5,220.0,6.75,16.0,235.0,223.55,180.04
2016,9,21,9,30,14.0,217.0,6.8,16.0,225.0,211.29,169.31
2016,9,21,9,45,82.5,269.5,6.9,16.0,325.5,334.6,270.65
2016,9,21,10,0,151.0,322.0,7.0,16.0,426.0,468.11,377.59
2016,9,21,10,15,189.0,333.5,7.0,16.0,469.0,520.36,418.78
2016,9,21,10,30,227.0,345.0,7.0,16.0,512.0,574.19,461.01
2016,9,21,10,45,285.0,342.5,7.0,16.0,558.0,649.44,519.79
2016,9,21,11,0,343.0,340.0,7.0,16.0,604.0,709.95,566.9
2016,9,21,11,15,428.5,312.0,7.0,16.0,647.5,786.35,626.45
2016,9,21,11,30,514.0,284.0,7.0,16.0,691.0,848.5,674.94
2016,9,21,11,45,326.5,336.5,7.0,16.0,595.5,702.96,560.02
2016,9,21,12,0,139.0,389.0,7.0,16.0,500.0,553.94,440.13
2016,9,21,12,15,261.0,366.5,7.1,16.0,574.0,670.27,533.84
2016,9,21,12,30,383.0,344.0,7.2,16.0,648.0,766.44,610.39
2016,9,21,12,45,305.0,356.5,7.3,16.0,596.5,698.12,556.55
2016,9,21,13,0,227.0,369.0,7.4,16.0,545.0,612.99,489.95
2016,9,21,13,15,194.0,362.0,7.45,16.0,509.5,568.85,455.59
2016,9,21,13,30,161.0,355.0,7.5,16.0,474.0,525.24,421.29
2016,9,21,13,45,162.5,342.0,7.55,16.5,458.5,507.53,407.47
2016,9,21,14,0,164.0,329.0,7.6,17.0,443.0,489.15,393.07
2016,9,21,14,15,520.0,213.0,7.65,17.0,550.0,688.8,559.1
2016,9,21,14,30,876.0,97.0,7.7,17.0,657.0,826.76,668.84
2016,9,21,14,45,863.5,94.0,7.75,17.0,617.0,783.11,636.6
2016,9,21,15,0,851.0,91.0,7.8,17.0,577.0,731.03,598.15
2016,9,21,15,15,831.0,88.0,7.75,16.5,531.5,672.33,553.76
2016,9,21,15,30,811.0,85.0,7.7,16.0,486.0,613.12,506.72
2016,9,21,15,45,786.5,80.5,7.7,16.0,436.5,549.54,454.01
2016,9,21,16,0,762.0,76.0,7.7,16.0,387.0,486.64,400.39
2016,9,21,16,15,722.5,71.5,7.65,16.0,334.5,417.9,340.49
2016,9,21,16,30,683.0,67.0,7.6,16.0,282.0,352.87,282.19
2016,9,21,16,45,618.5,61.5,7.55,16.0,229.0,281.34,217.87
2016,9,21,17,0,554.0,56.0,7.5,16.0,176.0,216.87,159.26
2016,9,21,17,15,455.0,46.5,7.45,15.5,127.0,148.72,100.32
2016,9,21,17,30,356.0,37.0,7.4,15.0,78.0,93.02,54.08
2016,9,21,17,45,178.0,18.5,7.4,15.0,39.0,33.64,2.54
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,122.0,17.0,7.75,14.0,29.0,23.43,0.0
2016,9,22,6,30,244.0,34.0,7.8,14.0,58.0,67.42,36.31
2016,9,22,6,45,351.5,46.0,7.85,14.5,103.0,118.8,78.56
2016,9,22,7,0,459.0,58.0,7.9,15.0,148.0,183.12,132.94
2016,9,22,7,15,250.5,85.5,7.75,15.0,136.5,168.35,131.12
2016,9,22,7,30,42.0,113.0,7.6,15.0,125.0,123.56,98.95
2016,9,22,7,45,51.0,133.5,7.45,15.0,151.5,150.25,121.78
2016,9,22,8,0,60.0,154.0,7.3,15.0,178.0,178.09,145.29
2016,9,22,8,15,208.0,166.0,7.15,15.0,263.0,291.47,240.81
2016,9,22,8,30,356.0,178.0,7.0,15.0,348.0,406.59,336.86
2016,9,22,8,45,586.0,136.0,6.85,15.5,447.5,550.85,455.44
2016,9,22,9,0,816.0,94.0,6.7,16.0,547.0,697.02,572.49
2016,9,22,9,15,832.0,96.5,6.6,16.0,588.0,750.3,611.42
2016,9,22,9,30,848.0,99.0,6.5,16.0,629.0,802.22,649.06
2016,9,22,9,45,867.0,97.5,6.4,16.5,665.5,843.39,676.83
2016,9,22,10,0,886.0,96.0,6.3,17.0,702.0,889.29,707.72
2016,9,22,10,15,894.0,97.0,6.2,17.0,729.5,925.93,732.77
2016,9,22,10,30,902.0,98.0,6.1,17.0,757.0,959.57,755.49
2016,9,22,10,45,908.0,98.5,6.0,17.5,778.0,987.51,772.48
2016,9,22,11,0,914.0,99.0,5.9,18.0,799.0,1011.98,786.89
2016,9,22,11,15,917.0,99.5,5.85,18.0,811.5,1029.85,798.48
2016,9,22,11,30,920.0,100.0,5.8,18.0,824.0,1043.9,807.5
2016,9,22,11,45,918.5,101.5,5.8,18.0,827.5,1050.62,811.87
2016,9,22,12,0,917.0,103.0,5.8,18.0,831.0,1053.34,813.64
2016,9,22,12,15,916.0,103.0,5.85,18.0,827.5,1050.89,812.33
2016,9,22,12,30,915.0,103.0,5.9,18.0,824.0,1044.48,808.42
2016,9,22,12,45,564.5,234.5,5.95,18.0,677.0,846.99,665.78
2016,9,22,13,0,214.0,366.0,6.0,18.0,530.0,597.43,470.9
2016,9,22,13,15,212.5,357.5,6.0,18.0,517.5,582.2,460.58
2016,9,22,13,30,211.0,349.0,6.0,18.0,505.0,566.13,448.85
2016,9,22,13,45,287.0,319.5,6.05,18.0,523.0,612.59,487.15
2016,9,22,14,0,363.0,290.0,6.1,18.0,541.0,637.47,508.9
2016,9,22,14,15,607.0,194.0,6.1,18.0,589.0,747.78,599.12
2016,9,22,14,30,851.0,98.0,6.1,18.0,637.0,813.4,650.58
2016,9,22,14,45,833.0,96.5,6.2,18.0,597.0,761.59,613.15
2016,9,22,15,0,815.0,95.0,6.3,18.0,557.0,708.49,574.7
2016,9,22,15,15,720.5,105.5,6.4,17.5,489.5,617.81,505.03
2016,9,22,15,30,626.0,116.0,6.5,17.0,422.0,531.78,436.74
2016,9,22,15,45,580.0,116.5,6.6,17.0,377.5,470.23,386.18
2016,9,22,16,0,534.0,117.0,6.7,17.0,333.0,407.63,333.7
2016,9,22,16,15,506.5,104.5,6.65,16.5,286.5,349.19,283.98
2016,9,22,16,30,479.0,92.0,6.6,16.0,240.0,293.13,234.87
2016,9,22,16,45,488.0,75.0,6.6,16.0,202.0,250.26,194.42
2016,9,22,17,0,497.0,58.0,6.6,16.0,164.0,202.53,148.71
2016,9,22,17,15,397.5,47.5,6.4,15.5,117.0,137.05,92.57
2016,9,22,17,30,298.0,37.0,6.2,15.0,70.0,84.16,48.85
2016,9,22,17,45,149.0,18.5,6.05,15.0,35.0,30.11,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,152.5,14.0,2.7,13.0,28.5,21.97,0.0
2016,9,23,6,30,305.0,28.0,2.8,13.0,57.0,70.97,36.11
2016,9,23,6,45,410.5,37.5,2.9,13.5,102.0,122.52,79.25
2016,9,23,7,0,516.0,47.0,3.0,14.0,147.0,187.58,134.54
2016,9,23,7,15,578.0,53.5,2.95,14.5,197.0,248.7,189.42
2016,9,23,7,30,640.0,60.0,2.9,15.0,247.0,316.82,249.67
2016,9,23,7,45,531.5,92.0,2.9,15.5,267.0,343.13,276.1
2016,9,23,8,0,423.0,124.0,2.9,16.0,287.0,351.17,285.05
2016,9,23,8,15,602.5,99.0,2.85,16.0,366.0,455.73,370.71
2016,9,23,8,30,782.0,74.0,2.8,16.0,445.0,570.84,462.51
2016,9,23,8,45,803.5,76.5,2.8,16.5,489.5,629.2,506.66
2016,9,23,9,0,825.0,79.0,2.8,17.0,534.0,682.56,545.22
2016,9,23,9,15,839.0,81.0,2.75,17.0,573.5,733.34,580.54
2016,9,23,9,30,853.0,83.0,2.7,17.0,613.0,782.6,614.16
2016,9,23,9,45,865.5,83.5,2.7,17.5,647.0,827.08,642.98
2016,9,23,10,0,878.0,84.0,2.7,18.0,681.0,869.34,669.84
2016,9,23,10,15,885.0,85.5,2.7,18.0,708.0,905.3,693.3
2016,9,23,10,30,892.0,87.0,2.7,18.0,735.0,938.22,714.6
2016,9,23,10,45,897.0,87.5,2.75,18.5,755.0,964.87,730.64
2016,9,23,11,0,902.0,88.0,2.8,19.0,775.0,988.04,744.37
2016,9,23,11,15,904.5,88.5,2.9,19.0,787.0,1005.13,755.97
2016,9,23,11,30,907.0,89.0,3.0,19.0,799.0,1018.44,765.21
2016,9,23,11,45,907.5,89.5,3.2,19.5,803.0,1025.88,770.08
2016,9,23,12,0,908.0,90.0,3.4,20.0,807.0,1029.39,772.44
2016,9,23,12,15,906.5,90.0,3.55,20.0,803.0,1026.36,771.61
2016,9,23,12,30,905.0,90.0,3.7,20.0,799.0,1019.42,768.28
2016,9,23,12,45,899.5,90.5,3.9,20.0,786.5,1005.2,760.45
2016,9,23,13,0,894.0,91.0,4.1,20.0,774.0,987.27,750.12
2016,9,23,13,15,888.5,90.5,4.25,19.5,755.0,964.62,737.62
2016,9,23,13,30,883.0,90.0,4.4,19.0,736.0,938.52,722.71
2016,9,23,13,45,872.5,90.0,4.6,19.0,708.5,905.14,701.92
2016,9,23,14,0,862.0,90.0,4.8,19.0,681.0,868.93,678.77
2016,9,23,14,15,851.5,88.0,4.9,18.5,648.5,827.85,652.38
2016,9,23,14,30,841.0,86.0,5.0,18.0,616.0,784.42,623.81
2016,9,23,14,45,828.0,83.5,5.15,18.0,577.5,736.4,590.33
2016,9,23,15,0,815.0,81.0,5.3,18.0,539.0,691.75,558.84
2016,9,23,15,15,795.5,78.5,5.35,17.5,495.0,635.73,517.7
2016,9,23,15,30,776.0,76.0,5.4,17.0,451.0,579.28,473.84
2016,9,23,15,45,610.0,100.5,5.5,17.0,376.0,469.91,384.75
2016,9,23,16,0,444.0,125.0,5.6,17.0,301.0,369.24,301.46
2016,9,23,16,15,544.5,92.5,5.55,16.5,279.0,357.63,289.97
2016,9,23,16,30,645.0,60.0,5.5,16.0,257.0,328.39,261.21
2016,9,23,16,45,587.5,54.0,5.45,16.0,207.5,261.35,200.88
2016,9,23,17,0,530.0,48.0,5.4,16.0,158.0,200.63,145.64
2016,9,23,17,15,434.5,39.0,5.3,15.5,112.0,135.76,89.7
2016,9,23,17,30,339.0,30.0,5.2,15.0,66.0,82.98,45.49
2016,9,23,17,45,169.5,15.0,5.15,15.0,33.0,28.65,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.0,12.5,2.0,14.0,28.0,22.14,0.0
2016,9,24,6,30,348.0,25.0,2.0,14.0,56.0,74.13,35.87
2016,9,24,6,45,450.0,33.5,2.05,14.5,102.0,126.77,80.66
2016,9,24,7,0,552.0,42.0,2.1,15.0,148.0,192.21,136.41
2016,9,24,7,15,613.0,47.5,2.05,15.0,198.5,254.19,192.27
2016,9,24,7,30,674.0,53.0,2.0,15.0,249.0,322.91,253.27
2016,9,24,7,45,714.5,57.0,1.95,15.5,300.0,387.27,309.09
2016,9,24,8,0,755.0,61.0,1.9,16.0,351.0,455.02,365.5
2016,9,24,8,15,783.0,64.0,1.9,16.5,400.0,517.68,415.97
2016,9,24,8,30,811.0,67.0,1.9,17.0,449.0,577.97,462.8
2016,9,24,8,45,832.0,69.0,1.95,17.5,494.5,636.21,506.61
2016,9,24,9,0,853.0,71.0,2.0,18.0,540.0,694.15,547.41
2016,9,24,9,15,868.0,73.0,2.15,18.5,580.0,746.88,583.44
2016,9,24,9,30,883.0,75.0,2.3,19.0,620.0,798.08,617.88
2016,9,24,9,45,897.0,75.0,2.45,19.5,655.5,844.3,648.4
2016,9,24,10,0,911.0,75.0,2.6,20.0,691.0,888.31,677.11
2016,9,24,10,15,918.5,76.0,2.65,20.5,719.0,925.1,699.82
2016,9,24,10,30,926.0,77.0,2.7,21.0,747.0,958.75,720.3
2016,9,24,10,45,931.5,77.5,2.75,21.5,767.5,986.59,736.8
2016,9,24,11,0,937.0,78.0,2.8,22.0,788.0,1010.83,750.93
2016,9,24,11,15,940.5,78.5,2.85,22.0,801.0,1029.36,762.83
2016,9,24,11,30,944.0,79.0,2.9,22.0,814.0,1043.99,772.32
2016,9,24,11,45,945.5,79.0,2.95,22.5,818.5,1052.02,776.16
2016,9,24,12,0,947.0,79.0,3.0,23.0,823.0,1055.97,777.54
2016,9,24,12,15,946.5,79.0,3.1,23.0,819.5,1053.8,777.07
2016,9,24,12,30,946.0,79.0,3.2,23.0,816.0,1047.54,774.09
2016,9,24,12,45,935.5,82.5,3.35,23.0,803.0,1031.34,765.1
2016,9,24,13,0,925.0,86.0,3.5,23.0,790.0,1011.39,753.69
2016,9,24,13,15,920.0,85.5,3.6,23.0,770.5,988.56,739.96
2016,9,24,13,30,915.0,85.0,3.7,23.0,751.0,962.13,723.79
2016,9,24,13,45,906.0,84.5,3.85,23.0,723.5,928.63,703.01
2016,9,24,14,0,897.0,84.0,4.0,23.0,696.0,892.09,679.93
2016,9,24,14,15,886.5,82.5,4.05,22.5,662.0,850.32,653.7
2016,9,24,14,30,876.0,81.0,4.1,22.0,628.0,806.07,625.32
2016,9,24,14,45,860.5,79.5,4.2,22.0,588.0,755.77,591.13
2016,9,24,15,0,845.0,78.0,4.3,22.0,548.0,703.96,555.28
2016,9,24,15,15,825.0,75.5,4.35,21.5,503.0,651.12,518.06
2016,9,24,15,30,805.0,73.0,4.4,21.0,458.0,592.87,474.25
2016,9,24,15,45,777.0,70.0,4.45,21.0,409.5,529.4,424.0
2016,9,24,16,0,749.0,67.0,4.5,21.0,361.0,467.02,372.96
2016,9,24,16,15,709.0,62.5,4.45,20.5,310.0,399.05,316.33
2016,9,24,16,30,669.0,58.0,4.4,20.0,259.0,334.35,260.52
2016,9,24,16,45,608.0,52.5,4.4,19.5,208.0,265.69,200.49
2016,9,24,17,0,547.0,47.0,4.4,19.0,157.0,203.39,145.09
2016,9,24,17,15,447.0,38.0,4.3,18.5,110.5,136.68,88.48
2016,9,24,17,30,347.0,29.0,4.2,18.0,64.0,82.66,43.41
2016,9,24,17,45,173.5,14.5,4.1,17.5,32.0,28.03,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,169.5,13.0,2.9,16.5,27.5,22.54,0.0
2016,9,25,6,30,339.0,26.0,3.0,17.0,55.0,74.51,35.08
2016,9,25,6,45,453.0,34.0,3.15,17.5,102.0,128.65,81.07
2016,9,25,7,0,567.0,42.0,3.3,18.0,149.0,196.87,138.42
2016,9,25,7,15,629.0,48.0,3.15,18.0,200.5,260.7,195.62
2016,9,25,7,30,691.0,54.0,3.0,18.0,252.0,331.39,258.05
2016,9,25,7,45,733.5,57.5,2.9,18.5,304.0,397.16,314.89
2016,9,25,8,0,776.0,61.0,2.8,19.0,356.0,466.48,372.46
2016,9,25,8,15,803.0,64.0,2.7,19.5,405.5,529.75,423.14
2016,9,25,8,30,830.0,67.0,2.6,20.0,455.0,590.43,469.92
2016,9,25,8,45,849.5,69.5,2.55,21.0,500.5,649.19,512.55
2016,9,25,9,0,869.0,72.0,2.5,22.0,546.0,707.43,551.63
2016,9,25,9,15,883.0,74.0,2.45,23.0,586.5,760.08,584.78
2016,9,25,9,30,897.0,76.0,2.4,24.0,627.0,811.05,615.86
2016,9,25,9,45,913.0,74.5,2.35,25.0,662.5,857.68,643.16
2016,9,25,10,0,929.0,73.0,2.3,26.0,698.0,902.17,668.37
2016,9,25,10,15,935.5,74.0,2.15,26.5,725.5,938.53,688.04
2016,9,25,10,30,942.0,75.0,2.0,27.0,753.0,971.64,705.16
2016,9,25,10,45,945.0,76.5,1.85,27.5,772.5,998.54,717.92
2016,9,25,11,0,948.0,78.0,1.7,28.0,792.0,1021.69,728.03
2016,9,25,11,15,950.5,78.5,1.5,28.0,804.5,1039.31,735.14
2016,9,25,11,30,953.0,79.0,1.3,28.0,817.0,1052.95,739.51
2016,9,25,11,45,952.0,80.0,1.15,28.5,820.5,1059.59,738.87
2016,9,25,12,0,951.0,81.0,1.0,29.0,824.0,1062.11,735.73
2016,9,25,12,15,950.0,81.0,0.8,29.0,820.0,1059.33,729.79
2016,9,25,12,30,949.0,81.0,0.6,29.0,816.0,1052.45,721.33
2016,9,25,12,45,939.0,84.0,0.4,29.5,802.5,1036.05,705.95
2016,9,25,13,0,929.0,87.0,0.2,30.0,789.0,1015.88,689.04
2016,9,25,13,15,924.0,86.0,0.4,30.0,769.0,992.31,680.52
2016,9,25,13,30,919.0,85.0,0.6,30.0,749.0,965.14,669.83
2016,9,25,13,45,908.5,85.0,0.85,30.0,721.0,930.67,655.04
2016,9,25,14,0,898.0,85.0,1.1,30.0,693.0,893.24,637.33
2016,9,25,14,15,887.0,83.5,1.3,29.5,659.0,850.95,615.92
2016,9,25,14,30,876.0,82.0,1.5,29.0,625.0,806.23,591.89
2016,9,25,14,45,858.0,80.5,1.7,29.0,584.0,753.98,560.57
2016,9,25,15,0,840.0,79.0,1.9,29.0,543.0,700.44,527.27
2016,9,25,15,15,819.5,76.5,2.05,28.5,498.0,647.52,493.04
2016,9,25,15,30,799.0,74.0,2.2,28.0,453.0,589.21,452.2
2016,9,25,15,45,767.0,71.5,2.35,27.5,403.5,524.33,404.67
2016,9,25,16,0,735.0,69.0,2.5,27.0,354.0,460.99,356.19
2016,9,25,16,15,694.5,64.0,2.65,26.0,303.0,393.05,302.76
2016,9,25,16,30,654.0,59.0,2.8,25.0,252.0,328.49,249.62
2016,9,25,16,45,587.5,53.5,2.95,24.5,201.0,259.14,190.92
2016,9,25,17,0,521.0,48.0,3.1,24.0,150.0,196.71,137.12
2016,9,25,17,15,420.0,38.0,3.15,23.0,104.0,130.59,82.67
2016,9,25,17,30,319.0,28.0,3.2,22.0,58.0,77.39,38.66
2016,9,25,17,45,159.5,14.0,3.25,21.5,29.0,24.24,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,113.5,14.0,1.2,19.0,23.5,20.06,0.0
2016,9,26,6,30,227.0,28.0,1.2,19.0,47.0,62.21,29.22
2016,9,26,6,45,329.5,41.0,1.3,19.5,90.5,112.39,72.03
2016,9,26,7,0,432.0,54.0,1.4,20.0,134.0,175.37,123.83
2016,9,26,7,15,499.0,63.5,1.35,20.5,183.5,236.31,176.1
2016,9,26,7,30,566.0,73.0,1.3,21.0,233.0,304.99,234.05
2016,9,26,7,45,612.5,79.5,1.3,21.5,283.5,368.77,287.1
2016,9,26,8,0,659.0,86.0,1.3,22.0,334.0,436.86,341.64
2016,9,26,8,15,691.5,91.0,1.2,22.5,383.0,499.39,389.52
2016,9,26,8,30,724.0,96.0,1.1,23.0,432.0,563.79,436.64
2016,9,26,8,45,749.5,99.5,1.05,23.5,477.5,623.34,478.62
2016,9,26,9,0,775.0,103.0,1.0,24.0,523.0,680.94,517.67
2016,9,26,9,15,792.5,106.0,0.95,24.5,563.5,733.97,550.8
2016,9,26,9,30,810.0,109.0,0.9,25.0,604.0,785.86,581.97
2016,9,26,9,45,824.5,111.0,0.9,25.5,639.0,832.67,609.73
2016,9,26,10,0,839.0,113.0,0.9,26.0,674.0,877.48,635.74
2016,9,26,10,15,848.5,114.5,1.0,26.0,702.0,914.93,659.64
2016,9,26,10,30,858.0,116.0,1.1,26.0,730.0,949.54,681.79
2016,9,26,10,45,867.0,116.0,1.2,26.5,751.5,978.92,699.3
2016,9,26,11,0,876.0,116.0,1.3,27.0,773.0,994.73,708.39
2016,9,26,11,15,880.0,116.5,1.45,27.0,785.5,1012.67,721.24
2016,9,26,11,30,884.0,117.0,1.6,27.0,798.0,1026.95,731.83
2016,9,26,11,45,888.0,116.0,1.8,27.0,803.0,1035.83,739.86
2016,9,26,12,0,892.0,115.0,2.0,27.0,808.0,1040.89,745.53
2016,9,26,12,15,891.5,114.5,2.1,27.0,804.0,1038.08,745.04
2016,9,26,12,30,891.0,114.0,2.2,27.0,800.0,1031.41,742.28
2016,9,26,12,45,910.0,103.0,2.35,27.0,794.5,1028.49,742.58
2016,9,26,13,0,929.0,92.0,2.5,27.0,789.0,1021.01,739.97
2016,9,26,13,15,923.5,91.0,2.55,27.0,769.0,996.89,725.69
2016,9,26,13,30,918.0,90.0,2.6,27.0,749.0,969.18,709.22
2016,9,26,13,45,913.5,87.5,2.7,27.0,722.5,937.25,690.33
2016,9,26,14,0,909.0,85.0,2.8,27.0,696.0,901.99,669.06
2016,9,26,14,15,898.0,83.5,2.8,26.5,661.5,859.26,643.06
2016,9,26,14,30,887.0,82.0,2.8,26.0,627.0,814.07,615.03
2016,9,26,14,45,875.0,79.0,2.85,26.0,587.5,764.18,582.38
2016,9,26,15,0,863.0,76.0,2.9,26.0,548.0,712.45,547.88
2016,9,26,15,15,843.0,73.5,2.85,25.5,502.0,654.36,508.02
2016,9,26,15,30,823.0,71.0,2.8,25.0,456.0,599.54,467.69
2016,9,26,15,45,796.5,67.5,2.75,25.0,407.0,535.41,418.23
2016,9,26,16,0,770.0,64.0,2.7,25.0,358.0,472.21,367.85
2016,9,26,16,15,730.0,59.5,2.6,24.5,306.5,403.12,311.83
2016,9,26,16,30,690.0,55.0,2.5,24.0,255.0,337.3,256.42
2016,9,26,16,45,628.5,49.5,2.45,23.5,203.5,267.02,196.38
2016,9,26,17,0,567.0,44.0,2.4,23.0,152.0,203.97,141.44
2016,9,26,17,15,464.5,35.0,2.25,22.5,105.0,135.89,84.82
2016,9,26,17,30,362.0,26.0,2.1,22.0,58.0,80.76,37.8
2016,9,26,17,45,181.0,13.0,1.95,21.5,29.0,24.62,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,126.5,13.0,1.05,18.0,23.5,20.16,0.0
2016,9,27,6,30,253.0,26.0,1.1,18.0,47.0,63.89,28.32
2016,9,27,6,45,351.0,38.5,1.15,18.5,90.0,114.8,73.24
2016,9,27,7,0,449.0,51.0,1.2,19.0,133.0,177.57,125.42
2016,9,27,7,15,516.5,59.5,1.15,19.0,182.5,238.71,178.47
2016,9,27,7,30,584.0,68.0,1.1,19.0,232.0,307.6,237.36
2016,9,27,7,45,323.5,108.0,1.05,19.5,202.0,266.77,210.52
2016,9,27,8,0,63.0,148.0,1.0,20.0,172.0,175.38,138.62
2016,9,27,8,15,94.0,172.0,0.95,20.0,213.0,220.66,175.39
2016,9,27,8,30,125.0,196.0,0.9,20.0,254.0,278.56,220.85
2016,9,27,8,45,121.5,216.5,0.9,20.5,277.5,304.72,239.96
2016,9,27,9,0,118.0,237.0,0.9,21.0,301.0,330.38,258.42
2016,9,27,9,15,170.0,254.5,0.95,21.5,354.0,394.33,306.68
2016,9,27,9,30,222.0,272.0,1.0,22.0,407.0,462.43,356.63
2016,9,27,9,45,273.0,279.5,1.05,22.5,455.0,536.48,409.53
2016,9,27,10,0,324.0,287.0,1.1,23.0,503.0,599.98,453.87
2016,9,27,10,15,322.0,301.0,1.2,23.0,523.0,624.82,470.63
2016,9,27,10,30,320.0,315.0,1.3,23.0,543.0,648.29,486.73
2016,9,27,10,45,267.0,335.0,1.45,23.0,529.0,628.22,471.63
2016,9,27,11,0,214.0,355.0,1.6,23.0,515.0,587.38,442.3
2016,9,27,11,15,217.0,359.0,1.7,23.0,523.5,598.35,450.7
2016,9,27,11,30,220.0,363.0,1.8,23.0,532.0,608.42,458.09
2016,9,27,11,45,223.0,364.5,1.95,23.5,537.0,614.72,462.29
2016,9,27,12,0,226.0,366.0,2.1,24.0,542.0,620.0,465.82
2016,9,27,12,15,222.5,367.0,2.2,23.5,539.0,617.09,465.02
2016,9,27,12,30,219.0,368.0,2.3,23.0,536.0,613.17,463.59
2016,9,27,12,45,189.5,363.5,2.4,23.0,507.5,576.34,437.17
2016,9,27,13,0,160.0,359.0,2.5,23.0,479.0,539.41,410.56
2016,9,27,13,15,162.0,348.0,2.55,23.0,466.5,525.65,401.47
2016,9,27,13,30,164.0,337.0,2.6,23.0,454.0,511.15,391.69
2016,9,27,13,45,197.5,321.0,2.7,23.0,456.5,518.93,399.32
2016,9,27,14,0,231.0,305.0,2.8,23.0,459.0,524.07,404.87
2016,9,27,14,15,230.5,289.0,2.85,22.5,436.0,497.65,386.88
2016,9,27,14,30,230.0,273.0,2.9,22.0,413.0,470.55,368.27
2016,9,27,14,45,221.5,254.5,2.95,22.0,382.0,434.01,341.37
2016,9,27,15,0,213.0,236.0,3.0,22.0,351.0,397.65,314.23
2016,9,27,15,15,150.0,215.5,3.0,21.5,293.0,323.09,256.47
2016,9,27,15,30,87.0,195.0,3.0,21.0,235.0,245.32,195.12
2016,9,27,15,45,75.0,172.5,3.05,21.0,204.5,210.86,167.82
2016,9,27,16,0,63.0,150.0,3.1,21.0,174.0,177.77,141.11
2016,9,27,16,15,56.5,129.0,3.05,20.5,148.5,150.18,118.72
2016,9,27,16,30,50.0,108.0,3.0,20.0,123.0,123.44,96.58
2016,9,27,16,45,287.5,76.0,2.95,19.5,132.5,180.1,137.24
2016,9,27,17,0,525.0,44.0,2.9,19.0,142.0,192.15,135.48
2016,9,27,17,15,420.0,34.5,2.85,18.5,96.5,125.93,79.64
2016,9,27,17,30,315.0,25.0,2.8,18.0,51.0,72.42,32.22
2016,9,27,17,45,157.5,12.5,2.75,18.0,25.5,22.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,112.5,13.5,1.85,15.0,22.0,19.85,0.0
2016,9,28,6,30,225.0,27.0,1.9,15.0,44.0,61.29,26.44
2016,9,28,6,45,335.5,38.5,1.95,15.5,87.0,112.38,72.69
2016,9,28,7,0,446.0,50.0,2.0,16.0,130.0,176.53,126.39
2016,9,28,7,15,515.5,58.0,1.95,16.0,179.0,237.64,180.39
2016,9,28,7,30,585.0,66.0,1.9,16.0,228.0,306.73,240.74
2016,9,28,7,45,292.5,84.5,1.9,16.0,165.5,228.77,184.13
2016,9,28,8,0,0.0,103.0,1.9,16.0,103.0,93.02,72.94
2016,9,28,8,15,0.0,124.5,1.9,16.0,124.5,113.24,89.79
2016,9,28,8,30,0.0,146.0,1.9,16.0,146.0,133.61,106.33
2016,9,28,8,45,4.5,164.0,1.9,16.5,166.5,153.66,122.29
2016,9,28,9,0,9.0,182.0,1.9,17.0,187.0,174.26,138.49
2016,9,28,9,15,11.0,195.5,1.95,17.0,202.5,189.0,150.03
2016,9,28,9,30,13.0,209.0,2.0,17.0,218.0,203.96,161.71
2016,9,28,9,45,16.0,225.0,2.05,17.5,236.0,222.47,175.84
2016,9,28,10,0,19.0,241.0,2.1,18.0,254.0,241.26,190.06
2016,9,28,10,15,32.0,270.0,2.2,18.0,292.5,297.64,234.2
2016,9,28,10,30,45.0,299.0,2.3,18.0,331.0,342.06,268.42
2016,9,28,10,45,55.5,316.5,2.45,18.0,357.0,372.23,291.54
2016,9,28,11,0,66.0,334.0,2.6,18.0,383.0,402.79,314.91
2016,9,28,11,15,57.0,331.5,2.8,18.0,374.5,391.95,306.33
2016,9,28,11,30,48.0,329.0,3.0,18.0,366.0,380.7,297.6
2016,9,28,11,45,41.0,321.5,3.2,18.0,353.0,365.64,286.05
2016,9,28,12,0,34.0,314.0,3.4,18.0,340.0,350.4,274.33
2016,9,28,12,15,52.5,331.0,3.6,18.0,371.0,387.75,303.93
2016,9,28,12,30,71.0,348.0,3.8,18.0,402.0,424.93,333.09
2016,9,28,12,45,60.5,334.5,4.05,18.0,380.5,398.79,313.11
2016,9,28,13,0,50.0,321.0,4.3,18.0,359.0,372.79,293.36
2016,9,28,13,15,50.0,312.5,4.4,17.5,349.0,362.61,286.54
2016,9,28,13,30,50.0,304.0,4.5,17.0,339.0,352.31,279.54
2016,9,28,13,45,37.5,277.5,4.65,17.0,303.5,310.85,247.17
2016,9,28,14,0,25.0,251.0,4.8,17.0,268.0,256.64,204.37
2016,9,28,14,15,18.0,228.0,4.8,17.0,240.5,227.2,181.03
2016,9,28,14,30,11.0,205.0,4.8,17.0,213.0,198.42,158.01
2016,9,28,14,45,6.0,184.5,4.85,17.0,189.0,174.34,138.71
2016,9,28,15,0,1.0,164.0,4.9,17.0,165.0,150.84,119.74
2016,9,28,15,15,0.5,136.0,4.9,16.5,136.5,123.69,97.92
2016,9,28,15,30,0.0,108.0,4.9,16.0,108.0,96.94,76.1
2016,9,28,15,45,0.0,94.0,4.9,16.0,94.0,84.02,65.5
2016,9,28,16,0,0.0,80.0,4.9,16.0,80.0,71.17,54.83
2016,9,28,16,15,0.0,67.5,4.85,15.5,67.5,59.8,45.38
2016,9,28,16,30,0.0,55.0,4.8,15.0,55.0,48.57,35.89
2016,9,28,16,45,221.0,53.0,4.8,15.0,93.0,133.88,102.87
2016,9,28,17,0,442.0,51.0,4.8,15.0,131.0,176.82,127.72
2016,9,28,17,15,328.5,39.5,4.7,14.5,88.0,112.25,73.11
2016,9,28,17,30,215.0,28.0,4.6,14.0,45.0,60.25,25.43
2016,9,28,17,45,107.5,14.0,4.55,14.0,22.5,20.05,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
