Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,85.0,14.0,3.4,13.0,20.5,18.57,0.0
2016,9,29,6,30,170.0,28.0,3.5,13.0,41.0,54.36,22.33
2016,9,29,6,45,282.5,42.0,3.65,13.5,83.0,104.63,68.95
2016,9,29,7,0,395.0,56.0,3.8,14.0,125.0,169.6,123.55
2016,9,29,7,15,197.5,55.5,3.75,14.0,90.0,129.28,99.67
2016,9,29,7,30,0.0,55.0,3.7,14.0,55.0,48.57,36.01
2016,9,29,7,45,0.0,67.0,3.65,14.5,67.0,59.35,45.2
2016,9,29,8,0,0.0,79.0,3.6,15.0,79.0,70.26,54.29
2016,9,29,8,15,0.0,94.0,3.6,15.0,94.0,84.05,65.79
2016,9,29,8,30,0.0,109.0,3.6,15.0,109.0,97.93,77.24
2016,9,29,8,45,1.0,137.5,3.6,15.5,138.0,125.55,99.82
2016,9,29,9,0,2.0,166.0,3.6,16.0,167.0,153.63,122.43
2016,9,29,9,15,1.0,165.0,3.65,16.0,165.5,151.53,120.32
2016,9,29,9,30,0.0,164.0,3.7,16.0,164.0,149.47,118.32
2016,9,29,9,45,2.0,176.5,3.75,16.0,178.0,163.02,129.17
2016,9,29,10,0,4.0,189.0,3.8,16.0,192.0,176.78,140.13
2016,9,29,10,15,10.5,219.5,3.85,16.0,227.5,212.55,168.92
2016,9,29,10,30,17.0,250.0,3.9,16.0,263.0,249.07,198.02
2016,9,29,10,45,20.0,263.5,3.95,16.5,278.5,265.67,210.61
2016,9,29,11,0,23.0,277.0,4.0,17.0,294.0,282.43,223.29
2016,9,29,11,15,26.0,288.0,4.05,17.0,307.5,296.74,234.45
2016,9,29,11,30,29.0,299.0,4.1,17.0,321.0,329.13,259.66
2016,9,29,11,45,29.5,300.0,4.15,17.0,323.0,330.89,260.93
2016,9,29,12,0,30.0,301.0,4.2,17.0,325.0,332.55,262.26
2016,9,29,12,15,55.5,325.5,4.25,17.0,368.5,385.16,304.07
2016,9,29,12,30,81.0,350.0,4.3,17.0,412.0,437.74,345.29
2016,9,29,12,45,87.0,347.0,4.4,17.0,412.5,439.55,347.08
2016,9,29,13,0,93.0,344.0,4.5,17.0,413.0,440.91,348.76
2016,9,29,13,15,94.5,333.5,4.55,17.0,402.0,429.03,340.12
2016,9,29,13,30,96.0,323.0,4.6,17.0,391.0,416.8,331.27
2016,9,29,13,45,82.0,306.0,4.7,17.0,362.5,382.97,305.16
2016,9,29,14,0,68.0,289.0,4.8,17.0,334.0,349.83,279.42
2016,9,29,14,15,60.5,270.5,4.9,16.5,308.5,321.33,257.85
2016,9,29,14,30,53.0,252.0,5.0,16.0,283.0,293.36,236.41
2016,9,29,14,45,125.5,242.0,5.1,16.0,310.0,348.06,282.85
2016,9,29,15,0,198.0,232.0,5.2,16.0,337.0,383.06,312.86
2016,9,29,15,15,132.5,209.0,5.25,16.0,276.5,304.99,249.11
2016,9,29,15,30,67.0,186.0,5.3,16.0,216.0,224.03,182.38
2016,9,29,15,45,62.0,166.0,5.4,16.0,191.5,197.3,160.59
2016,9,29,16,0,57.0,146.0,5.5,16.0,167.0,171.16,138.89
2016,9,29,16,15,50.5,124.5,5.5,15.5,141.0,143.38,115.69
2016,9,29,16,30,44.0,103.0,5.5,15.0,115.0,116.45,92.8
2016,9,29,16,45,32.5,82.0,5.5,15.0,90.0,89.34,69.37
2016,9,29,17,0,21.0,61.0,5.5,15.0,65.0,63.76,47.19
2016,9,29,17,15,10.5,41.0,5.35,14.5,43.0,39.41,26.12
2016,9,29,17,30,0.0,21.0,5.2,14.0,21.0,18.63,4.74
2016,9,29,17,45,0.0,10.5,5.05,14.0,10.5,9.55,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,9.5,4.55,13.0,9.5,8.64,0.0
2016,9,30,6,30,0.0,19.0,4.7,13.0,19.0,16.75,3.88
2016,9,30,6,45,1.0,38.5,4.9,13.5,39.0,35.05,23.08
2016,9,30,7,0,2.0,58.0,5.1,14.0,59.0,53.49,39.4
2016,9,30,7,15,11.5,78.5,5.1,14.0,82.0,75.85,58.71
2016,9,30,7,30,21.0,99.0,5.1,14.0,105.0,99.44,79.06
2016,9,30,7,45,28.0,118.5,5.15,14.0,128.5,127.2,102.81
2016,9,30,8,0,35.0,138.0,5.2,14.0,152.0,151.79,123.64
2016,9,30,8,15,383.5,112.5,5.25,14.0,284.5,347.51,289.58
2016,9,30,8,30,732.0,87.0,5.3,14.0,417.0,561.81,466.31
2016,9,30,8,45,758.5,89.5,5.35,14.5,462.0,619.21,511.5
2016,9,30,9,0,785.0,92.0,5.4,15.0,507.0,678.66,557.33
2016,9,30,9,15,802.0,94.5,5.45,15.0,546.5,730.84,596.03
2016,9,30,9,30,819.0,97.0,5.5,15.0,586.0,781.81,633.37
2016,9,30,9,45,837.5,96.5,5.55,15.5,621.0,829.03,666.26
2016,9,30,10,0,856.0,96.0,5.6,16.0,656.0,866.65,691.65
2016,9,30,10,15,865.0,97.5,5.6,16.0,683.0,903.19,717.19
2016,9,30,10,30,874.0,99.0,5.6,16.0,710.0,936.88,740.54
2016,9,30,10,45,880.0,99.5,5.65,16.0,730.0,963.48,759.06
2016,9,30,11,0,886.0,100.0,5.7,16.0,750.0,986.71,775.25
2016,9,30,11,15,889.5,101.0,5.75,16.0,762.0,1004.52,787.66
2016,9,30,11,30,893.0,102.0,5.8,16.0,774.0,1018.62,797.58
2016,9,30,11,45,895.0,101.5,5.85,16.0,778.5,1025.72,802.67
2016,9,30,12,0,897.0,101.0,5.9,16.0,783.0,1028.96,805.21
2016,9,30,12,15,896.0,101.0,5.9,16.0,779.0,1025.86,803.07
2016,9,30,12,30,895.0,101.0,5.9,16.0,775.0,1018.89,798.37
2016,9,30,12,45,891.5,100.5,5.95,16.0,762.5,1005.04,789.24
2016,9,30,13,0,888.0,100.0,6.0,16.0,750.0,987.49,777.58
2016,9,30,13,15,882.0,99.0,6.0,16.0,730.0,963.38,760.96
2016,9,30,13,30,876.0,98.0,6.0,16.0,710.0,935.9,741.96
2016,9,30,13,45,868.5,95.5,6.05,16.0,683.0,902.14,718.63
2016,9,30,14,0,861.0,93.0,6.1,16.0,656.0,865.42,693.01
2016,9,30,14,15,849.0,91.5,6.1,16.0,622.0,823.32,662.97
2016,9,30,14,30,837.0,90.0,6.1,16.0,588.0,785.54,636.0
2016,9,30,14,45,822.5,86.5,6.1,16.0,548.5,734.47,598.61
2016,9,30,15,0,808.0,83.0,6.1,16.0,509.0,681.95,559.68
2016,9,30,15,15,785.5,80.0,6.05,16.0,464.0,623.55,513.84
2016,9,30,15,30,763.0,77.0,6.0,16.0,419.0,565.08,466.28
2016,9,30,15,45,733.5,73.0,6.0,16.0,371.0,501.87,413.74
2016,9,30,16,0,704.0,69.0,6.0,16.0,323.0,440.07,360.82
2016,9,30,16,15,659.0,64.0,5.9,15.5,273.0,373.07,302.68
2016,9,30,16,30,614.0,59.0,5.8,15.0,223.0,309.14,245.51
2016,9,30,16,45,542.0,52.0,5.75,15.0,174.0,238.86,182.25
2016,9,30,17,0,470.0,45.0,5.7,15.0,125.0,176.82,126.16
2016,9,30,17,15,353.5,34.0,5.55,14.5,82.0,110.92,70.04
2016,9,30,17,30,237.0,23.0,5.4,14.0,39.0,57.53,14.51
2016,9,30,17,45,118.5,11.5,5.3,14.0,19.5,18.22,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,12.5,3.15,14.0,20.0,19.18,0.0
2016,10,1,6,30,219.0,25.0,3.3,14.0,40.0,58.92,18.5
2016,10,1,6,45,341.5,36.0,3.45,14.5,83.0,112.91,72.58
2016,10,1,7,0,464.0,47.0,3.6,15.0,126.0,180.33,129.54
2016,10,1,7,15,537.0,54.5,3.65,15.0,176.0,243.27,185.96
2016,10,1,7,30,610.0,62.0,3.7,15.0,226.0,314.54,249.32
2016,10,1,7,45,659.5,67.0,3.75,15.5,277.0,380.46,307.12
2016,10,1,8,0,709.0,72.0,3.8,16.0,328.0,450.89,366.81
2016,10,1,8,15,741.5,75.5,3.7,16.0,377.0,512.94,418.56
2016,10,1,8,30,774.0,79.0,3.6,16.0,426.0,577.85,470.81
2016,10,1,8,45,799.0,81.5,3.55,16.5,471.5,637.9,516.85
2016,10,1,9,0,824.0,84.0,3.5,17.0,517.0,698.03,560.7
2016,10,1,9,15,840.5,86.5,3.45,17.0,557.0,751.43,598.28
2016,10,1,9,30,857.0,89.0,3.4,17.0,597.0,803.44,634.25
2016,10,1,9,45,875.0,88.0,3.4,17.0,632.5,843.86,661.62
2016,10,1,10,0,893.0,87.0,3.4,17.0,668.0,888.92,692.12
2016,10,1,10,15,901.5,88.5,3.45,17.0,695.5,926.07,717.08
2016,10,1,10,30,910.0,90.0,3.5,17.0,723.0,960.18,739.88
2016,10,1,10,45,915.0,91.0,3.55,17.5,743.0,987.14,756.29
2016,10,1,11,0,920.0,92.0,3.6,18.0,763.0,1010.54,770.31
2016,10,1,11,15,923.5,92.5,3.65,18.0,775.5,1028.19,781.94
2016,10,1,11,30,927.0,93.0,3.7,18.0,788.0,1041.99,791.14
2016,10,1,11,45,928.0,93.5,3.8,18.0,792.0,1049.36,796.53
2016,10,1,12,0,929.0,94.0,3.9,18.0,796.0,1052.71,799.41
2016,10,1,12,15,928.0,94.0,4.05,18.0,792.0,1049.46,798.33
2016,10,1,12,30,927.0,94.0,4.2,18.0,788.0,1042.2,794.68
2016,10,1,12,45,923.5,93.5,4.4,18.0,775.5,1027.93,786.72
2016,10,1,13,0,920.0,93.0,4.6,18.0,763.0,1009.83,776.83
2016,10,1,13,15,914.5,92.0,4.7,18.0,742.5,985.51,761.63
2016,10,1,13,30,909.0,91.0,4.8,18.0,722.0,957.67,743.94
2016,10,1,13,45,900.5,90.0,4.9,18.0,694.5,923.76,721.82
2016,10,1,14,0,892.0,89.0,5.0,18.0,667.0,886.84,697.36
2016,10,1,14,15,880.5,87.5,5.05,18.0,632.5,844.05,668.07
2016,10,1,14,30,869.0,86.0,5.1,18.0,598.0,798.91,636.74
2016,10,1,14,45,853.0,83.5,5.2,18.0,557.5,752.94,604.63
2016,10,1,15,0,837.0,81.0,5.3,18.0,517.0,699.13,566.05
2016,10,1,15,15,814.5,78.0,5.35,17.5,471.5,639.35,521.46
2016,10,1,15,30,792.0,75.0,5.4,17.0,426.0,579.42,474.58
2016,10,1,15,45,760.0,71.5,5.5,17.0,376.5,513.87,420.85
2016,10,1,16,0,728.0,68.0,5.6,17.0,327.0,449.92,366.69
2016,10,1,16,15,681.5,63.0,5.55,16.5,276.0,379.96,306.47
2016,10,1,16,30,635.0,58.0,5.5,16.0,225.0,315.19,248.78
2016,10,1,16,45,561.0,51.0,5.5,16.0,174.5,243.1,184.18
2016,10,1,17,0,487.0,44.0,5.5,16.0,124.0,179.49,126.89
2016,10,1,17,15,360.0,33.0,5.4,15.5,80.5,110.72,68.66
2016,10,1,17,30,233.0,22.0,5.3,15.0,37.0,55.27,6.59
2016,10,1,17,45,116.5,11.0,5.2,15.0,18.5,17.5,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,109.0,11.5,3.25,14.0,18.5,18.37,0.0
2016,10,2,6,30,218.0,23.0,3.4,14.0,37.0,57.03,14.27
2016,10,2,6,45,340.0,34.0,3.6,14.5,79.5,111.24,71.02
2016,10,2,7,0,462.0,45.0,3.8,15.0,122.0,178.47,128.03
2016,10,2,7,15,533.5,52.0,3.85,15.0,171.0,240.22,183.61
2016,10,2,7,30,605.0,59.0,3.9,15.0,220.0,310.12,245.99
2016,10,2,7,45,418.0,98.5,4.0,15.5,220.5,302.37,245.28
2016,10,2,8,0,231.0,138.0,4.1,16.0,221.0,267.06,218.24
2016,10,2,8,15,304.0,148.5,4.1,16.0,273.5,332.84,273.32
2016,10,2,8,30,377.0,159.0,4.1,16.0,326.0,416.64,341.63
2016,10,2,8,45,589.5,121.0,4.2,16.0,413.5,544.67,445.87
2016,10,2,9,0,802.0,83.0,4.3,16.0,501.0,681.68,553.9
2016,10,2,9,15,818.0,85.5,4.35,16.0,540.0,733.63,591.18
2016,10,2,9,30,834.0,88.0,4.4,16.0,579.0,784.23,627.47
2016,10,2,9,45,448.5,184.5,4.5,16.5,450.5,597.78,481.85
2016,10,2,10,0,63.0,281.0,4.6,17.0,322.0,338.19,269.57
2016,10,2,10,15,152.5,300.5,4.7,17.0,404.5,458.08,366.3
2016,10,2,10,30,242.0,320.0,4.8,17.0,487.0,567.71,452.07
2016,10,2,10,45,176.5,331.0,4.9,17.0,454.5,523.35,415.63
2016,10,2,11,0,111.0,342.0,5.0,17.0,422.0,458.02,363.43
2016,10,2,11,15,140.5,350.5,5.0,17.0,453.5,516.16,408.76
2016,10,2,11,30,170.0,359.0,5.0,17.0,485.0,556.89,440.21
2016,10,2,11,45,326.5,318.5,5.05,17.0,563.0,688.02,543.71
2016,10,2,12,0,483.0,278.0,5.1,17.0,641.0,819.02,644.01
2016,10,2,12,15,277.0,308.0,5.1,17.0,516.0,626.23,495.47
2016,10,2,12,30,71.0,338.0,5.1,17.0,391.0,415.89,328.98
2016,10,2,12,45,482.0,218.5,5.2,17.0,568.0,741.36,590.87
2016,10,2,13,0,893.0,99.0,5.3,17.0,745.0,989.71,773.53
2016,10,2,13,15,888.0,98.0,5.35,17.0,725.5,966.33,756.4
2016,10,2,13,30,883.0,97.0,5.4,17.0,706.0,939.51,738.53
2016,10,2,13,45,876.0,95.0,5.5,17.0,679.0,906.47,716.41
2016,10,2,14,0,869.0,93.0,5.6,17.0,652.0,870.42,691.96
2016,10,2,14,15,857.0,91.5,5.6,17.0,618.0,827.97,662.03
2016,10,2,14,30,845.0,90.0,5.6,17.0,584.0,789.83,635.14
2016,10,2,14,45,825.5,88.0,5.65,17.0,543.0,736.34,596.53
2016,10,2,15,0,806.0,86.0,5.7,17.0,502.0,681.8,556.59
2016,10,2,15,15,782.0,83.0,5.7,16.5,457.0,622.46,511.17
2016,10,2,15,30,758.0,80.0,5.7,16.0,412.0,563.19,464.15
2016,10,2,15,45,719.5,77.0,5.7,16.0,362.5,496.32,408.68
2016,10,2,16,0,681.0,74.0,5.7,16.0,313.0,433.32,354.79
2016,10,2,16,15,631.0,68.5,5.7,16.0,262.5,363.92,294.33
2016,10,2,16,30,581.0,63.0,5.7,16.0,212.0,299.2,236.36
2016,10,2,16,45,499.0,55.0,5.7,16.0,163.0,226.83,172.02
2016,10,2,17,0,417.0,47.0,5.7,16.0,114.0,163.97,116.14
2016,10,2,17,15,289.5,34.5,5.55,15.5,72.5,98.27,60.77
2016,10,2,17,30,162.0,22.0,5.4,15.0,31.0,44.94,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,15.5,15.13,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,14.0,2.5,2.27,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,10,3,6,45,0.0,12.5,2.45,14.5,12.5,10.98,3.23
2016,10,3,7,0,0.0,20.0,2.6,15.0,20.0,17.59,9.13
2016,10,3,7,15,0.0,28.0,2.65,15.0,28.0,24.65,15.35
2016,10,3,7,30,0.0,36.0,2.7,15.0,36.0,31.72,21.52
2016,10,3,7,45,0.0,44.5,2.75,15.0,44.5,39.25,28.0
2016,10,3,8,0,0.0,53.0,2.8,15.0,53.0,46.78,34.4
2016,10,3,8,15,0.0,68.0,2.8,15.0,68.0,60.11,45.63
2016,10,3,8,30,0.0,83.0,2.8,15.0,83.0,73.6,56.87
2016,10,3,8,45,0.0,111.0,2.8,15.5,111.0,99.74,78.43
2016,10,3,9,0,0.0,139.0,2.8,16.0,139.0,126.31,99.99
2016,10,3,9,15,2.0,160.0,2.75,16.0,161.5,147.89,117.44
2016,10,3,9,30,4.0,181.0,2.7,16.0,184.0,169.82,135.02
2016,10,3,9,45,8.5,201.0,2.7,16.5,207.0,193.18,153.43
2016,10,3,10,0,13.0,221.0,2.7,17.0,230.0,217.0,172.0
2016,10,3,10,15,16.0,236.0,2.75,17.0,247.0,234.82,185.94
2016,10,3,10,30,19.0,251.0,2.8,17.0,264.0,252.88,200.03
2016,10,3,10,45,14.0,238.0,2.9,17.0,248.0,235.11,185.6
2016,10,3,11,0,9.0,225.0,3.0,17.0,232.0,217.34,171.24
2016,10,3,11,15,25.5,268.5,3.1,17.0,287.5,293.71,231.98
2016,10,3,11,30,42.0,312.0,3.2,17.0,343.0,358.33,282.38
2016,10,3,11,45,100.5,336.0,3.3,17.0,411.0,444.22,350.15
2016,10,3,12,0,159.0,360.0,3.4,17.0,479.0,549.0,430.44
2016,10,3,12,15,167.5,357.5,3.4,17.0,482.5,554.24,434.16
2016,10,3,12,30,176.0,355.0,3.4,17.0,486.0,558.62,437.83
2016,10,3,12,45,104.5,322.5,3.45,17.0,400.0,431.31,340.24
2016,10,3,13,0,33.0,290.0,3.5,17.0,314.0,324.29,255.89
2016,10,3,13,15,35.0,284.5,3.55,17.0,309.0,319.68,253.01
2016,10,3,13,30,37.0,279.0,3.6,17.0,304.0,314.93,249.72
2016,10,3,13,45,20.5,233.0,3.65,17.0,247.0,235.86,187.17
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,175.37,138.53
2016,10,3,14,15,2.0,164.5,3.7,17.0,166.0,151.83,119.76
2016,10,3,14,30,0.0,142.0,3.7,17.0,142.0,128.66,101.07
2016,10,3,14,45,0.0,127.0,3.75,17.0,127.0,114.53,89.75
2016,10,3,15,0,0.0,112.0,3.8,17.0,112.0,100.49,78.41
2016,10,3,15,15,0.0,106.5,3.8,17.0,106.5,95.54,74.54
2016,10,3,15,30,0.0,101.0,3.8,17.0,101.0,90.64,70.67
2016,10,3,15,45,0.0,88.5,3.8,17.0,88.5,79.12,61.22
2016,10,3,16,0,0.0,76.0,3.8,17.0,76.0,67.67,51.71
2016,10,3,16,15,0.0,63.5,3.75,16.5,63.5,56.27,42.21
2016,10,3,16,30,0.0,51.0,3.7,16.0,51.0,45.03,32.67
2016,10,3,16,45,0.0,38.5,3.7,16.0,38.5,33.95,23.06
2016,10,3,17,0,0.0,26.0,3.7,16.0,26.0,22.89,13.4
2016,10,3,17,15,0.0,16.5,3.6,16.0,16.5,14.51,5.69
2016,10,3,17,30,0.0,7.0,3.5,16.0,7.0,6.14,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.18,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.0,3.35,15.0,9.0,8.19,0.0
2016,10,4,6,30,0.0,18.0,3.5,15.0,18.0,15.94,0.0
2016,10,4,6,45,21.0,38.0,3.65,15.0,41.5,40.95,26.37
2016,10,4,7,0,42.0,58.0,3.8,15.0,65.0,67.49,49.45
2016,10,4,7,15,59.0,80.0,3.8,15.0,93.0,97.55,75.57
2016,10,4,7,30,76.0,102.0,3.8,15.0,121.0,129.74,103.51
2016,10,4,7,45,94.0,122.0,3.85,15.5,151.0,168.75,136.68
2016,10,4,8,0,112.0,142.0,3.9,16.0,181.0,204.36,166.53
2016,10,4,8,15,61.5,148.0,3.85,16.0,170.0,179.59,145.83
2016,10,4,8,30,11.0,154.0,3.8,16.0,159.0,149.47,119.97
2016,10,4,8,45,206.0,171.5,3.75,16.0,277.0,326.55,268.06
2016,10,4,9,0,401.0,189.0,3.7,16.0,395.0,508.16,413.8
2016,10,4,9,15,596.0,148.5,3.55,16.0,481.5,638.79,516.27
2016,10,4,9,30,791.0,108.0,3.4,16.0,568.0,773.18,615.84
2016,10,4,9,45,818.5,105.0,3.3,16.5,605.0,824.01,648.79
2016,10,4,10,0,846.0,102.0,3.2,17.0,642.0,873.57,680.72
2016,10,4,10,15,856.0,103.5,3.15,17.0,669.5,910.97,705.18
2016,10,4,10,30,866.0,105.0,3.1,17.0,697.0,936.32,721.16
2016,10,4,10,45,878.0,103.5,3.1,17.0,718.5,965.87,740.5
2016,10,4,11,0,890.0,102.0,3.1,17.0,740.0,992.28,757.62
2016,10,4,11,15,894.5,102.5,3.2,17.0,752.0,1010.22,769.9
2016,10,4,11,30,899.0,103.0,3.3,17.0,764.0,1024.47,779.86
2016,10,4,11,45,905.5,100.5,3.45,17.5,769.5,1033.48,785.36
2016,10,4,12,0,912.0,98.0,3.6,18.0,775.0,1038.61,788.39
2016,10,4,12,15,911.5,97.5,3.8,18.0,770.5,1035.09,787.56
2016,10,4,12,30,911.0,97.0,4.0,18.0,766.0,1027.63,784.17
2016,10,4,12,45,908.5,96.0,4.25,18.0,754.0,1013.73,776.74
2016,10,4,13,0,906.0,95.0,4.5,18.0,742.0,996.04,767.14
2016,10,4,13,15,900.0,94.0,4.7,18.0,721.5,971.34,752.5
2016,10,4,13,30,894.0,93.0,4.9,18.0,701.0,943.2,735.26
2016,10,4,13,45,887.5,91.0,5.1,18.0,673.5,910.2,714.28
2016,10,4,14,0,881.0,89.0,5.3,18.0,646.0,874.14,690.77
2016,10,4,14,15,868.5,87.0,5.4,18.0,611.5,830.22,660.59
2016,10,4,14,30,856.0,85.0,5.5,18.0,577.0,784.1,628.4
2016,10,4,14,45,840.0,82.5,5.65,18.0,537.0,738.65,596.46
2016,10,4,15,0,824.0,80.0,5.8,18.0,497.0,685.4,557.95
2016,10,4,15,15,800.5,77.0,5.85,17.5,451.5,625.61,512.56
2016,10,4,15,30,777.0,74.0,5.9,17.0,406.0,565.83,465.23
2016,10,4,15,45,743.0,70.5,6.0,17.0,357.0,500.07,410.77
2016,10,4,16,0,709.0,67.0,6.1,17.0,308.0,436.18,356.14
2016,10,4,16,15,659.5,61.5,6.05,16.5,257.5,366.9,296.0
2016,10,4,16,30,610.0,56.0,6.0,16.0,207.0,301.01,237.08
2016,10,4,16,45,525.5,49.0,6.0,16.0,157.5,227.57,171.43
2016,10,4,17,0,441.0,42.0,6.0,16.0,108.0,163.94,114.56
2016,10,4,17,15,303.0,30.5,5.8,15.5,67.0,96.31,56.49
2016,10,4,17,30,165.0,19.0,5.6,15.0,26.0,41.89,0.0
2016,10,4,17,45,82.5,9.5,5.45,15.0,13.0,8.64,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,97.5,10.5,3.7,13.0,16.0,17.01,0.0
2016,10,5,6,30,195.0,21.0,3.8,13.0,32.0,52.14,0.0
2016,10,5,6,45,330.0,32.5,3.9,13.5,74.5,109.39,68.98
2016,10,5,7,0,465.0,44.0,4.0,14.0,117.0,180.14,129.49
2016,10,5,7,15,542.0,51.0,4.0,14.5,166.5,244.0,186.76
2016,10,5,7,30,619.0,58.0,4.0,15.0,216.0,316.61,251.15
2016,10,5,7,45,673.0,62.5,4.05,15.5,267.5,384.4,310.76
2016,10,5,8,0,727.0,67.0,4.1,16.0,319.0,455.97,371.68
2016,10,5,8,15,759.5,70.5,4.0,16.0,368.0,519.99,425.23
2016,10,5,8,30,792.0,74.0,3.9,16.0,417.0,585.6,478.25
2016,10,5,8,45,818.0,76.0,3.8,16.5,463.0,646.34,524.87
2016,10,5,9,0,844.0,78.0,3.7,17.0,509.0,707.19,568.84
2016,10,5,9,15,861.0,80.0,3.6,17.0,549.5,755.01,602.15
2016,10,5,9,30,878.0,82.0,3.5,17.0,590.0,806.75,637.81
2016,10,5,9,45,893.0,82.5,3.4,17.5,625.0,853.35,667.86
2016,10,5,10,0,908.0,83.0,3.3,18.0,660.0,897.78,695.79
2016,10,5,10,15,916.5,84.5,3.25,18.0,687.0,935.04,719.96
2016,10,5,10,30,925.0,86.0,3.2,18.0,714.0,969.21,741.86
2016,10,5,10,45,932.0,86.0,3.2,18.5,734.5,996.89,758.18
2016,10,5,11,0,939.0,86.0,3.2,19.0,755.0,1021.03,772.1
2016,10,5,11,15,942.0,86.5,3.3,19.0,766.5,1038.1,783.66
2016,10,5,11,30,945.0,87.0,3.4,19.0,778.0,1051.25,792.77
2016,10,5,11,45,945.5,87.0,3.55,19.0,781.5,1057.3,797.72
2016,10,5,12,0,946.0,87.0,3.7,19.0,785.0,1059.27,800.12
2016,10,5,12,15,945.0,87.0,3.85,19.0,780.5,1055.66,798.91
2016,10,5,12,30,944.0,87.0,4.0,19.0,776.0,1047.98,795.1
2016,10,5,12,45,934.5,89.0,4.15,19.0,761.5,1030.28,784.57
2016,10,5,13,0,925.0,91.0,4.3,19.0,747.0,1008.86,771.57
2016,10,5,13,15,918.5,90.5,4.45,19.0,726.0,983.84,756.26
2016,10,5,13,30,912.0,90.0,4.6,19.0,705.0,955.34,738.76
2016,10,5,13,45,901.5,89.0,4.75,19.0,676.5,919.37,715.77
2016,10,5,14,0,891.0,88.0,4.9,19.0,648.0,880.53,690.43
2016,10,5,14,15,878.0,86.5,5.05,18.5,612.5,836.4,662.15
2016,10,5,14,30,865.0,85.0,5.2,18.0,577.0,790.07,631.64
2016,10,5,14,45,844.0,83.5,5.35,18.0,535.5,741.67,597.72
2016,10,5,15,0,823.0,82.0,5.5,18.0,494.0,685.86,557.49
2016,10,5,15,15,798.0,79.0,5.55,18.0,448.0,625.12,510.38
2016,10,5,15,30,773.0,76.0,5.6,18.0,402.0,564.53,461.75
2016,10,5,15,45,733.0,73.0,5.7,18.0,352.0,496.23,405.57
2016,10,5,16,0,693.0,70.0,5.8,18.0,302.0,431.96,350.92
2016,10,5,16,15,640.5,64.0,5.8,17.5,251.5,360.54,289.46
2016,10,5,16,30,588.0,58.0,5.8,17.0,201.0,294.12,230.5
2016,10,5,16,45,501.5,50.5,5.85,16.5,151.5,220.95,165.87
2016,10,5,17,0,415.0,43.0,5.9,16.0,102.0,157.82,109.98
2016,10,5,17,15,273.5,30.0,5.8,15.5,62.5,90.01,51.25
2016,10,5,17,30,132.0,17.0,5.7,15.0,23.0,31.36,0.0
2016,10,5,17,45,66.0,8.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,93.5,9.5,1.35,14.0,14.5,15.91,0.0
2016,10,6,6,30,187.0,19.0,1.4,14.0,29.0,49.18,0.0
2016,10,6,6,45,322.5,30.5,1.5,14.5,70.5,106.42,66.03
2016,10,6,7,0,458.0,42.0,1.6,15.0,112.0,176.85,125.92
2016,10,6,7,15,534.0,49.0,1.8,15.0,161.0,239.87,182.17
2016,10,6,7,30,610.0,56.0,2.0,15.0,210.0,311.56,245.55
2016,10,6,7,45,661.5,60.5,2.2,15.5,260.5,377.6,303.21
2016,10,6,8,0,713.0,65.0,2.4,16.0,311.0,447.22,362.06
2016,10,6,8,15,745.5,69.0,2.4,16.0,359.0,510.94,414.67
2016,10,6,8,30,778.0,73.0,2.4,16.0,407.0,576.3,466.78
2016,10,6,8,45,803.5,75.0,2.45,16.5,452.0,635.92,512.21
2016,10,6,9,0,829.0,77.0,2.5,17.0,497.0,695.63,555.21
2016,10,6,9,15,845.5,79.0,2.5,17.0,536.5,742.31,587.53
2016,10,6,9,30,862.0,81.0,2.5,17.0,576.0,792.92,622.3
2016,10,6,9,45,880.5,80.0,2.5,17.5,611.5,840.0,652.79
2016,10,6,10,0,899.0,79.0,2.5,18.0,647.0,885.18,681.47
2016,10,6,10,15,907.5,80.5,2.45,18.5,673.5,922.08,703.59
2016,10,6,10,30,916.0,82.0,2.4,19.0,700.0,955.92,723.41
2016,10,6,10,45,920.5,83.0,2.4,19.5,719.5,982.1,738.41
2016,10,6,11,0,925.0,84.0,2.4,20.0,739.0,1004.69,751.04
2016,10,6,11,15,928.0,84.5,2.4,20.0,750.5,1021.48,761.36
2016,10,6,11,30,931.0,85.0,2.4,20.0,762.0,1034.4,769.3
2016,10,6,11,45,932.0,85.0,2.4,20.0,765.5,1040.78,773.13
2016,10,6,12,0,933.0,85.0,2.4,20.0,769.0,1043.16,774.56
2016,10,6,12,15,932.0,84.5,2.5,20.0,764.0,1038.91,772.98
2016,10,6,12,30,931.0,84.0,2.6,20.0,759.0,1030.67,768.94
2016,10,6,12,45,927.5,83.5,2.75,20.5,746.5,1016.0,759.8
2016,10,6,13,0,924.0,83.0,2.9,21.0,734.0,997.52,748.16
2016,10,6,13,15,918.5,82.5,3.0,20.5,713.5,973.42,735.15
2016,10,6,13,30,913.0,82.0,3.1,20.0,693.0,945.81,719.67
2016,10,6,13,45,903.5,81.0,3.25,20.0,665.0,910.68,697.82
2016,10,6,14,0,894.0,80.0,3.4,20.0,637.0,872.62,673.67
2016,10,6,14,15,881.5,78.5,3.5,20.0,602.5,828.79,644.78
2016,10,6,14,30,869.0,77.0,3.6,20.0,568.0,782.73,613.89
2016,10,6,14,45,851.0,75.0,3.7,20.0,527.0,730.03,577.61
2016,10,6,15,0,833.0,73.0,3.8,20.0,486.0,681.22,543.57
2016,10,6,15,15,771.0,74.0,3.9,19.5,428.5,600.68,483.77
2016,10,6,15,30,709.0,75.0,4.0,19.0,371.0,523.88,424.36
2016,10,6,15,45,712.0,68.0,4.1,19.0,334.0,478.2,386.93
2016,10,6,16,0,715.0,61.0,4.2,19.0,297.0,430.51,346.06
2016,10,6,16,15,665.0,56.0,4.25,18.5,247.0,360.25,286.26
2016,10,6,16,30,615.0,51.0,4.3,18.0,197.0,295.73,229.32
2016,10,6,16,45,531.5,44.0,4.35,17.5,148.0,222.74,165.14
2016,10,6,17,0,448.0,37.0,4.4,17.0,99.0,159.5,109.16
2016,10,6,17,15,224.0,29.0,4.4,16.5,60.0,78.46,42.46
2016,10,6,17,30,0.0,21.0,4.4,16.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,14.0,14.0,12.73,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,26.49,0.0
2016,10,7,6,45,227.0,34.0,1.85,14.5,68.5,89.78,56.06
2016,10,7,7,0,454.0,40.0,2.0,15.0,109.0,174.31,124.01
2016,10,7,7,15,529.5,47.5,1.95,15.0,157.0,237.38,180.3
2016,10,7,7,30,605.0,55.0,1.9,15.0,205.0,309.12,243.54
2016,10,7,7,45,654.5,59.5,1.9,15.5,254.5,373.91,299.84
2016,10,7,8,0,704.0,64.0,1.9,16.0,304.0,442.06,356.89
2016,10,7,8,15,736.5,68.0,1.9,16.5,352.0,505.21,407.96
2016,10,7,8,30,769.0,72.0,1.9,17.0,400.0,570.02,458.33
2016,10,7,8,45,794.0,74.0,1.95,17.5,444.0,628.78,502.63
2016,10,7,9,0,819.0,76.0,2.0,18.0,488.0,687.6,544.52
2016,10,7,9,15,835.5,78.5,2.1,18.5,527.5,740.26,580.38
2016,10,7,9,30,852.0,81.0,2.2,19.0,567.0,785.02,610.07
2016,10,7,9,45,852.5,87.5,2.35,19.5,598.0,825.31,636.69
2016,10,7,10,0,853.0,94.0,2.5,20.0,629.0,870.46,666.46
2016,10,7,10,15,862.5,95.0,2.5,20.5,655.5,898.26,682.78
2016,10,7,10,30,872.0,96.0,2.5,21.0,682.0,931.18,702.61
2016,10,7,10,45,876.0,98.0,2.5,21.5,700.5,956.98,717.46
2016,10,7,11,0,880.0,100.0,2.5,22.0,719.0,979.33,730.03
2016,10,7,11,15,883.5,100.5,2.4,22.5,730.5,995.9,737.79
2016,10,7,11,30,887.0,101.0,2.3,23.0,742.0,1008.8,743.19
2016,10,7,11,45,886.0,102.0,2.25,23.5,745.0,1014.02,744.23
2016,10,7,12,0,885.0,103.0,2.2,24.0,748.0,1015.41,743.0
2016,10,7,12,15,884.0,103.0,2.15,24.0,743.5,1011.82,740.19
2016,10,7,12,30,883.0,103.0,2.1,24.0,739.0,1004.43,735.13
2016,10,7,12,45,860.0,111.0,2.05,24.5,721.5,991.28,725.12
2016,10,7,13,0,837.0,119.0,2.0,25.0,704.0,964.52,706.51
2016,10,7,13,15,830.5,117.5,2.0,25.0,684.0,939.52,691.2
2016,10,7,13,30,824.0,116.0,2.0,25.0,664.0,911.31,673.77
2016,10,7,13,45,810.0,115.5,2.05,25.0,635.5,874.51,651.06
2016,10,7,14,0,796.0,115.0,2.1,25.0,607.0,835.28,626.55
2016,10,7,14,15,632.0,155.0,2.2,24.5,532.0,719.36,549.65
2016,10,7,14,30,468.0,195.0,2.3,24.0,457.0,600.95,464.83
2016,10,7,14,45,466.0,179.5,2.4,24.0,424.0,560.97,437.41
2016,10,7,15,0,464.0,164.0,2.5,24.0,391.0,519.71,407.76
2016,10,7,15,15,467.0,146.0,2.65,23.5,356.0,477.83,377.76
2016,10,7,15,30,470.0,128.0,2.8,23.0,321.0,434.42,345.38
2016,10,7,15,45,428.5,120.0,2.95,22.5,279.5,376.16,299.75
2016,10,7,16,0,387.0,112.0,3.1,22.0,238.0,321.5,255.61
2016,10,7,16,15,348.5,97.0,3.2,21.0,196.0,264.74,208.96
2016,10,7,16,30,310.0,82.0,3.3,20.0,154.0,212.09,164.32
2016,10,7,16,45,250.5,65.0,3.4,19.5,114.0,155.3,115.77
2016,10,7,17,0,191.0,48.0,3.5,19.0,74.0,105.89,73.47
2016,10,7,17,15,95.5,30.0,3.45,18.5,43.0,52.08,26.21
2016,10,7,17,30,0.0,12.0,3.4,18.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.0,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,54.5,9.0,1.3,16.0,11.5,12.56,0.0
2016,10,8,6,30,109.0,18.0,1.3,16.0,23.0,36.46,0.0
2016,10,8,6,45,237.0,32.0,1.3,16.5,61.5,90.16,54.81
2016,10,8,7,0,365.0,46.0,1.3,17.0,100.0,156.85,111.36
2016,10,8,7,15,447.5,55.5,1.35,17.5,147.5,219.14,165.2
2016,10,8,7,30,530.0,65.0,1.4,18.0,195.0,291.01,226.66
2016,10,8,7,45,583.0,71.5,1.45,18.5,244.0,355.5,281.48
2016,10,8,8,0,636.0,78.0,1.5,19.0,293.0,424.99,338.49
2016,10,8,8,15,673.0,83.0,1.45,19.0,340.5,488.34,389.2
2016,10,8,8,30,710.0,88.0,1.4,19.0,388.0,554.01,439.83
2016,10,8,8,45,735.5,92.0,1.4,19.5,432.5,612.74,482.97
2016,10,8,9,0,761.0,96.0,1.4,20.0,477.0,669.13,523.03
2016,10,8,9,15,780.5,99.0,1.4,20.5,516.5,722.29,557.93
2016,10,8,9,30,800.0,102.0,1.4,21.0,556.0,774.45,591.35
2016,10,8,9,45,852.5,89.5,1.45,22.0,598.5,834.96,629.09
2016,10,8,10,0,905.0,77.0,1.5,23.0,641.0,887.83,660.71
2016,10,8,10,15,913.5,78.0,1.35,23.5,667.5,924.14,679.52
2016,10,8,10,30,922.0,79.0,1.2,24.0,694.0,957.37,695.87
2016,10,8,10,45,926.0,80.5,1.1,24.5,713.5,983.64,708.17
2016,10,8,11,0,930.0,82.0,1.0,25.0,733.0,1006.27,718.01
2016,10,8,11,15,933.0,82.5,0.8,25.0,744.5,1022.96,723.32
2016,10,8,11,30,936.0,83.0,0.6,25.0,756.0,1035.77,725.92
2016,10,8,11,45,936.5,83.5,0.45,25.5,759.0,1042.12,724.28
2016,10,8,12,0,937.0,84.0,0.3,26.0,762.0,1044.45,720.48
2016,10,8,12,15,935.5,84.0,0.5,26.0,757.0,1040.14,722.82
2016,10,8,12,30,934.0,84.0,0.7,26.0,752.0,1031.83,722.91
2016,10,8,12,45,930.0,83.5,0.95,26.0,739.0,1016.53,719.54
2016,10,8,13,0,926.0,83.0,1.2,26.0,726.0,997.41,713.2
2016,10,8,13,15,920.0,82.0,1.4,25.5,705.5,972.1,702.9
2016,10,8,13,30,914.0,81.0,1.6,25.0,685.0,943.31,689.84
2016,10,8,13,45,904.5,80.0,1.8,25.0,656.5,908.09,670.65
2016,10,8,14,0,895.0,79.0,2.0,25.0,628.0,869.95,648.92
2016,10,8,14,15,882.5,77.5,2.1,25.0,593.0,826.06,621.77
2016,10,8,14,30,870.0,76.0,2.2,25.0,558.0,779.94,592.59
2016,10,8,14,45,852.0,74.0,2.3,25.0,517.5,727.2,558.13
2016,10,8,15,0,834.0,72.0,2.4,25.0,477.0,678.39,525.72
2016,10,8,15,15,810.0,69.0,2.45,24.5,431.5,617.95,483.03
2016,10,8,15,30,786.0,66.0,2.5,24.0,386.0,557.6,438.27
2016,10,8,15,45,750.5,62.5,2.65,23.5,337.0,490.87,387.06
2016,10,8,16,0,715.0,59.0,2.8,23.0,288.0,426.2,335.21
2016,10,8,16,15,663.5,54.0,2.85,22.0,238.0,355.5,276.95
2016,10,8,16,30,612.0,49.0,2.9,21.0,188.0,289.56,220.36
2016,10,8,16,45,527.0,42.0,2.95,20.5,139.5,217.87,158.25
2016,10,8,17,0,442.0,35.0,3.0,20.0,91.0,154.91,103.14
2016,10,8,17,15,294.0,23.5,2.95,19.5,53.5,84.79,37.63
2016,10,8,17,30,146.0,12.0,2.9,19.0,16.0,27.94,0.0
2016,10,8,17,45,73.0,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
