Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,8.0,1.25,15.0,12.0,7.28,0.0
2016,10,9,6,30,173.0,16.0,1.3,15.0,24.0,44.34,0.0
2016,10,9,6,45,305.5,28.0,1.4,15.5,63.5,101.94,60.56
2016,10,9,7,0,438.0,40.0,1.5,16.0,103.0,171.08,120.89
2016,10,9,7,15,516.5,48.0,1.5,16.0,151.5,234.75,177.27
2016,10,9,7,30,595.0,56.0,1.5,16.0,200.0,307.46,240.78
2016,10,9,7,45,645.0,61.5,1.5,16.5,249.5,373.02,297.19
2016,10,9,8,0,695.0,67.0,1.5,17.0,299.0,441.61,354.03
2016,10,9,8,15,729.0,71.0,1.45,17.5,346.5,505.12,404.57
2016,10,9,8,30,763.0,75.0,1.4,18.0,394.0,570.42,454.34
2016,10,9,8,45,787.0,78.0,1.35,18.5,438.5,629.31,497.32
2016,10,9,9,0,811.0,81.0,1.3,19.0,483.0,688.18,537.83
2016,10,9,9,15,828.0,83.5,1.3,19.5,522.0,740.79,572.06
2016,10,9,9,30,845.0,86.0,1.3,20.0,561.0,792.07,604.64
2016,10,9,9,45,861.5,86.5,1.3,20.5,595.5,831.63,628.59
2016,10,9,10,0,878.0,87.0,1.3,21.0,630.0,875.95,655.48
2016,10,9,10,15,886.5,88.0,1.35,21.0,656.5,911.38,678.02
2016,10,9,10,30,895.0,89.0,1.4,21.0,683.0,943.82,698.64
2016,10,9,10,45,899.0,90.5,1.45,21.5,701.5,969.4,713.44
2016,10,9,11,0,903.0,92.0,1.5,22.0,720.0,991.44,726.04
2016,10,9,11,15,905.5,92.5,1.6,22.0,731.0,1007.19,736.86
2016,10,9,11,30,908.0,93.0,1.7,22.0,742.0,1019.16,745.45
2016,10,9,11,45,907.0,94.5,1.85,22.0,744.5,1024.95,750.94
2016,10,9,12,0,906.0,96.0,2.0,22.0,747.0,1026.83,754.04
2016,10,9,12,15,904.0,95.5,2.1,22.0,742.0,1021.47,751.94
2016,10,9,12,30,902.0,95.0,2.2,22.0,737.0,1012.24,747.47
2016,10,9,12,45,896.5,95.0,2.3,22.0,723.5,996.37,738.75
2016,10,9,13,0,891.0,95.0,2.4,22.0,710.0,976.86,727.69
2016,10,9,13,15,884.0,94.0,2.45,21.5,689.0,951.26,713.46
2016,10,9,13,30,877.0,93.0,2.5,21.0,668.0,922.37,696.95
2016,10,9,13,45,866.5,92.0,2.6,21.0,640.0,887.25,675.13
2016,10,9,14,0,856.0,91.0,2.7,21.0,612.0,857.11,656.56
2016,10,9,14,15,842.5,89.0,2.7,20.5,577.0,812.58,628.13
2016,10,9,14,30,829.0,87.0,2.7,20.0,542.0,766.0,597.89
2016,10,9,14,45,810.0,84.5,2.75,20.0,501.5,712.99,561.59
2016,10,9,15,0,791.0,82.0,2.8,20.0,461.0,658.98,523.75
2016,10,9,15,15,764.5,78.5,2.75,19.5,416.0,598.32,478.62
2016,10,9,15,30,738.0,75.0,2.7,19.0,371.0,538.09,432.33
2016,10,9,15,45,701.0,70.5,2.7,19.0,323.0,471.87,379.11
2016,10,9,16,0,664.0,66.0,2.7,19.0,275.0,409.66,327.25
2016,10,9,16,15,609.0,60.0,2.6,18.5,226.0,339.27,267.75
2016,10,9,16,30,554.0,54.0,2.5,18.0,177.0,274.26,210.97
2016,10,9,16,45,467.5,45.0,2.45,18.0,130.0,202.29,148.19
2016,10,9,17,0,381.0,36.0,2.4,18.0,83.0,140.61,93.96
2016,10,9,17,15,190.5,24.0,2.3,17.5,47.5,64.71,24.76
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,10.91,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.8,15.0,2.5,2.27,0.0
2016,10,10,6,30,0.0,5.0,1.9,15.0,5.0,4.55,0.0
2016,10,10,6,45,0.0,14.0,2.0,15.0,14.0,12.31,3.57
2016,10,10,7,0,0.0,23.0,2.1,15.0,23.0,20.24,11.18
2016,10,10,7,15,0.0,34.0,2.05,15.0,34.0,29.97,19.75
2016,10,10,7,30,0.0,45.0,2.0,15.0,45.0,39.7,28.27
2016,10,10,7,45,0.0,56.5,2.0,15.0,56.5,49.9,37.07
2016,10,10,8,0,0.0,68.0,2.0,15.0,68.0,60.26,45.89
2016,10,10,8,15,0.0,100.0,1.9,15.0,100.0,90.62,71.44
2016,10,10,8,30,0.0,132.0,1.8,15.0,132.0,121.64,97.14
2016,10,10,8,45,11.0,158.0,1.7,15.5,163.5,154.35,123.87
2016,10,10,9,0,22.0,184.0,1.6,16.0,195.0,188.36,151.2
2016,10,10,9,15,42.0,210.5,1.6,16.0,233.5,243.04,195.24
2016,10,10,9,30,62.0,237.0,1.6,16.0,272.0,289.43,231.92
2016,10,10,9,45,59.5,250.0,1.6,16.5,285.5,303.31,241.6
2016,10,10,10,0,57.0,263.0,1.6,17.0,299.0,316.98,251.17
2016,10,10,10,15,90.5,285.0,1.6,17.0,344.0,373.17,295.04
2016,10,10,10,30,124.0,307.0,1.6,17.0,389.0,447.85,351.68
2016,10,10,10,45,120.0,315.5,1.65,17.0,397.0,456.59,357.34
2016,10,10,11,0,116.0,324.0,1.7,17.0,405.0,447.01,349.95
2016,10,10,11,15,93.0,322.0,1.75,17.0,388.0,423.38,331.43
2016,10,10,11,30,70.0,320.0,1.8,17.0,371.0,398.95,312.28
2016,10,10,11,45,74.0,323.5,1.85,17.5,377.0,407.23,318.26
2016,10,10,12,0,78.0,327.0,1.9,18.0,383.0,415.33,323.93
2016,10,10,12,15,79.5,325.5,1.95,18.0,382.0,414.92,323.82
2016,10,10,12,30,81.0,324.0,2.0,18.0,381.0,414.26,323.62
2016,10,10,12,45,78.5,317.5,2.15,18.0,372.5,403.67,316.07
2016,10,10,13,0,76.0,311.0,2.3,18.0,364.0,392.93,308.45
2016,10,10,13,15,458.5,211.0,2.35,17.5,510.5,690.27,542.69
2016,10,10,13,30,841.0,111.0,2.4,17.0,657.0,918.25,706.74
2016,10,10,13,45,823.5,111.5,2.45,17.0,628.0,878.99,678.72
2016,10,10,14,0,806.0,112.0,2.5,17.0,599.0,837.45,651.51
2016,10,10,14,15,684.5,135.0,2.55,16.5,532.0,738.36,583.51
2016,10,10,14,30,563.0,158.0,2.6,16.0,465.0,633.29,507.36
2016,10,10,14,45,642.0,131.0,2.65,16.0,456.0,643.1,517.3
2016,10,10,15,0,721.0,104.0,2.7,16.0,447.0,636.97,514.04
2016,10,10,15,15,644.0,103.0,2.75,16.0,387.0,549.46,446.29
2016,10,10,15,30,567.0,102.0,2.8,16.0,327.0,467.53,381.49
2016,10,10,15,45,568.5,93.0,2.85,16.0,294.0,425.92,347.21
2016,10,10,16,0,570.0,84.0,2.9,16.0,261.0,382.81,310.01
2016,10,10,16,15,509.0,75.5,2.8,15.5,212.5,312.27,249.88
2016,10,10,16,30,448.0,67.0,2.7,15.0,164.0,247.9,193.56
2016,10,10,16,45,358.0,54.5,2.65,15.0,119.0,176.38,131.32
2016,10,10,17,0,268.0,42.0,2.6,15.0,74.0,118.15,80.33
2016,10,10,17,15,134.0,21.0,2.5,14.5,37.0,50.72,14.43
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.45,14.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.5,14.0,6.0,5.46,0.0
2016,10,11,6,45,0.0,19.0,1.6,14.5,19.0,16.73,6.64
2016,10,11,7,0,0.0,32.0,1.7,15.0,32.0,28.23,17.76
2016,10,11,7,15,0.0,48.0,1.7,15.0,48.0,43.01,30.72
2016,10,11,7,30,0.0,64.0,1.7,15.0,64.0,57.85,43.63
2016,10,11,7,45,0.0,81.0,1.75,15.0,81.0,73.73,57.25
2016,10,11,8,0,0.0,98.0,1.8,15.0,98.0,89.67,70.73
2016,10,11,8,15,0.0,114.5,1.8,15.0,114.5,105.2,83.64
2016,10,11,8,30,0.0,131.0,1.8,15.0,131.0,120.81,96.44
2016,10,11,8,45,1.5,145.5,1.8,15.5,146.5,135.49,108.15
2016,10,11,9,0,3.0,160.0,1.8,16.0,162.0,150.41,119.91
2016,10,11,9,15,5.5,173.0,1.75,16.0,176.5,164.8,131.36
2016,10,11,9,30,8.0,186.0,1.7,16.0,191.0,179.48,142.96
2016,10,11,9,45,38.0,226.0,1.7,16.0,249.5,258.79,207.06
2016,10,11,10,0,68.0,266.0,1.7,16.0,308.0,330.51,263.48
2016,10,11,10,15,50.0,263.0,1.65,16.0,295.0,312.14,247.79
2016,10,11,10,30,32.0,260.0,1.6,16.0,282.0,292.84,231.78
2016,10,11,10,45,54.5,285.5,1.55,16.5,323.0,343.27,270.84
2016,10,11,11,0,77.0,311.0,1.5,17.0,364.0,394.81,309.6
2016,10,11,11,15,77.5,315.5,1.5,17.0,370.0,401.22,313.91
2016,10,11,11,30,78.0,320.0,1.5,17.0,376.0,407.43,318.4
2016,10,11,11,45,84.0,324.5,1.5,17.0,384.5,418.91,327.09
2016,10,11,12,0,90.0,329.0,1.5,17.0,393.0,430.18,335.62
2016,10,11,12,15,199.0,321.5,1.55,17.0,461.5,548.11,426.67
2016,10,11,12,30,308.0,314.0,1.6,17.0,530.0,663.97,512.58
2016,10,11,12,45,312.5,306.5,1.65,17.0,522.5,655.77,506.51
2016,10,11,13,0,317.0,299.0,1.7,17.0,515.0,646.03,500.51
2016,10,11,13,15,367.0,276.0,1.85,17.0,519.0,659.71,513.49
2016,10,11,13,30,417.0,253.0,2.0,17.0,523.0,685.66,534.72
2016,10,11,13,45,482.5,219.0,2.15,17.0,518.0,693.55,543.73
2016,10,11,14,0,548.0,185.0,2.3,17.0,513.0,695.0,548.13
2016,10,11,14,15,536.0,177.5,2.45,16.5,482.5,655.86,521.7
2016,10,11,14,30,524.0,170.0,2.6,16.0,452.0,615.69,494.04
2016,10,11,14,45,483.0,165.0,2.8,16.0,409.5,556.07,449.59
2016,10,11,15,0,442.0,160.0,3.0,16.0,367.0,498.44,405.57
2016,10,11,15,15,555.5,119.0,3.1,16.0,353.5,508.76,415.57
2016,10,11,15,30,669.0,78.0,3.2,16.0,340.0,500.49,409.49
2016,10,11,15,45,633.0,77.0,3.35,16.0,299.0,442.52,361.45
2016,10,11,16,0,597.0,76.0,3.5,16.0,258.0,386.68,313.73
2016,10,11,16,15,535.5,68.5,3.5,15.5,209.5,315.71,252.88
2016,10,11,16,30,474.0,61.0,3.5,15.0,161.0,250.94,195.76
2016,10,11,16,45,380.0,50.0,3.5,15.0,116.0,179.62,133.26
2016,10,11,17,0,286.0,39.0,3.5,15.0,71.0,119.13,79.83
2016,10,11,17,15,143.0,19.5,3.45,15.0,35.5,50.13,7.72
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,8.5,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,0.0,17.0,2.0,13.0,17.0,15.46,0.0
2016,10,12,6,45,175.0,30.5,1.95,13.5,54.0,77.38,43.71
2016,10,12,7,0,350.0,44.0,1.9,14.0,91.0,152.37,108.82
2016,10,12,7,15,434.0,53.5,1.75,14.0,137.0,214.36,163.66
2016,10,12,7,30,518.0,63.0,1.6,14.0,183.0,286.03,226.32
2016,10,12,7,45,263.5,89.0,1.45,14.0,150.5,219.24,177.69
2016,10,12,8,0,9.0,115.0,1.3,14.0,118.0,111.91,89.45
2016,10,12,8,15,13.5,132.0,1.4,14.0,137.5,130.99,105.67
2016,10,12,8,30,18.0,149.0,1.5,14.0,157.0,150.62,121.9
2016,10,12,8,45,22.0,166.5,1.6,14.5,176.5,170.98,138.26
2016,10,12,9,0,26.0,184.0,1.7,15.0,196.0,191.79,154.77
2016,10,12,9,15,36.0,205.0,1.9,15.0,223.5,233.22,188.26
2016,10,12,9,30,46.0,226.0,2.1,15.0,251.0,265.18,213.77
2016,10,12,9,45,115.5,251.5,2.3,15.0,320.5,367.38,296.29
2016,10,12,10,0,185.0,277.0,2.5,15.0,390.0,460.8,369.94
2016,10,12,10,15,231.5,284.0,2.7,15.0,431.0,516.07,412.97
2016,10,12,10,30,278.0,291.0,2.9,15.0,472.0,590.13,469.58
2016,10,12,10,45,187.0,303.0,3.1,15.0,426.5,506.81,403.91
2016,10,12,11,0,96.0,315.0,3.3,15.0,381.0,418.38,333.54
2016,10,12,11,15,122.5,324.5,3.3,15.0,409.5,474.48,377.55
2016,10,12,11,30,149.0,334.0,3.3,15.0,438.0,512.94,407.23
2016,10,12,11,45,507.5,222.5,3.35,15.0,579.5,780.75,617.45
2016,10,12,12,0,866.0,111.0,3.4,15.0,721.0,1012.77,782.17
2016,10,12,12,15,864.0,110.5,3.3,15.0,716.0,1007.28,775.59
2016,10,12,12,30,862.0,110.0,3.2,15.0,711.0,998.02,768.74
2016,10,12,12,45,558.0,210.0,3.15,15.5,596.0,803.67,629.85
2016,10,12,13,0,254.0,310.0,3.1,16.0,481.0,598.5,471.41
2016,10,12,13,15,318.5,285.5,3.2,16.0,493.5,625.17,495.4
2016,10,12,13,30,383.0,261.0,3.3,16.0,506.0,647.71,514.83
2016,10,12,13,45,611.5,176.5,3.4,16.0,548.0,766.75,609.37
2016,10,12,14,0,840.0,92.0,3.5,16.0,590.0,841.27,664.54
2016,10,12,14,15,482.5,164.5,3.7,16.0,447.0,597.03,482.04
2016,10,12,14,30,125.0,237.0,3.9,16.0,304.0,352.17,284.84
2016,10,12,14,45,441.0,157.5,4.1,16.0,367.0,516.45,423.1
2016,10,12,15,0,757.0,78.0,4.3,16.0,430.0,627.58,514.33
2016,10,12,15,15,741.0,75.0,4.15,15.5,391.0,576.03,473.11
2016,10,12,15,30,725.0,72.0,4.0,15.0,352.0,523.92,431.17
2016,10,12,15,45,688.0,67.0,3.85,15.0,304.5,458.08,376.11
2016,10,12,16,0,651.0,62.0,3.7,15.0,257.0,396.3,322.73
2016,10,12,16,15,593.5,56.0,3.45,15.0,208.5,325.99,261.0
2016,10,12,16,30,536.0,50.0,3.2,15.0,160.0,261.4,202.82
2016,10,12,16,45,441.0,41.0,3.0,15.0,115.0,188.53,138.44
2016,10,12,17,0,346.0,32.0,2.8,15.0,70.0,127.1,83.09
2016,10,12,17,15,173.0,16.0,2.8,14.5,35.0,52.37,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.4,14.0,12.0,10.91,0.0
2016,10,13,6,45,78.0,28.5,2.45,14.0,39.0,50.65,26.69
2016,10,13,7,0,156.0,45.0,2.5,14.0,66.0,95.12,67.99
2016,10,13,7,15,187.0,64.0,2.6,14.0,99.5,135.78,104.49
2016,10,13,7,30,218.0,83.0,2.7,14.0,133.0,180.1,143.96
2016,10,13,7,45,239.0,101.5,2.8,14.5,168.0,222.86,181.45
2016,10,13,8,0,260.0,120.0,2.9,15.0,203.0,267.78,219.83
2016,10,13,8,15,271.5,138.0,2.8,15.0,237.0,308.75,254.27
2016,10,13,8,30,283.0,156.0,2.7,15.0,271.0,350.48,288.42
2016,10,13,8,45,204.5,182.0,2.6,15.5,270.0,330.59,270.63
2016,10,13,9,0,126.0,208.0,2.5,16.0,269.0,313.07,254.12
2016,10,13,9,15,175.0,224.0,2.4,16.0,315.5,373.38,302.52
2016,10,13,9,30,224.0,240.0,2.3,16.0,362.0,437.45,352.58
2016,10,13,9,45,319.5,236.0,2.2,16.5,422.0,535.59,427.76
2016,10,13,10,0,415.0,232.0,2.1,17.0,482.0,640.71,505.16
2016,10,13,10,15,489.5,216.5,2.05,17.0,523.5,704.9,551.91
2016,10,13,10,30,564.0,201.0,2.0,17.0,565.0,770.48,599.02
2016,10,13,10,45,488.0,237.0,2.0,17.0,558.5,752.2,582.64
2016,10,13,11,0,412.0,273.0,2.0,17.0,552.0,711.26,551.29
2016,10,13,11,15,409.0,279.0,2.0,17.0,560.0,721.25,558.29
2016,10,13,11,30,406.0,285.0,2.0,17.0,568.0,729.36,563.54
2016,10,13,11,45,414.0,280.5,2.05,17.5,570.0,751.8,578.4
2016,10,13,12,0,422.0,276.0,2.1,18.0,572.0,755.36,580.25
2016,10,13,12,15,412.5,280.0,2.15,18.0,567.5,748.61,575.59
2016,10,13,12,30,403.0,284.0,2.2,18.0,563.0,723.21,558.25
2016,10,13,12,45,406.0,277.0,2.25,18.0,553.5,712.96,551.97
2016,10,13,13,0,409.0,270.0,2.3,18.0,544.0,700.85,544.25
2016,10,13,13,15,379.0,268.5,2.3,18.0,516.5,662.33,516.35
2016,10,13,13,30,349.0,267.0,2.3,18.0,489.0,623.55,488.21
2016,10,13,13,45,448.5,224.5,2.35,18.0,496.5,668.74,524.92
2016,10,13,14,0,548.0,182.0,2.4,18.0,504.0,690.58,544.04
2016,10,13,14,15,453.0,194.5,2.45,18.0,450.5,605.91,480.46
2016,10,13,14,30,358.0,207.0,2.5,18.0,397.0,512.74,409.94
2016,10,13,14,45,449.0,170.0,2.55,18.0,389.5,535.67,430.23
2016,10,13,15,0,540.0,133.0,2.6,18.0,382.0,535.28,431.78
2016,10,13,15,15,464.0,131.5,2.6,18.0,330.0,457.37,370.42
2016,10,13,15,30,388.0,130.0,2.6,18.0,278.0,385.6,312.97
2016,10,13,15,45,364.0,115.0,2.6,18.0,239.5,333.96,270.84
2016,10,13,16,0,340.0,100.0,2.6,18.0,201.0,284.26,229.06
2016,10,13,16,15,308.0,84.0,2.6,17.5,162.5,232.33,184.79
2016,10,13,16,30,276.0,68.0,2.6,17.0,124.0,183.83,142.33
2016,10,13,16,45,217.0,51.5,2.6,17.0,88.0,130.43,95.85
2016,10,13,17,0,158.0,35.0,2.6,17.0,52.0,84.44,54.69
2016,10,13,17,15,79.0,17.5,2.55,17.0,26.0,35.9,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,7.0,7.45,16.5,7.0,6.14,0.0
2016,10,14,7,0,0.0,12.0,7.5,17.0,12.0,10.54,2.93
2016,10,14,7,15,0.0,19.0,7.4,17.0,19.0,16.7,8.32
2016,10,14,7,30,0.0,26.0,7.3,17.0,26.0,22.88,13.7
2016,10,14,7,45,0.0,33.0,7.25,17.0,33.0,29.06,19.05
2016,10,14,8,0,0.0,40.0,7.2,17.0,40.0,35.26,24.33
2016,10,14,8,15,0.0,47.0,7.1,17.0,47.0,41.46,29.57
2016,10,14,8,30,0.0,54.0,7.0,17.0,54.0,47.68,34.75
2016,10,14,8,45,0.0,51.0,6.9,17.0,51.0,45.03,32.42
2016,10,14,9,0,0.0,48.0,6.8,17.0,48.0,42.38,30.1
2016,10,14,9,15,0.0,36.5,6.7,17.0,36.5,32.21,21.48
2016,10,14,9,30,0.0,25.0,6.6,17.0,25.0,22.06,12.89
2016,10,14,9,45,0.0,43.0,6.5,17.5,43.0,37.99,26.14
2016,10,14,10,0,0.0,61.0,6.4,18.0,61.0,53.97,39.29
2016,10,14,10,15,0.0,83.0,6.25,18.0,83.0,73.55,55.39
2016,10,14,10,30,0.0,105.0,6.1,18.0,105.0,93.6,71.77
2016,10,14,10,45,0.5,138.0,5.95,18.0,138.5,125.22,97.54
2016,10,14,11,0,1.0,171.0,5.8,18.0,172.0,157.6,123.71
2016,10,14,11,15,0.5,134.5,5.6,18.0,135.0,121.82,94.54
2016,10,14,11,30,0.0,98.0,5.4,18.0,98.0,87.1,66.16
2016,10,14,11,45,0.0,95.0,5.2,18.0,95.0,84.33,63.89
2016,10,14,12,0,0.0,92.0,5.0,18.0,92.0,81.63,61.68
2016,10,14,12,15,0.0,77.0,4.8,18.0,77.0,68.27,50.74
2016,10,14,12,30,0.0,62.0,4.6,18.0,62.0,54.92,39.8
2016,10,14,12,45,0.0,70.0,4.4,18.0,70.0,62.03,45.68
2016,10,14,13,0,0.0,78.0,4.2,18.0,78.0,69.13,51.56
2016,10,14,13,15,0.0,81.0,3.95,18.0,81.0,71.79,53.8
2016,10,14,13,30,0.0,84.0,3.7,18.0,84.0,74.44,56.06
2016,10,14,13,45,0.0,52.5,3.5,18.0,52.5,46.43,33.01
2016,10,14,14,0,0.0,21.0,3.3,18.0,21.0,18.53,9.85
2016,10,14,14,15,0.0,65.0,3.1,18.0,65.0,57.5,42.39
2016,10,14,14,30,0.0,109.0,2.9,18.0,109.0,97.77,75.81
2016,10,14,14,45,0.0,57.5,2.7,18.0,57.5,50.81,36.98
2016,10,14,15,0,0.0,6.0,2.5,18.0,6.0,5.28,0.0
2016,10,14,15,15,53.0,80.5,2.3,17.5,100.5,116.49,93.47
2016,10,14,15,30,106.0,155.0,2.1,17.0,195.0,227.91,185.39
2016,10,14,15,45,97.5,134.5,1.95,17.0,167.5,195.57,158.25
2016,10,14,16,0,89.0,114.0,1.8,17.0,140.0,164.13,131.85
2016,10,14,16,15,75.0,93.5,1.65,17.0,112.5,131.36,103.91
2016,10,14,16,30,61.0,73.0,1.5,17.0,85.0,94.99,72.69
2016,10,14,16,45,37.5,53.0,1.4,17.0,59.5,64.23,46.3
2016,10,14,17,0,14.0,33.0,1.3,17.0,34.0,36.14,21.6
2016,10,14,17,15,7.0,16.5,1.15,16.5,17.0,16.6,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,3.3,15.0,13.0,21.56,0.0
2016,10,15,6,45,221.5,24.0,3.6,15.5,47.5,80.54,37.28
2016,10,15,7,0,364.0,37.0,3.9,16.0,82.0,150.52,105.42
2016,10,15,7,15,450.5,45.0,4.15,16.0,127.0,212.25,160.78
2016,10,15,7,30,537.0,53.0,4.4,16.0,172.0,283.97,224.57
2016,10,15,7,45,588.5,59.0,4.7,16.5,218.5,347.1,280.87
2016,10,15,8,0,640.0,65.0,5.0,17.0,265.0,415.04,339.74
2016,10,15,8,15,343.5,111.0,5.35,17.0,220.5,330.4,272.48
2016,10,15,8,30,47.0,157.0,5.7,17.0,176.0,186.84,151.57
2016,10,15,8,45,30.5,163.0,6.1,17.5,176.0,183.16,147.93
2016,10,15,9,0,14.0,169.0,6.5,18.0,176.0,168.41,134.85
2016,10,15,9,15,59.0,203.5,6.8,18.0,235.0,250.31,202.8
2016,10,15,9,30,104.0,238.0,7.1,18.0,294.0,326.78,265.42
2016,10,15,9,45,82.5,247.0,7.45,18.0,293.0,321.72,260.29
2016,10,15,10,0,61.0,256.0,7.8,18.0,292.0,315.07,253.93
2016,10,15,10,15,33.0,225.5,7.95,18.0,245.5,256.44,205.62
2016,10,15,10,30,5.0,195.0,8.1,18.0,199.0,185.59,147.05
2016,10,15,10,45,18.5,231.5,8.3,18.0,244.5,235.34,187.73
2016,10,15,11,0,32.0,268.0,8.5,18.0,290.0,304.17,243.23
2016,10,15,11,15,33.0,272.0,8.6,18.0,294.5,309.85,247.59
2016,10,15,11,30,34.0,276.0,8.7,18.0,299.0,315.51,252.05
2016,10,15,11,45,65.5,297.5,8.8,18.0,342.5,371.43,297.71
2016,10,15,12,0,97.0,319.0,8.9,18.0,386.0,427.7,343.27
2016,10,15,12,15,95.0,317.5,8.95,18.0,383.0,423.74,340.08
2016,10,15,12,30,93.0,316.0,9.0,18.0,380.0,419.54,336.84
2016,10,15,12,45,111.0,313.0,9.05,18.0,388.0,432.73,348.19
2016,10,15,13,0,129.0,310.0,9.1,18.0,396.0,462.59,372.54
2016,10,15,13,15,66.0,247.5,9.05,18.0,291.5,312.37,251.62
2016,10,15,13,30,3.0,185.0,9.0,18.0,187.0,173.87,137.62
2016,10,15,13,45,8.5,194.5,8.95,18.0,200.0,188.61,150.16
2016,10,15,14,0,14.0,204.0,8.9,18.0,213.0,203.35,162.63
2016,10,15,14,15,12.0,192.5,8.85,18.0,199.5,190.14,152.08
2016,10,15,14,30,10.0,181.0,8.8,18.0,186.0,177.15,141.69
2016,10,15,14,45,5.0,159.5,8.8,18.0,162.0,151.92,121.09
2016,10,15,15,0,0.0,138.0,8.8,18.0,138.0,127.3,100.87
2016,10,15,15,15,0.0,106.0,8.7,18.0,106.0,96.11,75.14
2016,10,15,15,30,0.0,74.0,8.6,18.0,74.0,65.62,49.75
2016,10,15,15,45,0.0,63.0,8.5,18.0,63.0,55.67,41.44
2016,10,15,16,0,0.0,52.0,8.4,18.0,52.0,45.9,33.19
2016,10,15,16,15,0.0,41.5,8.25,17.5,41.5,36.6,25.28
2016,10,15,16,30,0.0,31.0,8.1,17.0,31.0,27.31,17.28
2016,10,15,16,45,0.0,21.0,8.0,17.0,21.0,18.47,9.56
2016,10,15,17,0,0.0,11.0,7.9,17.0,11.0,9.66,1.57
2016,10,15,17,15,0.0,5.5,7.8,17.0,5.5,5.0,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,4.35,16.5,1.0,0.87,0.0
2016,10,16,7,0,0.0,2.0,4.5,17.0,2.0,1.75,0.0
2016,10,16,7,15,0.0,4.0,4.45,17.0,4.0,3.51,0.0
2016,10,16,7,30,0.0,6.0,4.4,17.0,6.0,5.26,0.0
2016,10,16,7,45,0.0,7.5,4.35,17.0,7.5,6.58,0.0
2016,10,16,8,0,0.0,9.0,4.3,17.0,9.0,7.91,1.08
2016,10,16,8,15,0.0,10.5,4.3,17.0,10.5,9.23,2.21
2016,10,16,8,30,0.0,12.0,4.3,17.0,12.0,10.56,3.32
2016,10,16,8,45,0.0,41.0,4.35,17.0,41.0,36.17,24.99
2016,10,16,9,0,0.0,70.0,4.4,17.0,70.0,61.9,46.53
2016,10,16,9,15,0.0,105.0,4.45,17.0,105.0,94.12,73.24
2016,10,16,9,30,0.0,140.0,4.5,17.0,140.0,127.78,100.83
2016,10,16,9,45,0.0,123.5,4.55,17.5,123.5,111.42,86.95
2016,10,16,10,0,0.0,107.0,4.6,18.0,107.0,95.59,73.63
2016,10,16,10,15,0.0,96.0,4.6,18.0,96.0,85.25,65.02
2016,10,16,10,30,0.0,85.0,4.6,18.0,85.0,75.34,56.78
2016,10,16,10,45,0.0,61.5,4.7,18.0,61.5,54.45,39.51
2016,10,16,11,0,0.0,38.0,4.8,18.0,38.0,33.61,22.26
2016,10,16,11,15,0.0,77.5,4.85,18.0,77.5,68.7,51.18
2016,10,16,11,30,0.0,117.0,4.9,18.0,117.0,104.82,80.7
2016,10,16,11,45,0.0,115.0,4.95,18.0,115.0,102.94,79.12
2016,10,16,12,0,0.0,113.0,5.0,18.0,113.0,101.06,77.59
2016,10,16,12,15,0.0,104.0,5.15,18.0,104.0,92.66,70.75
2016,10,16,12,30,0.0,95.0,5.3,18.0,95.0,84.32,63.96
2016,10,16,12,45,123.0,198.0,5.5,18.0,279.0,330.92,267.76
2016,10,16,13,0,246.0,301.0,5.7,18.0,463.0,563.79,451.58
2016,10,16,13,15,157.0,287.0,5.95,18.0,389.0,459.74,368.68
2016,10,16,13,30,68.0,273.0,6.2,18.0,315.0,342.82,274.77
2016,10,16,13,45,105.0,267.0,6.45,18.0,328.5,367.4,296.37
2016,10,16,14,0,142.0,261.0,6.7,18.0,342.0,404.38,327.34
2016,10,16,14,15,71.0,208.0,6.8,18.0,248.5,267.21,216.22
2016,10,16,14,30,0.0,155.0,6.9,18.0,155.0,143.1,113.24
2016,10,16,14,45,71.0,172.5,7.0,18.0,204.5,223.82,182.04
2016,10,16,15,0,142.0,190.0,7.1,18.0,254.0,301.84,247.33
2016,10,16,15,15,99.5,168.0,7.0,18.0,210.5,233.5,190.69
2016,10,16,15,30,57.0,146.0,6.9,18.0,167.0,180.53,146.34
2016,10,16,15,45,49.0,126.5,6.85,18.0,142.5,153.24,123.5
2016,10,16,16,0,41.0,107.0,6.8,18.0,118.0,126.89,101.14
2016,10,16,16,15,31.5,86.5,6.7,17.5,94.0,99.74,78.02
2016,10,16,16,30,22.0,66.0,6.6,17.0,70.0,73.71,55.64
2016,10,16,16,45,11.0,46.5,6.5,17.0,48.5,46.85,32.49
2016,10,16,17,0,0.0,27.0,6.4,17.0,27.0,24.74,12.3
2016,10,16,17,15,0.0,13.5,6.4,17.0,13.5,12.28,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,10,17,6,45,138.5,26.0,1.9,15.5,42.5,63.97,23.02
2016,10,17,7,0,277.0,42.0,1.9,16.0,75.0,131.76,92.01
2016,10,17,7,15,371.0,53.0,1.9,16.0,119.0,192.62,145.51
2016,10,17,7,30,465.0,64.0,1.9,16.0,163.0,267.53,210.3
2016,10,17,7,45,531.5,70.0,1.95,16.0,210.5,333.79,267.99
2016,10,17,8,0,598.0,76.0,2.0,16.0,258.0,406.42,329.49
2016,10,17,8,15,638.0,81.0,1.95,16.0,304.0,468.97,381.13
2016,10,17,8,30,678.0,86.0,1.9,16.0,350.0,534.13,433.05
2016,10,17,8,45,711.0,88.5,1.9,16.5,393.5,593.93,478.58
2016,10,17,9,0,744.0,91.0,1.9,17.0,437.0,654.72,523.35
2016,10,17,9,15,764.0,94.0,1.9,17.0,475.0,703.84,557.72
2016,10,17,9,30,784.0,97.0,1.9,17.0,513.0,755.02,592.97
2016,10,17,9,45,802.0,97.5,1.9,17.0,546.0,800.41,623.51
2016,10,17,10,0,820.0,98.0,1.9,17.0,579.0,844.02,652.46
2016,10,17,10,15,830.0,99.5,1.95,17.0,604.0,879.59,676.08
2016,10,17,10,30,840.0,101.0,2.0,17.0,629.0,912.41,697.81
2016,10,17,10,45,849.5,100.5,2.05,17.5,648.0,939.41,714.22
2016,10,17,11,0,859.0,100.0,2.1,18.0,667.0,963.22,728.51
2016,10,17,11,15,862.5,100.5,2.15,18.0,677.5,968.92,732.12
2016,10,17,11,30,866.0,101.0,2.2,18.0,688.0,980.92,740.32
2016,10,17,11,45,868.5,100.5,2.3,18.0,691.0,987.13,745.27
2016,10,17,12,0,871.0,100.0,2.4,18.0,694.0,989.63,747.93
2016,10,17,12,15,869.0,99.5,2.45,18.0,688.5,983.97,744.76
2016,10,17,12,30,867.0,99.0,2.5,18.0,683.0,974.62,739.32
2016,10,17,12,45,868.5,95.5,2.65,18.0,671.0,961.47,732.4
2016,10,17,13,0,870.0,92.0,2.8,18.0,659.0,944.64,722.97
2016,10,17,13,15,863.0,91.0,2.85,18.0,638.5,919.26,706.8
2016,10,17,13,30,856.0,90.0,2.9,18.0,618.0,890.71,688.46
2016,10,17,13,45,846.0,88.5,3.0,18.0,590.0,864.09,671.77
2016,10,17,14,0,836.0,87.0,3.1,18.0,562.0,826.19,646.86
2016,10,17,14,15,821.0,85.0,3.15,18.0,528.0,781.2,616.28
2016,10,17,14,30,806.0,83.0,3.2,18.0,494.0,734.39,583.98
2016,10,17,14,45,784.0,80.5,3.3,18.0,454.0,680.37,545.94
2016,10,17,15,0,762.0,78.0,3.4,18.0,414.0,625.74,505.99
2016,10,17,15,15,733.0,74.5,3.4,17.5,370.0,565.25,459.67
2016,10,17,15,30,704.0,71.0,3.4,17.0,326.0,505.55,412.36
2016,10,17,15,45,659.0,66.5,3.45,17.0,278.5,439.58,357.7
2016,10,17,16,0,614.0,62.0,3.5,17.0,231.0,374.93,302.41
2016,10,17,16,15,549.0,55.5,3.4,16.5,184.0,303.59,240.65
2016,10,17,16,30,484.0,49.0,3.3,16.0,137.0,238.87,183.08
2016,10,17,16,45,375.0,39.0,3.25,16.0,94.0,164.8,118.33
2016,10,17,17,0,266.0,29.0,3.2,16.0,51.0,103.09,58.0
2016,10,17,17,15,133.0,14.5,3.15,15.5,25.5,35.51,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,162.5,19.0,3.05,14.5,37.5,62.29,17.3
2016,10,18,7,0,325.0,38.0,3.1,15.0,75.0,141.53,98.35
2016,10,18,7,15,419.5,47.0,3.3,15.0,119.5,204.8,155.18
2016,10,18,7,30,514.0,56.0,3.5,15.0,164.0,278.95,220.7
2016,10,18,7,45,584.5,60.5,3.7,15.5,213.0,347.72,281.29
2016,10,18,8,0,655.0,65.0,3.9,16.0,262.0,423.27,345.98
2016,10,18,8,15,693.0,69.0,4.0,16.0,308.5,486.24,399.51
2016,10,18,8,30,731.0,73.0,4.1,16.0,355.0,549.46,451.76
2016,10,18,8,45,762.0,75.0,4.2,16.0,398.5,609.65,500.23
2016,10,18,9,0,793.0,77.0,4.3,16.0,442.0,670.47,547.32
2016,10,18,9,15,811.5,79.5,4.3,16.0,480.5,722.69,585.37
2016,10,18,9,30,830.0,82.0,4.3,16.0,519.0,773.74,621.99
2016,10,18,9,45,706.5,125.0,4.3,16.5,513.0,756.59,606.43
2016,10,18,10,0,583.0,168.0,4.3,17.0,507.0,722.06,578.03
2016,10,18,10,15,638.0,158.0,4.2,17.0,544.0,779.47,619.94
2016,10,18,10,30,693.0,148.0,4.1,17.0,581.0,836.48,659.93
2016,10,18,10,45,649.5,169.5,4.05,17.5,584.5,835.64,656.68
2016,10,18,11,0,606.0,191.0,4.0,18.0,588.0,829.53,650.2
2016,10,18,11,15,755.0,139.0,3.9,18.0,641.5,924.82,717.15
2016,10,18,11,30,904.0,87.0,3.8,18.0,695.0,1000.65,768.28
2016,10,18,11,45,905.5,86.5,3.75,18.0,698.0,1005.98,770.77
2016,10,18,12,0,907.0,86.0,3.7,18.0,701.0,1007.45,771.36
2016,10,18,12,15,905.5,86.0,3.75,18.0,695.5,1002.71,768.58
2016,10,18,12,30,904.0,86.0,3.8,18.0,690.0,994.13,763.37
2016,10,18,12,45,902.5,84.0,3.85,18.0,677.0,979.35,754.02
2016,10,18,13,0,901.0,82.0,3.9,18.0,664.0,960.85,742.23
2016,10,18,13,15,894.0,81.0,3.95,18.0,643.5,934.82,725.24
2016,10,18,13,30,887.0,80.0,4.0,18.0,623.0,905.52,705.96
2016,10,18,13,45,877.5,78.5,4.1,18.0,595.0,870.33,682.65
2016,10,18,14,0,868.0,77.0,4.2,18.0,567.0,832.39,657.16
2016,10,18,14,15,853.5,75.5,4.3,18.0,532.0,787.88,626.56
2016,10,18,14,30,839.0,74.0,4.4,18.0,497.0,747.79,599.09
2016,10,18,14,45,815.0,72.5,4.5,18.0,456.5,692.29,559.47
2016,10,18,15,0,791.0,71.0,4.6,18.0,416.0,636.25,518.3
2016,10,18,15,15,762.0,68.0,4.65,18.0,371.5,575.12,470.09
2016,10,18,15,30,733.0,65.0,4.7,18.0,327.0,514.72,420.95
2016,10,18,15,45,687.0,61.5,4.8,18.0,279.0,445.87,363.54
2016,10,18,16,0,641.0,58.0,4.9,18.0,231.0,382.36,308.58
2016,10,18,16,15,576.5,51.5,4.9,17.5,183.5,309.88,245.4
2016,10,18,16,30,512.0,45.0,4.9,17.0,136.0,244.0,186.36
2016,10,18,16,45,400.0,35.5,4.9,16.5,92.5,168.2,119.89
2016,10,18,17,0,288.0,26.0,4.9,16.0,49.0,104.28,54.55
2016,10,18,17,15,144.0,13.0,5.0,15.5,24.5,35.86,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
