Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.5,67.61,12.58
2016,10,19,7,0,421.0,30.0,2.8,15.0,77.0,160.12,109.56
2016,10,19,7,15,508.5,37.5,2.9,15.0,122.5,224.6,169.04
2016,10,19,7,30,596.0,45.0,3.0,15.0,168.0,297.51,234.31
2016,10,19,7,45,649.5,49.5,3.1,15.5,216.0,363.07,292.73
2016,10,19,8,0,703.0,54.0,3.2,16.0,264.0,433.37,353.19
2016,10,19,8,15,738.0,57.5,3.2,16.0,310.0,496.4,406.49
2016,10,19,8,30,773.0,61.0,3.2,16.0,356.0,561.3,459.48
2016,10,19,8,45,797.5,63.5,3.2,16.5,399.0,619.44,504.66
2016,10,19,9,0,822.0,66.0,3.2,17.0,442.0,672.06,542.82
2016,10,19,9,15,839.5,68.0,3.15,17.0,480.0,723.4,579.35
2016,10,19,9,30,857.0,70.0,3.1,17.0,518.0,773.45,614.26
2016,10,19,9,45,870.0,71.5,3.05,17.5,550.0,817.54,643.08
2016,10,19,10,0,883.0,73.0,3.0,18.0,582.0,859.4,669.84
2016,10,19,10,15,891.5,74.0,2.95,18.0,607.5,894.13,692.5
2016,10,19,10,30,900.0,75.0,2.9,18.0,633.0,925.88,712.96
2016,10,19,10,45,904.0,76.5,2.9,18.5,650.5,950.84,727.69
2016,10,19,11,0,908.0,78.0,2.9,19.0,668.0,972.27,740.03
2016,10,19,11,15,910.5,78.0,2.85,19.0,678.5,986.77,748.72
2016,10,19,11,30,913.0,78.0,2.8,19.0,689.0,997.51,755.02
2016,10,19,11,45,911.0,79.5,2.75,19.5,691.0,1001.82,755.72
2016,10,19,12,0,909.0,81.0,2.7,20.0,693.0,1002.24,754.02
2016,10,19,12,15,907.0,81.0,2.75,20.0,687.5,996.96,751.1
2016,10,19,12,30,905.0,81.0,2.8,20.0,682.0,987.86,745.8
2016,10,19,12,45,899.5,81.0,2.9,20.0,668.0,971.61,736.27
2016,10,19,13,0,894.0,81.0,3.0,20.0,654.0,951.78,724.38
2016,10,19,13,15,887.0,80.0,3.05,20.0,633.5,925.89,707.95
2016,10,19,13,30,880.0,79.0,3.1,20.0,613.0,896.76,689.29
2016,10,19,13,45,871.0,77.5,3.2,20.0,585.5,862.21,667.06
2016,10,19,14,0,862.0,76.0,3.3,20.0,558.0,824.9,642.67
2016,10,19,14,15,848.0,74.0,3.4,20.0,523.5,780.43,612.78
2016,10,19,14,30,834.0,72.0,3.5,20.0,489.0,734.04,581.04
2016,10,19,14,45,814.0,70.0,3.6,20.0,449.5,687.42,548.56
2016,10,19,15,0,794.0,68.0,3.7,20.0,410.0,633.64,509.72
2016,10,19,15,15,765.5,65.0,3.7,19.5,365.5,572.79,463.22
2016,10,19,15,30,737.0,62.0,3.7,19.0,321.0,512.63,415.61
2016,10,19,15,45,695.5,57.5,3.7,19.0,274.0,444.98,359.62
2016,10,19,16,0,654.0,53.0,3.7,19.0,227.0,380.22,304.14
2016,10,19,16,15,590.0,47.5,3.55,18.5,180.0,310.25,243.35
2016,10,19,16,30,526.0,42.0,3.4,18.0,133.0,245.14,185.28
2016,10,19,16,45,418.5,33.0,3.3,17.5,90.0,170.61,119.92
2016,10,19,17,0,311.0,24.0,3.2,17.0,47.0,106.54,50.1
2016,10,19,17,15,155.5,12.0,3.2,16.5,23.5,36.74,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.5,2.4,15.0,37.0,66.44,4.65
2016,10,20,7,0,406.0,31.0,2.5,15.0,74.0,157.37,106.98
2016,10,20,7,15,497.5,39.0,2.6,15.0,120.5,222.88,167.49
2016,10,20,7,30,589.0,47.0,2.7,15.0,167.0,299.02,235.17
2016,10,20,7,45,646.5,52.0,2.85,15.5,215.5,364.48,293.43
2016,10,20,8,0,704.0,57.0,3.0,16.0,264.0,437.25,355.81
2016,10,20,8,15,740.5,61.0,2.85,16.5,311.0,501.8,409.06
2016,10,20,8,30,777.0,65.0,2.7,17.0,358.0,568.34,461.6
2016,10,20,8,45,803.5,67.5,2.55,17.5,401.5,628.02,506.75
2016,10,20,9,0,830.0,70.0,2.4,18.0,445.0,687.85,548.98
2016,10,20,9,15,847.5,72.0,2.4,18.0,483.5,733.88,580.96
2016,10,20,9,30,865.0,74.0,2.4,18.0,522.0,784.17,615.59
2016,10,20,9,45,883.0,73.5,2.4,18.5,555.5,830.19,645.4
2016,10,20,10,0,901.0,73.0,2.4,19.0,589.0,874.27,673.36
2016,10,20,10,15,909.0,74.5,2.4,19.0,615.0,909.62,696.25
2016,10,20,10,30,917.0,76.0,2.4,19.0,641.0,941.9,716.99
2016,10,20,10,45,922.0,76.5,2.4,19.5,659.0,966.86,731.34
2016,10,20,11,0,927.0,77.0,2.4,20.0,677.0,988.27,743.36
2016,10,20,11,15,930.0,77.5,2.45,20.0,687.0,1004.07,753.67
2016,10,20,11,30,933.0,78.0,2.5,20.0,697.0,1016.03,761.62
2016,10,20,11,45,932.5,78.5,2.6,20.5,699.5,1020.64,763.95
2016,10,20,12,0,932.0,79.0,2.7,21.0,702.0,1021.29,763.86
2016,10,20,12,15,930.5,78.5,2.75,21.0,696.0,1015.77,760.82
2016,10,20,12,30,929.0,78.0,2.8,21.0,690.0,1006.32,755.37
2016,10,20,12,45,922.5,78.5,2.85,21.5,676.0,989.43,743.66
2016,10,20,13,0,916.0,79.0,2.9,22.0,662.0,968.89,729.66
2016,10,20,13,15,909.0,78.0,2.95,22.0,641.0,942.54,713.22
2016,10,20,13,30,902.0,77.0,3.0,22.0,620.0,912.87,694.5
2016,10,20,13,45,892.0,76.0,3.05,22.0,591.5,877.45,671.72
2016,10,20,14,0,882.0,75.0,3.1,22.0,563.0,839.26,646.83
2016,10,20,14,15,867.5,73.0,3.1,22.0,528.5,793.7,616.15
2016,10,20,14,30,853.0,71.0,3.1,22.0,494.0,746.2,583.72
2016,10,20,14,45,832.0,69.0,3.15,22.0,453.5,698.09,550.57
2016,10,20,15,0,811.0,67.0,3.2,22.0,413.0,642.88,511.23
2016,10,20,15,15,782.5,64.0,3.2,21.5,368.0,581.29,464.86
2016,10,20,15,30,754.0,61.0,3.2,21.0,323.0,520.34,417.28
2016,10,20,15,45,711.5,57.0,3.2,20.5,275.0,451.92,362.02
2016,10,20,16,0,669.0,53.0,3.2,20.0,227.0,386.43,306.97
2016,10,20,16,15,604.0,47.0,3.1,19.5,179.0,312.91,243.73
2016,10,20,16,30,539.0,41.0,3.0,19.0,131.0,248.11,186.08
2016,10,20,16,45,425.0,32.0,2.9,18.5,88.0,171.12,118.85
2016,10,20,17,0,311.0,23.0,2.8,18.0,45.0,104.52,42.19
2016,10,20,17,15,155.5,11.5,2.8,17.5,22.5,36.16,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,188.5,15.0,2.7,15.0,34.5,62.6,0.0
2016,10,21,7,0,377.0,30.0,2.7,15.0,69.0,148.69,100.17
2016,10,21,7,15,469.0,38.0,2.65,15.0,113.5,212.48,159.48
2016,10,21,7,30,561.0,46.0,2.6,15.0,158.0,287.03,225.64
2016,10,21,7,45,617.5,51.5,2.6,15.5,205.5,350.83,282.32
2016,10,21,8,0,674.0,57.0,2.6,16.0,253.0,421.94,343.05
2016,10,21,8,15,349.5,98.5,2.5,16.0,201.5,321.23,263.7
2016,10,21,8,30,25.0,140.0,2.4,16.0,150.0,148.01,119.02
2016,10,21,8,45,22.5,153.5,2.35,16.5,163.0,160.19,128.95
2016,10,21,9,0,20.0,167.0,2.3,17.0,176.0,172.23,138.19
2016,10,21,9,15,29.5,186.5,2.3,17.0,201.0,211.27,169.81
2016,10,21,9,30,39.0,206.0,2.3,17.0,226.0,240.99,193.51
2016,10,21,9,45,31.5,211.5,2.3,17.5,228.5,241.26,192.65
2016,10,21,10,0,24.0,217.0,2.3,18.0,231.0,226.94,180.32
2016,10,21,10,15,55.5,246.0,2.35,18.0,279.5,302.4,240.71
2016,10,21,10,30,87.0,275.0,2.4,18.0,328.0,365.78,290.36
2016,10,21,10,45,74.0,278.0,2.45,18.5,324.0,358.17,282.98
2016,10,21,11,0,61.0,281.0,2.5,19.0,320.0,349.95,275.48
2016,10,21,11,15,62.0,286.0,2.55,19.0,326.5,357.15,280.95
2016,10,21,11,30,63.0,291.0,2.6,19.0,333.0,364.27,286.34
2016,10,21,11,45,54.5,286.0,2.7,19.0,323.0,350.2,275.28
2016,10,21,12,0,46.0,281.0,2.8,19.0,313.0,336.02,264.2
2016,10,21,12,15,53.0,284.0,2.9,19.0,320.0,346.33,272.63
2016,10,21,12,30,60.0,287.0,3.0,19.0,327.0,356.49,280.89
2016,10,21,12,45,48.5,272.0,3.2,19.0,304.0,327.56,258.48
2016,10,21,13,0,37.0,257.0,3.4,19.0,281.0,299.01,236.29
2016,10,21,13,15,129.5,263.5,3.55,19.0,342.0,408.64,325.2
2016,10,21,13,30,222.0,270.0,3.7,19.0,403.0,496.55,395.35
2016,10,21,13,45,214.5,257.0,3.85,19.0,380.5,468.85,374.41
2016,10,21,14,0,207.0,244.0,4.0,19.0,358.0,440.95,353.6
2016,10,21,14,15,232.0,225.0,4.1,19.0,345.0,431.96,348.13
2016,10,21,14,30,257.0,206.0,4.2,19.0,332.0,434.01,350.81
2016,10,21,14,45,250.0,190.0,4.35,19.0,304.0,399.39,324.15
2016,10,21,15,0,243.0,174.0,4.5,19.0,276.0,364.75,297.08
2016,10,21,15,15,470.5,121.0,4.55,18.5,291.5,446.43,365.87
2016,10,21,15,30,698.0,68.0,4.6,18.0,307.0,495.1,405.48
2016,10,21,15,45,652.0,63.0,4.65,18.0,260.5,428.89,349.42
2016,10,21,16,0,606.0,58.0,4.7,18.0,214.0,364.02,293.22
2016,10,21,16,15,536.5,51.0,4.7,17.5,167.5,291.29,229.8
2016,10,21,16,30,467.0,44.0,4.7,17.0,121.0,225.79,171.24
2016,10,21,16,45,349.0,34.0,4.7,17.0,80.0,151.02,105.25
2016,10,21,17,0,231.0,24.0,4.7,17.0,39.0,86.27,27.4
2016,10,21,17,15,115.5,12.0,4.7,16.5,19.5,29.93,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,17.5,3.0,13.5,26.0,41.15,0.0
2016,10,22,7,0,162.0,35.0,3.0,14.0,52.0,94.62,63.77
2016,10,22,7,15,210.0,52.5,3.05,14.0,86.5,140.31,106.48
2016,10,22,7,30,258.0,70.0,3.1,14.0,121.0,191.82,152.41
2016,10,22,7,45,291.5,86.0,3.15,14.5,158.0,240.6,195.56
2016,10,22,8,0,325.0,102.0,3.2,15.0,195.0,292.86,240.61
2016,10,22,8,15,350.5,115.0,3.15,15.0,231.0,340.48,281.18
2016,10,22,8,30,376.0,128.0,3.1,15.0,267.0,390.07,322.32
2016,10,22,8,45,563.0,102.0,3.05,15.0,338.0,510.57,420.89
2016,10,22,9,0,750.0,76.0,3.0,15.0,409.0,637.53,520.97
2016,10,22,9,15,798.5,78.0,2.95,15.0,460.5,709.53,573.14
2016,10,22,9,30,847.0,80.0,2.9,15.0,512.0,782.88,625.37
2016,10,22,9,45,847.0,86.5,2.9,15.5,542.0,822.24,650.92
2016,10,22,10,0,847.0,93.0,2.9,16.0,572.0,858.5,674.16
2016,10,22,10,15,857.5,94.5,2.9,16.0,597.5,894.91,698.56
2016,10,22,10,30,868.0,96.0,2.9,16.0,623.0,928.5,720.84
2016,10,22,10,45,875.0,97.0,2.95,16.0,642.0,955.19,738.66
2016,10,22,11,0,882.0,98.0,3.0,16.0,661.0,968.72,747.5
2016,10,22,11,15,886.0,98.5,3.0,16.0,671.5,984.79,757.94
2016,10,22,11,30,890.0,99.0,3.0,16.0,682.0,997.23,765.97
2016,10,22,11,45,756.5,144.0,3.05,16.5,640.5,940.25,725.34
2016,10,22,12,0,623.0,189.0,3.1,17.0,599.0,860.38,668.86
2016,10,22,12,15,652.0,176.5,3.15,16.5,603.0,872.6,679.91
2016,10,22,12,30,681.0,164.0,3.2,16.0,607.0,881.14,687.77
2016,10,22,12,45,778.5,131.5,3.3,16.0,627.5,927.74,721.74
2016,10,22,13,0,876.0,99.0,3.4,16.0,648.0,962.41,747.0
2016,10,22,13,15,770.0,123.0,3.45,16.0,594.0,879.83,689.52
2016,10,22,13,30,664.0,147.0,3.5,16.0,540.0,793.13,628.75
2016,10,22,13,45,687.0,131.0,3.6,16.0,521.0,774.85,617.43
2016,10,22,14,0,710.0,115.0,3.7,16.0,502.0,752.2,602.37
2016,10,22,14,15,667.0,118.0,3.7,16.0,463.0,694.77,560.73
2016,10,22,14,30,624.0,121.0,3.7,16.0,424.0,637.8,518.45
2016,10,22,14,45,617.0,111.0,3.75,16.0,389.5,593.41,484.99
2016,10,22,15,0,610.0,101.0,3.8,16.0,355.0,547.68,449.55
2016,10,22,15,15,567.5,99.5,3.8,16.0,315.5,487.96,401.46
2016,10,22,15,30,525.0,98.0,3.8,16.0,276.0,430.42,353.99
2016,10,22,15,45,494.5,86.5,3.85,16.0,234.0,371.84,304.66
2016,10,22,16,0,464.0,75.0,3.9,16.0,192.0,315.5,255.68
2016,10,22,16,15,406.5,63.0,3.8,15.5,149.5,247.96,196.81
2016,10,22,16,30,349.0,51.0,3.7,15.0,107.0,189.85,144.85
2016,10,22,16,45,256.5,37.0,3.65,15.0,70.0,126.25,88.02
2016,10,22,17,0,164.0,23.0,3.6,15.0,33.0,68.89,13.41
2016,10,22,17,15,82.0,11.5,3.55,14.5,16.5,23.91,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.5,15.0,1.75,13.5,32.5,59.79,0.0
2016,10,23,7,0,355.0,30.0,1.8,14.0,65.0,143.09,94.33
2016,10,23,7,15,453.0,38.5,1.85,14.0,109.5,208.04,155.89
2016,10,23,7,30,551.0,47.0,1.9,14.0,154.0,284.45,223.49
2016,10,23,7,45,609.0,53.0,1.95,14.5,201.0,350.75,282.1
2016,10,23,8,0,667.0,59.0,2.0,15.0,248.0,420.31,341.61
2016,10,23,8,15,502.0,95.5,2.05,15.0,251.5,403.69,330.75
2016,10,23,8,30,337.0,132.0,2.1,15.0,255.0,359.43,295.71
2016,10,23,8,45,565.5,103.5,2.2,15.5,340.0,513.69,420.48
2016,10,23,9,0,794.0,75.0,2.3,16.0,425.0,667.1,538.45
2016,10,23,9,15,813.0,77.5,2.3,16.0,463.0,719.32,574.69
2016,10,23,9,30,832.0,80.0,2.3,16.0,501.0,770.41,610.25
2016,10,23,9,45,853.0,79.0,2.35,16.0,534.5,817.39,642.69
2016,10,23,10,0,874.0,78.0,2.4,16.0,568.0,854.87,668.08
2016,10,23,10,15,883.5,79.5,2.45,16.0,594.0,890.55,692.14
2016,10,23,10,30,893.0,81.0,2.5,16.0,620.0,923.34,714.11
2016,10,23,10,45,900.0,81.5,2.6,16.5,638.0,949.48,730.58
2016,10,23,11,0,907.0,82.0,2.7,17.0,656.0,972.24,744.79
2016,10,23,11,15,655.5,172.5,2.8,17.0,591.0,863.47,669.39
2016,10,23,11,30,404.0,263.0,2.9,17.0,526.0,701.72,549.92
2016,10,23,11,45,406.0,262.5,3.0,17.5,528.0,705.08,552.93
2016,10,23,12,0,408.0,262.0,3.1,18.0,530.0,706.64,553.5
2016,10,23,12,15,659.5,172.5,3.2,18.0,600.0,874.71,679.38
2016,10,23,12,30,911.0,83.0,3.3,18.0,670.0,991.22,760.09
2016,10,23,12,45,903.0,83.5,3.4,18.0,655.5,973.08,747.8
2016,10,23,13,0,895.0,84.0,3.5,18.0,641.0,951.42,734.3
2016,10,23,13,15,886.5,83.0,3.55,18.0,619.5,924.13,716.54
2016,10,23,13,30,878.0,82.0,3.6,18.0,598.0,893.69,696.55
2016,10,23,13,45,598.5,153.0,3.7,18.0,497.0,721.92,573.84
2016,10,23,14,0,319.0,224.0,3.8,18.0,396.0,526.58,422.56
2016,10,23,14,15,319.0,207.5,3.9,17.5,370.5,495.7,401.35
2016,10,23,14,30,319.0,191.0,4.0,17.0,345.0,463.82,378.11
2016,10,23,14,45,228.0,182.5,4.1,17.0,287.5,375.12,306.72
2016,10,23,15,0,137.0,174.0,4.2,17.0,230.0,282.33,230.9
2016,10,23,15,15,130.0,155.5,4.2,16.5,204.0,251.02,205.95
2016,10,23,15,30,123.0,137.0,4.2,16.0,178.0,220.28,180.75
2016,10,23,15,45,112.0,117.0,4.25,16.0,150.0,186.29,151.95
2016,10,23,16,0,101.0,97.0,4.3,16.0,122.0,153.43,123.58
2016,10,23,16,15,86.5,76.5,4.2,15.5,94.5,119.71,94.25
2016,10,23,16,30,72.0,56.0,4.1,15.0,67.0,87.56,65.91
2016,10,23,16,45,36.0,38.0,4.1,15.0,43.5,49.63,32.77
2016,10,23,17,0,0.0,20.0,4.1,15.0,20.0,18.33,0.0
2016,10,23,17,15,0.0,10.0,4.0,15.0,10.0,9.1,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,11.0,16.0,6.35,15.0,17.0,17.48,0.0
2016,10,24,7,0,22.0,32.0,6.6,15.0,34.0,38.83,23.19
2016,10,24,7,15,45.5,51.0,6.75,15.0,59.0,67.57,49.41
2016,10,24,7,30,69.0,70.0,6.9,15.0,84.0,104.73,81.82
2016,10,24,7,45,80.5,90.5,7.1,15.5,110.5,135.97,109.26
2016,10,24,8,0,92.0,111.0,7.3,16.0,137.0,168.46,137.36
2016,10,24,8,15,102.0,130.0,7.4,16.0,163.0,199.51,164.08
2016,10,24,8,30,112.0,149.0,7.5,16.0,189.0,231.58,191.25
2016,10,24,8,45,140.0,167.5,7.65,16.0,224.0,275.86,228.54
2016,10,24,9,0,168.0,186.0,7.8,16.0,259.0,322.61,267.5
2016,10,24,9,15,100.5,191.5,7.75,16.0,236.5,271.73,223.83
2016,10,24,9,30,33.0,197.0,7.7,16.0,214.0,227.18,184.81
2016,10,24,9,45,16.5,172.5,7.7,16.5,181.0,174.89,140.71
2016,10,24,10,0,0.0,148.0,7.7,17.0,148.0,135.81,107.42
2016,10,24,10,15,32.0,204.0,7.75,17.0,223.5,234.55,189.36
2016,10,24,10,30,64.0,260.0,7.8,17.0,299.0,328.56,266.01
2016,10,24,10,45,52.0,259.5,7.85,17.0,291.5,317.32,256.15
2016,10,24,11,0,40.0,259.0,7.9,17.0,284.0,305.64,246.1
2016,10,24,11,15,59.0,275.0,7.85,17.0,312.5,342.83,276.44
2016,10,24,11,30,78.0,291.0,7.8,17.0,341.0,380.5,306.94
2016,10,24,11,45,44.5,254.5,7.8,17.5,283.5,305.13,245.03
2016,10,24,12,0,11.0,218.0,7.8,18.0,226.0,215.97,171.69
2016,10,24,12,15,7.5,205.5,7.8,18.0,211.0,199.69,158.49
2016,10,24,12,30,4.0,193.0,7.8,18.0,196.0,183.6,145.38
2016,10,24,12,45,2.0,174.0,7.85,18.0,175.5,162.61,128.36
2016,10,24,13,0,0.0,155.0,7.9,18.0,155.0,141.95,111.54
2016,10,24,13,15,2.0,169.5,7.9,18.0,171.0,158.47,125.28
2016,10,24,13,30,4.0,184.0,7.9,18.0,187.0,175.34,139.3
2016,10,24,13,45,9.0,187.5,7.95,18.0,193.0,183.76,146.6
2016,10,24,14,0,14.0,191.0,8.0,18.0,199.0,192.11,153.88
2016,10,24,14,15,7.0,108.5,7.95,17.5,112.5,103.17,80.88
2016,10,24,14,30,0.0,26.0,7.9,17.0,26.0,22.92,13.7
2016,10,24,14,45,0.0,46.0,7.9,17.0,46.0,40.6,28.68
2016,10,24,15,0,0.0,66.0,7.9,17.0,66.0,58.33,43.72
2016,10,24,15,15,0.0,58.0,7.7,17.0,58.0,51.22,37.8
2016,10,24,15,30,0.0,50.0,7.5,17.0,50.0,44.12,31.84
2016,10,24,15,45,0.0,41.5,7.3,17.0,41.5,36.59,25.44
2016,10,24,16,0,0.0,33.0,7.1,17.0,33.0,29.07,18.99
2016,10,24,16,15,0.0,25.5,6.9,16.5,25.5,22.44,13.26
2016,10,24,16,30,0.0,18.0,6.7,16.0,18.0,15.82,7.49
2016,10,24,16,45,0.0,11.5,6.55,16.0,11.5,10.1,2.24
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,6.5,16.0,7.5,6.82,0.0
2016,10,25,7,0,0.0,15.0,6.6,16.0,15.0,13.19,4.11
2016,10,25,7,15,0.0,27.0,6.6,16.0,27.0,23.79,13.97
2016,10,25,7,30,0.0,39.0,6.6,16.0,39.0,34.41,23.3
2016,10,25,7,45,0.0,52.0,6.65,16.5,52.0,46.18,33.47
2016,10,25,8,0,0.0,65.0,6.7,17.0,65.0,58.24,43.75
2016,10,25,8,15,0.0,78.0,6.7,17.0,78.0,70.34,54.01
2016,10,25,8,30,0.0,91.0,6.7,17.0,91.0,82.51,64.2
2016,10,25,8,45,23.0,132.0,6.7,17.0,142.0,146.77,118.4
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,209.6,170.71
2016,10,25,9,15,55.0,191.0,6.75,17.0,217.0,237.5,193.51
2016,10,25,9,30,64.0,209.0,6.8,17.0,241.0,266.19,216.83
2016,10,25,9,45,32.0,142.0,6.85,17.5,158.0,165.49,133.05
2016,10,25,10,0,0.0,75.0,6.9,18.0,75.0,66.38,49.71
2016,10,25,10,15,1.0,127.0,6.9,18.0,128.0,115.84,90.53
2016,10,25,10,30,2.0,179.0,6.9,18.0,181.0,168.29,133.29
2016,10,25,10,45,38.5,228.5,6.95,18.0,253.0,269.18,216.16
2016,10,25,11,0,75.0,278.0,7.0,18.0,325.0,361.83,290.99
2016,10,25,11,15,39.5,233.5,6.9,18.0,258.5,276.29,221.31
2016,10,25,11,30,4.0,189.0,6.8,18.0,192.0,179.62,141.97
2016,10,25,11,45,4.5,193.0,6.75,18.0,196.0,184.13,145.68
2016,10,25,12,0,5.0,197.0,6.7,18.0,200.0,188.69,149.38
2016,10,25,12,15,15.5,222.0,6.6,18.0,232.0,224.77,178.96
2016,10,25,12,30,26.0,247.0,6.5,18.0,264.0,261.41,208.79
2016,10,25,12,45,47.5,258.5,6.4,18.5,288.5,312.73,250.18
2016,10,25,13,0,69.0,270.0,6.3,19.0,313.0,346.27,277.09
2016,10,25,13,15,42.5,239.0,6.2,19.0,265.5,284.86,227.63
2016,10,25,13,30,16.0,208.0,6.1,19.0,218.0,211.26,167.98
2016,10,25,13,45,81.0,222.5,6.1,19.0,266.5,298.47,240.78
2016,10,25,14,0,146.0,237.0,6.1,19.0,315.0,383.14,310.21
2016,10,25,14,15,134.0,221.0,6.0,19.0,289.0,350.22,283.93
2016,10,25,14,30,122.0,205.0,5.9,19.0,263.0,317.94,258.2
2016,10,25,14,45,306.5,163.5,5.85,19.0,291.5,409.17,335.98
2016,10,25,15,0,491.0,122.0,5.8,19.0,320.0,483.68,397.89
2016,10,25,15,15,477.0,108.5,5.7,18.5,282.5,434.76,358.34
2016,10,25,15,30,463.0,95.0,5.6,18.0,245.0,386.04,318.15
2016,10,25,15,45,432.5,83.0,5.5,18.0,206.0,330.97,270.93
2016,10,25,16,0,402.0,71.0,5.4,18.0,167.0,278.43,224.66
2016,10,25,16,15,351.5,58.0,5.15,17.5,128.0,219.53,172.73
2016,10,25,16,30,301.0,45.0,4.9,17.0,89.0,166.22,124.84
2016,10,25,16,45,150.5,34.5,4.7,17.0,56.5,93.89,62.27
2016,10,25,17,0,0.0,24.0,4.5,17.0,24.0,23.6,0.0
2016,10,25,17,15,0.0,12.0,4.45,17.0,12.0,10.91,0.0
2016,10,25,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.0,3.65,14.5,28.0,48.06,0.0
2016,10,26,7,0,345.0,26.0,3.8,15.0,56.0,136.58,83.69
2016,10,26,7,15,446.0,34.5,3.85,15.0,99.0,201.63,149.8
2016,10,26,7,30,547.0,43.0,3.9,15.0,142.0,278.42,218.47
2016,10,26,7,45,608.0,48.0,4.0,15.5,188.5,342.19,276.0
2016,10,26,8,0,669.0,53.0,4.1,16.0,235.0,414.03,338.51
2016,10,26,8,15,708.0,57.0,4.05,16.0,280.5,477.56,393.03
2016,10,26,8,30,747.0,61.0,4.0,16.0,326.0,543.38,447.58
2016,10,26,8,45,774.0,63.5,3.95,16.5,368.0,601.36,493.4
2016,10,26,9,0,801.0,66.0,3.9,17.0,410.0,659.61,536.85
2016,10,26,9,15,820.0,68.5,3.95,17.0,447.5,711.77,575.03
2016,10,26,9,30,839.0,71.0,4.0,17.0,485.0,756.05,606.79
2016,10,26,9,45,853.0,72.0,4.1,17.5,516.5,799.14,636.35
2016,10,26,10,0,867.0,73.0,4.2,18.0,548.0,840.13,664.03
2016,10,26,10,15,876.5,74.5,4.25,18.0,573.0,875.41,688.39
2016,10,26,10,30,886.0,76.0,4.3,18.0,598.0,907.83,710.65
2016,10,26,10,45,889.5,78.0,4.4,18.5,615.5,932.24,726.21
2016,10,26,11,0,893.0,80.0,4.5,19.0,633.0,953.19,739.54
2016,10,26,11,15,897.5,80.5,4.6,19.0,644.0,969.68,751.31
2016,10,26,11,30,902.0,81.0,4.7,19.0,655.0,982.54,760.7
2016,10,26,11,45,901.0,82.0,4.8,19.0,657.5,986.93,764.34
2016,10,26,12,0,900.0,83.0,4.9,19.0,660.0,987.52,765.53
2016,10,26,12,15,899.5,83.0,4.85,19.0,655.0,983.57,762.5
2016,10,26,12,30,899.0,83.0,4.8,19.0,650.0,975.84,757.01
2016,10,26,12,45,893.0,83.0,4.8,19.0,636.5,959.14,745.79
2016,10,26,13,0,887.0,83.0,4.8,19.0,623.0,938.94,732.24
2016,10,26,13,15,879.5,82.0,4.7,19.0,602.5,912.77,713.79
2016,10,26,13,30,872.0,81.0,4.6,19.0,582.0,883.46,693.18
2016,10,26,13,45,861.0,79.5,4.55,19.0,554.0,847.54,668.17
2016,10,26,14,0,850.0,78.0,4.5,19.0,526.0,816.52,646.67
2016,10,26,14,15,834.0,76.0,4.35,18.5,491.5,770.61,614.68
2016,10,26,14,30,818.0,74.0,4.2,18.0,457.0,722.97,581.25
2016,10,26,14,45,796.5,71.5,4.05,18.0,417.5,669.36,541.82
2016,10,26,15,0,775.0,69.0,3.9,18.0,378.0,615.11,500.43
2016,10,26,15,15,743.0,65.5,3.7,18.0,333.5,552.85,450.51
2016,10,26,15,30,711.0,62.0,3.5,18.0,289.0,491.67,400.07
2016,10,26,15,45,663.0,57.0,3.3,18.0,243.0,422.04,341.45
2016,10,26,16,0,615.0,52.0,3.1,18.0,197.0,358.49,286.01
2016,10,26,16,15,539.0,45.5,2.75,17.5,151.0,283.94,221.03
2016,10,26,16,30,463.0,39.0,2.4,17.0,105.0,217.36,161.52
2016,10,26,16,45,327.5,28.5,2.1,17.0,65.5,138.48,89.32
2016,10,26,17,0,192.0,18.0,1.8,17.0,26.0,68.02,0.0
2016,10,26,17,15,96.0,9.0,1.7,16.5,13.0,23.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,4.6,15.5,5.5,5.0,0.0
2016,10,27,7,0,0.0,11.0,4.9,16.0,11.0,9.66,1.08
2016,10,27,7,15,0.0,20.5,4.95,16.0,20.5,18.04,9.16
2016,10,27,7,30,0.0,30.0,5.0,16.0,30.0,26.43,16.56
2016,10,27,7,45,0.0,40.0,5.05,16.5,40.0,35.27,24.23
2016,10,27,8,0,0.0,50.0,5.1,17.0,50.0,44.13,31.82
2016,10,27,8,15,0.0,60.0,5.0,17.0,60.0,53.01,39.38
2016,10,27,8,30,0.0,70.0,4.9,17.0,70.0,62.02,46.96
2016,10,27,8,45,0.0,51.0,4.8,17.0,51.0,45.01,32.53
2016,10,27,9,0,0.0,32.0,4.7,17.0,32.0,28.21,18.26
2016,10,27,9,15,57.0,123.0,4.6,17.0,151.0,162.64,132.25
2016,10,27,9,30,114.0,214.0,4.5,17.0,270.0,326.18,265.82
2016,10,27,9,45,57.0,145.5,4.45,17.5,173.5,190.16,153.69
2016,10,27,10,0,0.0,77.0,4.4,18.0,77.0,68.16,51.17
2016,10,27,10,15,0.0,106.0,4.3,18.0,106.0,94.84,73.18
2016,10,27,10,30,0.0,135.0,4.2,18.0,135.0,122.72,95.89
2016,10,27,10,45,0.0,127.0,4.1,18.0,127.0,114.79,89.26
2016,10,27,11,0,0.0,119.0,4.0,18.0,119.0,107.02,82.82
2016,10,27,11,15,0.0,121.5,4.25,17.5,121.5,109.37,84.87
2016,10,27,11,30,0.0,124.0,4.5,17.0,124.0,111.74,86.94
2016,10,27,11,45,0.0,124.5,4.8,17.0,124.5,112.2,87.32
2016,10,27,12,0,0.0,125.0,5.1,17.0,125.0,112.68,87.72
2016,10,27,12,15,0.0,126.5,5.1,17.0,126.5,114.14,88.94
2016,10,27,12,30,0.0,128.0,5.1,17.0,128.0,115.61,90.19
2016,10,27,12,45,0.0,148.0,5.1,17.0,148.0,135.17,106.28
2016,10,27,13,0,0.0,168.0,5.1,17.0,168.0,155.27,122.78
2016,10,27,13,15,0.0,150.5,5.05,17.0,150.5,137.99,108.77
2016,10,27,13,30,0.0,133.0,5.0,17.0,133.0,120.93,94.93
2016,10,27,13,45,0.0,142.0,4.95,17.0,142.0,130.12,102.67
2016,10,27,14,0,0.0,151.0,4.9,17.0,151.0,139.66,110.71
2016,10,27,14,15,0.0,129.5,4.75,17.0,129.5,118.52,93.47
2016,10,27,14,30,0.0,108.0,4.6,17.0,108.0,97.66,76.37
2016,10,27,14,45,0.0,63.0,4.45,17.0,63.0,55.67,41.4
2016,10,27,15,0,0.0,18.0,4.3,17.0,18.0,15.84,7.81
2016,10,27,15,15,0.0,16.0,4.1,17.0,16.0,14.07,6.34
2016,10,27,15,30,0.0,14.0,3.9,17.0,14.0,12.31,4.84
2016,10,27,15,45,0.0,11.5,3.7,17.0,11.5,10.1,2.95
2016,10,27,16,0,0.0,9.0,3.5,17.0,9.0,7.9,1.05
2016,10,27,16,15,0.0,6.5,3.35,17.0,6.5,5.7,0.0
2016,10,27,16,30,0.0,4.0,3.2,17.0,4.0,3.5,0.0
2016,10,27,16,45,0.0,2.5,3.1,17.0,2.5,2.19,0.0
2016,10,27,17,0,0.0,1.0,3.0,17.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,2.95,17.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,40.5,14.0,0.6,16.0,17.0,21.24,0.0
2016,10,28,7,0,81.0,28.0,0.6,16.0,34.0,59.21,31.94
2016,10,28,7,15,132.0,45.5,0.65,16.0,64.0,101.82,74.48
2016,10,28,7,30,183.0,63.0,0.7,16.0,94.0,148.89,115.53
2016,10,28,7,45,212.5,80.0,0.8,16.0,127.5,191.53,152.91
2016,10,28,8,0,242.0,97.0,0.9,16.0,161.0,237.3,192.26
2016,10,28,8,15,261.5,113.5,1.0,16.0,194.5,279.79,228.13
2016,10,28,8,30,281.0,130.0,1.1,16.0,228.0,323.89,264.44
2016,10,28,8,45,266.5,150.5,1.2,16.5,252.5,351.78,286.11
2016,10,28,9,0,252.0,171.0,1.3,17.0,277.0,377.69,305.61
2016,10,28,9,15,203.0,192.0,1.4,17.0,282.5,363.3,293.37
2016,10,28,9,30,154.0,213.0,1.5,17.0,288.0,356.85,287.0
2016,10,28,9,45,85.0,204.5,1.65,17.0,246.5,280.19,225.19
2016,10,28,10,0,16.0,196.0,1.8,17.0,205.0,199.75,158.93
2016,10,28,10,15,8.0,171.0,1.9,17.0,175.5,166.3,131.77
2016,10,28,10,30,0.0,146.0,2.0,17.0,146.0,133.65,104.89
2016,10,28,10,45,0.0,142.5,2.15,17.5,142.5,129.99,101.68
2016,10,28,11,0,0.0,139.0,2.3,18.0,139.0,126.43,98.52
2016,10,28,11,15,61.0,215.5,2.5,18.0,254.0,277.36,221.68
2016,10,28,11,30,122.0,292.0,2.7,18.0,369.0,444.66,352.22
2016,10,28,11,45,87.5,282.0,2.9,18.0,337.0,381.2,302.1
2016,10,28,12,0,53.0,272.0,3.1,18.0,305.0,335.74,266.09
2016,10,28,12,15,96.0,281.0,3.2,18.0,341.0,388.08,308.63
2016,10,28,12,30,139.0,290.0,3.3,18.0,377.0,457.85,363.51
2016,10,28,12,45,280.0,261.0,3.45,18.0,431.0,573.24,455.67
2016,10,28,13,0,421.0,232.0,3.6,18.0,485.0,682.48,540.84
2016,10,28,13,15,319.5,242.5,3.6,18.0,430.5,576.54,459.31
2016,10,28,13,30,218.0,253.0,3.6,18.0,376.0,474.63,380.08
2016,10,28,13,45,191.0,241.5,3.6,18.0,345.5,432.18,347.53
2016,10,28,14,0,164.0,230.0,3.6,18.0,315.0,390.81,315.19
2016,10,28,14,15,485.0,152.0,3.5,17.5,379.0,577.68,468.96
2016,10,28,14,30,806.0,74.0,3.4,17.0,443.0,711.91,573.8
2016,10,28,14,45,789.0,70.0,3.35,17.0,405.0,660.32,534.99
2016,10,28,15,0,772.0,66.0,3.3,17.0,367.0,607.75,495.14
2016,10,28,15,15,740.0,62.5,3.15,17.0,323.5,545.86,445.5
2016,10,28,15,30,708.0,59.0,3.0,17.0,280.0,485.06,395.31
2016,10,28,15,45,661.0,54.5,2.85,17.0,234.5,416.92,337.73
2016,10,28,16,0,614.0,50.0,2.7,17.0,189.0,354.75,283.18
2016,10,28,16,15,535.5,43.0,2.4,16.5,143.5,278.99,217.02
2016,10,28,16,30,457.0,36.0,2.1,16.0,98.0,211.59,156.52
2016,10,28,16,45,228.5,29.0,1.85,16.0,60.0,109.56,66.71
2016,10,28,17,0,0.0,22.0,1.6,16.0,22.0,20.01,0.0
2016,10,28,17,15,0.0,11.0,1.5,16.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
