Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.25,15.5,12.5,11.37,0.0
2016,10,29,7,0,0.0,25.0,3.5,16.0,25.0,23.34,9.03
2016,10,29,7,15,24.5,43.5,3.75,16.0,48.0,53.32,37.28
2016,10,29,7,30,49.0,62.0,4.0,16.0,71.0,83.27,63.37
2016,10,29,7,45,63.0,82.0,4.25,16.5,96.5,113.09,89.33
2016,10,29,8,0,77.0,102.0,4.5,17.0,122.0,144.39,116.29
2016,10,29,8,15,86.0,120.5,4.65,17.0,147.0,172.53,140.45
2016,10,29,8,30,95.0,139.0,4.8,17.0,172.0,211.46,173.12
2016,10,29,8,45,56.5,146.5,4.95,17.0,166.5,187.12,152.37
2016,10,29,9,0,18.0,154.0,5.1,17.0,161.0,159.24,128.24
2016,10,29,9,15,39.5,177.5,5.15,17.0,196.0,211.82,171.91
2016,10,29,9,30,61.0,201.0,5.2,17.0,231.0,256.27,208.4
2016,10,29,9,45,86.0,219.5,5.3,17.5,264.5,299.31,243.12
2016,10,29,10,0,111.0,238.0,5.4,18.0,298.0,344.02,278.75
2016,10,29,10,15,157.0,250.0,5.35,18.0,338.5,416.72,337.03
2016,10,29,10,30,203.0,262.0,5.3,18.0,379.0,476.18,384.21
2016,10,29,10,45,141.5,266.5,5.25,18.0,349.5,428.41,344.4
2016,10,29,11,0,80.0,271.0,5.2,18.0,320.0,360.24,288.65
2016,10,29,11,15,82.0,276.5,5.1,18.0,327.5,369.23,295.66
2016,10,29,11,30,84.0,282.0,5.0,18.0,335.0,378.12,302.42
2016,10,29,11,45,251.0,265.0,4.9,18.0,422.5,556.94,446.02
2016,10,29,12,0,418.0,248.0,4.8,18.0,510.0,716.44,569.38
2016,10,29,12,15,659.5,163.0,4.7,18.0,572.5,859.02,677.68
2016,10,29,12,30,901.0,78.0,4.6,18.0,635.0,967.7,754.17
2016,10,29,12,45,895.0,78.0,4.5,18.0,621.0,951.02,741.25
2016,10,29,13,0,889.0,78.0,4.4,18.0,607.0,930.85,726.9
2016,10,29,13,15,880.5,77.0,4.3,18.0,586.0,903.81,707.92
2016,10,29,13,30,872.0,76.0,4.2,18.0,565.0,873.67,686.95
2016,10,29,13,45,860.5,74.5,4.15,18.0,536.5,837.45,661.8
2016,10,29,14,0,849.0,73.0,4.1,18.0,508.0,798.72,634.72
2016,10,29,14,15,832.0,71.0,4.05,18.0,474.0,759.62,607.15
2016,10,29,14,30,815.0,69.0,4.0,18.0,440.0,711.54,572.56
2016,10,29,14,45,698.0,83.5,3.95,18.0,381.0,613.97,499.47
2016,10,29,15,0,581.0,98.0,3.9,18.0,322.0,520.42,425.3
2016,10,29,15,15,639.0,78.5,3.85,18.0,297.5,504.43,412.58
2016,10,29,15,30,697.0,59.0,3.8,18.0,273.0,478.15,390.04
2016,10,29,15,45,643.5,54.5,3.8,18.0,227.0,407.35,330.15
2016,10,29,16,0,590.0,50.0,3.8,18.0,181.0,343.39,274.14
2016,10,29,16,15,510.0,43.0,3.65,17.5,136.5,268.53,208.69
2016,10,29,16,30,430.0,36.0,3.5,17.0,92.0,202.2,149.02
2016,10,29,16,45,287.0,25.0,3.35,16.5,55.5,122.0,70.98
2016,10,29,17,0,144.0,14.0,3.2,16.0,19.0,44.24,0.0
2016,10,29,17,15,72.0,7.0,3.2,16.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,16.0,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,8.0,16.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.0,8.05,16.0,2.0,1.75,0.0
2016,10,30,7,30,0.0,3.0,8.1,16.0,3.0,2.63,0.0
2016,10,30,7,45,0.0,4.0,8.15,16.0,4.0,3.51,0.0
2016,10,30,8,0,0.0,5.0,8.2,16.0,5.0,4.39,0.0
2016,10,30,8,15,0.0,6.5,8.2,16.0,6.5,5.71,0.0
2016,10,30,8,30,0.0,8.0,8.2,16.0,8.0,7.03,0.35
2016,10,30,8,45,0.0,17.5,8.2,16.5,17.5,15.4,7.46
2016,10,30,9,0,0.0,27.0,8.2,17.0,27.0,23.79,14.52
2016,10,30,9,15,0.0,60.0,8.2,17.0,60.0,53.01,39.13
2016,10,30,9,30,0.0,93.0,8.2,17.0,93.0,82.98,64.15
2016,10,30,9,45,0.0,63.5,8.2,17.0,63.5,56.14,41.56
2016,10,30,10,0,0.0,34.0,8.2,17.0,34.0,30.01,19.58
2016,10,30,10,15,387.5,73.5,8.1,17.0,295.5,449.93,376.46
2016,10,30,10,30,775.0,113.0,8.0,17.0,557.0,856.33,696.32
2016,10,30,10,45,478.0,195.5,7.95,17.5,472.5,692.0,564.0
2016,10,30,11,0,181.0,278.0,7.9,18.0,388.0,481.99,390.05
2016,10,30,11,15,90.5,188.5,7.75,18.0,243.5,291.84,236.69
2016,10,30,11,30,0.0,99.0,7.6,18.0,99.0,88.08,67.3
2016,10,30,11,45,0.0,70.5,7.45,18.0,70.5,62.43,46.19
2016,10,30,12,0,0.0,42.0,7.3,18.0,42.0,37.13,25.25
2016,10,30,12,15,0.0,39.0,7.15,18.0,39.0,34.47,23.05
2016,10,30,12,30,0.0,36.0,7.0,18.0,36.0,31.81,20.85
2016,10,30,12,45,407.0,71.0,6.9,18.0,311.0,490.6,405.54
2016,10,30,13,0,814.0,106.0,6.8,18.0,586.0,903.43,723.88
2016,10,30,13,15,804.5,104.5,6.7,18.0,565.0,875.97,701.99
2016,10,30,13,30,795.0,103.0,6.6,18.0,544.0,845.65,679.94
2016,10,30,13,45,781.0,101.0,6.55,18.0,516.5,808.26,652.73
2016,10,30,14,0,767.0,99.0,6.5,18.0,489.0,768.68,623.75
2016,10,30,14,15,576.5,131.5,6.4,18.0,413.5,632.0,518.22
2016,10,30,14,30,386.0,164.0,6.3,18.0,338.0,496.18,408.01
2016,10,30,14,45,439.0,139.0,6.25,18.0,319.5,487.88,402.94
2016,10,30,15,0,492.0,114.0,6.2,18.0,301.0,473.29,391.87
2016,10,30,15,15,451.5,107.5,6.05,17.5,263.5,416.41,345.12
2016,10,30,15,30,411.0,101.0,5.9,17.0,226.0,362.36,299.72
2016,10,30,15,45,445.0,82.5,5.8,17.0,197.5,335.84,275.59
2016,10,30,16,0,479.0,64.0,5.7,17.0,169.0,307.7,248.24
2016,10,30,16,15,390.0,54.5,5.5,16.5,126.0,232.35,182.14
2016,10,30,16,30,301.0,45.0,5.3,16.0,83.0,166.93,123.8
2016,10,30,16,45,150.5,30.5,5.15,16.0,49.5,88.48,48.73
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.5,13.5,2.45,14.0,20.0,32.92,0.0
2016,10,31,7,0,197.0,27.0,2.5,14.0,40.0,93.6,39.36
2016,10,31,7,15,314.5,38.0,2.65,14.0,80.0,161.48,118.05
2016,10,31,7,30,432.0,49.0,2.8,14.0,120.0,239.37,187.14
2016,10,31,7,45,511.5,55.0,2.95,14.5,165.5,308.25,248.25
2016,10,31,8,0,591.0,61.0,3.1,15.0,211.0,384.84,314.5
2016,10,31,8,15,636.5,66.0,3.2,15.0,255.5,448.72,369.53
2016,10,31,8,30,682.0,71.0,3.3,15.0,300.0,515.75,425.49
2016,10,31,8,45,682.5,76.5,3.45,15.5,330.5,556.68,458.5
2016,10,31,9,0,683.0,82.0,3.6,16.0,361.0,595.72,489.01
2016,10,31,9,15,558.5,123.5,3.65,16.0,366.0,581.27,475.61
2016,10,31,9,30,434.0,165.0,3.7,16.0,371.0,548.68,447.8
2016,10,31,9,45,251.0,195.5,3.75,16.0,316.5,435.72,355.65
2016,10,31,10,0,68.0,226.0,3.8,16.0,262.0,293.91,237.84
2016,10,31,10,15,138.5,241.0,3.8,16.0,318.5,390.35,316.68
2016,10,31,10,30,209.0,256.0,3.8,16.0,375.0,474.96,384.08
2016,10,31,10,45,529.0,175.0,3.85,16.5,488.5,714.79,573.7
2016,10,31,11,0,849.0,94.0,3.9,17.0,602.0,932.66,729.73
2016,10,31,11,15,503.0,190.0,3.95,17.0,492.5,724.41,575.69
2016,10,31,11,30,157.0,286.0,4.0,17.0,383.0,472.4,376.61
2016,10,31,11,45,146.5,287.0,4.1,17.0,377.5,464.09,370.95
2016,10,31,12,0,136.0,288.0,4.2,17.0,372.0,455.2,363.91
2016,10,31,12,15,143.5,285.5,4.3,17.0,373.5,458.94,367.39
2016,10,31,12,30,151.0,283.0,4.4,17.0,375.0,462.08,370.42
2016,10,31,12,45,259.5,260.5,4.55,17.0,415.0,553.53,444.83
2016,10,31,13,0,368.0,238.0,4.7,17.0,455.0,622.71,501.21
2016,10,31,13,15,224.0,240.0,4.8,17.0,370.5,469.86,380.38
2016,10,31,13,30,80.0,242.0,4.9,17.0,286.0,324.44,262.08
2016,10,31,13,45,151.5,230.5,5.0,17.0,308.5,386.11,314.28
2016,10,31,14,0,223.0,219.0,5.1,17.0,331.0,427.06,349.2
2016,10,31,14,15,501.0,148.5,5.2,17.0,378.0,585.01,480.43
2016,10,31,14,30,779.0,78.0,5.3,17.0,425.0,693.66,567.72
2016,10,31,14,45,676.0,87.5,5.4,17.0,369.0,601.9,496.53
2016,10,31,15,0,573.0,97.0,5.5,17.0,313.0,512.9,424.7
2016,10,31,15,15,536.0,91.0,5.6,17.0,274.0,454.15,376.51
2016,10,31,15,30,499.0,85.0,5.7,17.0,235.0,397.46,328.62
2016,10,31,15,45,449.5,75.5,5.8,17.0,193.5,329.74,270.54
2016,10,31,16,0,400.0,66.0,5.9,17.0,152.0,271.06,218.61
2016,10,31,16,15,333.0,53.5,5.85,16.5,113.0,206.91,161.94
2016,10,31,16,30,266.0,41.0,5.8,16.0,74.0,150.42,110.84
2016,10,31,16,45,133.0,27.0,5.75,16.0,43.5,78.69,39.58
2016,10,31,17,0,0.0,13.0,5.7,16.0,13.0,11.82,0.0
2016,10,31,17,15,0.0,6.5,5.85,16.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,101.0,12.5,3.3,14.0,19.0,32.51,0.0
2016,11,1,7,0,202.0,25.0,3.2,14.0,38.0,92.0,31.64
2016,11,1,7,15,322.0,36.0,3.25,14.0,77.5,161.98,117.66
2016,11,1,7,30,442.0,47.0,3.3,14.0,117.0,241.03,188.24
2016,11,1,7,45,517.5,53.5,3.4,14.5,162.5,309.01,248.93
2016,11,1,8,0,593.0,60.0,3.5,15.0,208.0,384.35,314.4
2016,11,1,8,15,639.5,65.0,3.5,15.0,252.5,448.76,369.98
2016,11,1,8,30,686.0,70.0,3.5,15.0,297.0,516.44,426.47
2016,11,1,8,45,719.0,73.5,3.55,15.5,339.0,573.26,472.1
2016,11,1,9,0,752.0,77.0,3.6,16.0,381.0,634.14,519.3
2016,11,1,9,15,774.5,79.5,3.5,16.0,418.5,686.59,557.59
2016,11,1,9,30,797.0,82.0,3.4,16.0,456.0,738.28,594.54
2016,11,1,9,45,816.5,83.0,3.35,16.0,488.0,784.61,627.08
2016,11,1,10,0,836.0,84.0,3.3,16.0,520.0,829.27,657.95
2016,11,1,10,15,847.0,85.5,3.2,16.0,545.5,865.12,681.78
2016,11,1,10,30,858.0,87.0,3.1,16.0,571.0,898.27,703.5
2016,11,1,10,45,863.0,89.0,3.05,16.0,588.5,923.59,719.9
2016,11,1,11,0,868.0,91.0,3.0,16.0,606.0,945.6,734.01
2016,11,1,11,15,872.0,91.5,2.95,16.0,616.0,951.57,737.05
2016,11,1,11,30,876.0,92.0,2.9,16.0,626.0,963.56,744.54
2016,11,1,11,45,874.0,93.0,2.9,16.0,627.5,966.78,746.47
2016,11,1,12,0,872.0,94.0,2.9,16.0,629.0,976.38,753.06
2016,11,1,12,15,870.0,93.5,2.9,16.0,623.5,970.37,748.98
2016,11,1,12,30,868.0,93.0,2.9,16.0,618.0,960.69,742.68
2016,11,1,12,45,863.5,92.0,2.9,16.5,604.5,944.42,730.59
2016,11,1,13,0,859.0,91.0,2.9,17.0,591.0,924.68,716.29
2016,11,1,13,15,850.5,90.0,2.8,17.0,570.0,897.98,697.8
2016,11,1,13,30,842.0,89.0,2.7,17.0,549.0,868.24,677.27
2016,11,1,13,45,828.0,87.5,2.65,17.0,521.0,830.36,651.3
2016,11,1,14,0,814.0,86.0,2.6,17.0,493.0,790.17,623.56
2016,11,1,14,15,796.0,83.5,2.55,17.0,459.0,743.59,590.91
2016,11,1,14,30,778.0,81.0,2.5,17.0,425.0,695.55,556.79
2016,11,1,14,45,748.5,79.0,2.5,17.0,385.0,638.8,515.79
2016,11,1,15,0,719.0,77.0,2.5,17.0,345.0,585.47,474.77
2016,11,1,15,15,681.5,72.5,2.6,16.5,302.0,521.69,425.41
2016,11,1,15,30,644.0,68.0,2.7,16.0,259.0,459.75,375.55
2016,11,1,15,45,585.5,62.5,2.8,16.0,213.5,388.22,315.42
2016,11,1,16,0,527.0,57.0,2.9,16.0,168.0,321.57,257.44
2016,11,1,16,15,436.5,48.0,2.95,15.5,124.0,243.96,190.0
2016,11,1,16,30,346.0,39.0,3.0,15.0,80.0,176.04,129.04
2016,11,1,16,45,204.0,25.5,3.05,15.0,46.5,96.03,43.94
2016,11,1,17,0,62.0,12.0,3.1,15.0,13.0,24.41,0.0
2016,11,1,17,15,31.0,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,119.0,11.0,2.45,12.5,18.5,34.89,0.0
2016,11,2,7,0,238.0,22.0,2.5,13.0,37.0,98.32,24.69
2016,11,2,7,15,357.0,32.5,2.65,13.0,77.5,169.98,122.74
2016,11,2,7,30,476.0,43.0,2.8,13.0,118.0,249.85,195.07
2016,11,2,7,45,546.0,50.0,2.95,13.5,163.0,317.49,255.95
2016,11,2,8,0,616.0,57.0,3.1,14.0,208.0,391.98,321.04
2016,11,2,8,15,661.5,62.0,3.1,14.0,253.0,456.87,377.13
2016,11,2,8,30,707.0,67.0,3.1,14.0,298.0,521.98,431.7
2016,11,2,8,45,738.0,70.5,3.1,14.5,340.0,581.5,479.22
2016,11,2,9,0,769.0,74.0,3.1,15.0,382.0,641.7,525.44
2016,11,2,9,15,790.5,76.5,2.95,15.5,419.0,694.0,562.08
2016,11,2,9,30,812.0,79.0,2.8,16.0,456.0,745.41,597.02
2016,11,2,9,45,837.0,78.0,2.7,16.5,489.5,794.17,629.35
2016,11,2,10,0,862.0,77.0,2.6,17.0,523.0,833.68,654.31
2016,11,2,10,15,872.0,78.5,2.35,17.0,548.0,868.84,675.8
2016,11,2,10,30,882.0,80.0,2.1,17.0,573.0,901.23,694.71
2016,11,2,10,45,888.0,81.0,1.9,17.5,590.5,926.34,707.26
2016,11,2,11,0,894.0,82.0,1.7,18.0,608.0,948.12,717.19
2016,11,2,11,15,897.5,82.5,1.6,18.0,618.0,963.45,725.28
2016,11,2,11,30,901.0,83.0,1.5,18.0,628.0,975.16,731.03
2016,11,2,11,45,901.0,83.0,1.4,18.0,630.5,979.19,731.79
2016,11,2,12,0,901.0,83.0,1.3,18.0,633.0,979.46,730.26
2016,11,2,12,15,899.0,83.0,1.3,18.0,627.0,974.04,726.87
2016,11,2,12,30,897.0,83.0,1.3,18.0,621.0,964.92,721.27
2016,11,2,12,45,895.0,81.0,1.3,18.5,608.0,949.65,710.48
2016,11,2,13,0,893.0,79.0,1.3,19.0,595.0,930.79,697.53
2016,11,2,13,15,885.0,78.0,1.35,19.0,574.0,904.26,681.65
2016,11,2,13,30,877.0,77.0,1.4,19.0,553.0,874.63,663.64
2016,11,2,13,45,864.5,76.0,1.5,19.0,525.0,838.24,641.47
2016,11,2,14,0,852.0,75.0,1.6,19.0,497.0,806.8,622.36
2016,11,2,14,15,835.0,72.5,1.7,18.5,462.5,759.86,592.95
2016,11,2,14,30,818.0,70.0,1.8,18.0,428.0,711.28,561.63
2016,11,2,14,45,793.0,67.5,1.9,18.0,388.5,655.75,523.18
2016,11,2,15,0,768.0,65.0,2.0,18.0,349.0,599.9,482.26
2016,11,2,15,15,733.0,61.5,2.1,17.5,305.5,536.79,434.14
2016,11,2,15,30,698.0,58.0,2.2,17.0,262.0,475.05,385.0
2016,11,2,15,45,644.0,53.0,2.3,17.0,216.0,403.77,325.55
2016,11,2,16,0,590.0,48.0,2.4,17.0,170.0,339.7,269.75
2016,11,2,16,15,505.0,40.5,2.4,16.5,125.5,262.81,202.82
2016,11,2,16,30,420.0,33.0,2.4,16.0,81.0,195.08,141.08
2016,11,2,16,45,266.5,21.5,2.45,16.0,46.5,109.35,43.12
2016,11,2,17,0,113.0,10.0,2.5,16.0,12.0,33.67,0.0
2016,11,2,17,15,56.5,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,116.0,10.5,3.25,13.0,17.5,33.78,0.0
2016,11,3,7,0,232.0,21.0,3.3,13.0,35.0,94.98,12.03
2016,11,3,7,15,352.5,31.5,3.45,13.0,74.5,167.38,119.85
2016,11,3,7,30,473.0,42.0,3.6,13.0,114.0,247.37,193.05
2016,11,3,7,45,545.5,49.0,3.8,13.5,159.5,315.8,254.93
2016,11,3,8,0,618.0,56.0,4.0,14.0,205.0,391.37,321.36
2016,11,3,8,15,664.0,61.0,3.95,14.5,250.0,456.52,377.41
2016,11,3,8,30,710.0,66.0,3.9,15.0,295.0,521.95,431.76
2016,11,3,8,45,743.0,69.0,3.85,15.5,337.5,582.24,480.11
2016,11,3,9,0,776.0,72.0,3.8,16.0,380.0,643.36,527.17
2016,11,3,9,15,797.5,74.5,3.65,16.0,417.0,695.84,565.38
2016,11,3,9,30,819.0,77.0,3.5,16.0,454.0,747.42,602.07
2016,11,3,9,45,842.5,76.5,3.4,16.5,487.5,795.7,634.6
2016,11,3,10,0,866.0,76.0,3.3,17.0,521.0,834.67,659.69
2016,11,3,10,15,876.5,77.5,3.05,17.0,546.0,870.34,682.35
2016,11,3,10,30,887.0,79.0,2.8,17.0,571.0,903.24,702.53
2016,11,3,10,45,892.5,80.0,2.6,17.5,588.5,927.95,715.63
2016,11,3,11,0,898.0,81.0,2.4,18.0,606.0,949.32,726.18
2016,11,3,11,15,901.5,81.5,2.25,18.0,616.0,964.68,734.35
2016,11,3,11,30,905.0,82.0,2.1,18.0,626.0,976.42,740.06
2016,11,3,11,45,904.0,82.5,1.95,18.5,628.0,980.12,739.02
2016,11,3,12,0,903.0,83.0,1.8,19.0,630.0,980.06,735.59
2016,11,3,12,15,901.0,83.0,1.65,19.0,624.0,974.65,730.11
2016,11,3,12,30,899.0,83.0,1.5,19.0,618.0,965.53,722.3
2016,11,3,12,45,893.5,82.0,1.4,19.5,604.0,948.22,708.63
2016,11,3,13,0,888.0,81.0,1.3,20.0,590.0,927.44,692.91
2016,11,3,13,15,879.5,80.0,1.3,20.0,569.0,900.61,676.16
2016,11,3,13,30,871.0,79.0,1.3,20.0,548.0,870.72,657.38
2016,11,3,13,45,742.5,103.0,1.3,20.0,488.5,778.56,595.81
2016,11,3,14,0,614.0,127.0,1.3,20.0,429.0,677.24,526.57
2016,11,3,14,15,630.0,113.0,1.3,20.0,404.0,650.8,509.62
2016,11,3,14,30,646.0,99.0,1.3,20.0,379.0,620.79,489.06
2016,11,3,14,45,668.0,84.5,1.35,20.0,350.5,590.79,468.01
2016,11,3,15,0,690.0,70.0,1.4,20.0,322.0,553.79,440.91
2016,11,3,15,15,686.5,65.0,1.4,19.5,289.5,511.83,408.84
2016,11,3,15,30,683.0,60.0,1.4,19.0,257.0,468.31,374.03
2016,11,3,15,45,626.5,55.0,1.4,19.0,211.0,399.57,317.29
2016,11,3,16,0,570.0,50.0,1.4,19.0,165.0,332.71,260.35
2016,11,3,16,15,482.0,41.5,1.4,18.5,121.0,254.69,193.84
2016,11,3,16,30,394.0,33.0,1.4,18.0,77.0,186.24,132.37
2016,11,3,16,45,197.0,16.5,1.45,18.0,38.5,83.83,25.21
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.5,2.65,14.0,16.0,29.78,0.0
2016,11,4,7,0,194.0,21.0,2.5,14.0,32.0,83.97,0.0
2016,11,4,7,15,318.5,32.5,2.45,14.0,71.0,157.07,110.74
2016,11,4,7,30,443.0,44.0,2.4,14.0,110.0,237.54,183.89
2016,11,4,7,45,517.0,51.5,2.4,14.5,154.5,305.59,244.55
2016,11,4,8,0,591.0,59.0,2.4,15.0,199.0,380.91,309.64
2016,11,4,8,15,639.0,64.0,2.25,15.0,244.0,445.78,364.88
2016,11,4,8,30,687.0,69.0,2.1,15.0,289.0,514.02,420.72
2016,11,4,8,45,718.5,73.5,1.95,15.5,330.5,573.88,467.02
2016,11,4,9,0,750.0,78.0,1.8,16.0,372.0,631.3,509.59
2016,11,4,9,15,673.5,99.0,1.6,16.0,382.0,636.3,510.64
2016,11,4,9,30,597.0,120.0,1.4,16.0,392.0,628.68,502.13
2016,11,4,9,45,714.0,103.5,1.2,16.5,451.0,727.05,570.3
2016,11,4,10,0,831.0,87.0,1.0,17.0,510.0,825.37,633.16
2016,11,4,10,15,842.5,88.5,0.8,17.5,535.5,861.41,650.78
2016,11,4,10,30,854.0,90.0,0.6,18.0,561.0,894.79,666.45
2016,11,4,10,45,862.5,90.5,0.45,18.5,579.0,921.31,677.98
2016,11,4,11,0,871.0,91.0,0.3,19.0,597.0,944.64,687.28
2016,11,4,11,15,875.0,91.5,0.35,19.0,607.0,960.36,697.41
2016,11,4,11,30,879.0,92.0,0.4,19.0,617.0,972.5,705.58
2016,11,4,11,45,880.5,92.0,0.5,19.5,619.5,977.95,709.6
2016,11,4,12,0,882.0,92.0,0.6,20.0,622.0,969.7,705.23
2016,11,4,12,15,880.0,91.5,0.75,20.0,616.0,973.66,711.31
2016,11,4,12,30,878.0,91.0,0.9,20.0,610.0,963.96,708.44
2016,11,4,12,45,877.0,88.5,1.05,20.0,597.5,939.58,696.1
2016,11,4,13,0,876.0,86.0,1.2,20.0,585.0,921.39,687.67
2016,11,4,13,15,867.5,85.0,1.2,20.0,564.0,903.65,676.95
2016,11,4,13,30,859.0,84.0,1.2,20.0,543.0,873.69,658.1
2016,11,4,13,45,847.5,82.0,1.3,20.0,515.5,837.05,636.12
2016,11,4,14,0,836.0,80.0,1.4,20.0,488.0,797.92,612.01
2016,11,4,14,15,818.5,77.5,1.4,20.0,453.5,751.24,581.01
2016,11,4,14,30,801.0,75.0,1.4,20.0,419.0,703.0,548.43
2016,11,4,14,45,776.5,72.0,1.4,20.0,379.5,648.0,510.27
2016,11,4,15,0,752.0,69.0,1.4,20.0,340.0,592.66,469.56
2016,11,4,15,15,715.5,65.0,1.4,19.5,296.5,528.88,421.4
2016,11,4,15,30,679.0,61.0,1.4,19.0,253.0,469.67,374.73
2016,11,4,15,45,624.5,55.0,1.4,19.0,208.0,398.24,316.08
2016,11,4,16,0,570.0,49.0,1.4,19.0,163.0,331.33,259.03
2016,11,4,16,15,480.0,41.0,1.35,18.5,119.0,253.21,192.3
2016,11,4,16,30,390.0,33.0,1.3,18.0,75.0,184.81,130.33
2016,11,4,16,45,195.0,16.5,1.3,17.5,37.5,82.8,17.06
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,102.0,9.5,1.5,14.0,15.0,29.88,0.0
2016,11,5,7,0,204.0,19.0,1.5,14.0,30.0,84.08,0.0
2016,11,5,7,15,324.5,30.0,1.55,14.5,68.0,156.46,108.35
2016,11,5,7,30,445.0,41.0,1.6,15.0,106.0,234.94,180.19
2016,11,5,7,45,514.5,49.0,1.65,15.5,149.5,301.35,239.14
2016,11,5,8,0,584.0,57.0,1.7,16.0,193.0,374.66,302.09
2016,11,5,8,15,324.0,91.5,1.65,16.0,169.5,299.5,244.51
2016,11,5,8,30,64.0,126.0,1.6,16.0,146.0,170.14,137.89
2016,11,5,8,45,69.5,143.0,1.55,16.0,167.5,194.49,158.47
2016,11,5,9,0,75.0,160.0,1.5,16.0,189.0,219.38,178.71
2016,11,5,9,15,59.0,171.0,1.45,16.0,195.0,221.6,179.77
2016,11,5,9,30,43.0,182.0,1.4,16.0,201.0,222.65,179.8
2016,11,5,9,45,44.0,195.0,1.35,16.5,215.5,238.8,192.05
2016,11,5,10,0,45.0,208.0,1.3,17.0,230.0,255.09,204.19
2016,11,5,10,15,190.0,217.0,1.3,17.0,320.0,407.7,327.2
2016,11,5,10,30,335.0,226.0,1.3,17.0,410.0,569.37,450.31
2016,11,5,10,45,337.0,233.0,1.35,17.5,423.0,586.67,460.52
2016,11,5,11,0,339.0,240.0,1.4,18.0,436.0,602.72,471.11
2016,11,5,11,15,261.5,256.5,1.5,18.0,409.0,553.87,433.45
2016,11,5,11,30,184.0,273.0,1.6,18.0,382.0,484.06,380.32
2016,11,5,11,45,135.5,271.0,1.7,18.0,351.5,435.86,343.43
2016,11,5,12,0,87.0,269.0,1.8,18.0,321.0,368.84,291.5
2016,11,5,12,15,197.0,261.0,1.85,18.0,377.5,481.9,381.55
2016,11,5,12,30,307.0,253.0,1.9,18.0,434.0,593.14,466.58
2016,11,5,12,45,193.5,251.5,2.0,18.0,364.5,463.57,367.13
2016,11,5,13,0,80.0,250.0,2.1,18.0,295.0,337.8,268.43
2016,11,5,13,15,186.0,237.0,2.1,18.0,337.0,433.09,346.25
2016,11,5,13,30,292.0,224.0,2.1,18.0,379.0,522.54,416.65
2016,11,5,13,45,366.0,197.0,2.1,18.0,381.0,544.43,435.09
2016,11,5,14,0,440.0,170.0,2.1,18.0,383.0,576.85,461.26
2016,11,5,14,15,360.0,170.0,2.05,18.0,336.0,483.11,389.08
2016,11,5,14,30,280.0,170.0,2.0,18.0,289.0,410.39,332.01
2016,11,5,14,45,253.5,156.0,2.0,18.0,256.0,363.79,295.64
2016,11,5,15,0,227.0,142.0,2.0,18.0,223.0,318.9,259.76
2016,11,5,15,15,213.0,125.5,2.0,17.5,194.0,280.52,229.03
2016,11,5,15,30,199.0,109.0,2.0,17.0,165.0,243.14,198.24
2016,11,5,15,45,179.5,91.0,2.05,17.0,134.5,202.27,163.43
2016,11,5,16,0,160.0,73.0,2.1,17.0,104.0,163.26,129.43
2016,11,5,16,15,127.5,55.0,2.0,16.5,75.5,121.12,92.64
2016,11,5,16,30,95.0,37.0,1.9,16.0,47.0,82.49,57.44
2016,11,5,16,45,47.5,18.5,1.8,16.0,23.5,37.42,0.58
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,3.0,1.0,16.0,3.0,2.73,0.0
2016,11,6,7,0,0.0,6.0,0.9,16.0,6.0,5.26,0.0
2016,11,6,7,15,0.0,15.5,0.9,16.0,15.5,13.63,4.78
2016,11,6,7,30,0.0,25.0,0.9,16.0,25.0,22.01,12.62
2016,11,6,7,45,0.0,35.5,0.95,16.0,35.5,31.3,20.78
2016,11,6,8,0,0.0,46.0,1.0,16.0,46.0,40.6,28.89
2016,11,6,8,15,0.0,57.0,1.05,16.0,57.0,50.42,37.35
2016,11,6,8,30,0.0,68.0,1.1,16.0,68.0,60.64,46.03
2016,11,6,8,45,0.0,78.5,1.15,16.5,78.5,70.42,54.13
2016,11,6,9,0,0.0,89.0,1.2,17.0,89.0,80.25,62.15
2016,11,6,9,15,31.5,137.5,1.15,17.0,152.0,161.91,130.35
2016,11,6,9,30,63.0,186.0,1.1,17.0,215.0,243.45,196.35
2016,11,6,9,45,74.0,201.5,1.1,17.0,237.5,271.43,218.14
2016,11,6,10,0,85.0,217.0,1.1,17.0,260.0,300.16,240.53
2016,11,6,10,15,108.0,231.0,1.1,17.0,288.5,338.08,270.2
2016,11,6,10,30,131.0,245.0,1.1,17.0,317.0,393.48,312.63
2016,11,6,10,45,191.5,249.5,1.1,17.5,357.5,456.34,360.58
2016,11,6,11,0,252.0,254.0,1.1,18.0,398.0,538.67,421.3
2016,11,6,11,15,283.5,253.0,1.1,18.0,418.0,570.42,444.27
2016,11,6,11,30,315.0,252.0,1.1,18.0,438.0,601.68,467.17
2016,11,6,11,45,361.0,242.5,1.1,18.0,456.0,635.6,492.37
2016,11,6,12,0,407.0,233.0,1.1,18.0,474.0,668.21,516.42
2016,11,6,12,15,323.5,247.5,1.1,18.0,438.0,604.66,468.63
2016,11,6,12,30,240.0,262.0,1.1,18.0,402.0,522.63,407.8
2016,11,6,12,45,212.0,258.5,1.1,18.0,380.0,489.67,383.75
2016,11,6,13,0,184.0,255.0,1.1,18.0,358.0,456.78,359.08
2016,11,6,13,15,180.0,245.0,1.05,18.0,343.0,437.82,345.24
2016,11,6,13,30,176.0,235.0,1.0,18.0,328.0,418.5,330.96
2016,11,6,13,45,200.5,220.5,1.0,18.5,321.0,417.42,330.87
2016,11,6,14,0,225.0,206.0,1.0,19.0,314.0,414.34,329.06
2016,11,6,14,15,199.5,192.5,1.05,18.5,283.0,371.37,296.94
2016,11,6,14,30,174.0,179.0,1.1,18.0,252.0,329.82,265.48
2016,11,6,14,45,166.5,162.0,1.15,18.0,226.5,298.2,241.09
2016,11,6,15,0,159.0,145.0,1.2,18.0,201.0,266.93,216.39
2016,11,6,15,15,149.0,127.5,1.2,18.0,174.5,233.98,189.67
2016,11,6,15,30,139.0,110.0,1.2,18.0,148.0,201.83,162.99
2016,11,6,15,45,125.5,91.0,1.2,18.0,121.0,166.86,133.39
2016,11,6,16,0,112.0,72.0,1.2,18.0,94.0,133.17,104.26
2016,11,6,16,15,86.5,53.5,1.0,17.5,67.5,96.71,72.69
2016,11,6,16,30,61.0,35.0,0.8,17.0,41.0,62.76,42.03
2016,11,6,16,45,30.5,17.5,0.65,17.0,20.5,28.04,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,15.0,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,2.0,15.0,22.0,22.03,0.0
2016,11,7,7,15,150.0,32.5,2.05,15.0,53.5,101.81,67.61
2016,11,7,7,30,300.0,43.0,2.1,15.0,85.0,179.09,137.03
2016,11,7,7,45,355.0,55.0,2.15,15.5,122.5,234.24,186.4
2016,11,7,8,0,410.0,67.0,2.2,16.0,160.0,295.21,239.51
2016,11,7,8,15,444.5,77.5,2.1,16.0,197.5,348.45,285.43
2016,11,7,8,30,479.0,88.0,2.0,16.0,235.0,404.37,332.05
2016,11,7,8,45,500.5,98.0,1.95,16.5,271.0,453.6,371.28
2016,11,7,9,0,522.0,108.0,1.9,17.0,307.0,503.53,409.71
2016,11,7,9,15,480.0,130.0,1.85,17.5,327.0,521.6,421.57
2016,11,7,9,30,438.0,152.0,1.8,18.0,347.0,534.48,429.07
2016,11,7,9,45,453.0,161.0,1.75,18.5,375.0,573.62,457.08
2016,11,7,10,0,468.0,170.0,1.7,19.0,403.0,612.17,483.77
2016,11,7,10,15,478.0,177.5,1.55,19.0,425.5,643.8,505.1
2016,11,7,10,30,488.0,185.0,1.4,19.0,448.0,674.08,524.98
2016,11,7,10,45,456.0,200.5,1.3,19.5,452.5,673.7,521.18
2016,11,7,11,0,424.0,216.0,1.2,20.0,457.0,670.04,515.37
2016,11,7,11,15,438.5,216.5,1.1,20.0,469.5,690.31,528.69
2016,11,7,11,30,453.0,217.0,1.0,20.0,482.0,708.89,540.39
2016,11,7,11,45,421.5,226.0,0.9,20.5,473.5,691.3,524.89
2016,11,7,12,0,390.0,235.0,0.8,21.0,465.0,654.16,496.75
2016,11,7,12,15,402.5,229.5,0.7,21.0,465.0,657.88,499.08
2016,11,7,12,30,415.0,224.0,0.6,21.0,465.0,677.51,511.45
2016,11,7,12,45,339.0,234.0,0.55,21.0,427.5,596.11,452.92
2016,11,7,13,0,263.0,244.0,0.5,21.0,390.0,533.24,407.2
2016,11,7,13,15,218.5,238.5,0.4,21.0,357.5,464.56,357.25
2016,11,7,13,30,174.0,233.0,0.3,21.0,325.0,414.61,319.99
2016,11,7,13,45,308.0,199.5,0.25,21.0,350.5,498.42,384.92
2016,11,7,14,0,442.0,166.0,0.2,21.0,376.0,573.32,439.98
2016,11,7,14,15,388.5,162.0,0.15,21.0,337.0,510.51,393.28
2016,11,7,14,30,335.0,158.0,0.1,21.0,298.0,436.65,339.58
2016,11,7,14,45,243.0,150.5,0.1,21.0,247.5,350.12,274.55
2016,11,7,15,0,151.0,143.0,0.1,21.0,197.0,259.58,204.66
2016,11,7,15,15,140.0,126.0,0.15,20.5,170.5,227.04,180.07
2016,11,7,15,30,129.0,109.0,0.2,20.0,144.0,195.42,154.98
2016,11,7,15,45,114.0,90.0,0.25,20.0,117.0,160.22,125.98
2016,11,7,16,0,99.0,71.0,0.3,20.0,90.0,126.48,97.5
2016,11,7,16,15,72.5,52.5,0.3,19.5,64.5,90.35,66.84
2016,11,7,16,30,46.0,34.0,0.3,19.0,39.0,56.83,36.93
2016,11,7,16,45,23.0,17.0,0.3,19.0,19.5,25.41,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,16.0,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,0.9,16.0,22.0,20.01,0.0
2016,11,8,7,15,192.0,31.0,0.9,16.0,57.0,113.76,73.35
2016,11,8,7,30,384.0,40.0,0.9,16.0,92.0,209.56,158.46
2016,11,8,7,45,462.0,48.0,0.9,16.5,134.0,275.95,216.5
2016,11,8,8,0,540.0,56.0,0.9,17.0,176.0,350.21,279.24
2016,11,8,8,15,589.5,61.0,0.75,17.0,218.5,412.75,330.91
2016,11,8,8,30,639.0,66.0,0.6,17.0,261.0,478.93,383.02
2016,11,8,8,45,675.0,69.5,0.5,17.5,301.0,537.76,426.79
2016,11,8,9,0,711.0,73.0,0.4,18.0,341.0,594.85,467.33
2016,11,8,9,15,734.5,76.0,0.3,18.0,377.0,646.38,501.74
