Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,30,758.0,79.0,0.2,18.0,413.0,697.37,534.41
2016,11,8,9,45,791.5,76.0,0.15,18.5,446.5,748.21,565.77
2016,11,8,10,0,825.0,73.0,0.1,19.0,480.0,798.2,595.75
2016,11,8,10,15,836.0,74.5,0.1,19.0,504.5,825.21,611.81
2016,11,8,10,30,847.0,76.0,0.1,19.0,529.0,857.37,631.51
2016,11,8,10,45,854.5,76.5,0.15,19.5,546.0,882.33,645.88
2016,11,8,11,0,862.0,77.0,0.2,20.0,563.0,904.19,658.47
2016,11,8,11,15,866.0,77.5,0.25,20.0,573.5,919.52,668.34
2016,11,8,11,30,870.0,78.0,0.3,20.0,584.0,931.41,676.32
2016,11,8,11,45,870.0,78.5,0.35,20.5,586.0,935.96,678.61
2016,11,8,12,0,870.0,79.0,0.4,21.0,588.0,936.93,678.92
2016,11,8,12,15,868.5,79.0,0.4,21.0,583.0,932.24,676.09
2016,11,8,12,30,867.0,79.0,0.4,21.0,578.0,924.0,671.24
2016,11,8,12,45,860.0,79.5,0.45,21.5,564.5,907.77,661.27
2016,11,8,13,0,853.0,80.0,0.5,22.0,551.0,888.27,649.4
2016,11,8,13,15,845.0,78.5,0.45,22.0,531.0,862.23,632.62
2016,11,8,13,30,837.0,77.0,0.4,22.0,511.0,841.53,619.44
2016,11,8,13,45,824.5,76.0,0.4,22.0,484.5,806.24,597.55
2016,11,8,14,0,812.0,75.0,0.4,22.0,458.0,768.6,574.06
2016,11,8,14,15,794.0,72.5,0.45,22.0,425.0,722.72,545.46
2016,11,8,14,30,776.0,70.0,0.5,22.0,392.0,675.43,515.27
2016,11,8,14,45,750.0,67.5,0.6,22.0,354.0,621.45,480.12
2016,11,8,15,0,724.0,65.0,0.7,22.0,316.0,567.32,442.1
2016,11,8,15,15,686.5,61.0,0.95,21.5,274.0,504.7,397.52
2016,11,8,15,30,649.0,57.0,1.2,21.0,232.0,446.76,353.48
2016,11,8,15,45,590.5,51.5,1.5,20.5,188.5,375.98,297.02
2016,11,8,16,0,532.0,46.0,1.8,20.0,145.0,310.19,241.72
2016,11,8,16,15,439.0,37.5,2.0,19.5,103.5,232.99,175.62
2016,11,8,16,30,346.0,29.0,2.2,19.0,62.0,166.09,112.03
2016,11,8,16,45,173.0,14.5,2.45,18.5,31.0,72.68,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.5,1.95,15.0,9.5,6.82,0.0
2016,11,9,7,0,107.0,15.0,1.9,15.0,19.0,41.72,0.0
2016,11,9,7,15,222.5,29.0,1.95,15.0,53.0,120.27,75.27
2016,11,9,7,30,338.0,43.0,2.0,15.0,87.0,194.43,147.77
2016,11,9,7,45,414.0,53.0,2.05,15.5,128.5,259.66,205.78
2016,11,9,8,0,490.0,63.0,2.1,16.0,170.0,332.58,268.72
2016,11,9,8,15,541.5,70.0,2.0,16.0,212.0,396.17,323.05
2016,11,9,8,30,593.0,77.0,1.9,16.0,254.0,463.65,378.67
2016,11,9,8,45,578.0,87.5,1.85,16.5,281.0,495.87,404.07
2016,11,9,9,0,563.0,98.0,1.8,17.0,308.0,525.07,426.09
2016,11,9,9,15,556.5,111.5,1.8,17.0,336.5,560.71,453.09
2016,11,9,9,30,550.0,125.0,1.8,17.0,365.0,587.78,473.05
2016,11,9,9,45,648.0,108.0,1.8,17.5,410.5,674.65,536.59
2016,11,9,10,0,746.0,91.0,1.8,18.0,456.0,753.1,590.59
2016,11,9,10,15,784.5,90.0,1.8,18.0,490.5,806.92,627.02
2016,11,9,10,30,823.0,89.0,1.8,18.0,525.0,859.65,662.36
2016,11,9,10,45,829.0,90.5,1.8,18.5,542.5,884.38,676.77
2016,11,9,11,0,835.0,92.0,1.8,19.0,560.0,905.99,689.29
2016,11,9,11,15,839.0,92.5,1.75,19.0,569.5,921.23,698.27
2016,11,9,11,30,843.0,93.0,1.7,19.0,579.0,933.06,705.09
2016,11,9,11,45,842.0,94.0,1.65,19.5,581.0,937.27,705.6
2016,11,9,12,0,841.0,95.0,1.6,20.0,583.0,937.91,703.95
2016,11,9,12,15,838.5,94.5,1.55,20.0,577.5,931.72,699.29
2016,11,9,12,30,836.0,94.0,1.5,20.0,572.0,922.03,692.54
2016,11,9,12,45,841.5,89.5,1.5,20.5,561.0,911.36,684.69
2016,11,9,13,0,847.0,85.0,1.5,21.0,550.0,897.04,674.57
2016,11,9,13,15,837.5,83.5,1.45,21.0,529.5,869.5,656.33
2016,11,9,13,30,828.0,82.0,1.4,21.0,509.0,839.06,636.28
2016,11,9,13,45,705.5,105.5,1.4,21.0,455.5,745.74,573.18
2016,11,9,14,0,583.0,129.0,1.4,21.0,402.0,650.47,507.29
2016,11,9,14,15,670.5,102.0,1.4,21.0,394.5,665.86,520.39
2016,11,9,14,30,758.0,75.0,1.4,21.0,387.0,667.53,522.4
2016,11,9,14,45,730.0,72.0,1.4,21.0,348.5,612.28,483.08
2016,11,9,15,0,702.0,69.0,1.4,21.0,310.0,557.1,441.63
2016,11,9,15,15,663.0,64.5,1.3,21.0,268.5,497.3,394.65
2016,11,9,15,30,624.0,60.0,1.2,21.0,227.0,436.34,345.42
2016,11,9,15,45,566.5,54.0,1.2,21.0,184.0,366.77,288.36
2016,11,9,16,0,509.0,48.0,1.2,21.0,141.0,302.07,233.35
2016,11,9,16,15,415.0,38.5,1.2,20.5,100.0,224.7,167.73
2016,11,9,16,30,321.0,29.0,1.2,20.0,59.0,157.82,104.05
2016,11,9,16,45,160.5,14.5,1.25,19.5,29.5,68.89,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,15.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,15.0,16.0,14.55,0.0
2016,11,10,7,15,130.5,29.5,3.05,15.5,46.0,90.73,53.78
2016,11,10,7,30,261.0,43.0,3.2,16.0,76.0,164.56,124.29
2016,11,10,7,45,323.0,56.0,3.35,16.5,113.5,221.29,175.14
2016,11,10,8,0,385.0,69.0,3.5,17.0,151.0,284.73,230.51
2016,11,10,8,15,424.0,79.5,3.3,17.0,189.5,338.79,277.52
2016,11,10,8,30,463.0,90.0,3.1,17.0,228.0,396.07,325.78
2016,11,10,8,45,487.5,100.5,2.9,17.0,264.0,446.85,367.3
2016,11,10,9,0,512.0,111.0,2.7,17.0,300.0,498.64,408.29
2016,11,10,9,15,538.5,115.5,2.45,17.0,332.5,545.38,444.14
2016,11,10,9,30,565.0,120.0,2.2,17.0,365.0,599.2,483.98
2016,11,10,9,45,644.0,108.0,1.95,17.5,405.5,670.52,534.56
2016,11,10,10,0,723.0,96.0,1.7,18.0,446.0,743.17,582.84
2016,11,10,10,15,472.5,164.5,1.5,18.0,398.0,622.26,490.41
2016,11,10,10,30,222.0,233.0,1.3,18.0,350.0,460.64,364.04
2016,11,10,10,45,262.5,235.0,1.1,18.5,378.0,521.03,408.87
2016,11,10,11,0,303.0,237.0,0.9,19.0,406.0,565.25,438.99
2016,11,10,11,15,299.0,242.5,0.9,19.0,411.5,572.11,443.03
2016,11,10,11,30,295.0,248.0,0.9,19.0,417.0,577.67,446.58
2016,11,10,11,45,293.5,249.0,0.9,19.5,418.0,578.83,446.38
2016,11,10,12,0,292.0,250.0,0.9,20.0,419.0,578.76,445.41
2016,11,10,12,15,423.5,213.0,1.0,20.0,455.0,675.54,518.36
2016,11,10,12,30,555.0,176.0,1.1,20.0,491.0,752.17,575.22
2016,11,10,12,45,685.0,132.0,1.2,20.0,511.5,822.29,624.17
2016,11,10,13,0,815.0,88.0,1.3,20.0,532.0,870.6,657.93
2016,11,10,13,15,805.5,86.5,1.25,20.0,512.0,843.74,639.23
2016,11,10,13,30,796.0,85.0,1.2,20.0,492.0,814.11,619.56
2016,11,10,13,45,516.0,141.0,1.15,20.5,399.5,619.92,482.27
2016,11,10,14,0,236.0,197.0,1.1,21.0,307.0,428.01,336.2
2016,11,10,14,15,184.0,185.0,1.05,21.0,267.0,351.27,278.67
2016,11,10,14,30,132.0,173.0,1.0,21.0,227.0,292.85,232.96
2016,11,10,14,45,127.0,156.5,0.95,21.0,204.5,265.34,211.77
2016,11,10,15,0,122.0,140.0,0.9,21.0,182.0,238.11,190.24
2016,11,10,15,15,114.0,122.0,0.9,21.0,157.0,207.49,165.62
2016,11,10,15,30,106.0,104.0,0.9,21.0,132.0,177.53,141.01
2016,11,10,15,45,293.0,76.0,0.9,21.0,133.0,251.58,199.24
2016,11,10,16,0,480.0,48.0,0.9,21.0,134.0,289.05,223.23
2016,11,10,16,15,386.5,38.5,0.95,20.5,94.5,213.57,158.88
2016,11,10,16,30,293.0,29.0,1.0,20.0,55.0,148.55,96.1
2016,11,10,16,45,146.5,14.5,1.05,19.5,27.5,64.7,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.0,1.25,15.5,6.0,0.0,0.0
2016,11,11,7,0,0.0,12.0,1.3,16.0,12.0,10.91,0.0
2016,11,11,7,15,78.0,27.5,1.4,16.0,37.5,64.07,34.46
2016,11,11,7,30,156.0,43.0,1.5,16.0,63.0,117.22,87.24
2016,11,11,7,45,193.5,60.0,1.6,16.5,94.5,161.54,126.77
2016,11,11,8,0,231.0,77.0,1.7,17.0,126.0,209.74,168.67
2016,11,11,8,15,254.0,93.0,1.65,17.0,158.0,252.49,205.6
2016,11,11,8,30,277.0,109.0,1.6,17.0,190.0,297.21,243.19
2016,11,11,8,45,296.0,122.5,1.6,17.0,220.5,337.98,276.76
2016,11,11,9,0,315.0,136.0,1.6,17.0,251.0,379.9,310.43
2016,11,11,9,15,223.5,160.0,1.65,17.5,246.0,355.54,288.84
2016,11,11,9,30,132.0,184.0,1.7,18.0,241.0,309.37,249.85
2016,11,11,9,45,117.0,197.0,1.8,18.5,250.0,316.68,254.75
2016,11,11,10,0,102.0,210.0,1.9,19.0,259.0,307.87,246.77
2016,11,11,10,15,86.5,218.0,1.95,19.0,261.0,305.56,244.23
2016,11,11,10,30,71.0,226.0,2.0,19.0,263.0,302.39,240.98
2016,11,11,10,45,67.0,232.0,2.05,19.0,268.0,306.44,243.81
2016,11,11,11,0,63.0,238.0,2.1,19.0,273.0,310.32,246.5
2016,11,11,11,15,90.0,248.5,2.1,19.0,299.5,348.61,276.98
2016,11,11,11,30,117.0,259.0,2.1,19.0,326.0,405.2,320.84
2016,11,11,11,45,120.5,260.5,2.15,19.0,329.5,410.78,324.94
2016,11,11,12,0,124.0,262.0,2.2,19.0,333.0,416.01,329.1
2016,11,11,12,15,190.5,255.5,2.2,19.0,363.5,470.38,372.64
2016,11,11,12,30,257.0,249.0,2.2,19.0,394.0,541.41,427.42
2016,11,11,12,45,161.5,241.5,2.2,19.0,332.0,423.1,335.67
2016,11,11,13,0,66.0,234.0,2.2,19.0,270.0,308.08,244.68
2016,11,11,13,15,138.5,228.5,2.2,19.0,300.0,381.99,305.22
2016,11,11,13,30,211.0,223.0,2.2,19.0,330.0,435.49,348.45
2016,11,11,13,45,252.5,205.0,2.2,19.0,326.5,458.84,367.43
2016,11,11,14,0,294.0,187.0,2.2,19.0,323.0,462.72,371.81
2016,11,11,14,15,257.5,177.0,2.15,18.5,289.5,412.55,333.24
2016,11,11,14,30,221.0,167.0,2.1,18.0,256.0,364.32,295.77
2016,11,11,14,45,211.5,151.5,2.1,18.0,230.5,330.38,269.11
2016,11,11,15,0,202.0,136.0,2.1,18.0,205.0,296.79,242.12
2016,11,11,15,15,189.5,119.0,2.0,18.0,176.5,260.0,211.84
2016,11,11,15,30,177.0,102.0,1.9,18.0,148.0,224.11,181.65
2016,11,11,15,45,159.5,84.0,1.8,18.0,119.5,185.47,148.54
2016,11,11,16,0,142.0,66.0,1.7,18.0,91.0,148.46,116.19
2016,11,11,16,15,106.0,48.0,1.55,17.5,63.5,105.93,79.17
2016,11,11,16,30,70.0,30.0,1.4,17.0,36.0,67.04,41.57
2016,11,11,16,45,35.0,15.0,1.25,17.0,18.0,23.24,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,53.5,6.0,1.85,15.5,7.5,0.0,0.0
2016,11,12,7,0,107.0,12.0,1.7,16.0,15.0,38.7,0.0
2016,11,12,7,15,242.5,23.5,1.65,16.0,48.0,118.67,61.64
2016,11,12,7,30,378.0,35.0,1.6,16.0,81.0,200.72,149.59
2016,11,12,7,45,462.0,42.5,1.6,16.0,122.0,267.99,210.31
2016,11,12,8,0,546.0,50.0,1.6,16.0,163.0,343.87,276.11
2016,11,12,8,15,597.0,55.0,1.5,16.0,205.0,406.9,330.02
2016,11,12,8,30,648.0,60.0,1.4,16.0,247.0,473.76,384.96
2016,11,12,8,45,684.5,63.0,1.3,16.5,287.0,529.35,428.43
2016,11,12,9,0,721.0,66.0,1.2,17.0,327.0,589.4,473.28
2016,11,12,9,15,745.0,69.0,1.15,17.0,362.5,641.32,510.27
2016,11,12,9,30,769.0,72.0,1.1,17.0,398.0,692.77,545.67
2016,11,12,9,45,792.0,72.0,1.1,17.5,429.5,738.84,575.9
2016,11,12,10,0,815.0,72.0,1.1,18.0,461.0,783.59,604.6
2016,11,12,10,15,679.5,116.0,1.15,18.0,451.5,749.43,579.89
2016,11,12,10,30,544.0,160.0,1.2,18.0,442.0,691.2,538.52
2016,11,12,10,45,417.0,197.5,1.25,18.5,418.0,632.32,492.92
2016,11,12,11,0,290.0,235.0,1.3,19.0,394.0,550.7,430.19
2016,11,12,11,15,431.0,202.5,1.4,19.0,443.5,664.8,517.5
2016,11,12,11,30,572.0,170.0,1.5,19.0,493.0,763.4,589.85
2016,11,12,11,45,426.0,209.0,1.65,19.0,450.5,673.93,523.37
2016,11,12,12,0,280.0,248.0,1.8,19.0,408.0,564.92,442.15
2016,11,12,12,15,329.0,236.0,2.0,19.0,421.5,595.39,467.91
2016,11,12,12,30,378.0,224.0,2.2,19.0,435.0,623.97,491.17
2016,11,12,12,45,446.5,201.0,2.45,19.0,445.0,673.01,529.89
2016,11,12,13,0,515.0,178.0,2.7,19.0,455.0,700.78,553.24
2016,11,12,13,15,667.0,127.5,2.8,19.0,472.5,773.53,608.21
2016,11,12,13,30,819.0,77.0,2.9,19.0,490.0,822.25,644.05
2016,11,12,13,45,806.0,75.5,3.0,19.0,463.5,786.69,619.64
2016,11,12,14,0,793.0,74.0,3.1,19.0,437.0,748.91,593.96
2016,11,12,14,15,774.5,71.5,3.15,18.5,405.0,703.65,563.17
2016,11,12,14,30,756.0,69.0,3.2,18.0,373.0,657.07,530.74
2016,11,12,14,45,730.5,66.0,3.3,18.0,335.5,604.02,491.75
2016,11,12,15,0,705.0,63.0,3.4,18.0,298.0,550.85,450.05
2016,11,12,15,15,666.0,59.0,3.6,18.0,257.5,488.61,399.79
2016,11,12,15,30,627.0,55.0,3.8,18.0,217.0,431.38,351.64
2016,11,12,15,45,567.0,49.5,4.0,18.0,174.5,361.41,291.65
2016,11,12,16,0,507.0,44.0,4.2,18.0,132.0,296.59,234.22
2016,11,12,16,15,407.0,35.5,4.3,17.5,92.0,218.48,165.46
2016,11,12,16,30,307.0,27.0,4.4,17.0,52.0,150.67,94.92
2016,11,12,16,45,153.5,13.5,4.5,16.5,26.0,54.36,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,5.5,0.9,15.0,7.0,0.0,0.0
2016,11,13,7,0,113.0,11.0,0.9,15.0,14.0,39.25,0.0
2016,11,13,7,15,252.0,22.5,0.7,15.0,47.0,119.57,55.99
2016,11,13,7,30,391.0,34.0,0.5,15.0,80.0,204.15,150.93
2016,11,13,7,45,469.5,42.5,0.35,15.0,121.0,270.71,210.41
2016,11,13,8,0,548.0,51.0,0.2,15.0,162.0,345.34,273.21
2016,11,13,8,15,600.5,56.0,0.3,15.0,204.5,409.25,327.14
2016,11,13,8,30,653.0,61.0,0.4,15.0,247.0,477.1,382.52
2016,11,13,8,45,332.5,95.5,0.55,15.5,190.5,340.86,276.72
2016,11,13,9,0,12.0,130.0,0.7,16.0,134.0,133.2,105.84
2016,11,13,9,15,6.0,129.0,0.8,16.0,131.0,126.38,100.69
2016,11,13,9,30,0.0,128.0,0.9,16.0,128.0,119.67,94.84
2016,11,13,9,45,0.0,137.5,1.0,16.5,137.5,128.72,101.96
2016,11,13,10,0,0.0,147.0,1.1,17.0,147.0,137.88,109.07
2016,11,13,10,15,5.5,164.5,1.15,17.0,167.5,160.4,127.4
2016,11,13,10,30,11.0,182.0,1.2,17.0,188.0,183.44,145.97
2016,11,13,10,45,5.5,172.0,1.25,17.5,175.0,167.3,132.29
2016,11,13,11,0,0.0,162.0,1.3,18.0,162.0,151.41,118.95
2016,11,13,11,15,7.0,182.0,1.4,18.0,186.0,178.67,141.16
2016,11,13,11,30,14.0,202.0,1.5,18.0,210.0,206.54,163.58
2016,11,13,11,45,16.5,206.5,1.6,18.0,215.5,213.69,169.31
2016,11,13,12,0,19.0,211.0,1.7,18.0,221.0,220.96,175.22
2016,11,13,12,15,18.5,209.0,1.75,18.0,219.0,218.37,173.19
2016,11,13,12,30,18.0,207.0,1.8,18.0,217.0,215.87,171.3
2016,11,13,12,45,18.0,202.5,1.85,18.5,212.5,211.18,167.4
2016,11,13,13,0,18.0,198.0,1.9,19.0,208.0,206.58,163.61
2016,11,13,13,15,17.0,191.0,1.85,19.0,200.0,198.44,157.25
2016,11,13,13,30,16.0,184.0,1.8,19.0,192.0,190.45,151.01
2016,11,13,13,45,14.5,174.5,1.8,19.0,182.0,179.44,142.36
2016,11,13,14,0,13.0,165.0,1.8,19.0,172.0,168.63,133.84
2016,11,13,14,15,394.5,117.0,1.75,19.0,274.5,461.28,374.88
2016,11,13,14,30,776.0,69.0,1.7,19.0,377.0,671.19,533.7
2016,11,13,14,45,749.0,66.0,1.7,19.0,339.0,616.37,492.07
2016,11,13,15,0,722.0,63.0,1.7,19.0,301.0,561.49,450.25
2016,11,13,15,15,682.5,59.0,1.7,18.5,259.5,498.24,401.11
2016,11,13,15,30,643.0,55.0,1.7,18.0,218.0,440.1,353.91
2016,11,13,15,45,581.5,49.0,1.7,18.0,175.0,368.03,293.39
2016,11,13,16,0,520.0,43.0,1.7,18.0,132.0,301.27,235.36
2016,11,13,16,15,420.5,34.5,1.65,17.5,92.0,222.74,167.01
2016,11,13,16,30,321.0,26.0,1.6,17.0,52.0,153.75,93.7
2016,11,13,16,45,160.5,13.0,1.55,17.0,26.0,55.85,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,57.5,5.0,2.2,14.0,6.5,0.0,0.0
2016,11,14,7,0,115.0,10.0,2.2,14.0,13.0,38.74,0.0
2016,11,14,7,15,260.0,21.5,2.15,14.0,46.0,119.99,48.54
2016,11,14,7,30,405.0,33.0,2.1,14.0,79.0,207.9,154.4
2016,11,14,7,45,490.0,40.5,2.1,14.5,121.0,276.7,217.87
2016,11,14,8,0,575.0,48.0,2.1,15.0,163.0,354.2,285.47
2016,11,14,8,15,627.0,53.0,2.0,15.0,206.0,419.01,341.68
2016,11,14,8,30,679.0,58.0,1.9,15.0,249.0,484.59,396.6
2016,11,14,8,45,339.5,79.5,1.8,15.5,175.0,325.22,268.67
2016,11,14,9,0,0.0,101.0,1.7,16.0,101.0,93.57,73.27
2016,11,14,9,15,0.0,116.0,1.55,16.0,116.0,108.26,85.77
2016,11,14,9,30,0.0,131.0,1.4,16.0,131.0,123.07,97.84
2016,11,14,9,45,0.0,136.5,1.3,16.5,136.5,127.85,101.35
2016,11,14,10,0,0.0,142.0,1.2,17.0,142.0,132.79,104.97
2016,11,14,10,15,0.0,146.5,1.05,17.0,146.5,136.8,108.01
2016,11,14,10,30,0.0,151.0,0.9,17.0,151.0,140.93,111.13
2016,11,14,10,45,16.5,183.5,0.8,17.0,192.5,189.74,150.9
2016,11,14,11,0,33.0,216.0,0.7,17.0,234.0,257.04,204.13
2016,11,14,11,15,27.5,214.0,0.6,17.0,229.5,232.73,184.16
2016,11,14,11,30,22.0,212.0,0.5,17.0,225.0,225.23,177.9
2016,11,14,11,45,26.5,217.5,0.4,17.5,232.5,235.46,185.49
2016,11,14,12,0,31.0,223.0,0.3,18.0,240.0,263.26,206.4
2016,11,14,12,15,24.5,214.0,0.4,18.0,227.5,229.76,180.4
2016,11,14,12,30,18.0,205.0,0.5,18.0,215.0,213.92,168.28
2016,11,14,12,45,15.5,198.0,0.6,18.0,207.0,204.2,160.92
2016,11,14,13,0,13.0,191.0,0.7,18.0,199.0,194.64,153.59
2016,11,14,13,15,6.5,170.5,0.9,18.0,174.5,167.14,131.83
2016,11,14,13,30,0.0,150.0,1.1,18.0,150.0,140.3,110.3
2016,11,14,13,45,403.0,113.5,1.35,18.0,295.0,490.44,397.72
2016,11,14,14,0,806.0,77.0,1.6,18.0,440.0,761.72,598.47
2016,11,14,14,15,786.5,74.5,1.75,18.0,407.5,715.38,564.62
2016,11,14,14,30,767.0,72.0,1.9,18.0,375.0,667.73,532.25
2016,11,14,14,45,738.5,69.0,2.1,18.0,337.0,612.26,493.23
2016,11,14,15,0,710.0,66.0,2.3,18.0,299.0,556.85,451.05
2016,11,14,15,15,669.5,61.5,2.5,17.5,257.5,496.37,403.76
2016,11,14,15,30,629.0,57.0,2.7,17.0,216.0,434.76,353.5
2016,11,14,15,45,564.5,51.0,2.9,17.0,173.0,361.94,291.63
2016,11,14,16,0,500.0,45.0,3.1,17.0,130.0,294.69,232.44
2016,11,14,16,15,397.5,35.5,3.15,16.5,90.0,214.99,162.26
2016,11,14,16,30,295.0,26.0,3.2,16.0,50.0,144.53,85.8
2016,11,14,16,45,147.5,13.0,3.3,16.0,25.0,52.32,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,211.5,14.5,2.25,15.0,38.0,95.23,29.29
2016,11,15,7,30,423.0,29.0,2.4,15.0,76.0,209.77,154.07
2016,11,15,7,45,501.0,36.0,2.55,15.5,116.5,272.24,213.4
2016,11,15,8,0,579.0,43.0,2.7,16.0,157.0,346.29,278.73
2016,11,15,8,15,628.5,47.0,2.7,16.0,198.5,408.86,333.8
2016,11,15,8,30,678.0,51.0,2.7,16.0,240.0,474.85,389.86
2016,11,15,8,45,399.5,97.5,2.75,16.5,213.5,384.97,317.23
2016,11,15,9,0,121.0,144.0,2.8,17.0,187.0,246.3,201.46
2016,11,15,9,15,118.5,160.0,2.9,17.0,205.5,267.54,219.07
2016,11,15,9,30,116.0,176.0,3.0,17.0,224.0,288.44,235.66
2016,11,15,9,45,191.5,185.0,3.15,17.0,271.0,361.92,296.29
2016,11,15,10,0,267.0,194.0,3.3,17.0,318.0,455.5,371.23
2016,11,15,10,15,528.5,140.0,3.4,17.0,402.5,637.76,517.24
2016,11,15,10,30,790.0,86.0,3.5,17.0,487.0,819.21,651.04
2016,11,15,10,45,619.0,140.5,3.6,17.0,461.5,752.96,600.82
2016,11,15,11,0,448.0,195.0,3.7,17.0,436.0,664.04,532.1
2016,11,15,11,15,343.5,220.5,3.85,17.0,407.5,585.94,471.36
2016,11,15,11,30,239.0,246.0,4.0,17.0,379.0,504.52,406.63
2016,11,15,11,45,151.0,243.5,4.2,17.0,327.5,419.58,338.63
2016,11,15,12,0,63.0,241.0,4.4,17.0,276.0,315.91,254.39
2016,11,15,12,15,41.0,223.0,4.65,17.0,246.0,273.08,219.91
2016,11,15,12,30,19.0,205.0,4.9,17.0,216.0,215.1,172.6
2016,11,15,12,45,11.0,188.0,5.15,17.0,194.5,189.41,151.66
2016,11,15,13,0,3.0,171.0,5.4,17.0,173.0,164.25,130.95
2016,11,15,13,15,1.5,151.0,5.45,17.0,152.0,142.26,113.01
2016,11,15,13,30,0.0,131.0,5.5,17.0,131.0,120.72,95.33
2016,11,15,13,45,1.5,142.0,5.6,17.0,142.5,133.98,106.55
2016,11,15,14,0,3.0,153.0,5.7,17.0,154.0,147.9,118.3
2016,11,15,14,15,18.5,153.0,5.65,16.5,160.0,161.15,130.27
2016,11,15,14,30,34.0,153.0,5.6,16.0,166.0,185.31,151.22
2016,11,15,14,45,31.0,138.5,5.6,16.0,149.5,166.52,135.62
2016,11,15,15,0,28.0,124.0,5.6,16.0,133.0,148.13,120.24
2016,11,15,15,15,23.5,108.0,5.5,16.0,115.0,127.36,102.63
2016,11,15,15,30,19.0,92.0,5.4,16.0,97.0,100.12,79.37
2016,11,15,15,45,11.0,74.5,5.3,16.0,77.5,77.99,60.2
2016,11,15,16,0,3.0,57.0,5.2,16.0,58.0,56.65,41.64
2016,11,15,16,15,1.5,39.5,4.95,15.5,40.0,38.49,25.7
2016,11,15,16,30,0.0,22.0,4.7,15.0,22.0,19.82,7.24
2016,11,15,16,45,0.0,11.0,4.5,15.0,11.0,10.01,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,13.0,38.5,96.7,19.81
2016,11,16,7,30,424.0,32.0,5.2,13.0,77.0,212.93,157.0
2016,11,16,7,45,510.5,39.0,5.45,13.5,119.0,282.52,224.22
2016,11,16,8,0,597.0,46.0,5.7,14.0,161.0,360.89,294.88
2016,11,16,8,15,650.0,51.0,5.85,14.0,204.5,423.81,352.27
2016,11,16,8,30,703.0,56.0,6.0,14.0,248.0,494.18,414.18
2016,11,16,8,45,735.0,60.0,6.2,14.5,288.5,553.44,464.68
2016,11,16,9,0,767.0,64.0,6.4,15.0,329.0,613.53,514.34
2016,11,16,9,15,790.5,66.5,6.45,15.0,365.5,666.16,555.99
2016,11,16,9,30,814.0,69.0,6.5,15.0,402.0,718.12,596.09
2016,11,16,9,45,829.5,71.0,6.55,15.0,432.5,762.14,629.45
2016,11,16,10,0,845.0,73.0,6.6,15.0,463.0,804.28,661.05
2016,11,16,10,15,856.5,74.5,6.6,15.0,488.0,840.24,687.47
2016,11,16,10,30,868.0,76.0,6.6,15.0,513.0,865.15,705.36
2016,11,16,10,45,872.0,78.0,6.65,15.0,529.5,889.25,722.92
2016,11,16,11,0,876.0,80.0,6.7,15.0,546.0,910.11,738.09
2016,11,16,11,15,879.5,80.5,6.75,15.0,556.0,925.24,749.08
2016,11,16,11,30,883.0,81.0,6.8,15.0,566.0,936.92,757.63
2016,11,16,11,45,879.0,83.0,6.85,15.0,567.5,939.93,759.87
2016,11,16,12,0,875.0,85.0,6.9,15.0,569.0,948.93,766.81
2016,11,16,12,15,872.5,84.5,6.9,15.0,563.5,942.95,762.43
2016,11,16,12,30,870.0,84.0,6.9,15.0,558.0,933.37,755.59
2016,11,16,12,45,862.5,84.0,6.9,15.0,545.0,916.31,743.29
2016,11,16,13,0,855.0,84.0,6.9,15.0,532.0,895.94,728.61
2016,11,16,13,15,845.5,82.5,6.85,15.0,511.5,868.75,708.62
2016,11,16,13,30,836.0,81.0,6.8,15.0,491.0,838.66,686.45
2016,11,16,13,45,821.5,79.5,6.8,15.0,464.0,801.68,659.11
2016,11,16,14,0,807.0,78.0,6.8,15.0,437.0,762.49,629.87
2016,11,16,14,15,787.0,75.5,6.75,14.5,404.0,715.89,595.52
2016,11,16,14,30,767.0,73.0,6.7,14.0,371.0,668.01,559.58
2016,11,16,14,45,738.0,70.0,6.65,14.0,333.0,612.35,515.6
2016,11,16,15,0,709.0,67.0,6.6,14.0,295.0,556.76,469.06
2016,11,16,15,15,667.0,62.5,6.5,14.0,253.5,495.9,416.77
2016,11,16,15,30,625.0,58.0,6.4,14.0,212.0,433.7,362.07
2016,11,16,15,45,556.5,52.0,6.35,14.0,169.0,359.19,295.9
2016,11,16,16,0,488.0,46.0,6.3,14.0,126.0,290.59,233.4
2016,11,16,16,15,378.5,36.5,6.1,13.5,86.5,208.86,159.48
2016,11,16,16,30,269.0,27.0,5.9,13.0,47.0,135.64,75.3
2016,11,16,16,45,134.5,13.5,5.7,13.0,23.5,49.3,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.0,2.0,11.0,36.0,93.37,6.35
2016,11,17,7,30,416.0,30.0,2.0,11.0,72.0,207.41,151.58
2016,11,17,7,45,503.0,37.0,2.05,11.5,114.0,276.37,218.46
2016,11,17,8,0,590.0,44.0,2.1,12.0,156.0,350.78,284.9
2016,11,17,8,15,643.5,49.0,2.1,12.0,199.0,417.13,343.62
2016,11,17,8,30,697.0,54.0,2.1,12.0,242.0,487.28,403.47
2016,11,17,8,45,733.5,57.0,2.1,12.5,283.0,547.76,452.88
2016,11,17,9,0,770.0,60.0,2.1,13.0,324.0,609.45,501.38
2016,11,17,9,15,794.0,62.5,2.05,13.0,360.5,662.41,540.65
2016,11,17,9,30,818.0,65.0,2.0,13.0,397.0,714.77,578.29
2016,11,17,9,45,837.0,66.0,1.95,13.5,428.5,760.31,608.94
2016,11,17,10,0,856.0,67.0,1.9,14.0,460.0,796.63,632.25
2016,11,17,10,15,867.5,68.5,1.85,14.0,484.5,832.43,656.05
2016,11,17,10,30,879.0,70.0,1.8,14.0,509.0,865.65,677.73
2016,11,17,10,45,888.0,70.5,1.75,14.5,527.0,892.54,693.5
2016,11,17,11,0,897.0,71.0,1.7,15.0,545.0,916.33,707.04
2016,11,17,11,15,901.0,71.5,1.6,15.0,555.5,932.22,715.79
2016,11,17,11,30,905.0,72.0,1.5,15.0,566.0,944.6,722.21
2016,11,17,11,45,907.0,71.5,1.45,15.0,568.5,950.19,724.89
2016,11,17,12,0,909.0,71.0,1.4,15.0,571.0,952.11,725.31
2016,11,17,12,15,906.5,71.0,1.35,15.0,566.0,946.77,721.04
2016,11,17,12,30,904.0,71.0,1.3,15.0,561.0,937.79,714.57
2016,11,17,12,45,899.5,70.0,1.3,15.0,548.0,922.08,704.56
2016,11,17,13,0,895.0,69.0,1.3,15.0,535.0,902.93,692.37
2016,11,17,13,15,886.5,68.0,1.35,15.0,515.0,876.91,676.29
2016,11,17,13,30,878.0,67.0,1.4,15.0,495.0,847.87,658.07
2016,11,17,13,45,865.0,65.5,1.45,15.5,468.0,811.6,633.41
2016,11,17,14,0,852.0,64.0,1.5,16.0,441.0,772.96,606.87
2016,11,17,14,15,833.5,62.5,1.5,16.0,408.0,728.0,576.01
2016,11,17,14,30,815.0,61.0,1.5,16.0,375.0,687.87,548.17
2016,11,17,14,45,789.0,58.0,1.55,16.0,337.0,632.65,508.84
2016,11,17,15,0,763.0,55.0,1.6,16.0,299.0,577.23,466.99
2016,11,17,15,15,724.0,51.5,1.5,15.5,257.0,513.55,416.48
2016,11,17,15,30,685.0,48.0,1.4,15.0,215.0,451.62,365.47
2016,11,17,15,45,625.0,43.0,1.35,15.0,172.0,379.63,304.23
2016,11,17,16,0,565.0,38.0,1.3,15.0,129.0,312.42,244.93
2016,11,17,16,15,461.5,30.0,1.3,14.5,88.5,230.59,172.41
2016,11,17,16,30,358.0,22.0,1.3,14.0,48.0,156.6,81.8
2016,11,17,16,45,179.0,11.0,1.3,14.0,24.0,59.35,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,7,15,186.0,15.0,3.65,11.0,33.5,85.77,0.0
2016,11,18,7,30,372.0,30.0,3.7,11.0,67.0,190.73,138.02
2016,11,18,7,45,463.0,38.5,3.8,11.5,109.0,260.52,206.54
2016,11,18,8,0,554.0,47.0,3.9,12.0,151.0,339.88,277.66
2016,11,18,8,15,610.0,53.0,3.8,12.5,193.5,406.5,336.76
2016,11,18,8,30,666.0,59.0,3.7,13.0,236.0,477.47,397.38
2016,11,18,8,45,703.0,63.0,3.65,13.5,277.0,534.38,444.87
2016,11,18,9,0,740.0,67.0,3.6,14.0,318.0,596.36,494.54
2016,11,18,9,15,765.0,70.0,3.85,14.5,354.5,649.54,535.59
2016,11,18,9,30,790.0,73.0,4.1,15.0,391.0,702.25,574.8
2016,11,18,9,45,813.0,74.0,4.35,15.5,423.0,750.12,609.92
2016,11,18,10,0,836.0,75.0,4.6,16.0,455.0,796.62,643.84
2016,11,18,10,15,846.5,76.5,4.7,16.0,479.0,831.5,669.18
