Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,857.0,78.0,4.8,16.0,503.0,863.74,692.56
2016,11,18,10,45,864.0,79.0,4.95,16.5,520.0,889.4,710.05
2016,11,18,11,0,871.0,80.0,5.1,17.0,537.0,911.9,725.29
2016,11,18,11,15,873.5,80.5,5.25,17.0,546.5,917.06,729.37
2016,11,18,11,30,876.0,81.0,5.4,17.0,556.0,927.83,737.8
2016,11,18,11,45,876.5,81.0,5.55,17.0,558.5,932.58,741.96
2016,11,18,12,0,877.0,81.0,5.7,17.0,561.0,933.77,743.69
2016,11,18,12,15,875.0,80.5,5.85,17.0,555.5,928.43,740.79
2016,11,18,12,30,873.0,80.0,6.0,17.0,550.0,919.56,735.43
2016,11,18,12,45,871.0,78.0,6.15,17.0,538.0,905.3,726.19
2016,11,18,13,0,869.0,76.0,6.3,17.0,526.0,887.64,714.47
2016,11,18,13,15,860.5,75.0,6.35,17.0,506.5,862.21,696.48
2016,11,18,13,30,852.0,74.0,6.4,17.0,487.0,842.03,682.47
2016,11,18,13,45,840.5,72.5,6.5,17.0,461.0,807.38,657.6
2016,11,18,14,0,829.0,71.0,6.6,17.0,435.0,770.29,630.66
2016,11,18,14,15,810.5,68.5,6.55,17.0,402.5,724.37,596.07
2016,11,18,14,30,792.0,66.0,6.5,17.0,370.0,677.02,559.94
2016,11,18,14,45,765.5,63.0,6.5,17.0,332.0,622.41,517.6
2016,11,18,15,0,739.0,60.0,6.5,17.0,294.0,567.64,472.64
2016,11,18,15,15,698.5,56.0,6.35,16.5,252.5,503.51,419.05
2016,11,18,15,30,658.0,52.0,6.2,16.0,211.0,441.27,365.34
2016,11,18,15,45,593.0,46.5,6.05,16.0,168.0,371.06,302.83
2016,11,18,16,0,528.0,41.0,5.9,16.0,125.0,303.14,240.97
2016,11,18,16,15,419.0,32.5,5.7,15.5,85.0,220.86,166.28
2016,11,18,16,30,310.0,24.0,5.5,15.0,45.0,145.86,72.25
2016,11,18,16,45,155.0,12.0,5.3,14.5,22.5,53.72,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,9.2,15.0,3.0,2.63,0.0
2016,11,19,7,30,0.0,6.0,9.1,15.0,6.0,5.26,0.0
2016,11,19,7,45,0.0,10.0,9.0,15.0,10.0,8.77,1.61
2016,11,19,8,0,0.0,14.0,8.9,15.0,14.0,12.29,4.72
2016,11,19,8,15,0.0,18.5,8.85,15.0,18.5,16.26,8.2
2016,11,19,8,30,0.0,23.0,8.8,15.0,23.0,20.23,11.66
2016,11,19,8,45,0.0,27.5,8.75,15.0,27.5,24.21,15.09
2016,11,19,9,0,0.0,32.0,8.7,15.0,32.0,28.19,18.49
2016,11,19,9,15,0.0,74.0,8.65,15.0,74.0,65.74,50.48
2016,11,19,9,30,0.0,116.0,8.6,15.0,116.0,107.99,86.14
2016,11,19,9,45,0.0,81.5,8.55,15.5,81.5,72.4,55.82
2016,11,19,10,0,0.0,47.0,8.5,16.0,47.0,41.49,29.53
2016,11,19,10,15,0.0,69.5,8.45,16.0,69.5,61.46,46.32
2016,11,19,10,30,0.0,92.0,8.4,16.0,92.0,81.99,63.49
2016,11,19,10,45,0.0,110.0,8.4,16.0,110.0,99.42,77.98
2016,11,19,11,0,0.0,128.0,8.4,16.0,128.0,117.2,92.71
2016,11,19,11,15,0.0,121.0,8.3,16.0,121.0,110.03,86.66
2016,11,19,11,30,0.0,114.0,8.2,16.0,114.0,103.02,80.78
2016,11,19,11,45,0.0,120.0,8.1,16.0,120.0,108.9,85.65
2016,11,19,12,0,0.0,126.0,8.0,16.0,126.0,114.85,90.59
2016,11,19,12,15,10.0,163.5,7.9,16.0,169.0,162.67,130.68
2016,11,19,12,30,20.0,201.0,7.8,16.0,212.0,212.56,172.18
2016,11,19,12,45,10.0,112.5,7.75,16.0,118.0,110.81,87.77
2016,11,19,13,0,0.0,24.0,7.7,16.0,24.0,21.16,12.23
2016,11,19,13,15,0.0,58.0,7.65,16.0,58.0,51.26,37.65
2016,11,19,13,30,0.0,92.0,7.6,16.0,92.0,82.08,63.62
2016,11,19,13,45,0.0,61.0,7.55,16.0,61.0,53.9,39.99
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,26.44,16.82
2016,11,19,14,15,67.0,95.0,7.4,16.0,120.5,154.43,127.1
2016,11,19,14,30,134.0,160.0,7.3,16.0,211.0,281.18,233.84
2016,11,19,14,45,128.5,145.0,7.2,16.0,190.0,255.16,211.97
2016,11,19,15,0,123.0,130.0,7.1,16.0,169.0,229.48,190.27
2016,11,19,15,15,113.0,112.5,6.95,16.0,144.5,198.21,163.48
2016,11,19,15,30,103.0,95.0,6.8,16.0,120.0,167.79,137.0
2016,11,19,15,45,89.0,76.5,6.65,16.0,95.0,134.9,108.07
2016,11,19,16,0,75.0,58.0,6.5,16.0,70.0,103.26,79.94
2016,11,19,16,15,41.5,41.0,6.4,15.5,47.0,67.39,48.17
2016,11,19,16,30,8.0,24.0,6.3,15.0,24.0,27.81,9.06
2016,11,19,16,45,4.0,12.0,6.2,15.0,12.0,12.02,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,2.8,14.0,10.0,8.79,0.0
2016,11,20,7,30,0.0,20.0,2.8,14.0,20.0,17.62,7.69
2016,11,20,7,45,0.0,33.0,2.8,14.5,33.0,29.3,18.65
2016,11,20,8,0,0.0,46.0,2.8,15.0,46.0,41.72,29.54
2016,11,20,8,15,0.0,60.5,2.8,15.0,60.5,55.74,41.74
2016,11,20,8,30,0.0,75.0,2.8,15.0,75.0,69.76,53.84
2016,11,20,8,45,0.0,88.0,2.85,15.0,88.0,82.19,64.44
2016,11,20,9,0,0.0,101.0,2.9,15.0,101.0,94.69,74.98
2016,11,20,9,15,0.0,80.5,2.9,15.0,80.5,72.26,55.96
2016,11,20,9,30,0.0,60.0,2.9,15.0,60.0,53.0,39.59
2016,11,20,9,45,0.0,37.0,2.95,15.0,37.0,32.63,22.22
2016,11,20,10,0,0.0,14.0,3.0,15.0,14.0,12.33,4.88
2016,11,20,10,15,0.0,50.5,3.0,15.0,50.5,44.59,32.3
2016,11,20,10,30,0.0,87.0,3.0,15.0,87.0,77.21,59.71
2016,11,20,10,45,17.5,148.0,3.0,15.0,157.0,153.75,124.0
2016,11,20,11,0,35.0,209.0,3.0,15.0,227.0,252.53,204.86
2016,11,20,11,15,17.5,142.0,2.75,15.0,151.0,147.43,118.27
2016,11,20,11,30,0.0,75.0,2.5,15.0,75.0,66.37,50.33
2016,11,20,11,45,0.0,44.0,2.3,15.0,44.0,38.86,27.26
2016,11,20,12,0,0.0,13.0,2.1,15.0,13.0,11.46,4.08
2016,11,20,12,15,155.5,118.5,1.9,15.0,201.5,288.39,238.76
2016,11,20,12,30,311.0,224.0,1.7,15.0,390.0,560.93,450.76
2016,11,20,12,45,155.5,162.0,1.5,15.0,245.0,322.01,261.82
2016,11,20,13,0,0.0,100.0,1.3,15.0,100.0,89.59,69.44
2016,11,20,13,15,11.5,141.5,1.2,15.0,147.0,141.75,113.56
2016,11,20,13,30,23.0,183.0,1.1,15.0,194.0,197.06,159.0
2016,11,20,13,45,11.5,144.0,1.05,15.0,149.5,145.15,116.25
2016,11,20,14,0,0.0,105.0,1.0,15.0,105.0,95.61,75.13
2016,11,20,14,15,203.5,117.0,0.9,15.0,194.0,298.2,246.83
2016,11,20,14,30,407.0,129.0,0.8,15.0,283.0,469.06,381.41
2016,11,20,14,45,393.0,118.0,0.75,15.0,254.0,429.3,348.49
2016,11,20,15,0,379.0,107.0,0.7,15.0,225.0,389.6,316.93
2016,11,20,15,15,355.5,94.5,0.55,15.0,193.0,342.74,278.34
2016,11,20,15,30,332.0,82.0,0.4,15.0,161.0,297.32,240.0
2016,11,20,15,45,302.5,67.0,0.3,15.0,127.5,247.62,197.51
2016,11,20,16,0,273.0,52.0,0.2,15.0,94.0,200.51,156.1
2016,11,20,16,15,206.0,38.0,0.25,15.0,63.5,143.07,105.21
2016,11,20,16,30,139.0,24.0,0.3,15.0,33.0,87.39,35.87
2016,11,20,16,45,69.5,12.0,0.35,15.0,16.5,30.19,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,13.5,4.05,13.0,30.0,80.39,0.0
2016,11,21,7,30,364.0,27.0,4.2,13.0,60.0,183.3,124.35
2016,11,21,7,45,461.5,34.5,4.35,13.5,100.0,253.38,197.85
2016,11,21,8,0,559.0,42.0,4.5,14.0,140.0,333.84,270.16
2016,11,21,8,15,616.0,47.0,4.55,14.0,182.0,396.16,326.87
2016,11,21,8,30,673.0,52.0,4.6,14.0,224.0,466.5,388.5
2016,11,21,8,45,513.5,84.5,4.7,14.0,228.5,441.48,369.6
2016,11,21,9,0,354.0,117.0,4.8,14.0,233.0,393.3,329.83
2016,11,21,9,15,366.0,128.5,4.8,14.0,260.5,430.85,361.2
2016,11,21,9,30,378.0,140.0,4.8,14.0,288.0,468.27,391.59
2016,11,21,9,45,597.0,106.5,4.85,14.5,361.5,620.71,515.87
2016,11,21,10,0,816.0,73.0,4.9,15.0,435.0,773.63,631.74
2016,11,21,10,15,625.5,123.5,4.9,15.0,410.5,702.74,575.77
2016,11,21,10,30,435.0,174.0,4.9,15.0,386.0,606.49,498.05
2016,11,21,10,45,645.0,126.5,4.95,15.0,453.0,754.17,614.76
2016,11,21,11,0,855.0,79.0,5.0,15.0,520.0,892.11,717.01
2016,11,21,11,15,699.5,123.0,4.95,15.0,488.5,820.73,662.31
2016,11,21,11,30,544.0,167.0,4.9,15.0,457.0,727.38,591.56
2016,11,21,11,45,706.0,123.5,4.9,15.5,502.0,837.87,673.96
2016,11,21,12,0,868.0,80.0,4.9,16.0,547.0,920.7,732.84
2016,11,21,12,15,866.5,80.0,4.9,16.0,542.5,916.69,729.5
2016,11,21,12,30,865.0,80.0,4.9,16.0,538.0,918.49,731.13
2016,11,21,12,45,864.5,77.5,4.9,16.0,526.5,895.98,715.13
2016,11,21,13,0,864.0,75.0,4.9,16.0,515.0,879.35,703.66
2016,11,21,13,15,855.5,74.0,4.9,16.0,495.5,862.8,692.29
2016,11,21,13,30,847.0,73.0,4.9,16.0,476.0,834.48,672.23
2016,11,21,13,45,832.0,72.0,4.95,16.0,449.5,797.99,646.3
2016,11,21,14,0,817.0,71.0,5.0,16.0,423.0,759.29,618.45
2016,11,21,14,15,797.5,68.5,5.0,15.5,390.5,713.31,585.54
2016,11,21,14,30,778.0,66.0,5.0,15.0,358.0,665.99,550.96
2016,11,21,14,45,747.0,63.5,5.0,15.0,320.5,609.73,507.53
2016,11,21,15,0,716.0,61.0,5.0,15.0,283.0,553.69,461.57
2016,11,21,15,15,673.5,57.0,4.9,15.0,242.0,489.62,407.41
2016,11,21,15,30,631.0,53.0,4.8,15.0,201.0,431.36,356.36
2016,11,21,15,45,560.0,47.5,4.7,15.0,159.0,356.41,290.43
2016,11,21,16,0,489.0,42.0,4.6,15.0,117.0,287.59,228.21
2016,11,21,16,15,374.5,32.5,4.45,14.5,78.5,204.27,152.55
2016,11,21,16,30,260.0,23.0,4.3,14.0,40.0,127.4,50.04
2016,11,21,16,45,130.0,11.5,4.15,13.5,20.0,46.6,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,14.5,1.15,12.0,27.5,58.84,0.0
2016,11,22,7,30,301.0,29.0,1.2,12.0,55.0,161.27,106.17
2016,11,22,7,45,397.5,38.0,1.25,12.5,94.0,229.9,178.14
2016,11,22,8,0,494.0,47.0,1.3,13.0,133.0,308.18,247.07
2016,11,22,8,15,554.5,53.5,1.4,13.0,174.0,374.26,305.21
2016,11,22,8,30,615.0,60.0,1.5,13.0,215.0,445.23,365.7
2016,11,22,8,45,500.0,86.5,1.6,13.5,226.5,434.2,357.97
2016,11,22,9,0,385.0,113.0,1.7,14.0,238.0,408.71,337.49
2016,11,22,9,15,408.0,121.0,1.75,14.0,267.0,451.16,372.24
2016,11,22,9,30,431.0,129.0,1.8,14.0,296.0,494.25,406.32
2016,11,22,9,45,462.0,135.0,1.9,14.5,327.0,541.52,442.55
2016,11,22,10,0,493.0,141.0,2.0,15.0,358.0,589.31,478.43
2016,11,22,10,15,514.5,145.0,2.05,15.0,383.0,626.83,506.58
2016,11,22,10,30,536.0,149.0,2.1,15.0,408.0,663.56,533.9
2016,11,22,10,45,571.5,144.0,2.15,15.0,429.0,700.62,561.1
2016,11,22,11,0,607.0,139.0,2.2,15.0,450.0,744.98,593.15
2016,11,22,11,15,729.5,110.5,2.2,15.0,491.5,831.86,655.0
2016,11,22,11,30,852.0,82.0,2.2,15.0,533.0,911.33,709.84
2016,11,22,11,45,688.0,128.5,2.25,15.0,494.0,826.22,649.22
2016,11,22,12,0,524.0,175.0,2.3,15.0,455.0,721.31,573.81
2016,11,22,12,15,518.5,175.0,2.3,15.0,450.0,714.57,569.75
2016,11,22,12,30,513.0,175.0,2.3,15.0,445.0,705.64,563.3
2016,11,22,12,45,673.0,129.0,2.3,15.0,475.0,798.67,632.55
2016,11,22,13,0,833.0,83.0,2.3,15.0,505.0,869.89,683.15
2016,11,22,13,15,754.5,94.5,2.35,15.0,465.0,798.99,632.82
2016,11,22,13,30,676.0,106.0,2.4,15.0,425.0,733.6,586.86
2016,11,22,13,45,677.5,98.5,2.45,15.0,403.5,707.01,568.86
2016,11,22,14,0,679.0,91.0,2.5,15.0,382.0,677.8,548.36
2016,11,22,14,15,611.0,97.0,2.55,15.0,343.5,609.49,497.79
2016,11,22,14,30,543.0,103.0,2.6,15.0,305.0,542.84,446.15
2016,11,22,14,45,509.5,98.5,2.65,15.0,273.0,485.91,401.41
2016,11,22,15,0,476.0,94.0,2.7,15.0,241.0,436.66,361.36
2016,11,22,15,15,442.5,84.5,2.7,14.5,205.5,383.03,317.26
2016,11,22,15,30,409.0,75.0,2.7,14.0,170.0,331.58,273.53
2016,11,22,15,45,365.5,62.5,2.7,14.0,134.0,274.01,223.05
2016,11,22,16,0,322.0,50.0,2.7,14.0,98.0,220.46,174.77
2016,11,22,16,15,238.5,36.5,2.75,14.0,65.5,154.52,114.65
2016,11,22,16,30,155.0,23.0,2.8,14.0,33.0,91.23,31.23
2016,11,22,16,45,77.5,11.5,2.9,14.0,16.5,32.06,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,96.5,17.0,3.1,12.5,24.5,44.59,0.0
2016,11,23,7,30,193.0,34.0,3.1,13.0,49.0,127.58,80.68
2016,11,23,7,45,291.0,46.0,3.1,13.5,86.5,193.48,149.71
2016,11,23,8,0,389.0,58.0,3.1,14.0,124.0,268.81,216.37
2016,11,23,8,15,457.0,66.5,3.15,14.0,165.0,336.14,275.89
2016,11,23,8,30,525.0,75.0,3.2,14.0,206.0,409.27,338.93
2016,11,23,8,45,569.0,81.0,3.3,14.0,245.0,470.12,390.65
2016,11,23,9,0,613.0,87.0,3.4,14.0,284.0,533.23,442.85
2016,11,23,9,15,645.0,91.0,3.35,14.0,320.0,587.53,486.41
2016,11,23,9,30,677.0,95.0,3.3,14.0,356.0,642.23,528.89
2016,11,23,9,45,715.0,94.0,3.25,14.0,389.0,695.67,568.5
2016,11,23,10,0,753.0,93.0,3.2,14.0,422.0,748.88,607.18
2016,11,23,10,15,767.5,95.0,3.2,14.0,446.5,785.62,633.25
2016,11,23,10,30,782.0,97.0,3.2,14.0,471.0,814.96,653.76
2016,11,23,10,45,564.5,150.5,3.2,14.0,426.0,701.57,568.41
2016,11,23,11,0,347.0,204.0,3.2,14.0,381.0,562.49,458.11
2016,11,23,11,15,383.0,201.0,3.2,14.0,399.5,596.14,485.46
2016,11,23,11,30,419.0,198.0,3.2,14.0,418.0,647.21,524.39
2016,11,23,11,45,621.5,148.0,3.2,14.0,477.0,785.95,631.13
2016,11,23,12,0,824.0,98.0,3.2,14.0,536.0,909.58,719.86
2016,11,23,12,15,822.0,97.5,3.25,14.0,531.0,904.7,715.74
2016,11,23,12,30,820.0,97.0,3.3,14.0,526.0,896.41,710.45
2016,11,23,12,45,811.5,97.0,3.4,14.0,513.5,879.46,699.36
2016,11,23,13,0,803.0,97.0,3.5,14.0,501.0,859.39,686.1
2016,11,23,13,15,792.5,95.5,3.65,14.0,481.5,832.83,668.34
2016,11,23,13,30,782.0,94.0,3.8,14.0,462.0,803.57,648.44
2016,11,23,13,45,770.5,90.5,4.0,14.0,436.5,768.67,624.29
2016,11,23,14,0,759.0,87.0,4.2,14.0,411.0,736.23,601.68
2016,11,23,14,15,737.0,84.5,4.25,14.0,379.0,690.28,567.85
2016,11,23,14,30,715.0,82.0,4.3,14.0,347.0,643.33,532.71
2016,11,23,14,45,685.5,77.5,4.4,14.0,310.0,588.13,489.59
2016,11,23,15,0,656.0,73.0,4.5,14.0,273.0,533.26,444.86
2016,11,23,15,15,609.5,67.5,4.35,14.0,233.0,467.76,389.49
2016,11,23,15,30,563.0,62.0,4.2,14.0,193.0,404.93,334.91
2016,11,23,15,45,492.0,54.5,4.05,14.0,151.5,330.83,269.87
2016,11,23,16,0,421.0,47.0,3.9,14.0,110.0,262.85,208.75
2016,11,23,16,15,304.5,35.5,3.75,13.5,73.0,180.22,134.0
2016,11,23,16,30,188.0,24.0,3.6,13.0,36.0,103.66,32.28
2016,11,23,16,45,94.0,12.0,3.5,13.0,18.0,37.18,0.0
2016,11,23,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,15.5,2.05,10.0,24.5,48.19,0.0
2016,11,24,7,30,227.0,31.0,2.1,10.0,49.0,134.74,82.34
2016,11,24,7,45,340.0,41.5,2.15,10.5,88.5,207.86,161.66
2016,11,24,8,0,453.0,52.0,2.2,11.0,128.0,292.28,236.67
2016,11,24,8,15,519.5,59.5,2.25,11.0,169.5,360.74,297.67
2016,11,24,8,30,586.0,67.0,2.3,11.0,211.0,434.58,361.58
2016,11,24,8,45,634.5,71.5,2.4,11.0,252.0,498.89,416.28
2016,11,24,9,0,683.0,76.0,2.5,11.0,293.0,565.76,471.49
2016,11,24,9,15,713.0,80.0,2.45,11.0,330.0,621.17,515.54
2016,11,24,9,30,743.0,84.0,2.4,11.0,367.0,676.73,557.31
2016,11,24,9,45,766.5,86.0,2.35,11.5,399.0,724.52,590.89
2016,11,24,10,0,790.0,88.0,2.3,12.0,431.0,766.45,619.37
2016,11,24,10,15,804.0,90.0,2.05,12.0,456.0,803.81,643.48
2016,11,24,10,30,818.0,92.0,1.8,12.0,481.0,838.86,665.1
2016,11,24,10,45,828.5,93.0,1.6,12.5,499.5,867.1,680.44
2016,11,24,11,0,839.0,94.0,1.4,13.0,518.0,892.45,693.22
2016,11,24,11,15,844.0,94.5,1.1,13.0,528.5,909.1,699.14
2016,11,24,11,30,849.0,95.0,0.8,13.0,539.0,922.41,701.99
2016,11,24,11,45,851.5,95.0,0.55,13.5,542.5,929.37,699.65
2016,11,24,12,0,854.0,95.0,0.3,14.0,546.0,932.8,694.96
2016,11,24,12,15,851.5,94.5,0.4,14.0,541.0,927.45,693.67
2016,11,24,12,30,849.0,94.0,0.5,14.0,536.0,918.59,690.41
2016,11,24,12,45,843.0,93.5,0.65,14.0,524.0,903.1,683.89
2016,11,24,13,0,837.0,93.0,0.8,14.0,512.0,884.33,675.05
2016,11,24,13,15,827.5,91.5,0.85,14.0,492.0,858.14,659.16
2016,11,24,13,30,818.0,90.0,0.9,14.0,472.0,829.09,641.23
2016,11,24,13,45,668.5,109.0,0.95,14.0,410.0,711.64,560.51
2016,11,24,14,0,519.0,128.0,1.0,14.0,348.0,587.01,471.13
2016,11,24,14,15,631.0,104.0,0.95,14.0,351.0,632.54,507.45
2016,11,24,14,30,743.0,80.0,0.9,14.0,354.0,661.12,528.11
2016,11,24,14,45,713.0,76.0,0.9,14.0,316.5,605.19,486.31
2016,11,24,15,0,683.0,72.0,0.9,14.0,279.0,549.54,443.55
2016,11,24,15,15,636.5,66.5,0.95,14.0,237.5,482.9,391.11
2016,11,24,15,30,590.0,61.0,1.0,14.0,196.0,418.88,338.68
2016,11,24,15,45,522.0,53.0,1.05,14.0,154.5,344.46,276.08
2016,11,24,16,0,454.0,45.0,1.1,14.0,113.0,275.91,216.22
2016,11,24,16,15,336.0,34.0,1.2,13.5,74.5,191.47,140.9
2016,11,24,16,30,218.0,23.0,1.3,13.0,36.0,112.75,30.92
2016,11,24,16,45,109.0,11.5,1.45,13.0,18.0,41.01,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,14.0,13.5,3.35,11.0,14.5,16.46,0.0
2016,11,25,7,30,28.0,27.0,3.4,11.0,29.0,44.39,22.52
2016,11,25,7,45,64.5,44.0,3.45,11.5,53.5,82.03,61.35
2016,11,25,8,0,101.0,61.0,3.5,12.0,78.0,121.22,96.5
2016,11,25,8,15,119.0,79.0,3.6,12.0,104.5,155.89,127.64
2016,11,25,8,30,137.0,97.0,3.7,12.0,131.0,192.14,159.77
2016,11,25,8,45,149.5,114.0,3.8,12.5,156.5,225.22,188.33
2016,11,25,9,0,162.0,131.0,3.9,13.0,182.0,259.24,217.08
2016,11,25,9,15,175.0,144.0,3.9,13.0,205.0,289.2,242.37
2016,11,25,9,30,188.0,157.0,3.9,13.0,228.0,319.97,267.94
2016,11,25,9,45,163.5,171.5,3.9,13.5,237.0,324.3,270.09
2016,11,25,10,0,139.0,186.0,3.9,14.0,246.0,326.65,270.49
2016,11,25,10,15,166.5,196.5,3.9,14.0,272.0,365.48,302.35
2016,11,25,10,30,194.0,207.0,3.9,14.0,298.0,405.4,334.66
2016,11,25,10,45,236.5,210.0,3.95,14.5,325.5,466.5,383.06
2016,11,25,11,0,279.0,213.0,4.0,15.0,353.0,512.26,418.86
2016,11,25,11,15,292.0,216.0,4.05,15.0,365.0,531.44,433.76
2016,11,25,11,30,305.0,219.0,4.1,15.0,377.0,549.82,448.14
2016,11,25,11,45,209.0,227.5,4.15,15.0,336.5,455.26,371.82
2016,11,25,12,0,113.0,236.0,4.2,15.0,296.0,359.89,293.65
2016,11,25,12,15,140.5,234.5,4.2,15.0,308.5,400.67,327.23
2016,11,25,12,30,168.0,233.0,4.2,15.0,321.0,423.35,346.05
2016,11,25,12,45,202.5,224.5,4.2,15.0,327.5,442.47,362.43
2016,11,25,13,0,237.0,216.0,4.2,15.0,334.0,460.11,377.61
2016,11,25,13,15,193.5,210.5,4.2,15.0,304.5,411.58,338.18
2016,11,25,13,30,150.0,205.0,4.2,15.0,275.0,364.34,299.6
2016,11,25,13,45,114.0,191.5,4.2,15.0,243.0,314.79,259.08
2016,11,25,14,0,78.0,178.0,4.2,15.0,211.0,252.9,208.09
2016,11,25,14,15,93.5,165.5,4.2,15.0,202.0,248.71,205.49
2016,11,25,14,30,109.0,153.0,4.2,15.0,193.0,255.99,211.95
2016,11,25,14,45,102.0,138.5,4.25,15.0,172.5,230.58,190.82
2016,11,25,15,0,95.0,124.0,4.3,15.0,152.0,205.72,169.89
2016,11,25,15,15,86.0,106.5,4.2,14.5,129.5,176.25,144.98
2016,11,25,15,30,77.0,89.0,4.1,14.0,107.0,147.55,120.26
2016,11,25,15,45,65.5,71.0,4.0,14.0,84.0,117.72,93.95
2016,11,25,16,0,54.0,53.0,3.9,14.0,61.0,88.85,68.22
2016,11,25,16,15,27.0,36.0,3.85,13.5,40.0,49.9,33.82
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,17.28,0.0
2016,11,25,16,45,0.0,9.5,3.8,13.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,12.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,5.6,12.0,14.0,12.31,1.69
2016,11,26,7,45,0.0,27.0,5.45,12.0,27.0,23.81,13.86
2016,11,26,8,0,0.0,40.0,5.3,12.0,40.0,36.04,24.84
2016,11,26,8,15,0.0,54.5,5.05,12.0,54.5,50.18,37.31
2016,11,26,8,30,0.0,69.0,4.8,12.0,69.0,64.28,49.69
2016,11,26,8,45,0.0,83.0,4.6,12.0,83.0,77.86,61.49
2016,11,26,9,0,0.0,97.0,4.4,12.0,97.0,91.51,73.21
2016,11,26,9,15,0.0,110.0,4.5,12.0,110.0,104.14,83.94
2016,11,26,9,30,0.0,123.0,4.6,12.0,123.0,116.9,94.67
2016,11,26,9,45,0.0,126.0,4.75,12.0,126.0,118.8,96.14
2016,11,26,10,0,0.0,129.0,4.9,12.0,129.0,120.96,97.83
2016,11,26,10,15,92.0,167.5,5.15,12.0,211.0,251.97,210.94
2016,11,26,10,30,184.0,206.0,5.4,12.0,293.0,395.64,331.33
2016,11,26,10,45,145.0,214.0,5.7,12.0,284.0,374.47,312.43
2016,11,26,11,0,106.0,222.0,6.0,12.0,275.0,334.81,278.78
2016,11,26,11,15,114.0,227.5,6.15,12.0,286.0,366.55,304.88
2016,11,26,11,30,122.0,233.0,6.3,12.0,297.0,381.58,317.3
2016,11,26,11,45,62.0,201.5,6.45,12.5,234.0,269.58,223.1
2016,11,26,12,0,2.0,170.0,6.6,13.0,171.0,163.07,132.06
2016,11,26,12,15,23.0,191.5,6.6,13.0,203.0,206.07,168.89
2016,11,26,12,30,44.0,213.0,6.6,13.0,235.0,267.34,220.37
2016,11,26,12,45,22.0,111.5,6.6,13.0,122.5,128.84,104.57
2016,11,26,13,0,0.0,10.0,6.6,13.0,10.0,8.81,1.88
2016,11,26,13,15,49.5,106.0,6.5,13.0,129.0,146.52,120.99
2016,11,26,13,30,99.0,202.0,6.4,13.0,248.0,301.89,251.69
2016,11,26,13,45,79.5,187.5,6.3,13.5,223.5,266.64,221.47
2016,11,26,14,0,60.0,173.0,6.2,14.0,199.0,232.49,192.38
2016,11,26,14,15,147.5,159.5,6.15,14.0,215.5,295.79,247.74
2016,11,26,14,30,235.0,146.0,6.1,14.0,232.0,351.87,295.99
2016,11,26,14,45,204.0,136.0,6.1,14.0,205.0,309.89,260.29
2016,11,26,15,0,173.0,126.0,6.1,14.0,178.0,258.9,216.93
2016,11,26,15,15,154.5,109.5,6.25,13.5,150.5,221.62,185.07
2016,11,26,15,30,136.0,93.0,6.4,13.0,123.0,185.9,153.89
2016,11,26,15,45,103.5,75.0,6.55,13.0,95.0,142.77,115.66
2016,11,26,16,0,71.0,57.0,6.7,13.0,67.0,102.78,80.04
2016,11,26,16,15,35.5,38.5,6.75,13.0,43.5,57.52,39.73
2016,11,26,16,30,0.0,20.0,6.8,13.0,20.0,18.63,0.0
2016,11,26,16,45,0.0,10.0,6.9,13.0,10.0,9.1,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,65.5,15.0,6.4,12.0,19.5,33.01,0.0
2016,11,27,7,30,131.0,30.0,6.4,12.0,39.0,96.58,45.35
2016,11,27,7,45,265.5,41.0,6.45,12.5,76.5,175.92,134.36
2016,11,27,8,0,400.0,52.0,6.5,13.0,114.0,264.89,214.05
2016,11,27,8,15,471.0,59.5,6.55,13.0,154.5,332.8,275.79
2016,11,27,8,30,542.0,67.0,6.6,13.0,195.0,406.5,341.4
2016,11,27,8,45,602.0,70.0,6.7,13.0,236.0,473.9,400.7
2016,11,27,9,0,662.0,73.0,6.8,13.0,277.0,544.8,461.59
2016,11,27,9,15,662.5,76.0,6.7,13.0,301.0,577.4,489.3
2016,11,27,9,30,663.0,79.0,6.6,13.0,325.0,607.93,513.92
2016,11,27,9,45,551.5,112.0,6.5,13.5,328.5,585.46,493.12
2016,11,27,10,0,440.0,145.0,6.4,14.0,332.0,547.93,459.36
2016,11,27,10,15,509.0,138.5,6.25,14.0,366.5,610.68,510.62
2016,11,27,10,30,578.0,132.0,6.1,14.0,401.0,682.08,566.81
2016,11,27,10,45,706.0,108.5,5.95,14.0,450.5,780.26,641.87
2016,11,27,11,0,834.0,85.0,5.8,14.0,500.0,873.26,711.04
2016,11,27,11,15,839.0,86.0,5.65,14.0,510.5,890.57,722.23
2016,11,27,11,30,844.0,87.0,5.5,14.0,521.0,904.61,731.36
2016,11,27,11,45,846.0,86.5,5.4,14.0,524.0,910.62,734.91
2016,11,27,12,0,848.0,86.0,5.3,14.0,527.0,913.17,736.07
2016,11,27,12,15,845.0,86.0,5.2,14.0,522.5,908.25,731.86
2016,11,27,12,30,842.0,86.0,5.1,14.0,518.0,899.88,725.31
2016,11,27,12,45,789.5,91.0,5.0,14.5,489.0,849.51,686.32
2016,11,27,13,0,737.0,96.0,4.9,15.0,460.0,802.06,649.75
2016,11,27,13,15,576.5,131.5,4.7,14.5,409.0,690.75,566.06
2016,11,27,13,30,416.0,167.0,4.5,14.0,358.0,575.99,475.23
2016,11,27,13,45,464.0,147.0,4.35,14.0,349.5,580.42,480.41
2016,11,27,14,0,512.0,127.0,4.2,14.0,341.0,580.15,481.15
2016,11,27,14,15,557.5,107.5,4.1,14.0,324.0,580.23,481.9
2016,11,27,14,30,603.0,88.0,4.0,14.0,307.0,569.3,473.81
2016,11,27,14,45,555.0,88.0,3.95,14.0,273.0,511.15,426.33
2016,11,27,15,0,507.0,88.0,3.9,14.0,239.0,454.57,379.32
2016,11,27,15,15,467.0,79.5,3.75,13.5,203.0,392.76,327.81
2016,11,27,15,30,427.0,71.0,3.6,13.0,167.0,338.04,280.59
2016,11,27,15,45,368.5,60.0,3.45,13.0,130.0,274.09,224.11
2016,11,27,16,0,310.0,49.0,3.3,13.0,93.0,215.73,171.36
2016,11,27,16,15,215.5,35.5,3.2,13.0,61.0,146.18,107.16
2016,11,27,16,30,121.0,22.0,3.1,13.0,29.0,78.46,10.98
2016,11,27,16,45,60.5,11.0,3.05,13.0,14.5,27.13,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,37.5,13.5,7.25,13.0,16.0,23.3,0.0
2016,11,28,7,30,75.0,27.0,7.5,13.0,32.0,66.35,25.31
2016,11,28,7,45,151.0,42.5,7.75,13.0,62.5,123.58,92.63
2016,11,28,8,0,227.0,58.0,8.0,13.0,93.0,192.24,154.57
2016,11,28,8,15,276.5,72.0,8.05,13.0,127.5,245.77,203.25
2016,11,28,8,30,326.0,86.0,8.1,13.0,162.0,304.01,255.42
2016,11,28,8,45,361.5,97.5,8.15,13.0,196.0,355.0,300.73
2016,11,28,9,0,397.0,109.0,8.2,13.0,230.0,408.44,347.26
2016,11,28,9,15,444.0,110.0,8.15,13.0,261.0,459.38,391.26
2016,11,28,9,30,491.0,111.0,8.1,13.0,292.0,512.65,436.48
2016,11,28,9,45,571.5,104.0,8.1,13.5,332.0,590.97,501.11
2016,11,28,10,0,652.0,97.0,8.1,14.0,372.0,666.73,560.94
2016,11,28,10,15,663.5,100.5,8.0,14.0,394.5,700.07,586.48
2016,11,28,10,30,675.0,104.0,7.9,14.0,417.0,731.53,610.45
2016,11,28,10,45,691.0,115.5,7.8,14.0,446.5,774.56,643.38
2016,11,28,11,0,707.0,127.0,7.7,14.0,476.0,815.16,674.11
2016,11,28,11,15,713.5,128.0,7.55,14.0,487.0,832.45,686.43
2016,11,28,11,30,720.0,129.0,7.4,14.0,498.0,846.9,696.67
2016,11,28,11,45,722.5,129.0,7.3,14.5,501.0,853.52,699.82
2016,11,28,12,0,725.0,129.0,7.2,15.0,504.0,857.08,700.77
