Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,681.0,130.0,7.05,15.0,480.0,815.9,668.68
2016,11,28,12,30,637.0,131.0,6.9,15.0,456.0,772.18,634.78
2016,11,28,12,45,647.0,124.5,6.75,15.0,448.0,766.53,630.45
2016,11,28,13,0,657.0,118.0,6.6,15.0,440.0,757.86,623.75
2016,11,28,13,15,568.5,135.0,6.5,15.0,406.5,687.34,568.98
2016,11,28,13,30,480.0,152.0,6.4,15.0,373.0,612.57,509.04
2016,11,28,13,45,478.5,142.5,6.3,15.0,352.5,586.95,489.21
2016,11,28,14,0,477.0,133.0,6.2,15.0,332.0,559.66,467.69
2016,11,28,14,15,460.0,124.5,6.1,15.0,304.0,520.2,435.84
2016,11,28,14,30,443.0,116.0,6.0,15.0,276.0,480.41,403.29
2016,11,28,14,45,393.0,115.5,5.9,15.0,246.0,427.51,358.84
2016,11,28,15,0,343.0,115.0,5.8,15.0,216.0,377.31,315.97
2016,11,28,15,15,308.0,101.5,5.55,14.5,182.5,313.88,262.51
2016,11,28,15,30,273.0,88.0,5.3,14.0,149.0,264.67,219.68
2016,11,28,15,45,235.0,72.0,5.05,14.0,116.5,213.64,174.24
2016,11,28,16,0,197.0,56.0,4.8,14.0,84.0,166.24,131.31
2016,11,28,16,15,121.0,39.5,4.65,13.5,54.5,107.01,77.32
2016,11,28,16,30,45.0,23.0,4.5,13.0,25.0,44.18,2.22
2016,11,28,16,45,22.5,11.5,4.4,13.0,12.5,16.85,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,10.0,4.7,11.0,22.0,63.93,0.0
2016,11,29,7,30,375.0,20.0,4.7,11.0,44.0,164.81,57.25
2016,11,29,7,45,481.0,27.0,4.7,11.5,83.5,242.87,183.46
2016,11,29,8,0,587.0,34.0,4.7,12.0,123.0,326.11,262.24
2016,11,29,8,15,647.5,39.0,4.7,12.0,164.5,394.17,325.19
2016,11,29,8,30,708.0,44.0,4.7,12.0,206.0,466.88,390.12
2016,11,29,8,45,745.5,47.0,4.75,12.5,246.5,527.33,442.56
2016,11,29,9,0,783.0,50.0,4.8,13.0,287.0,589.18,494.27
2016,11,29,9,15,808.0,52.5,4.6,13.0,323.0,636.82,531.95
2016,11,29,9,30,833.0,55.0,4.4,13.0,359.0,689.4,571.56
2016,11,29,9,45,849.5,57.0,4.25,13.0,390.0,734.04,604.21
2016,11,29,10,0,866.0,59.0,4.1,13.0,421.0,777.01,635.04
2016,11,29,10,15,877.5,60.0,3.9,13.0,446.0,812.53,659.7
2016,11,29,10,30,889.0,61.0,3.7,13.0,471.0,845.53,682.11
2016,11,29,10,45,895.5,62.5,3.55,13.5,488.5,872.09,698.46
2016,11,29,11,0,902.0,64.0,3.4,14.0,506.0,895.51,712.36
2016,11,29,11,15,906.0,64.5,3.3,14.0,517.0,912.05,722.86
2016,11,29,11,30,910.0,65.0,3.2,14.0,528.0,925.14,730.98
2016,11,29,11,45,908.5,66.0,3.1,14.0,531.0,930.28,733.55
2016,11,29,12,0,907.0,67.0,3.0,14.0,534.0,931.79,733.73
2016,11,29,12,15,905.5,66.5,3.0,14.0,530.0,927.68,730.89
2016,11,29,12,30,904.0,66.0,3.0,14.0,526.0,919.97,725.71
2016,11,29,12,45,889.5,69.0,3.05,14.5,512.5,901.6,712.13
2016,11,29,13,0,875.0,72.0,3.1,15.0,499.0,880.07,696.46
2016,11,29,13,15,866.5,71.0,3.15,15.0,480.5,855.61,680.01
2016,11,29,13,30,858.0,70.0,3.2,15.0,462.0,836.32,667.3
2016,11,29,13,45,844.0,68.5,3.25,15.0,436.0,800.59,642.42
2016,11,29,14,0,830.0,67.0,3.3,15.0,410.0,762.56,615.65
2016,11,29,14,15,811.0,65.0,3.3,15.0,378.5,718.01,583.35
2016,11,29,14,30,792.0,63.0,3.3,15.0,347.0,672.02,549.43
2016,11,29,14,45,764.0,60.0,3.3,15.0,310.5,617.46,508.18
2016,11,29,15,0,736.0,57.0,3.3,15.0,274.0,562.81,464.33
2016,11,29,15,15,693.5,53.0,3.15,14.5,233.5,498.55,411.48
2016,11,29,15,30,651.0,49.0,3.0,14.0,193.0,436.26,358.4
2016,11,29,15,45,583.0,43.0,2.9,14.0,151.5,361.42,292.99
2016,11,29,16,0,515.0,37.0,2.8,14.0,110.0,296.59,233.87
2016,11,29,16,15,397.0,28.5,2.7,13.5,72.5,211.78,154.51
2016,11,29,16,30,279.0,20.0,2.6,13.0,35.0,130.84,12.62
2016,11,29,16,45,139.5,10.0,2.55,13.0,17.5,48.87,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.8,12.0,9.0,8.19,0.0
2016,11,30,7,30,0.0,18.0,1.7,12.0,18.0,16.05,0.0
2016,11,30,7,45,9.5,35.0,1.6,12.0,36.5,38.29,24.96
2016,11,30,8,0,19.0,52.0,1.5,12.0,55.0,65.24,49.16
2016,11,30,8,15,29.5,69.0,1.6,12.0,75.5,89.72,70.86
2016,11,30,8,30,40.0,86.0,1.7,12.0,96.0,115.14,93.26
2016,11,30,8,45,49.0,103.0,1.85,12.5,116.5,140.66,115.29
2016,11,30,9,0,58.0,120.0,2.0,13.0,137.0,167.05,137.69
2016,11,30,9,15,64.5,134.5,2.15,13.0,156.0,189.22,156.48
2016,11,30,9,30,71.0,149.0,2.3,13.0,175.0,212.01,175.56
2016,11,30,9,45,91.0,163.5,2.45,13.0,199.5,245.65,203.78
2016,11,30,10,0,111.0,178.0,2.6,13.0,224.0,294.83,244.26
2016,11,30,10,15,60.0,170.5,2.75,13.0,196.0,229.97,189.52
2016,11,30,10,30,9.0,163.0,2.9,13.0,168.0,164.52,133.59
2016,11,30,10,45,52.5,189.0,3.05,13.0,214.5,246.47,202.83
2016,11,30,11,0,96.0,215.0,3.2,13.0,261.0,317.96,262.05
2016,11,30,11,15,101.5,220.5,3.4,13.0,270.5,330.27,271.91
2016,11,30,11,30,107.0,226.0,3.6,13.0,280.0,342.63,282.02
2016,11,30,11,45,77.0,219.5,3.85,13.0,259.0,306.91,252.23
2016,11,30,12,0,47.0,213.0,4.1,13.0,238.0,271.06,222.2
2016,11,30,12,15,23.5,135.5,4.35,13.0,148.0,157.01,127.84
2016,11,30,12,30,0.0,58.0,4.6,13.0,58.0,51.26,38.07
2016,11,30,12,45,11.0,122.0,4.9,13.0,127.5,121.66,98.13
2016,11,30,13,0,22.0,186.0,5.2,13.0,197.0,200.47,164.35
2016,11,30,13,15,11.0,158.5,5.2,13.0,164.0,160.65,130.81
2016,11,30,13,30,0.0,131.0,5.2,13.0,131.0,122.16,98.25
2016,11,30,13,45,267.5,125.5,5.25,13.0,236.0,374.53,317.09
2016,11,30,14,0,535.0,120.0,5.3,13.0,341.0,589.92,495.63
2016,11,30,14,15,429.0,126.5,5.2,13.0,295.0,499.27,419.92
2016,11,30,14,30,323.0,133.0,5.1,13.0,249.0,400.05,337.38
2016,11,30,14,45,301.5,123.0,5.05,13.0,222.0,361.13,304.85
2016,11,30,15,0,280.0,113.0,5.0,13.0,195.0,323.31,272.5
2016,11,30,15,15,423.0,86.0,4.85,13.0,189.5,375.48,315.61
2016,11,30,15,30,566.0,59.0,4.7,13.0,184.0,405.44,337.43
2016,11,30,15,45,487.5,52.0,4.6,13.0,143.5,328.26,268.97
2016,11,30,16,0,409.0,45.0,4.5,13.0,103.0,257.8,205.19
2016,11,30,16,15,288.5,33.5,4.4,12.5,67.0,174.15,127.56
2016,11,30,16,30,168.0,22.0,4.3,12.0,31.0,94.76,5.01
2016,11,30,16,45,84.0,11.0,4.2,12.0,15.5,34.05,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,1,7,15,148.0,10.0,3.95,11.0,18.5,51.9,0.0
2016,12,1,7,30,296.0,20.0,3.9,11.0,37.0,138.23,19.45
2016,12,1,7,45,416.0,28.5,3.9,11.5,75.5,221.07,163.89
2016,12,1,8,0,536.0,37.0,3.9,12.0,114.0,303.53,242.6
2016,12,1,8,15,602.0,42.5,4.15,12.0,156.0,372.54,306.2
2016,12,1,8,30,668.0,48.0,4.4,12.0,198.0,446.65,372.5
2016,12,1,8,45,712.5,51.5,4.7,12.5,238.5,510.2,428.06
2016,12,1,9,0,757.0,55.0,5.0,13.0,279.0,575.8,483.66
2016,12,1,9,15,785.0,57.5,5.05,13.0,316.0,630.45,528.59
2016,12,1,9,30,813.0,60.0,5.1,13.0,353.0,684.91,571.17
2016,12,1,9,45,827.5,63.5,5.15,13.0,383.5,729.83,605.54
2016,12,1,10,0,842.0,67.0,5.2,13.0,414.0,772.96,638.1
2016,12,1,10,15,855.5,68.5,5.2,13.0,439.5,810.63,665.87
2016,12,1,10,30,869.0,70.0,5.2,13.0,465.0,845.91,691.61
2016,12,1,10,45,877.5,71.0,5.25,13.5,484.0,865.09,704.06
2016,12,1,11,0,886.0,72.0,5.3,14.0,503.0,889.42,720.43
2016,12,1,11,15,891.0,72.5,5.3,14.0,514.0,906.79,732.67
2016,12,1,11,30,896.0,73.0,5.3,14.0,525.0,920.79,742.55
2016,12,1,11,45,897.0,73.5,5.3,14.0,528.5,927.65,747.3
2016,12,1,12,0,898.0,74.0,5.3,14.0,532.0,930.94,749.62
2016,12,1,12,15,896.5,73.5,5.2,14.0,528.0,927.06,746.14
2016,12,1,12,30,895.0,73.0,5.1,14.0,524.0,919.61,740.23
2016,12,1,12,45,889.5,72.5,5.05,14.5,512.5,905.04,728.18
2016,12,1,13,0,884.0,72.0,5.0,15.0,501.0,887.13,713.87
2016,12,1,13,15,874.5,71.0,4.95,15.0,481.5,861.85,695.58
2016,12,1,13,30,865.0,70.0,4.9,15.0,462.0,841.76,681.23
2016,12,1,13,45,848.0,69.5,4.85,15.0,436.0,804.89,654.24
2016,12,1,14,0,831.0,69.0,4.8,15.0,410.0,765.82,625.46
2016,12,1,14,15,810.5,66.5,4.75,15.0,378.0,719.65,590.94
2016,12,1,14,30,790.0,64.0,4.7,15.0,346.0,672.13,554.89
2016,12,1,14,45,759.0,61.0,4.7,15.0,308.5,615.74,511.4
2016,12,1,15,0,728.0,58.0,4.7,15.0,271.0,559.49,465.45
2016,12,1,15,15,683.5,54.0,4.55,14.5,231.0,494.48,411.15
2016,12,1,15,30,639.0,50.0,4.4,14.0,191.0,431.58,356.85
2016,12,1,15,45,570.5,44.0,4.25,14.0,149.5,361.31,294.26
2016,12,1,16,0,502.0,38.0,4.1,14.0,108.0,292.94,231.81
2016,12,1,16,15,381.5,29.0,4.15,13.5,71.0,207.14,151.0
2016,12,1,16,30,261.0,20.0,4.2,13.0,34.0,125.08,4.95
2016,12,1,16,45,130.5,10.0,4.3,12.5,17.0,46.6,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.0,9.5,5.6,10.0,18.5,55.81,0.0
2016,12,2,7,30,328.0,19.0,5.6,10.0,37.0,143.5,1.29
2016,12,2,7,45,440.5,27.0,5.7,10.5,75.0,223.72,165.1
2016,12,2,8,0,553.0,35.0,5.8,11.0,113.0,308.22,247.91
2016,12,2,8,15,618.5,40.0,5.95,11.0,154.5,376.98,312.48
2016,12,2,8,30,684.0,45.0,6.1,11.0,196.0,450.8,379.61
2016,12,2,8,45,724.0,49.0,6.25,11.5,236.5,512.78,434.58
2016,12,2,9,0,764.0,53.0,6.4,12.0,277.0,576.47,489.21
2016,12,2,9,15,791.0,55.5,6.45,12.0,313.5,630.64,534.61
2016,12,2,9,30,818.0,58.0,6.5,12.0,350.0,684.56,577.61
2016,12,2,9,45,833.5,60.5,6.55,12.5,381.0,729.12,611.29
2016,12,2,10,0,849.0,63.0,6.6,13.0,412.0,764.67,637.33
2016,12,2,10,15,862.0,64.5,6.5,13.0,437.0,801.69,664.88
2016,12,2,10,30,875.0,66.0,6.4,13.0,462.0,836.34,690.31
2016,12,2,10,45,882.0,67.5,6.3,13.5,480.5,863.19,708.21
2016,12,2,11,0,889.0,69.0,6.2,14.0,499.0,886.98,723.66
2016,12,2,11,15,894.0,69.5,6.1,14.0,510.0,904.46,735.68
2016,12,2,11,30,899.0,70.0,6.0,14.0,521.0,918.57,745.24
2016,12,2,11,45,900.0,70.0,5.9,14.5,524.5,924.88,747.65
2016,12,2,12,0,901.0,70.0,5.8,15.0,528.0,927.63,747.56
2016,12,2,12,15,899.0,70.0,5.75,15.0,524.0,924.03,744.66
2016,12,2,12,30,897.0,70.0,5.7,15.0,520.0,916.87,739.31
2016,12,2,12,45,891.5,69.5,5.7,15.0,508.0,902.39,728.97
2016,12,2,13,0,886.0,69.0,5.7,15.0,496.0,884.55,716.27
2016,12,2,13,15,876.5,68.0,5.7,15.0,477.0,859.35,698.11
2016,12,2,13,30,867.0,67.0,5.7,15.0,458.0,831.22,677.75
2016,12,2,13,45,849.0,66.5,5.7,15.5,432.0,801.74,655.04
2016,12,2,14,0,831.0,66.0,5.7,16.0,406.0,762.02,624.42
2016,12,2,14,15,810.5,64.0,5.65,15.5,374.0,716.62,591.29
2016,12,2,14,30,790.0,62.0,5.6,15.0,342.0,669.86,556.5
2016,12,2,14,45,758.0,59.5,5.55,15.0,305.0,613.53,512.34
2016,12,2,15,0,726.0,57.0,5.5,15.0,268.0,557.4,465.91
2016,12,2,15,15,682.0,53.0,5.2,14.5,228.0,492.88,411.29
2016,12,2,15,30,638.0,49.0,4.9,14.0,188.0,430.44,356.81
2016,12,2,15,45,567.5,43.0,4.65,14.0,147.0,359.12,293.01
2016,12,2,16,0,497.0,37.0,4.4,14.0,106.0,290.08,229.78
2016,12,2,16,15,377.5,28.0,4.35,13.5,69.5,204.94,149.23
2016,12,2,16,30,258.0,19.0,4.3,13.0,33.0,123.35,2.2
2016,12,2,16,45,129.0,9.5,4.25,13.0,16.5,45.87,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,125.5,9.5,2.65,11.0,16.0,44.53,0.0
2016,12,3,7,30,251.0,19.0,2.6,11.0,32.0,119.39,0.0
2016,12,3,7,45,367.5,28.0,2.6,11.5,68.0,199.93,144.47
2016,12,3,8,0,484.0,37.0,2.6,12.0,104.0,282.83,224.4
2016,12,3,8,15,552.0,43.0,2.75,12.0,144.0,349.8,285.72
2016,12,3,8,30,620.0,49.0,2.9,12.0,184.0,418.7,347.07
2016,12,3,8,45,666.5,52.0,3.05,12.5,223.5,480.6,400.45
2016,12,3,9,0,713.0,55.0,3.2,13.0,263.0,544.76,453.9
2016,12,3,9,15,742.5,58.0,3.2,13.0,298.5,599.19,498.18
2016,12,3,9,30,772.0,61.0,3.2,13.0,334.0,653.71,539.94
2016,12,3,9,45,737.0,71.0,3.25,13.5,350.5,667.7,548.92
2016,12,3,10,0,702.0,81.0,3.3,14.0,367.0,680.99,557.46
2016,12,3,10,15,636.5,104.5,3.3,14.0,376.0,677.52,553.96
2016,12,3,10,30,571.0,128.0,3.3,14.0,385.0,666.22,544.64
2016,12,3,10,45,617.5,120.5,3.3,14.5,408.5,711.66,577.55
2016,12,3,11,0,664.0,113.0,3.3,15.0,432.0,755.74,608.57
2016,12,3,11,15,765.5,92.5,3.3,15.0,468.5,825.94,659.53
2016,12,3,11,30,867.0,72.0,3.3,15.0,505.0,891.12,705.84
2016,12,3,11,45,868.0,72.5,3.35,15.0,509.0,897.99,710.3
2016,12,3,12,0,869.0,73.0,3.4,15.0,513.0,901.41,712.94
2016,12,3,12,15,868.0,72.5,3.4,15.0,509.5,898.23,710.71
2016,12,3,12,30,867.0,72.0,3.4,15.0,506.0,891.61,706.21
2016,12,3,12,45,865.5,70.5,3.45,15.5,495.5,879.82,697.15
2016,12,3,13,0,864.0,69.0,3.5,16.0,485.0,864.68,685.84
2016,12,3,13,15,856.0,68.0,3.45,16.0,467.0,841.28,669.33
2016,12,3,13,30,848.0,67.0,3.4,16.0,449.0,814.98,650.78
2016,12,3,13,45,833.0,66.0,3.4,16.0,424.0,787.89,631.87
2016,12,3,14,0,818.0,65.0,3.4,16.0,399.0,750.48,605.13
2016,12,3,14,15,799.0,63.0,3.3,16.0,368.0,706.76,572.94
2016,12,3,14,30,780.0,61.0,3.2,16.0,337.0,661.62,539.24
2016,12,3,14,45,747.0,59.0,3.15,16.0,301.0,605.71,496.81
2016,12,3,15,0,714.0,57.0,3.1,16.0,265.0,550.08,452.14
2016,12,3,15,15,671.0,53.0,2.95,15.5,225.5,486.75,400.19
2016,12,3,15,30,628.0,49.0,2.8,15.0,186.0,425.42,348.11
2016,12,3,15,45,550.5,43.5,2.65,15.0,145.0,351.74,283.83
2016,12,3,16,0,473.0,38.0,2.5,15.0,104.0,280.94,220.48
2016,12,3,16,15,355.0,28.5,2.5,14.5,68.0,197.02,142.19
2016,12,3,16,30,237.0,19.0,2.5,14.0,32.0,116.4,0.0
2016,12,3,16,45,118.5,9.5,2.5,13.5,16.0,42.98,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,2.45,11.0,8.5,7.73,0.0
2016,12,4,7,30,0.0,17.0,2.5,11.0,17.0,15.56,0.0
2016,12,4,7,45,40.5,33.0,2.55,11.5,38.5,59.4,39.65
2016,12,4,8,0,81.0,49.0,2.6,12.0,60.0,97.54,75.37
2016,12,4,8,15,97.0,66.5,2.75,12.0,84.5,129.54,104.36
2016,12,4,8,30,113.0,84.0,2.9,12.0,109.0,162.87,134.1
2016,12,4,8,45,124.0,100.5,3.05,12.5,132.5,193.18,160.57
2016,12,4,9,0,135.0,117.0,3.2,13.0,156.0,224.37,187.23
2016,12,4,9,15,144.0,131.5,3.3,13.0,178.0,252.3,211.01
2016,12,4,9,30,153.0,146.0,3.4,13.0,200.0,280.79,234.89
2016,12,4,9,45,384.0,123.5,3.5,13.5,275.0,460.37,385.3
2016,12,4,10,0,615.0,101.0,3.6,14.0,350.0,635.87,525.15
2016,12,4,10,15,635.5,102.5,3.55,14.0,374.0,673.35,552.08
2016,12,4,10,30,656.0,104.0,3.5,14.0,398.0,709.49,578.5
2016,12,4,10,45,621.0,119.0,3.5,14.0,406.5,712.11,579.57
2016,12,4,11,0,586.0,134.0,3.5,14.0,415.0,710.25,577.58
2016,12,4,11,15,592.0,136.0,3.55,14.0,425.5,726.96,589.97
2016,12,4,11,30,598.0,138.0,3.6,14.0,436.0,741.27,600.5
2016,12,4,11,45,575.0,146.5,3.65,14.0,434.5,726.58,589.34
2016,12,4,12,0,552.0,155.0,3.7,14.0,433.0,717.32,582.57
2016,12,4,12,15,549.0,154.5,3.9,14.0,429.5,712.95,580.12
2016,12,4,12,30,546.0,154.0,4.1,14.0,426.0,706.32,575.98
2016,12,4,12,45,519.5,156.5,4.3,14.0,411.0,679.98,556.67
2016,12,4,13,0,493.0,159.0,4.5,14.0,396.0,652.07,535.92
2016,12,4,13,15,452.5,160.5,4.6,14.0,371.5,609.56,502.94
2016,12,4,13,30,412.0,162.0,4.7,14.0,347.0,566.72,469.33
2016,12,4,13,45,389.0,156.0,4.8,14.0,323.0,529.68,440.41
2016,12,4,14,0,366.0,150.0,4.9,14.0,299.0,476.88,398.75
2016,12,4,14,15,333.5,142.0,4.8,14.0,269.5,431.0,361.25
2016,12,4,14,30,301.0,134.0,4.7,14.0,240.0,386.39,324.29
2016,12,4,14,45,275.5,126.0,4.65,14.0,215.0,348.31,292.34
2016,12,4,15,0,250.0,118.0,4.6,14.0,190.0,311.8,261.15
2016,12,4,15,15,224.5,103.0,4.4,13.5,160.5,267.87,223.7
2016,12,4,15,30,199.0,88.0,4.2,13.0,131.0,225.94,187.2
2016,12,4,15,45,176.0,70.5,4.05,13.0,102.5,184.01,149.8
2016,12,4,16,0,153.0,53.0,3.9,13.0,74.0,144.06,113.47
2016,12,4,16,15,76.5,37.5,3.85,13.0,48.0,80.66,56.61
2016,12,4,16,30,0.0,22.0,3.8,13.0,22.0,21.83,0.0
2016,12,4,16,45,0.0,11.0,3.8,13.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,11.5,4.15,10.0,11.5,10.46,0.0
2016,12,5,7,30,0.0,23.0,4.1,10.0,23.0,24.17,0.0
2016,12,5,7,45,123.0,34.5,4.05,10.5,51.0,102.05,70.52
2016,12,5,8,0,246.0,46.0,4.0,11.0,79.0,184.07,146.1
2016,12,5,8,15,283.0,60.0,4.0,11.0,110.5,231.78,190.4
2016,12,5,8,30,320.0,74.0,4.0,11.0,142.0,282.93,236.56
2016,12,5,8,45,344.5,86.5,4.0,11.5,173.0,327.85,276.04
2016,12,5,9,0,369.0,99.0,4.0,12.0,204.0,374.29,315.64
2016,12,5,9,15,391.5,107.5,3.95,12.0,232.0,415.77,350.8
2016,12,5,9,30,414.0,116.0,3.9,12.0,260.0,458.0,385.77
2016,12,5,9,45,356.5,137.0,3.85,12.0,269.5,455.13,382.09
2016,12,5,10,0,299.0,158.0,3.8,12.0,279.0,432.54,362.57
2016,12,5,10,15,439.0,141.0,3.75,12.0,330.5,550.75,459.81
2016,12,5,10,30,579.0,124.0,3.7,12.0,382.0,666.85,551.57
2016,12,5,10,45,600.0,124.0,3.65,12.0,401.0,698.83,574.66
2016,12,5,11,0,621.0,124.0,3.6,12.0,420.0,729.11,596.81
2016,12,5,11,15,533.0,151.0,3.65,12.0,409.5,684.03,561.89
2016,12,5,11,30,445.0,178.0,3.7,12.0,399.0,642.43,527.77
2016,12,5,11,45,478.5,171.5,3.75,12.5,411.0,668.37,547.85
2016,12,5,12,0,512.0,165.0,3.8,13.0,423.0,692.46,565.99
2016,12,5,12,15,474.5,172.5,3.85,13.0,410.0,666.29,545.15
2016,12,5,12,30,437.0,180.0,3.9,13.0,397.0,638.23,523.08
2016,12,5,12,45,327.0,194.0,3.95,13.0,354.5,534.43,440.53
2016,12,5,13,0,217.0,208.0,4.0,13.0,312.0,433.64,358.66
2016,12,5,13,15,232.0,198.0,3.9,13.0,305.5,430.88,357.52
2016,12,5,13,30,247.0,188.0,3.8,13.0,299.0,442.97,367.56
2016,12,5,13,45,177.0,180.5,3.75,13.0,257.5,354.88,295.26
2016,12,5,14,0,107.0,173.0,3.7,13.0,216.0,286.25,237.72
2016,12,5,14,15,161.0,157.5,3.65,12.5,217.0,305.71,256.1
2016,12,5,14,30,215.0,142.0,3.6,12.0,218.0,334.53,281.4
2016,12,5,14,45,197.5,130.5,3.6,12.0,194.5,300.83,252.95
2016,12,5,15,0,180.0,119.0,3.6,12.0,171.0,256.75,215.74
2016,12,5,15,15,164.0,102.5,3.55,12.0,145.0,220.51,184.43
2016,12,5,15,30,148.0,86.0,3.5,12.0,119.0,185.49,153.57
2016,12,5,15,45,128.5,68.5,3.45,12.0,92.5,148.57,120.63
2016,12,5,16,0,109.0,51.0,3.4,12.0,66.0,121.36,95.28
2016,12,5,16,15,54.5,35.5,3.35,12.0,43.0,68.62,47.63
2016,12,5,16,30,0.0,20.0,3.3,12.0,20.0,19.08,0.0
2016,12,5,16,45,0.0,10.0,3.25,12.0,10.0,9.1,0.0
2016,12,5,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,9.0,11.0,10.01,0.0
2016,12,6,7,30,0.0,22.0,5.0,9.0,22.0,22.97,0.0
2016,12,6,7,45,130.5,33.0,5.1,9.5,50.0,102.8,69.96
2016,12,6,8,0,261.0,44.0,5.2,10.0,78.0,187.8,149.52
2016,12,6,8,15,300.0,57.5,5.25,10.0,110.0,236.63,195.45
2016,12,6,8,30,339.0,71.0,5.3,10.0,142.0,289.08,243.38
2016,12,6,8,45,363.5,83.0,5.4,10.5,173.5,334.28,283.79
2016,12,6,9,0,388.0,95.0,5.5,11.0,205.0,380.97,324.36
2016,12,6,9,15,411.0,103.5,5.4,11.0,233.5,423.55,360.99
2016,12,6,9,30,434.0,112.0,5.3,11.0,262.0,466.88,397.41
2016,12,6,9,45,481.0,114.5,5.25,11.5,295.5,521.37,441.98
2016,12,6,10,0,528.0,117.0,5.2,12.0,329.0,577.49,486.85
2016,12,6,10,15,573.5,115.0,5.15,12.0,358.0,635.31,532.66
2016,12,6,10,30,619.0,113.0,5.1,12.0,387.0,687.21,572.54
2016,12,6,10,45,657.0,108.0,5.1,12.0,410.0,728.5,603.89
2016,12,6,11,0,695.0,103.0,5.1,12.0,433.0,768.32,633.89
2016,12,6,11,15,608.5,131.0,5.05,12.0,425.0,734.76,607.04
2016,12,6,11,30,522.0,159.0,5.0,12.0,417.0,689.1,570.79
2016,12,6,11,45,693.5,119.0,5.0,12.0,464.5,809.34,663.92
2016,12,6,12,0,865.0,79.0,5.0,12.0,512.0,912.75,740.99
2016,12,6,12,15,702.0,117.0,5.0,12.0,467.0,815.39,667.19
2016,12,6,12,30,539.0,155.0,5.0,12.0,422.0,700.73,579.75
2016,12,6,12,45,521.0,155.5,5.05,12.0,409.0,679.82,564.17
2016,12,6,13,0,503.0,156.0,5.1,12.0,396.0,657.17,546.62
2016,12,6,13,15,529.0,143.5,5.2,12.0,387.5,655.44,546.83
2016,12,6,13,30,555.0,131.0,5.3,12.0,379.0,650.52,544.05
2016,12,6,13,45,524.5,128.5,5.45,12.0,352.5,608.23,511.1
2016,12,6,14,0,494.0,126.0,5.6,12.0,326.0,565.64,477.19
2016,12,6,14,15,486.0,116.5,5.6,12.0,300.5,531.71,450.0
2016,12,6,14,30,478.0,107.0,5.6,12.0,275.0,496.73,421.41
2016,12,6,14,45,593.5,83.5,5.65,12.0,270.0,534.94,453.69
2016,12,6,15,0,709.0,60.0,5.7,12.0,265.0,551.81,467.26
2016,12,6,15,15,664.5,56.0,5.55,11.5,225.5,487.82,412.38
2016,12,6,15,30,620.0,52.0,5.4,11.0,186.0,430.39,361.41
2016,12,6,15,45,554.5,45.5,5.3,11.0,146.0,358.02,296.13
2016,12,6,16,0,489.0,39.0,5.2,11.0,106.0,291.11,233.84
2016,12,6,16,15,244.5,36.0,5.05,10.5,69.5,162.07,118.97
2016,12,6,16,30,0.0,33.0,4.9,10.0,33.0,39.93,0.0
2016,12,6,16,45,0.0,16.5,4.8,10.0,16.5,15.01,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,9.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,2.7,9.0,15.0,13.64,0.0
2016,12,7,7,45,46.0,30.5,2.7,9.0,36.0,58.5,36.98
2016,12,7,8,0,92.0,46.0,2.7,9.0,57.0,98.74,76.65
2016,12,7,8,15,107.5,63.0,2.7,9.0,81.0,130.35,105.91
2016,12,7,8,30,123.0,80.0,2.7,9.0,105.0,163.2,135.7
2016,12,7,8,45,131.5,96.5,2.75,9.0,128.5,192.52,161.97
2016,12,7,9,0,140.0,113.0,2.8,9.0,152.0,222.45,188.25
2016,12,7,9,15,147.0,127.5,2.9,9.0,173.5,249.22,211.41
2016,12,7,9,30,154.0,142.0,3.0,9.0,195.0,276.38,234.5
2016,12,7,9,45,212.0,151.0,3.2,9.5,231.0,348.83,295.48
2016,12,7,10,0,270.0,160.0,3.4,10.0,267.0,411.82,347.63
2016,12,7,10,15,209.0,176.0,3.4,10.0,262.5,374.47,315.31
2016,12,7,10,30,148.0,192.0,3.4,10.0,258.0,347.95,291.64
2016,12,7,10,45,277.0,183.5,3.4,10.0,312.5,466.8,391.36
2016,12,7,11,0,406.0,175.0,3.4,10.0,367.0,591.79,492.39
2016,12,7,11,15,360.0,189.0,3.55,10.0,362.0,556.54,463.2
2016,12,7,11,30,314.0,203.0,3.7,10.0,357.0,536.28,446.14
2016,12,7,11,45,159.0,185.5,3.9,10.0,263.5,357.0,298.87
2016,12,7,12,0,4.0,168.0,4.1,10.0,170.0,164.1,134.18
2016,12,7,12,15,116.5,192.0,4.3,10.0,249.5,326.53,273.95
2016,12,7,12,30,229.0,216.0,4.5,10.0,329.0,458.88,384.78
2016,12,7,12,45,119.5,193.0,4.7,10.0,252.0,329.36,276.07
2016,12,7,13,0,10.0,170.0,4.9,10.0,175.0,172.72,142.15
2016,12,7,13,15,14.0,168.5,5.05,10.0,175.0,175.14,144.73
2016,12,7,13,30,18.0,167.0,5.2,10.0,175.0,177.6,147.15
2016,12,7,13,45,9.0,135.0,5.4,10.5,139.0,135.13,110.79
2016,12,7,14,0,0.0,103.0,5.6,11.0,103.0,94.44,75.74
2016,12,7,14,15,0.0,57.0,5.7,11.0,57.0,50.33,37.96
2016,12,7,14,30,0.0,11.0,5.8,11.0,11.0,9.67,2.75
2016,12,7,14,45,0.0,9.5,5.95,11.0,9.5,8.35,1.61
2016,12,7,15,0,0.0,8.0,6.1,11.0,8.0,7.03,0.45
2016,12,7,15,15,0.0,7.0,6.1,10.5,7.0,6.14,0.0
2016,12,7,15,30,0.0,6.0,6.1,10.0,6.0,5.26,0.0
2016,12,7,15,45,0.0,4.5,6.15,10.0,4.5,3.94,0.0
2016,12,7,16,0,0.0,3.0,6.2,10.0,3.0,2.63,0.0
2016,12,7,16,15,0.0,2.0,6.15,10.0,2.0,1.75,0.0
2016,12,7,16,30,0.0,1.0,6.1,10.0,1.0,0.87,0.0
2016,12,7,16,45,0.0,0.5,6.1,10.0,0.5,0.45,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.0,7.25,14.0,7.0,6.37,0.0
2016,12,8,7,30,0.0,14.0,7.2,14.0,14.0,12.73,0.0
2016,12,8,7,45,37.5,29.5,7.15,14.0,34.0,53.56,31.78
2016,12,8,8,0,75.0,45.0,7.1,14.0,54.0,90.01,68.0
2016,12,8,8,15,94.5,62.0,6.95,14.0,78.0,122.71,97.7
2016,12,8,8,30,114.0,79.0,6.8,14.0,102.0,157.07,128.44
2016,12,8,8,45,125.0,95.5,6.7,14.5,126.0,187.42,155.14
2016,12,8,9,0,136.0,112.0,6.6,15.0,150.0,218.63,182.03
2016,12,8,9,15,145.5,126.5,6.45,15.0,172.0,246.91,206.31
2016,12,8,9,30,155.0,141.0,6.3,15.0,194.0,275.8,230.69
2016,12,8,9,45,77.5,131.5,6.15,15.0,158.0,195.8,162.23
2016,12,8,10,0,0.0,122.0,6.0,15.0,122.0,115.01,91.91
2016,12,8,10,15,6.0,141.0,5.85,15.0,144.0,139.66,112.72
2016,12,8,10,30,12.0,160.0,5.7,15.0,166.0,164.98,133.88
2016,12,8,10,45,26.5,175.5,5.55,15.0,188.5,194.22,158.5
2016,12,8,11,0,41.0,191.0,5.4,15.0,211.0,240.29,196.74
2016,12,8,11,15,20.5,174.5,5.15,15.0,184.5,186.91,151.79
2016,12,8,11,30,0.0,158.0,4.9,15.0,158.0,149.95,120.28
2016,12,8,11,45,0.0,159.5,4.7,15.0,159.5,151.36,121.41
2016,12,8,12,0,0.0,161.0,4.5,15.0,161.0,152.89,122.63
2016,12,8,12,15,39.5,187.5,4.35,15.0,207.0,233.86,190.83
2016,12,8,12,30,79.0,214.0,4.2,15.0,253.0,303.36,248.44
2016,12,8,12,45,63.5,205.0,4.1,15.0,236.0,277.81,227.09
2016,12,8,13,0,48.0,196.0,4.0,15.0,219.0,252.7,206.28
2016,12,8,13,15,91.5,195.0,3.95,15.0,236.5,289.6,238.09
2016,12,8,13,30,135.0,194.0,3.9,15.0,254.0,340.37,280.47
2016,12,8,13,45,67.5,162.5,3.9,15.0,192.5,227.49,186.91
2016,12,8,14,0,0.0,131.0,3.9,15.0,131.0,124.48,99.58
2016,12,8,14,15,29.5,136.5,3.8,15.0,146.5,165.66,135.23
2016,12,8,14,30,59.0,142.0,3.7,15.0,162.0,195.81,161.14
2016,12,8,14,45,54.0,127.5,3.6,15.0,144.5,174.43,143.15
2016,12,8,15,0,49.0,113.0,3.5,15.0,127.0,153.55,125.46
2016,12,8,15,15,42.0,97.0,3.3,15.0,108.0,129.95,105.21
2016,12,8,15,30,35.0,81.0,3.1,15.0,89.0,107.04,85.31
2016,12,8,15,45,25.0,64.5,2.95,15.0,69.5,82.57,63.9
2016,12,8,16,0,15.0,48.0,2.8,15.0,50.0,58.94,43.14
2016,12,8,16,15,7.5,31.5,2.65,14.5,32.5,33.6,20.44
2016,12,8,16,30,0.0,15.0,2.5,14.0,15.0,13.21,0.0
2016,12,8,16,45,0.0,7.5,2.35,14.0,7.5,6.82,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
