Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.5,2.5,14.0,5.5,5.0,0.0
2016,12,9,7,30,0.0,11.0,2.6,14.0,11.0,10.01,0.0
2016,12,9,7,45,15.5,27.0,2.75,14.0,28.5,35.18,18.39
2016,12,9,8,0,31.0,43.0,2.9,14.0,46.0,60.96,44.23
2016,12,9,8,15,42.0,59.5,2.95,14.0,66.5,85.73,66.47
2016,12,9,8,30,53.0,76.0,3.0,14.0,87.0,111.36,89.17
2016,12,9,8,45,60.0,92.5,3.15,14.5,107.5,135.63,110.29
2016,12,9,9,0,67.0,109.0,3.3,15.0,128.0,160.53,131.57
2016,12,9,9,15,71.0,123.5,3.3,15.0,146.0,181.34,149.27
2016,12,9,9,30,75.0,138.0,3.3,15.0,164.0,202.54,167.04
2016,12,9,9,45,70.5,150.5,3.35,15.0,176.5,215.09,177.21
2016,12,9,10,0,66.0,163.0,3.4,15.0,189.0,227.41,187.05
2016,12,9,10,15,91.0,176.5,3.4,15.0,215.0,264.75,218.18
2016,12,9,10,30,116.0,190.0,3.4,15.0,241.0,318.66,262.2
2016,12,9,10,45,176.0,195.5,3.4,15.5,276.5,378.65,311.2
2016,12,9,11,0,236.0,201.0,3.4,16.0,312.0,457.49,373.78
2016,12,9,11,15,263.0,203.0,3.35,16.0,329.5,487.31,397.11
2016,12,9,11,30,290.0,205.0,3.3,16.0,347.0,516.88,420.3
2016,12,9,11,45,206.5,213.5,3.25,16.0,315.0,435.95,354.88
2016,12,9,12,0,123.0,222.0,3.2,16.0,283.0,371.19,301.39
2016,12,9,12,15,93.5,216.0,3.15,16.0,262.5,319.33,259.63
2016,12,9,12,30,64.0,210.0,3.1,16.0,242.0,284.75,231.1
2016,12,9,12,45,120.5,209.5,3.1,16.0,267.5,351.66,286.66
2016,12,9,13,0,177.0,209.0,3.1,16.0,293.0,400.12,326.69
2016,12,9,13,15,146.5,201.0,3.0,16.0,269.0,361.22,294.93
2016,12,9,13,30,116.0,193.0,2.9,16.0,245.0,323.15,263.94
2016,12,9,13,45,59.5,166.5,2.85,16.0,193.0,226.1,184.37
2016,12,9,14,0,3.0,140.0,2.8,16.0,141.0,136.96,109.55
2016,12,9,14,15,1.5,128.5,2.75,15.5,129.0,124.28,99.43
2016,12,9,14,30,0.0,117.0,2.7,15.0,117.0,111.85,89.3
2016,12,9,14,45,0.0,104.5,2.7,15.0,104.5,99.58,79.07
2016,12,9,15,0,0.0,92.0,2.7,15.0,92.0,87.43,68.83
2016,12,9,15,15,0.0,78.0,2.55,15.0,78.0,73.67,57.1
2016,12,9,15,30,0.0,64.0,2.4,15.0,64.0,59.98,45.29
2016,12,9,15,45,0.0,50.0,2.3,15.0,50.0,46.29,33.38
2016,12,9,16,0,0.0,36.0,2.2,15.0,36.0,32.53,21.34
2016,12,9,16,15,0.0,23.5,2.2,15.0,23.5,20.72,10.47
2016,12,9,16,30,0.0,11.0,2.2,15.0,11.0,9.67,0.0
2016,12,9,16,45,0.0,5.5,2.2,15.0,5.5,5.0,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,6.3,15.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,6.3,15.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,6.5,6.35,15.0,6.5,5.7,0.0
2016,12,10,8,0,0.0,11.0,6.4,15.0,11.0,9.66,2.22
2016,12,10,8,15,0.0,16.5,6.35,15.0,16.5,14.5,6.51
2016,12,10,8,30,0.0,22.0,6.3,15.0,22.0,19.35,10.77
2016,12,10,8,45,0.0,27.0,6.25,15.0,27.0,23.76,14.64
2016,12,10,9,0,0.0,32.0,6.2,15.0,32.0,28.18,18.48
2016,12,10,9,15,0.0,37.0,6.0,15.0,37.0,32.6,22.29
2016,12,10,9,30,0.0,42.0,5.8,15.0,42.0,37.03,26.07
2016,12,10,9,45,0.0,82.5,5.65,15.0,82.5,74.32,57.76
2016,12,10,10,0,0.0,123.0,5.5,15.0,123.0,116.32,93.09
2016,12,10,10,15,0.0,64.5,5.35,15.0,64.5,57.0,42.9
2016,12,10,10,30,0.0,6.0,5.2,15.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,24.0,5.05,15.0,24.0,21.15,12.39
2016,12,10,11,0,0.0,42.0,4.9,15.0,42.0,37.06,25.89
2016,12,10,11,15,0.0,36.5,4.65,15.0,36.5,32.2,21.74
2016,12,10,11,30,0.0,31.0,4.4,15.0,31.0,27.34,17.61
2016,12,10,11,45,0.0,22.0,4.15,15.0,22.0,19.39,10.85
2016,12,10,12,0,0.0,13.0,3.9,15.0,13.0,11.45,4.1
2016,12,10,12,15,0.0,11.0,3.7,15.0,11.0,9.69,2.6
2016,12,10,12,30,0.0,9.0,3.5,15.0,9.0,7.93,1.1
2016,12,10,12,45,0.0,26.5,3.35,15.0,26.5,23.36,14.25
2016,12,10,13,0,0.0,44.0,3.2,15.0,44.0,38.84,27.4
2016,12,10,13,15,0.0,39.0,3.1,15.0,39.0,34.41,23.67
2016,12,10,13,30,0.0,34.0,3.0,15.0,34.0,29.98,19.93
2016,12,10,13,45,0.0,46.5,2.95,15.0,46.5,41.03,29.38
2016,12,10,14,0,0.0,59.0,2.9,15.0,59.0,52.11,38.83
2016,12,10,14,15,0.0,57.5,2.85,14.5,57.5,50.78,37.83
2016,12,10,14,30,0.0,56.0,2.8,14.0,56.0,49.45,36.81
2016,12,10,14,45,0.0,50.0,2.8,14.0,50.0,44.12,32.29
2016,12,10,15,0,0.0,44.0,2.8,14.0,44.0,38.8,27.73
2016,12,10,15,15,0.0,37.5,2.9,14.0,37.5,33.05,22.74
2016,12,10,15,30,0.0,31.0,3.0,14.0,31.0,27.3,17.71
2016,12,10,15,45,0.0,24.0,3.1,14.0,24.0,21.12,12.27
2016,12,10,16,0,0.0,17.0,3.2,14.0,17.0,14.94,6.81
2016,12,10,16,15,0.0,11.0,3.15,13.5,11.0,9.66,1.92
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,2.55,10.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,2.5,10.0,11.0,10.01,0.0
2016,12,11,7,45,34.0,26.5,2.5,10.0,30.5,47.31,24.84
2016,12,11,8,0,68.0,42.0,2.5,10.0,50.0,83.12,62.75
2016,12,11,8,15,82.0,59.5,2.55,10.0,73.0,113.56,90.89
2016,12,11,8,30,96.0,77.0,2.6,10.0,96.0,145.01,119.26
2016,12,11,8,45,105.5,93.0,2.65,10.5,118.5,172.88,143.94
2016,12,11,9,0,115.0,109.0,2.7,11.0,141.0,201.54,168.77
2016,12,11,9,15,122.5,123.5,2.7,11.0,161.5,227.57,191.17
2016,12,11,9,30,130.0,138.0,2.7,11.0,182.0,254.11,213.61
2016,12,11,9,45,147.0,151.5,2.7,11.0,205.5,286.81,241.06
2016,12,11,10,0,164.0,165.0,2.7,11.0,229.0,320.48,268.92
2016,12,11,10,15,112.0,173.0,2.7,11.0,218.0,291.91,243.69
2016,12,11,10,30,60.0,181.0,2.7,11.0,207.0,245.19,203.48
2016,12,11,10,45,270.0,168.5,2.75,11.5,293.5,440.99,368.34
2016,12,11,11,0,480.0,156.0,2.8,12.0,380.0,632.47,520.59
2016,12,11,11,15,293.5,185.5,2.75,12.0,323.5,492.01,405.71
2016,12,11,11,30,107.0,215.0,2.7,12.0,267.0,330.34,272.09
2016,12,11,11,45,261.5,199.0,2.7,12.0,328.0,485.09,400.52
2016,12,11,12,0,416.0,183.0,2.7,12.0,389.0,624.67,511.32
2016,12,11,12,15,269.5,200.5,2.7,12.0,333.5,494.82,406.58
2016,12,11,12,30,123.0,218.0,2.7,12.0,278.0,365.8,300.82
2016,12,11,12,45,86.5,207.0,2.75,12.0,248.5,301.44,248.69
2016,12,11,13,0,50.0,196.0,2.8,12.0,219.0,254.86,209.83
2016,12,11,13,15,25.0,167.5,2.9,12.0,179.0,183.85,150.78
2016,12,11,13,30,0.0,139.0,3.0,12.0,139.0,131.41,106.26
2016,12,11,13,45,7.5,144.0,3.1,12.0,147.0,144.03,117.41
2016,12,11,14,0,15.0,149.0,3.2,12.0,155.0,156.85,128.59
2016,12,11,14,15,27.5,143.5,3.1,12.0,153.5,173.25,142.89
2016,12,11,14,30,40.0,138.0,3.0,12.0,152.0,177.04,146.5
2016,12,11,14,45,35.5,124.0,2.9,12.0,135.5,157.31,129.78
2016,12,11,15,0,31.0,110.0,2.8,12.0,119.0,138.08,113.34
2016,12,11,15,15,24.5,94.5,2.6,11.5,101.5,116.15,94.54
2016,12,11,15,30,18.0,79.0,2.4,11.0,84.0,88.05,70.24
2016,12,11,15,45,9.5,63.0,2.25,11.0,65.5,66.94,51.57
2016,12,11,16,0,1.0,47.0,2.1,11.0,47.0,46.56,33.51
2016,12,11,16,15,0.5,30.5,2.05,11.0,30.5,29.28,17.53
2016,12,11,16,30,0.0,14.0,2.0,11.0,14.0,12.33,0.0
2016,12,11,16,45,0.0,7.0,2.0,11.0,7.0,6.37,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,10.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,10.0,14.0,12.73,0.0
2016,12,12,7,45,115.5,26.0,2.75,10.0,39.5,91.24,49.99
2016,12,12,8,0,231.0,38.0,2.8,10.0,65.0,164.98,128.15
2016,12,12,8,15,268.0,52.0,2.85,10.0,95.5,211.55,172.46
2016,12,12,8,30,305.0,66.0,2.9,10.0,126.0,261.59,217.97
2016,12,12,8,45,329.0,78.5,2.95,10.5,156.0,305.29,256.77
2016,12,12,9,0,353.0,91.0,3.0,11.0,186.0,350.54,295.76
2016,12,12,9,15,369.5,102.5,2.85,11.0,214.0,390.81,329.84
2016,12,12,9,30,386.0,114.0,2.7,11.0,242.0,431.44,363.26
2016,12,12,9,45,464.5,112.0,2.6,11.5,281.5,501.88,420.26
2016,12,12,10,0,543.0,110.0,2.5,12.0,321.0,582.44,483.19
2016,12,12,10,15,435.0,139.5,2.4,12.0,315.5,541.78,448.23
2016,12,12,10,30,327.0,169.0,2.3,12.0,310.0,483.3,399.79
2016,12,12,10,45,374.0,168.5,2.2,12.0,337.0,529.8,437.03
2016,12,12,11,0,421.0,168.0,2.1,12.0,364.0,594.73,486.62
2016,12,12,11,15,407.0,176.0,2.15,12.0,369.0,598.53,488.54
2016,12,12,11,30,393.0,184.0,2.2,12.0,374.0,582.66,476.38
2016,12,12,11,45,267.5,202.0,2.25,12.0,332.5,494.29,405.03
2016,12,12,12,0,142.0,220.0,2.3,12.0,291.0,386.19,316.93
2016,12,12,12,15,115.5,217.0,2.3,12.0,274.0,358.1,294.26
2016,12,12,12,30,89.0,214.0,2.3,12.0,257.0,312.97,257.48
2016,12,12,12,45,140.5,210.5,2.35,12.0,277.0,371.25,306.29
2016,12,12,13,0,192.0,207.0,2.4,12.0,297.0,411.16,339.65
2016,12,12,13,15,216.5,196.5,2.4,12.0,295.0,416.51,344.76
2016,12,12,13,30,241.0,186.0,2.4,12.0,293.0,436.48,361.33
2016,12,12,13,45,246.5,175.0,2.45,12.0,279.0,421.75,350.15
2016,12,12,14,0,252.0,164.0,2.5,12.0,265.0,405.97,338.18
2016,12,12,14,15,243.0,152.5,2.5,12.0,244.0,377.42,315.31
2016,12,12,14,30,234.0,141.0,2.5,12.0,223.0,348.81,292.1
2016,12,12,14,45,226.0,127.0,2.5,12.0,199.0,317.73,266.53
2016,12,12,15,0,218.0,113.0,2.5,12.0,175.0,286.78,240.53
2016,12,12,15,15,202.0,97.5,2.4,12.0,149.0,249.2,208.27
2016,12,12,15,30,186.0,82.0,2.3,12.0,123.0,212.68,176.26
2016,12,12,15,45,162.5,66.0,2.25,12.0,96.0,172.82,140.83
2016,12,12,16,0,139.0,50.0,2.2,12.0,69.0,134.98,106.55
2016,12,12,16,15,85.0,35.0,2.2,12.0,45.0,88.31,63.21
2016,12,12,16,30,31.0,20.0,2.2,12.0,21.0,35.74,0.0
2016,12,12,16,45,15.5,10.0,2.25,12.0,10.5,13.78,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,12.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,12.0,3.0,2.73,0.0
2016,12,13,7,45,0.0,9.0,1.3,12.0,9.0,7.9,0.0
2016,12,13,8,0,0.0,15.0,1.4,12.0,15.0,13.18,5.16
2016,12,13,8,15,0.0,23.0,1.4,12.0,23.0,20.24,11.51
2016,12,13,8,30,0.0,31.0,1.4,12.0,31.0,27.31,17.8
2016,12,13,8,45,0.0,39.0,1.4,12.5,39.0,34.38,24.0
2016,12,13,9,0,0.0,47.0,1.4,13.0,47.0,41.47,30.14
2016,12,13,9,15,0.0,54.5,1.3,13.0,54.5,48.12,35.89
2016,12,13,9,30,0.0,62.0,1.2,13.0,62.0,54.78,41.58
2016,12,13,9,45,298.0,80.5,1.1,13.0,195.5,337.29,283.69
2016,12,13,10,0,596.0,99.0,1.0,13.0,329.0,610.46,496.48
2016,12,13,10,15,368.5,143.0,1.0,13.0,288.5,491.86,399.81
2016,12,13,10,30,141.0,187.0,1.0,13.0,248.0,335.78,273.76
2016,12,13,10,45,182.5,193.5,1.05,13.5,276.0,381.57,311.42
2016,12,13,11,0,224.0,200.0,1.1,14.0,304.0,428.66,348.09
2016,12,13,11,15,112.0,129.5,1.15,14.0,181.5,243.9,200.08
2016,12,13,11,30,0.0,59.0,1.2,14.0,59.0,52.14,38.58
2016,12,13,11,45,0.0,109.5,1.25,14.0,110.0,99.34,78.45
2016,12,13,12,0,0.0,160.0,1.3,14.0,161.0,152.13,122.05
2016,12,13,12,15,0.0,111.0,1.35,14.0,111.5,100.82,79.48
2016,12,13,12,30,0.0,62.0,1.4,14.0,62.0,54.8,40.98
2016,12,13,12,45,17.0,125.0,1.45,14.0,133.0,130.55,105.28
2016,12,13,13,0,34.0,188.0,1.5,14.0,204.0,230.71,187.79
2016,12,13,13,15,17.0,147.5,1.5,14.0,155.5,154.77,124.98
2016,12,13,13,30,0.0,107.0,1.5,14.0,107.0,97.67,77.15
2016,12,13,13,45,0.0,121.5,1.55,14.0,121.5,113.35,90.49
2016,12,13,14,0,0.0,136.0,1.6,14.0,136.0,130.21,104.66
2016,12,13,14,15,0.0,125.0,1.65,14.0,125.0,119.3,95.66
2016,12,13,14,30,0.0,114.0,1.7,14.0,114.0,108.54,86.78
2016,12,13,14,45,0.0,102.0,1.8,14.0,102.0,96.79,76.97
2016,12,13,15,0,0.0,90.0,1.9,14.0,90.0,85.17,67.16
2016,12,13,15,15,0.0,76.5,1.8,13.5,76.5,71.94,55.97
2016,12,13,15,30,0.0,63.0,1.7,13.0,63.0,58.78,44.66
2016,12,13,15,45,0.0,49.0,1.65,13.0,49.0,45.06,32.66
2016,12,13,16,0,0.0,35.0,1.6,13.0,35.0,31.28,20.54
2016,12,13,16,15,0.0,23.0,1.75,13.0,23.0,20.27,10.37
2016,12,13,16,30,0.0,11.0,1.9,13.0,11.0,9.67,0.0
2016,12,13,16,45,0.0,5.5,2.1,13.0,5.5,5.0,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,14.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,14.0,11.0,10.01,0.0
2016,12,14,7,45,75.0,25.0,5.35,14.0,33.5,66.08,30.0
2016,12,14,8,0,150.0,39.0,5.5,14.0,56.0,121.95,91.84
2016,12,14,8,15,183.5,54.5,5.55,14.0,84.0,163.83,131.07
2016,12,14,8,30,217.0,70.0,5.6,14.0,112.0,208.78,171.63
2016,12,14,8,45,237.0,84.5,5.65,14.0,140.0,247.48,206.38
2016,12,14,9,0,257.0,99.0,5.7,14.0,168.0,287.63,241.7
2016,12,14,9,15,270.0,113.0,5.7,14.0,194.0,323.71,272.84
2016,12,14,9,30,283.0,127.0,5.7,14.0,220.0,360.25,303.75
2016,12,14,9,45,282.0,139.5,5.75,14.5,240.0,384.74,323.44
2016,12,14,10,0,281.0,152.0,5.8,15.0,260.0,408.42,342.05
2016,12,14,10,15,386.5,144.5,5.8,15.0,304.5,507.69,424.34
2016,12,14,10,30,492.0,137.0,5.8,15.0,349.0,597.12,497.35
2016,12,14,10,45,429.0,157.5,5.8,15.0,348.0,579.79,481.37
2016,12,14,11,0,366.0,178.0,5.8,15.0,347.0,541.09,449.07
2016,12,14,11,15,288.0,195.0,5.75,15.0,330.0,498.77,412.97
2016,12,14,11,30,210.0,212.0,5.7,15.0,313.0,436.1,360.56
2016,12,14,11,45,208.0,214.5,5.7,15.0,315.5,438.7,362.62
2016,12,14,12,0,206.0,217.0,5.7,15.0,318.0,440.66,364.03
2016,12,14,12,15,134.0,212.0,5.65,15.0,278.0,368.6,303.81
2016,12,14,12,30,62.0,207.0,5.6,15.0,238.0,279.65,229.3
2016,12,14,12,45,62.0,203.0,5.55,15.0,233.5,274.6,225.42
2016,12,14,13,0,62.0,199.0,5.5,15.0,229.0,269.62,221.47
2016,12,14,13,15,35.0,178.0,5.5,15.0,195.0,219.51,179.54
2016,12,14,13,30,8.0,157.0,5.5,15.0,161.0,158.2,127.94
2016,12,14,13,45,4.0,132.0,5.55,15.0,134.0,127.98,102.78
2016,12,14,14,0,0.0,107.0,5.6,15.0,107.0,98.72,78.2
2016,12,14,14,15,0.0,98.5,5.55,15.0,98.5,90.54,71.42
2016,12,14,14,30,0.0,90.0,5.5,15.0,90.0,82.45,64.65
2016,12,14,14,45,0.0,80.5,5.45,15.0,80.5,73.38,57.01
2016,12,14,15,0,0.0,71.0,5.4,15.0,71.0,64.39,49.37
2016,12,14,15,15,0.0,60.0,5.3,14.5,60.0,53.89,40.44
2016,12,14,15,30,0.0,49.0,5.2,14.0,49.0,43.43,31.44
2016,12,14,15,45,0.0,38.5,5.15,14.0,38.5,33.96,23.13
2016,12,14,16,0,0.0,28.0,5.1,14.0,28.0,24.67,14.92
2016,12,14,16,15,0.0,18.5,5.2,14.0,18.5,16.28,7.18
2016,12,14,16,30,0.0,9.0,5.3,14.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,5.4,14.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.07,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.26,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,7.9,0.96
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,10.53,3.3
2016,12,15,8,45,0.0,15.0,7.45,14.0,15.0,13.18,5.63
2016,12,15,9,0,0.0,18.0,7.3,14.0,18.0,15.82,7.94
2016,12,15,9,15,0.0,21.0,7.15,14.0,21.0,18.47,10.24
2016,12,15,9,30,0.0,24.0,7.0,14.0,24.0,21.12,12.52
2016,12,15,9,45,0.0,26.5,6.85,14.5,26.5,23.33,14.37
2016,12,15,10,0,0.0,29.0,6.7,15.0,29.0,25.55,16.21
2016,12,15,10,15,0.0,40.5,6.6,15.0,40.5,35.72,24.85
2016,12,15,10,30,0.0,52.0,6.5,15.0,52.0,45.91,33.48
2016,12,15,10,45,0.0,61.0,6.45,15.0,61.0,53.9,40.2
2016,12,15,11,0,0.0,70.0,6.4,15.0,70.0,61.9,46.92
2016,12,15,11,15,0.0,68.0,6.45,15.0,68.0,60.12,45.38
2016,12,15,11,30,0.0,66.0,6.5,15.0,66.0,58.35,43.85
2016,12,15,11,45,0.0,66.5,6.55,15.0,66.5,58.8,44.2
2016,12,15,12,0,0.0,67.0,6.6,15.0,67.0,59.24,44.57
2016,12,15,12,15,0.0,76.5,6.8,15.0,76.5,67.69,51.69
2016,12,15,12,30,0.0,86.0,7.0,15.0,86.0,76.26,58.93
2016,12,15,12,45,0.0,75.0,7.2,15.0,75.0,66.35,50.6
2016,12,15,13,0,0.0,64.0,7.4,15.0,64.0,56.57,42.38
2016,12,15,13,15,0.0,55.5,7.45,15.0,55.5,49.02,36.03
2016,12,15,13,30,0.0,47.0,7.5,15.0,47.0,41.48,29.68
2016,12,15,13,45,0.0,42.5,7.6,15.0,42.5,37.49,26.32
2016,12,15,14,0,0.0,38.0,7.7,15.0,38.0,33.5,22.97
2016,12,15,14,15,0.0,35.0,7.6,15.0,35.0,30.85,20.73
2016,12,15,14,30,0.0,32.0,7.5,15.0,32.0,28.19,18.49
2016,12,15,14,45,0.0,28.5,7.45,15.0,28.5,25.09,15.85
2016,12,15,15,0,0.0,25.0,7.4,15.0,25.0,22.0,13.2
2016,12,15,15,15,0.0,21.0,7.2,15.0,21.0,18.47,10.15
2016,12,15,15,30,0.0,17.0,7.0,15.0,17.0,14.94,7.08
2016,12,15,15,45,0.0,13.5,6.85,15.0,13.5,11.85,4.36
2016,12,15,16,0,0.0,10.0,6.7,15.0,10.0,8.77,1.64
2016,12,15,16,15,0.0,6.5,6.35,14.5,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,6.0,14.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,5.7,14.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,10.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,10.0,14.0,12.73,0.0
2016,12,16,7,45,176.0,26.0,7.15,10.5,45.0,111.2,46.11
2016,12,16,8,0,352.0,38.0,7.2,11.0,76.0,214.81,165.15
2016,12,16,8,15,440.0,46.0,7.3,11.0,115.0,286.02,233.47
2016,12,16,8,30,528.0,54.0,7.4,11.0,154.0,365.11,305.55
2016,12,16,8,45,587.0,59.0,7.55,11.0,193.5,431.59,366.15
2016,12,16,9,0,646.0,64.0,7.7,11.0,233.0,501.89,428.66
2016,12,16,9,15,682.5,68.0,7.7,11.0,270.0,559.45,478.99
2016,12,16,9,30,719.0,72.0,7.7,11.0,307.0,617.98,528.79
2016,12,16,9,45,759.0,71.0,7.75,11.0,341.0,669.11,570.22
2016,12,16,10,0,799.0,70.0,7.8,11.0,375.0,724.98,614.86
2016,12,16,10,15,815.0,72.0,7.8,11.0,401.5,764.91,646.02
2016,12,16,10,30,831.0,74.0,7.8,11.0,428.0,802.82,675.31
2016,12,16,10,45,837.5,76.5,7.8,11.0,447.0,830.99,696.71
2016,12,16,11,0,844.0,79.0,7.8,11.0,466.0,856.27,715.82
2016,12,16,11,15,638.5,126.5,7.75,11.0,424.0,750.75,631.45
2016,12,16,11,30,433.0,174.0,7.7,11.0,382.0,623.53,526.33
2016,12,16,11,45,424.0,180.5,7.7,11.0,386.0,626.63,528.66
2016,12,16,12,0,415.0,187.0,7.7,11.0,390.0,627.76,529.11
2016,12,16,12,15,635.5,135.0,7.7,11.0,444.0,773.35,649.26
2016,12,16,12,30,856.0,83.0,7.7,11.0,498.0,901.41,749.63
2016,12,16,12,45,855.5,81.0,7.75,11.5,489.0,891.28,740.39
2016,12,16,13,0,855.0,79.0,7.8,12.0,480.0,877.75,729.18
2016,12,16,13,15,847.0,78.0,7.9,12.0,463.5,855.62,712.89
2016,12,16,13,30,839.0,77.0,8.0,12.0,447.0,830.5,694.26
2016,12,16,13,45,602.0,112.5,8.15,12.0,371.0,662.72,561.2
2016,12,16,14,0,365.0,148.0,8.3,12.0,295.0,476.49,405.94
2016,12,16,14,15,568.0,108.5,8.4,11.5,317.0,594.43,508.39
2016,12,16,14,30,771.0,69.0,8.5,11.0,339.0,671.93,574.06
2016,12,16,14,45,744.0,65.5,8.6,11.0,304.0,619.42,531.17
2016,12,16,15,0,717.0,62.0,8.7,11.0,269.0,566.6,486.22
2016,12,16,15,15,673.0,58.0,8.65,11.0,230.0,507.23,433.7
2016,12,16,15,30,629.0,54.0,8.6,11.0,191.0,445.79,378.18
2016,12,16,15,45,564.5,47.0,8.6,11.0,151.0,372.66,311.57
2016,12,16,16,0,500.0,40.0,8.6,11.0,111.0,304.72,247.9
2016,12,16,16,15,381.0,31.0,8.55,10.5,74.0,217.84,165.08
2016,12,16,16,30,262.0,22.0,8.5,10.0,37.0,135.08,34.39
2016,12,16,16,45,131.0,11.0,8.5,10.0,18.5,50.47,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,6.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,7.0,14.0,12.73,0.0
2016,12,17,7,45,242.0,22.5,3.15,7.5,48.0,130.96,50.0
2016,12,17,8,0,484.0,31.0,3.1,8.0,82.0,257.62,198.15
2016,12,17,8,15,565.0,37.5,3.1,8.0,123.5,330.53,269.52
2016,12,17,8,30,646.0,44.0,3.1,8.0,165.0,410.23,341.79
2016,12,17,8,45,695.0,48.5,3.15,8.5,206.0,475.83,400.01
2016,12,17,9,0,744.0,53.0,3.2,9.0,247.0,544.06,458.29
2016,12,17,9,15,776.0,56.0,3.15,9.0,284.5,601.51,506.51
2016,12,17,9,30,808.0,59.0,3.1,9.0,322.0,659.23,552.15
2016,12,17,9,45,829.5,61.5,3.05,9.0,355.0,708.51,589.46
2016,12,17,10,0,851.0,64.0,3.0,9.0,388.0,756.58,625.05
2016,12,17,10,15,865.5,66.0,3.0,9.0,415.0,796.86,654.38
2016,12,17,10,30,880.0,68.0,3.0,9.0,442.0,834.89,681.72
2016,12,17,10,45,889.0,69.0,3.05,9.5,462.0,856.26,695.54
2016,12,17,11,0,898.0,70.0,3.1,10.0,482.0,882.53,713.05
2016,12,17,11,15,903.5,71.0,3.15,10.0,495.0,902.63,727.28
2016,12,17,11,30,909.0,72.0,3.2,10.0,508.0,919.41,739.21
2016,12,17,11,45,909.5,72.5,3.25,10.0,513.0,927.56,745.03
2016,12,17,12,0,910.0,73.0,3.3,10.0,518.0,932.15,748.49
2016,12,17,12,15,909.0,73.0,3.3,10.0,516.0,931.12,747.71
2016,12,17,12,30,908.0,73.0,3.3,10.0,514.0,926.51,744.54
2016,12,17,12,45,899.5,73.5,3.3,10.5,503.0,912.27,733.2
2016,12,17,13,0,891.0,74.0,3.3,11.0,492.0,903.44,726.03
2016,12,17,13,15,883.0,73.0,3.3,11.0,475.0,880.88,710.22
2016,12,17,13,30,875.0,72.0,3.3,11.0,458.0,855.2,692.23
2016,12,17,13,45,861.0,71.0,3.3,11.0,433.5,821.6,668.3
2016,12,17,14,0,847.0,70.0,3.3,11.0,409.0,785.53,642.35
2016,12,17,14,15,827.5,67.5,3.25,11.0,378.5,741.12,609.51
2016,12,17,14,30,808.0,65.0,3.2,11.0,348.0,695.12,575.0
2016,12,17,14,45,778.0,62.5,3.2,11.0,312.0,640.49,533.29
2016,12,17,15,0,748.0,60.0,3.2,11.0,276.0,585.65,489.46
2016,12,17,15,15,705.0,55.5,3.1,10.5,236.5,520.71,435.83
2016,12,17,15,30,662.0,51.0,3.0,10.0,197.0,457.52,381.77
2016,12,17,15,45,592.5,45.5,2.9,10.0,155.5,386.34,318.63
2016,12,17,16,0,523.0,40.0,2.8,10.0,114.0,316.4,254.87
2016,12,17,16,15,405.0,31.0,2.8,9.5,76.0,228.57,172.87
2016,12,17,16,30,287.0,22.0,2.8,9.0,38.0,145.07,42.94
2016,12,17,16,45,143.5,11.0,2.85,9.0,19.0,54.57,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.0,4.4,6.0,7.0,0.0,0.0
2016,12,18,7,30,0.0,14.0,4.5,6.0,14.0,12.73,0.0
2016,12,18,7,45,250.0,21.5,4.6,6.5,47.5,131.99,44.57
2016,12,18,8,0,500.0,29.0,4.7,7.0,81.0,261.89,201.93
2016,12,18,8,15,582.0,35.0,4.75,7.0,122.5,335.09,275.28
2016,12,18,8,30,664.0,41.0,4.8,7.0,164.0,415.31,349.42
2016,12,18,8,45,714.5,45.0,4.9,7.5,205.5,481.78,409.74
2016,12,18,9,0,765.0,49.0,5.0,8.0,247.0,551.05,470.4
2016,12,18,9,15,797.5,52.0,4.9,8.0,285.5,609.58,520.68
2016,12,18,9,30,830.0,55.0,4.8,8.0,324.0,668.45,568.09
2016,12,18,9,45,850.0,58.0,4.75,8.0,357.5,718.05,606.72
2016,12,18,10,0,870.0,61.0,4.7,8.0,391.0,759.39,638.1
2016,12,18,10,15,885.5,62.5,4.55,8.0,418.5,799.94,667.77
2016,12,18,10,30,901.0,64.0,4.4,8.0,446.0,838.33,695.19
2016,12,18,10,45,910.5,65.0,4.25,8.5,466.5,868.51,714.57
2016,12,18,11,0,920.0,66.0,4.1,9.0,487.0,895.74,731.43
2016,12,18,11,15,926.5,67.0,4.05,9.0,500.5,917.18,746.32
2016,12,18,11,30,933.0,68.0,4.0,9.0,514.0,935.24,758.72
2016,12,18,11,45,935.5,68.0,3.95,9.5,520.0,944.85,763.61
2016,12,18,12,0,938.0,68.0,3.9,10.0,526.0,950.82,766.01
2016,12,18,12,15,937.0,68.0,3.95,10.0,524.0,949.91,765.61
2016,12,18,12,30,936.0,68.0,4.0,10.0,522.0,945.31,762.74
2016,12,18,12,45,931.5,67.5,4.05,10.0,512.0,933.24,754.55
2016,12,18,13,0,927.0,67.0,4.1,10.0,502.0,917.63,743.92
2016,12,18,13,15,919.0,66.0,4.2,10.0,484.5,894.88,728.53
2016,12,18,13,30,911.0,65.0,4.3,10.0,467.0,868.95,710.88
2016,12,18,13,45,897.5,64.0,4.4,10.5,442.5,835.46,686.07
2016,12,18,14,0,884.0,63.0,4.5,11.0,418.0,799.43,659.15
2016,12,18,14,15,865.5,61.0,4.45,11.0,387.0,755.95,626.49
2016,12,18,14,30,847.0,59.0,4.4,11.0,356.0,717.16,597.07
2016,12,18,14,45,819.0,56.5,4.4,11.0,320.0,662.7,555.01
2016,12,18,15,0,791.0,54.0,4.4,11.0,284.0,607.82,511.15
2016,12,18,15,15,750.5,50.5,4.25,10.5,244.0,543.97,457.61
2016,12,18,15,30,710.0,47.0,4.1,10.0,204.0,481.55,403.47
2016,12,18,15,45,645.5,42.0,4.0,10.0,162.0,406.75,336.84
2016,12,18,16,0,581.0,37.0,3.9,10.0,120.0,336.55,272.17
2016,12,18,16,15,467.5,29.0,3.85,9.5,80.5,248.26,188.84
2016,12,18,16,30,354.0,21.0,3.8,9.0,41.0,165.38,55.92
2016,12,18,16,45,177.0,10.5,3.8,9.0,20.5,64.82,0.0
2016,12,18,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
