Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,6.5,38.0,113.81,32.06
2016,12,19,8,0,448.0,30.0,3.9,7.0,76.0,245.44,188.11
2016,12,19,8,15,531.0,36.5,3.95,7.0,116.0,311.44,255.05
2016,12,19,8,30,614.0,43.0,4.0,7.0,156.0,390.23,327.38
2016,12,19,8,45,665.5,47.5,4.05,7.5,196.5,455.6,386.23
2016,12,19,9,0,717.0,52.0,4.1,8.0,237.0,523.97,445.58
2016,12,19,9,15,750.0,55.5,4.1,8.0,274.0,581.52,494.93
2016,12,19,9,30,783.0,59.0,4.1,8.0,311.0,639.59,542.21
2016,12,19,9,45,803.0,61.5,4.15,8.5,343.5,686.95,578.31
2016,12,19,10,0,823.0,64.0,4.2,9.0,376.0,733.1,612.71
2016,12,19,10,15,838.5,66.0,4.2,9.0,402.5,773.49,642.93
2016,12,19,10,30,854.0,68.0,4.2,9.0,429.0,811.8,671.21
2016,12,19,10,45,863.0,69.5,4.25,9.5,449.0,841.6,691.86
2016,12,19,11,0,872.0,71.0,4.3,10.0,469.0,868.54,710.28
2016,12,19,11,15,878.0,72.0,4.3,10.0,482.5,880.41,718.36
2016,12,19,11,30,884.0,73.0,4.3,10.0,496.0,897.55,730.57
2016,12,19,11,45,886.0,73.5,4.3,10.5,501.5,907.1,735.82
2016,12,19,12,0,888.0,74.0,4.3,11.0,507.0,913.19,738.69
2016,12,19,12,15,844.5,76.5,4.3,11.0,487.5,886.18,718.66
2016,12,19,12,30,801.0,79.0,4.3,11.0,468.0,846.75,689.63
2016,12,19,12,45,696.5,104.5,4.3,11.0,438.0,783.86,642.76
2016,12,19,13,0,592.0,130.0,4.3,11.0,408.0,712.99,589.26
2016,12,19,13,15,727.0,100.0,4.25,11.0,429.0,784.99,645.14
2016,12,19,13,30,862.0,70.0,4.2,11.0,450.0,842.66,688.55
2016,12,19,13,45,763.0,79.5,4.2,11.5,403.0,752.38,619.27
2016,12,19,14,0,664.0,89.0,4.2,12.0,356.0,668.68,554.84
2016,12,19,14,15,728.0,76.5,4.1,12.0,349.0,676.96,562.02
2016,12,19,14,30,792.0,64.0,4.0,12.0,342.0,683.91,567.66
2016,12,19,14,45,762.0,61.0,3.9,12.0,307.0,629.4,525.04
2016,12,19,15,0,732.0,58.0,3.8,12.0,272.0,574.78,480.97
2016,12,19,15,15,689.0,54.0,3.65,11.5,233.0,511.2,428.18
2016,12,19,15,30,646.0,50.0,3.5,11.0,194.0,449.39,375.11
2016,12,19,15,45,577.0,44.5,3.35,11.0,153.0,378.91,312.55
2016,12,19,16,0,508.0,39.0,3.2,11.0,112.0,309.96,249.79
2016,12,19,16,15,395.5,30.5,3.15,10.5,75.5,225.5,171.37
2016,12,19,16,30,283.0,22.0,3.1,10.0,39.0,145.5,54.03
2016,12,19,16,45,141.5,11.0,3.1,10.0,19.5,54.43,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,7,45,191.0,15.5,4.5,7.5,34.5,101.85,22.74
2016,12,20,8,0,382.0,31.0,4.6,8.0,69.0,218.18,166.0
2016,12,20,8,15,466.5,38.0,4.55,8.0,107.5,286.64,234.18
2016,12,20,8,30,551.0,45.0,4.5,8.0,146.0,363.12,304.27
2016,12,20,8,45,602.0,50.0,4.45,8.5,184.0,425.36,360.38
2016,12,20,9,0,653.0,55.0,4.4,9.0,222.0,487.06,414.33
2016,12,20,9,15,687.0,58.5,4.3,9.0,258.0,542.69,462.07
2016,12,20,9,30,721.0,62.0,4.2,9.0,294.0,599.04,508.4
2016,12,20,9,45,752.0,62.5,4.1,9.5,326.5,649.83,546.91
2016,12,20,10,0,783.0,63.0,4.0,10.0,359.0,700.23,584.2
2016,12,20,10,15,798.5,65.0,3.95,10.5,385.0,739.46,612.28
2016,12,20,10,30,814.0,67.0,3.9,11.0,411.0,776.76,638.44
2016,12,20,10,45,824.5,68.0,3.9,11.5,430.5,806.33,658.61
2016,12,20,11,0,835.0,69.0,3.9,12.0,450.0,833.25,676.66
2016,12,20,11,15,841.0,70.0,3.8,12.0,463.0,853.36,690.32
2016,12,20,11,30,847.0,71.0,3.7,12.0,476.0,861.45,695.16
2016,12,20,11,45,849.5,71.5,3.65,12.0,481.5,871.26,701.72
2016,12,20,12,0,852.0,72.0,3.6,12.0,487.0,877.77,705.97
2016,12,20,12,15,687.0,113.5,3.6,12.0,447.5,794.9,644.55
2016,12,20,12,30,522.0,155.0,3.6,12.0,408.0,684.71,561.62
2016,12,20,12,45,676.5,114.5,3.6,12.5,436.0,778.48,632.91
2016,12,20,13,0,831.0,74.0,3.6,13.0,464.0,851.34,685.58
2016,12,20,13,15,822.5,73.0,3.55,13.0,448.0,829.61,669.26
2016,12,20,13,30,814.0,72.0,3.5,13.0,432.0,805.0,651.56
2016,12,20,13,45,801.0,70.5,3.5,13.0,409.0,773.29,628.77
2016,12,20,14,0,788.0,69.0,3.5,13.0,386.0,739.27,604.1
2016,12,20,14,15,594.5,94.5,3.45,13.0,323.5,601.52,498.7
2016,12,20,14,30,401.0,120.0,3.4,13.0,261.0,462.22,386.11
2016,12,20,14,45,384.5,110.0,3.35,13.0,234.5,423.31,354.81
2016,12,20,15,0,368.0,100.0,3.3,13.0,208.0,384.56,322.47
2016,12,20,15,15,345.0,88.5,3.1,12.5,178.5,340.35,285.22
2016,12,20,15,30,322.0,77.0,2.9,12.0,149.0,297.38,248.0
2016,12,20,15,45,407.0,57.5,2.75,12.0,129.5,304.99,251.2
2016,12,20,16,0,492.0,38.0,2.6,12.0,110.0,302.05,242.62
2016,12,20,16,15,384.0,29.5,2.6,11.5,74.0,220.19,167.11
2016,12,20,16,30,276.0,21.0,2.6,11.0,38.0,142.9,57.94
2016,12,20,16,45,138.0,10.5,2.65,11.0,19.0,53.11,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,183.5,15.0,4.0,10.5,33.5,97.79,15.93
2016,12,21,8,0,367.0,30.0,4.2,11.0,67.0,210.2,157.22
2016,12,21,8,15,452.0,37.5,4.35,11.0,104.5,278.47,224.63
2016,12,21,8,30,537.0,45.0,4.5,11.0,142.0,354.95,294.07
2016,12,21,8,45,590.0,50.0,4.7,11.0,180.5,417.63,350.98
2016,12,21,9,0,643.0,55.0,4.9,11.0,219.0,483.88,409.51
2016,12,21,9,15,679.0,58.5,4.9,11.0,255.0,536.49,455.16
2016,12,21,9,30,715.0,62.0,4.9,11.0,291.0,593.93,502.94
2016,12,21,9,45,744.5,63.5,4.9,11.5,323.5,644.7,542.07
2016,12,21,10,0,774.0,65.0,4.9,12.0,356.0,695.05,579.99
2016,12,21,10,15,791.0,66.5,4.75,12.0,382.5,734.67,609.23
2016,12,21,10,30,808.0,68.0,4.6,12.0,409.0,772.46,636.58
2016,12,21,10,45,821.0,69.0,4.45,12.5,429.5,804.11,657.58
2016,12,21,11,0,834.0,70.0,4.3,13.0,450.0,833.24,676.31
2016,12,21,11,15,841.0,71.0,4.1,13.0,463.5,854.33,690.02
2016,12,21,11,30,848.0,72.0,3.9,13.0,477.0,872.34,701.68
2016,12,21,11,45,854.0,71.5,3.7,13.5,483.5,875.19,700.92
2016,12,21,12,0,860.0,71.0,3.5,14.0,490.0,883.69,704.44
2016,12,21,12,15,860.0,71.0,3.45,14.0,489.0,884.03,704.3
2016,12,21,12,30,860.0,71.0,3.4,14.0,488.0,880.98,701.91
2016,12,21,12,45,856.0,70.5,3.35,14.5,479.5,870.29,692.87
2016,12,21,13,0,852.0,70.0,3.3,15.0,471.0,856.35,681.68
2016,12,21,13,15,845.0,69.0,3.3,15.0,455.0,844.48,673.71
2016,12,21,13,30,838.0,68.0,3.3,15.0,439.0,820.84,657.19
2016,12,21,13,45,827.0,66.5,3.3,15.0,416.5,790.37,635.65
2016,12,21,14,0,816.0,65.0,3.3,15.0,394.0,757.4,612.15
2016,12,21,14,15,798.0,63.0,3.25,15.0,365.5,716.09,581.88
2016,12,21,14,30,780.0,61.0,3.2,15.0,337.0,673.19,550.01
2016,12,21,14,45,754.0,58.5,3.15,15.0,303.0,622.71,511.73
2016,12,21,15,0,728.0,56.0,3.1,15.0,269.0,571.82,471.68
2016,12,21,15,15,688.0,52.0,2.95,14.5,231.0,510.36,421.51
2016,12,21,15,30,648.0,48.0,2.8,14.0,193.0,450.45,370.92
2016,12,21,15,45,585.5,42.5,2.7,14.0,153.5,378.97,308.83
2016,12,21,16,0,523.0,37.0,2.6,14.0,114.0,312.1,248.81
2016,12,21,16,15,416.0,29.0,2.7,13.5,77.0,233.87,176.89
2016,12,21,16,30,309.0,21.0,2.8,13.0,40.0,156.14,68.55
2016,12,21,16,45,154.5,10.5,2.9,13.0,20.0,58.59,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,202.0,15.0,3.05,9.5,35.0,103.85,11.63
2016,12,22,8,0,404.0,30.0,3.0,10.0,70.0,224.8,167.7
2016,12,22,8,15,490.5,37.5,2.95,10.0,109.5,295.6,238.05
2016,12,22,8,30,577.0,45.0,2.9,10.0,149.0,374.71,309.27
2016,12,22,8,45,631.0,50.0,2.85,10.0,189.0,435.62,364.03
2016,12,22,9,0,685.0,55.0,2.8,10.0,229.0,504.62,423.43
2016,12,22,9,15,720.0,58.5,2.55,10.5,266.0,562.35,470.34
2016,12,22,9,30,755.0,62.0,2.3,11.0,303.0,620.79,515.13
2016,12,22,9,45,779.0,64.5,2.1,11.5,335.5,670.31,550.32
2016,12,22,10,0,803.0,67.0,1.9,12.0,368.0,718.97,583.53
2016,12,22,10,15,820.0,68.5,1.8,12.0,395.5,759.6,611.55
2016,12,22,10,30,837.0,70.0,1.7,12.0,423.0,798.3,637.6
2016,12,22,10,45,848.0,71.5,1.6,12.5,443.5,829.71,656.71
2016,12,22,11,0,859.0,73.0,1.5,13.0,464.0,858.41,673.55
2016,12,22,11,15,866.0,73.5,1.55,13.0,477.5,879.38,687.94
2016,12,22,11,30,873.0,74.0,1.6,13.0,491.0,897.16,700.26
2016,12,22,11,45,876.0,74.5,1.7,13.5,497.5,898.94,700.94
2016,12,22,12,0,879.0,75.0,1.8,14.0,504.0,906.24,705.75
2016,12,22,12,15,879.0,75.0,1.8,14.0,502.5,906.71,705.97
2016,12,22,12,30,879.0,75.0,1.8,14.0,501.0,903.7,704.0
2016,12,22,12,45,879.0,73.0,1.8,14.0,493.0,894.61,697.99
2016,12,22,13,0,879.0,71.0,1.8,14.0,485.0,882.09,689.76
2016,12,22,13,15,871.0,70.5,1.65,14.0,468.5,861.18,674.05
2016,12,22,13,30,863.0,70.0,1.5,14.0,452.0,845.47,662.1
2016,12,22,13,45,851.0,68.0,1.4,14.0,429.0,813.02,638.91
2016,12,22,14,0,839.0,66.0,1.3,14.0,406.0,778.04,613.99
2016,12,22,14,15,820.0,64.0,1.25,14.0,376.0,735.33,583.89
2016,12,22,14,30,801.0,62.0,1.2,14.0,346.0,691.0,552.23
2016,12,22,14,45,771.0,60.0,1.15,14.0,311.0,637.58,513.23
2016,12,22,15,0,741.0,58.0,1.1,14.0,276.0,583.94,472.62
2016,12,22,15,15,699.5,54.0,1.1,13.5,237.0,520.94,423.55
2016,12,22,15,30,658.0,50.0,1.1,13.0,198.0,459.55,373.75
2016,12,22,15,45,594.5,44.5,1.1,13.0,157.5,386.89,312.43
2016,12,22,16,0,531.0,39.0,1.1,13.0,117.0,323.67,256.48
2016,12,22,16,15,422.5,30.5,1.15,12.5,79.5,239.18,180.9
2016,12,22,16,30,314.0,22.0,1.2,12.0,42.0,160.14,75.71
2016,12,22,16,45,157.0,11.0,1.25,12.0,21.0,60.12,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,11.0,1.0,0.87,0.0
2016,12,23,8,0,0.0,2.0,7.3,11.0,2.0,1.75,0.0
2016,12,23,8,15,0.0,3.5,6.85,11.0,3.5,3.07,0.0
2016,12,23,8,30,0.0,5.0,6.4,11.0,5.0,4.38,0.0
2016,12,23,8,45,0.0,6.0,6.0,11.5,6.0,5.26,0.0
2016,12,23,9,0,0.0,7.0,5.6,12.0,7.0,6.14,0.0
2016,12,23,9,15,0.0,8.5,5.5,12.0,8.5,7.46,0.82
2016,12,23,9,30,0.0,10.0,5.4,12.0,10.0,8.79,1.97
2016,12,23,9,45,0.0,11.5,5.35,12.5,11.5,10.11,3.1
2016,12,23,10,0,0.0,13.0,5.3,13.0,13.0,11.43,4.21
2016,12,23,10,15,0.0,69.0,5.85,13.0,69.0,61.0,46.75
2016,12,23,10,30,0.0,125.0,6.4,13.0,125.0,117.19,94.42
2016,12,23,10,45,0.0,67.5,6.95,13.0,67.5,59.67,45.45
2016,12,23,11,0,0.0,10.0,7.5,13.0,10.0,8.8,1.9
2016,12,23,11,15,0.0,46.0,7.75,12.5,46.0,40.61,29.19
2016,12,23,11,30,0.0,82.0,8.0,12.0,82.0,72.58,56.53
2016,12,23,11,45,6.5,130.0,8.3,12.0,133.5,126.26,102.38
2016,12,23,12,0,13.0,178.0,8.6,12.0,185.0,184.04,151.28
2016,12,23,12,15,6.5,98.0,8.45,12.0,101.5,93.83,74.83
2016,12,23,12,30,0.0,18.0,8.3,12.0,18.0,15.86,7.97
2016,12,23,12,45,78.0,113.5,8.15,12.0,150.5,195.43,164.06
2016,12,23,13,0,156.0,209.0,8.0,12.0,283.0,382.64,321.89
2016,12,23,13,15,78.0,155.5,7.8,12.0,192.5,229.25,192.01
2016,12,23,13,30,0.0,102.0,7.6,12.0,102.0,92.52,73.61
2016,12,23,13,45,0.0,111.5,7.45,12.0,111.5,102.67,82.4
2016,12,23,14,0,0.0,121.0,7.3,12.0,121.0,113.45,91.68
2016,12,23,14,15,0.0,74.0,7.2,12.0,74.0,65.53,50.83
2016,12,23,14,30,0.0,27.0,7.1,12.0,27.0,23.77,14.93
2016,12,23,14,45,0.0,24.0,7.05,12.0,24.0,21.12,12.65
2016,12,23,15,0,0.0,21.0,7.0,12.0,21.0,18.47,10.36
2016,12,23,15,15,0.0,18.0,6.9,11.5,18.0,15.82,8.07
2016,12,23,15,30,0.0,15.0,6.8,11.0,15.0,13.18,5.75
2016,12,23,15,45,0.0,12.0,6.7,11.0,12.0,10.54,3.4
2016,12,23,16,0,0.0,9.0,6.6,11.0,9.0,7.9,1.04
2016,12,23,16,15,0.0,6.0,6.55,10.5,6.0,5.26,0.0
2016,12,23,16,30,0.0,3.0,6.5,10.0,3.0,2.63,0.0
2016,12,23,16,45,0.0,1.5,6.45,10.0,1.5,1.36,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,197.5,15.0,6.0,8.5,34.0,101.05,0.0
2016,12,24,8,0,395.0,30.0,6.1,9.0,68.0,219.65,163.7
2016,12,24,8,15,484.5,37.0,6.15,9.0,107.0,290.59,236.25
2016,12,24,8,30,574.0,44.0,6.2,9.0,146.0,370.12,309.71
2016,12,24,8,45,630.5,48.5,6.3,9.5,186.0,431.81,366.43
2016,12,24,9,0,687.0,53.0,6.4,10.0,226.0,501.65,428.15
2016,12,24,9,15,722.0,56.5,6.35,10.0,263.5,559.43,478.74
2016,12,24,9,30,757.0,60.0,6.3,10.0,301.0,617.97,527.98
2016,12,24,9,45,785.0,61.5,6.3,10.0,334.0,669.31,569.21
2016,12,24,10,0,813.0,63.0,6.3,10.0,367.0,720.04,609.24
2016,12,24,10,15,689.0,91.0,6.2,10.0,362.0,686.66,581.25
2016,12,24,10,30,565.0,119.0,6.1,10.0,357.0,637.4,540.69
2016,12,24,10,45,715.5,94.0,6.1,10.0,410.0,749.64,630.01
2016,12,24,11,0,866.0,69.0,6.1,10.0,463.0,850.05,707.5
2016,12,24,11,15,873.0,70.0,6.05,10.0,477.0,871.73,722.9
2016,12,24,11,30,880.0,71.0,6.0,10.0,491.0,890.27,736.3
2016,12,24,11,45,883.0,71.0,5.95,10.0,497.5,900.61,743.49
2016,12,24,12,0,886.0,71.0,5.9,10.0,504.0,907.52,748.24
2016,12,24,12,15,886.0,71.0,5.85,10.0,503.0,908.22,748.43
2016,12,24,12,30,886.0,71.0,5.8,10.0,502.0,905.42,746.14
2016,12,24,12,45,877.5,72.0,5.8,10.5,492.5,892.81,735.44
2016,12,24,13,0,869.0,73.0,5.8,11.0,483.0,885.71,729.16
2016,12,24,13,15,861.5,72.0,5.75,11.0,467.0,864.69,713.45
2016,12,24,13,30,854.0,71.0,5.7,11.0,451.0,840.59,695.49
2016,12,24,13,45,842.5,69.5,5.7,11.0,428.5,809.59,672.44
2016,12,24,14,0,831.0,68.0,5.7,11.0,406.0,776.04,647.28
2016,12,24,14,15,812.5,66.0,5.65,11.0,377.0,734.07,615.07
2016,12,24,14,30,794.0,64.0,5.6,11.0,348.0,690.45,581.19
2016,12,24,14,45,767.0,61.5,5.6,11.0,313.5,638.82,540.49
2016,12,24,15,0,740.0,59.0,5.6,11.0,279.0,586.76,498.1
2016,12,24,15,15,699.5,55.0,5.4,10.5,240.5,524.41,445.23
2016,12,24,15,30,659.0,51.0,5.2,10.0,202.0,463.54,392.02
2016,12,24,15,45,595.5,45.5,5.05,10.0,161.5,390.68,326.72
2016,12,24,16,0,532.0,40.0,4.9,10.0,121.0,327.29,267.69
2016,12,24,16,15,422.0,32.0,4.85,9.5,83.0,242.26,189.08
2016,12,24,16,30,312.0,24.0,4.8,9.0,45.0,163.73,89.16
2016,12,24,16,45,156.0,12.0,4.75,9.0,22.5,61.29,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,14.5,1.95,8.0,33.5,99.46,0.0
2016,12,25,8,0,393.0,29.0,2.1,8.0,67.0,217.1,160.58
2016,12,25,8,15,482.5,36.0,2.3,8.0,105.5,287.69,232.2
2016,12,25,8,30,572.0,43.0,2.5,8.0,144.0,366.98,304.23
2016,12,25,8,45,629.5,47.5,2.7,8.5,184.0,429.24,360.24
2016,12,25,9,0,687.0,52.0,2.9,9.0,224.0,499.58,421.01
2016,12,25,9,15,721.5,55.0,3.05,9.0,261.5,556.42,469.77
2016,12,25,9,30,756.0,58.0,3.2,9.0,299.0,613.98,517.2
2016,12,25,9,45,645.0,82.5,3.35,9.5,303.0,596.66,502.37
2016,12,25,10,0,534.0,107.0,3.5,10.0,307.0,563.69,474.42
2016,12,25,10,15,621.5,95.5,3.55,10.0,344.5,638.02,533.93
2016,12,25,10,30,709.0,84.0,3.6,10.0,382.0,713.34,591.62
2016,12,25,10,45,471.0,139.5,3.7,10.0,341.5,590.03,493.24
2016,12,25,11,0,233.0,195.0,3.8,10.0,301.0,445.33,372.3
2016,12,25,11,15,241.0,200.5,3.85,10.0,313.0,462.93,387.08
2016,12,25,11,30,249.0,206.0,3.9,10.0,325.0,479.94,400.66
2016,12,25,11,45,255.0,208.0,3.95,10.5,331.5,489.95,407.93
2016,12,25,12,0,261.0,210.0,4.0,11.0,338.0,499.12,414.57
2016,12,25,12,15,395.5,182.5,4.0,11.0,375.5,605.02,501.58
2016,12,25,12,30,530.0,155.0,4.0,11.0,413.0,692.81,572.58
2016,12,25,12,45,484.5,162.0,4.0,11.0,394.5,656.44,543.04
2016,12,25,13,0,439.0,169.0,4.0,11.0,376.0,618.71,513.0
2016,12,25,13,15,428.0,165.0,4.0,11.0,361.5,597.35,496.62
2016,12,25,13,30,417.0,161.0,4.0,11.0,347.0,574.63,478.97
2016,12,25,13,45,461.0,143.5,4.0,11.0,339.5,580.44,485.2
2016,12,25,14,0,505.0,126.0,4.0,11.0,332.0,582.11,487.88
2016,12,25,14,15,472.0,121.5,3.95,11.0,303.0,535.55,450.34
2016,12,25,14,30,439.0,117.0,3.9,11.0,274.0,489.45,412.86
2016,12,25,14,45,419.5,108.5,3.9,11.0,247.0,448.92,379.63
2016,12,25,15,0,400.0,100.0,3.9,11.0,220.0,408.64,345.86
2016,12,25,15,15,376.0,89.0,3.8,10.5,189.5,363.0,307.33
2016,12,25,15,30,352.0,78.0,3.7,10.0,159.0,318.57,268.73
2016,12,25,15,45,319.5,64.5,3.6,10.0,127.0,267.96,223.47
2016,12,25,16,0,287.0,51.0,3.5,10.0,95.0,219.94,179.44
2016,12,25,16,15,223.0,38.0,3.55,10.0,65.5,161.98,125.76
2016,12,25,16,30,159.0,25.0,3.6,10.0,36.0,106.61,59.4
2016,12,25,16,45,79.5,12.5,3.7,10.0,18.0,37.18,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,211.0,13.5,4.55,6.5,33.5,102.64,0.0
2016,12,26,8,0,422.0,27.0,4.6,7.0,67.0,220.88,163.93
2016,12,26,8,15,508.5,34.0,4.6,7.0,106.5,292.14,237.98
2016,12,26,8,30,595.0,41.0,4.6,7.0,146.0,371.38,311.32
2016,12,26,8,45,646.0,46.0,4.6,7.5,186.0,435.9,370.08
2016,12,26,9,0,697.0,51.0,4.6,8.0,226.0,503.57,429.51
2016,12,26,9,15,731.5,54.5,4.55,8.0,263.5,561.44,479.68
2016,12,26,9,30,766.0,58.0,4.5,8.0,301.0,620.07,528.3
2016,12,26,9,45,787.0,61.0,4.45,8.5,333.5,668.61,565.38
2016,12,26,10,0,808.0,64.0,4.4,9.0,366.0,716.12,600.74
2016,12,26,10,15,824.5,65.5,4.3,9.0,393.0,756.8,630.86
2016,12,26,10,30,841.0,67.0,4.2,9.0,420.0,795.54,659.0
2016,12,26,10,45,850.5,69.0,4.15,9.5,441.0,826.82,680.14
2016,12,26,11,0,860.0,71.0,4.1,10.0,462.0,855.35,699.07
2016,12,26,11,15,866.5,71.5,3.95,10.0,475.5,867.63,706.66
2016,12,26,11,30,873.0,72.0,3.8,10.0,489.0,885.21,718.3
2016,12,26,11,45,875.5,72.5,3.7,10.5,495.5,895.92,723.81
2016,12,26,12,0,878.0,73.0,3.6,11.0,502.0,903.23,726.94
2016,12,26,12,15,877.5,73.0,3.45,11.0,501.0,903.7,726.23
2016,12,26,12,30,877.0,73.0,3.3,11.0,500.0,900.7,723.15
2016,12,26,12,45,873.5,72.0,3.2,11.0,491.5,890.23,715.13
2016,12,26,13,0,870.0,71.0,3.1,11.0,483.0,876.41,704.87
2016,12,26,13,15,862.0,70.5,2.95,11.0,467.0,856.04,689.59
2016,12,26,13,30,854.0,70.0,2.8,11.0,451.0,840.94,678.3
2016,12,26,13,45,841.0,68.5,2.7,11.5,428.0,808.87,653.64
2016,12,26,14,0,828.0,67.0,2.6,12.0,405.0,774.31,627.27
2016,12,26,14,15,809.5,65.0,2.55,12.0,376.0,732.58,596.84
2016,12,26,14,30,791.0,63.0,2.5,12.0,347.0,689.19,564.78
2016,12,26,14,45,763.5,60.5,2.45,12.0,313.0,637.42,525.71
2016,12,26,15,0,736.0,58.0,2.4,12.0,279.0,585.26,485.18
2016,12,26,15,15,697.0,54.0,2.4,11.5,240.5,524.06,435.9
2016,12,26,15,30,658.0,50.0,2.4,11.0,202.0,464.23,385.88
2016,12,26,15,45,596.5,44.5,2.4,11.0,162.0,392.45,323.68
2016,12,26,16,0,535.0,39.0,2.4,11.0,122.0,329.49,266.74
2016,12,26,16,15,433.0,31.0,2.5,10.5,84.5,247.43,192.53
2016,12,26,16,30,331.0,23.0,2.6,10.0,47.0,172.44,102.26
2016,12,26,16,45,165.5,11.5,2.75,10.0,23.5,64.51,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,180.0,14.5,2.6,7.5,31.5,92.63,0.0
2016,12,27,8,0,360.0,29.0,2.6,8.0,63.0,202.38,148.57
2016,12,27,8,15,449.0,37.0,2.7,8.0,101.0,271.97,219.54
2016,12,27,8,30,538.0,45.0,2.8,8.0,139.0,350.39,290.83
2016,12,27,8,45,596.0,50.0,2.95,8.5,179.0,415.79,349.37
2016,12,27,9,0,654.0,55.0,3.1,9.0,219.0,481.25,406.35
2016,12,27,9,15,690.5,58.5,3.0,9.0,256.0,538.78,455.22
2016,12,27,9,30,727.0,62.0,2.9,9.0,293.0,597.28,503.04
2016,12,27,9,45,755.0,64.5,2.85,9.0,326.0,648.98,542.87
2016,12,27,10,0,783.0,67.0,2.8,9.0,359.0,700.22,581.46
2016,12,27,10,15,800.0,68.5,2.85,9.5,386.5,740.67,610.47
2016,12,27,10,30,817.0,70.0,2.9,10.0,414.0,779.27,637.7
2016,12,27,10,45,827.5,72.0,2.95,10.5,434.5,810.94,659.4
2016,12,27,11,0,838.0,74.0,3.0,11.0,455.0,839.97,679.02
2016,12,27,11,15,845.0,74.5,3.1,11.0,469.0,861.16,694.4
2016,12,27,11,30,852.0,75.0,3.2,11.0,483.0,879.25,707.64
2016,12,27,11,45,856.0,75.5,3.35,11.5,490.0,891.4,715.69
2016,12,27,12,0,860.0,76.0,3.5,12.0,497.0,900.17,721.43
2016,12,27,12,15,860.0,76.0,3.45,12.0,496.5,901.21,721.74
2016,12,27,12,30,860.0,76.0,3.4,12.0,496.0,898.78,719.75
2016,12,27,12,45,852.5,76.5,3.4,12.0,487.0,886.78,711.29
2016,12,27,13,0,845.0,77.0,3.4,12.0,478.0,871.48,700.62
2016,12,27,13,15,709.5,102.0,3.35,12.0,431.5,776.58,630.68
2016,12,27,13,30,574.0,127.0,3.3,12.0,385.0,675.97,555.43
2016,12,27,13,45,487.5,136.5,3.25,12.5,348.0,595.07,491.98
2016,12,27,14,0,401.0,146.0,3.2,13.0,311.0,523.31,433.71
2016,12,27,14,15,457.5,125.5,3.2,13.0,301.0,530.34,441.19
2016,12,27,14,30,514.0,105.0,3.2,13.0,291.0,531.84,443.54
2016,12,27,14,45,482.0,100.5,3.2,13.0,261.5,484.7,405.23
2016,12,27,15,0,450.0,96.0,3.2,13.0,232.0,438.54,367.15
2016,12,27,15,15,421.5,86.5,3.1,12.5,200.0,389.74,326.65
2016,12,27,15,30,393.0,77.0,3.0,12.0,168.0,342.43,286.2
2016,12,27,15,45,350.5,65.0,2.95,12.0,134.5,286.26,236.86
2016,12,27,16,0,308.0,53.0,2.9,12.0,101.0,233.66,189.49
2016,12,27,16,15,238.0,39.5,2.95,11.5,70.0,171.1,132.99
2016,12,27,16,30,168.0,26.0,3.0,11.0,39.0,112.95,68.3
2016,12,27,16,45,84.0,13.0,3.05,11.0,19.5,39.41,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,13.5,4.25,7.5,33.0,101.27,0.0
2016,12,28,8,0,420.0,27.0,4.4,8.0,66.0,218.55,160.28
2016,12,28,8,15,507.5,34.0,4.4,8.0,105.5,290.04,234.87
2016,12,28,8,30,595.0,41.0,4.4,8.0,145.0,369.61,308.21
2016,12,28,8,45,651.0,45.0,4.4,8.5,185.5,435.79,368.12
2016,12,28,9,0,707.0,49.0,4.4,9.0,226.0,505.5,428.97
2016,12,28,9,15,741.0,52.5,4.35,9.0,263.5,563.49,478.96
2016,12,28,9,30,775.0,56.0,4.3,9.0,301.0,622.22,527.3
2016,12,28,9,45,804.0,56.5,4.3,9.5,335.0,673.79,566.71
2016,12,28,10,0,833.0,57.0,4.3,10.0,369.0,717.9,599.35
2016,12,28,10,15,848.5,58.5,4.3,10.5,396.0,758.2,628.41
2016,12,28,10,30,864.0,60.0,4.3,11.0,423.0,796.53,655.47
2016,12,28,10,45,875.0,61.0,4.35,11.5,444.0,828.14,677.43
2016,12,28,11,0,886.0,62.0,4.4,12.0,465.0,857.06,697.23
2016,12,28,11,15,891.5,62.5,4.35,12.0,479.0,877.54,711.27
2016,12,28,11,30,897.0,63.0,4.3,12.0,493.0,894.79,722.97
2016,12,28,11,45,900.0,63.5,4.25,12.5,500.0,906.41,729.23
2016,12,28,12,0,903.0,64.0,4.2,13.0,507.0,914.54,733.13
2016,12,28,12,15,902.5,64.0,4.1,13.0,506.0,915.27,733.01
2016,12,28,12,30,902.0,64.0,4.0,13.0,505.0,912.43,730.48
2016,12,28,12,45,897.0,64.0,3.95,13.5,496.5,901.98,721.53
2016,12,28,13,0,892.0,64.0,3.9,14.0,488.0,888.11,710.3
2016,12,28,13,15,885.0,63.0,3.8,14.0,472.5,867.82,695.57
2016,12,28,13,30,878.0,62.0,3.7,14.0,457.0,844.39,678.65
2016,12,28,13,45,866.5,61.0,3.65,14.0,434.5,814.22,657.02
2016,12,28,14,0,855.0,60.0,3.6,14.0,412.0,781.46,633.39
2016,12,28,14,15,838.0,58.5,3.5,14.0,383.5,741.37,603.82
2016,12,28,14,30,821.0,57.0,3.4,14.0,355.0,706.23,577.72
2016,12,28,14,45,796.5,54.5,3.3,14.0,320.5,655.69,539.35
2016,12,28,15,0,772.0,52.0,3.2,14.0,286.0,604.47,499.78
2016,12,28,15,15,735.5,49.0,3.0,13.5,248.0,544.71,451.29
2016,12,28,15,30,699.0,46.0,2.8,13.0,210.0,486.02,401.85
2016,12,28,15,45,642.0,41.0,2.65,13.0,169.5,415.35,340.57
2016,12,28,16,0,585.0,36.0,2.5,13.0,129.0,348.67,280.8
2016,12,28,16,15,489.0,29.5,2.5,12.5,90.5,267.8,208.05
2016,12,28,16,30,393.0,23.0,2.5,12.0,52.0,194.44,122.85
2016,12,28,16,45,196.5,11.5,2.55,12.0,26.0,75.36,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,199.5,14.5,5.3,8.0,33.0,98.5,0.0
2016,12,29,8,0,399.0,29.0,5.5,8.0,66.0,216.81,158.86
2016,12,29,8,15,491.0,36.5,5.5,8.0,106.0,289.09,234.54
2016,12,29,8,30,583.0,44.0,5.5,8.0,146.0,370.4,309.74
2016,12,29,8,45,637.5,49.0,5.5,8.5,186.5,431.83,366.28
2016,12,29,9,0,692.0,54.0,5.5,9.0,227.0,501.42,427.65
2016,12,29,9,15,728.5,58.0,5.5,9.0,265.5,561.22,479.91
2016,12,29,9,30,765.0,62.0,5.5,9.0,304.0,621.96,531.13
2016,12,29,9,45,774.5,68.0,5.55,9.5,335.5,666.05,565.4
2016,12,29,10,0,784.0,74.0,5.6,10.0,367.0,708.32,597.54
2016,12,29,10,15,802.0,76.0,5.5,10.5,395.0,750.55,628.45
2016,12,29,10,30,820.0,78.0,5.4,11.0,423.0,790.97,657.34
2016,12,29,10,45,835.5,78.5,5.3,11.5,445.0,825.36,681.07
2016,12,29,11,0,851.0,79.0,5.2,12.0,467.0,857.27,702.59
2016,12,29,11,15,858.0,80.0,4.95,12.0,481.5,879.59,717.03
2016,12,29,11,30,865.0,81.0,4.7,12.0,496.0,898.75,728.94
2016,12,29,11,45,870.0,81.0,4.5,12.5,503.0,911.54,734.98
2016,12,29,12,0,875.0,81.0,4.3,13.0,510.0,920.9,738.47
2016,12,29,12,15,874.0,80.5,4.05,13.0,509.0,920.64,736.54
2016,12,29,12,30,873.0,80.0,3.8,13.0,508.0,916.84,732.42
2016,12,29,12,45,875.5,77.5,3.6,13.5,501.0,910.1,725.25
2016,12,29,13,0,878.0,75.0,3.4,14.0,494.0,899.8,715.66
2016,12,29,13,15,870.0,74.0,3.3,14.0,478.0,878.7,700.38
2016,12,29,13,30,862.0,73.0,3.2,14.0,462.0,854.47,682.98
2016,12,29,13,45,848.0,72.0,3.1,14.5,438.5,822.25,658.52
2016,12,29,14,0,834.0,71.0,3.0,15.0,415.0,787.51,632.26
2016,12,29,14,15,815.0,69.0,2.9,15.0,386.0,745.34,601.51
2016,12,29,14,30,796.0,67.0,2.8,15.0,357.0,701.48,569.17
2016,12,29,14,45,767.0,64.5,2.7,15.0,322.0,648.45,529.35
2016,12,29,15,0,738.0,62.0,2.6,15.0,287.0,595.08,488.24
2016,12,29,15,15,698.0,58.0,2.45,14.5,248.5,533.01,438.46
2016,12,29,15,30,658.0,54.0,2.3,14.0,210.0,472.31,388.15
2016,12,29,15,45,592.0,49.0,2.15,13.5,169.0,402.76,328.93
2016,12,29,16,0,526.0,44.0,2.0,13.0,128.0,334.03,268.73
2016,12,29,16,15,424.5,35.0,2.05,12.5,89.5,250.77,195.19
2016,12,29,16,30,323.0,26.0,2.1,12.0,51.0,176.56,114.68
2016,12,29,16,45,161.5,13.0,2.15,12.0,25.5,65.47,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,147.5,15.5,1.7,10.5,29.0,81.29,0.0
2016,12,30,8,0,295.0,31.0,1.6,11.0,58.0,176.35,126.37
2016,12,30,8,15,386.5,40.5,1.5,11.0,95.5,245.25,194.66
2016,12,30,8,30,478.0,50.0,1.4,11.0,133.0,323.37,263.61
2016,12,30,8,45,533.5,56.5,1.35,11.5,171.5,386.55,318.28
2016,12,30,9,0,589.0,63.0,1.3,12.0,210.0,453.69,374.16
2016,12,30,9,15,628.5,68.0,1.2,12.0,247.0,512.21,421.61
2016,12,30,9,30,668.0,73.0,1.1,12.0,284.0,572.3,468.43
2016,12,30,9,45,713.0,72.0,1.05,12.5,319.5,629.88,510.48
2016,12,30,10,0,758.0,71.0,1.0,13.0,355.0,684.5,548.18
2016,12,30,10,15,693.0,87.5,1.15,13.0,361.5,682.72,547.15
2016,12,30,10,30,628.0,104.0,1.3,13.0,368.0,670.04,538.61
2016,12,30,10,45,625.5,113.0,1.45,13.5,387.0,695.03,556.85
2016,12,30,11,0,623.0,122.0,1.6,14.0,406.0,717.36,572.62
2016,12,30,11,15,630.0,124.0,1.7,14.0,419.0,737.44,587.37
2016,12,30,11,30,637.0,126.0,1.8,14.0,432.0,755.13,600.45
2016,12,30,11,45,455.0,169.5,1.9,14.0,390.0,641.16,515.04
2016,12,30,12,0,273.0,213.0,2.0,14.0,348.0,513.78,415.49
2016,12,30,12,15,278.0,210.5,2.05,14.0,348.0,515.58,418.12
2016,12,30,12,30,283.0,208.0,2.1,14.0,348.0,516.32,419.09
2016,12,30,12,45,552.5,146.0,2.2,14.0,412.5,699.94,564.6
2016,12,30,13,0,822.0,84.0,2.3,14.0,477.0,862.05,682.23
2016,12,30,13,15,814.0,83.0,2.4,13.5,462.0,841.79,668.69
2016,12,30,13,30,806.0,82.0,2.5,13.0,447.0,818.59,654.72
2016,12,30,13,45,791.5,81.0,2.65,13.0,424.5,787.13,633.66
2016,12,30,14,0,777.0,80.0,2.8,13.0,402.0,753.34,610.56
2016,12,30,14,15,758.0,77.5,2.9,13.0,374.0,712.14,581.17
2016,12,30,14,30,739.0,75.0,3.0,13.0,346.0,669.4,550.07
2016,12,30,14,45,710.0,72.0,3.2,13.0,312.0,622.09,515.11
2016,12,30,15,0,681.0,69.0,3.4,13.0,278.0,570.36,474.75
2016,12,30,15,15,640.5,64.5,3.5,12.5,241.0,509.72,425.8
2016,12,30,15,30,600.0,60.0,3.6,12.0,204.0,450.76,376.44
2016,12,30,15,45,531.0,54.5,3.7,12.0,164.0,377.21,312.75
2016,12,30,16,0,462.0,49.0,3.8,12.0,124.0,308.88,251.83
2016,12,30,16,15,362.5,39.0,3.85,12.0,87.0,228.35,179.57
2016,12,30,16,30,263.0,29.0,3.9,12.0,50.0,157.44,105.02
2016,12,30,16,45,131.5,14.5,4.0,12.0,25.0,57.12,0.0
2016,12,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
